Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,168.0,14.5,2.6,3.5,28.5,11.15,0.0
2016,1,1,8,0,336.0,29.0,2.7,4.0,57.0,37.59,15.63
2016,1,1,8,15,436.5,37.5,2.7,4.5,96.0,73.13,38.89
2016,1,1,8,30,537.0,46.0,2.7,5.0,135.0,118.46,72.33
2016,1,1,8,45,595.5,52.0,2.75,5.5,175.0,162.91,110.05
2016,1,1,9,0,654.0,58.0,2.8,6.0,215.0,212.18,153.85
2016,1,1,9,15,693.5,62.0,2.8,6.0,253.5,258.53,196.95
2016,1,1,9,30,733.0,66.0,2.8,6.0,292.0,307.27,242.06
2016,1,1,9,45,764.0,68.0,2.85,6.5,326.5,352.43,283.44
2016,1,1,10,0,795.0,70.0,2.9,7.0,361.0,398.34,324.59
2016,1,1,10,15,813.0,72.5,2.85,7.0,389.0,439.44,361.44
2016,1,1,10,30,831.0,75.0,2.8,7.0,417.0,479.7,396.71
2016,1,1,10,45,842.0,76.5,2.8,7.5,439.0,514.23,425.98
2016,1,1,11,0,853.0,78.0,2.8,8.0,461.0,546.97,453.06
2016,1,1,11,15,860.0,79.0,2.75,8.0,475.5,574.92,476.41
2016,1,1,11,30,867.0,80.0,2.7,8.0,490.0,600.49,497.42
2016,1,1,11,45,869.5,80.5,2.65,8.5,497.5,620.26,512.62
2016,1,1,12,0,872.0,81.0,2.6,9.0,505.0,637.21,525.31
2016,1,1,12,15,872.0,81.0,2.55,9.0,504.5,649.11,534.85
2016,1,1,12,30,872.0,81.0,2.5,9.0,504.0,657.98,541.93
2016,1,1,12,45,871.5,79.5,2.45,9.0,497.0,661.76,545.06
2016,1,1,13,0,871.0,78.0,2.4,9.0,490.0,662.43,545.74
2016,1,1,13,15,863.5,77.0,2.35,9.0,475.0,656.02,540.88
2016,1,1,13,30,856.0,76.0,2.3,9.0,460.0,646.59,533.63
2016,1,1,13,45,844.0,74.5,2.25,9.5,437.5,630.78,520.41
2016,1,1,14,0,832.0,73.0,2.2,10.0,415.0,612.26,504.97
2016,1,1,14,15,813.5,71.0,2.15,9.5,386.5,586.65,485.58
2016,1,1,14,30,795.0,69.0,2.1,9.0,358.0,558.88,464.05
2016,1,1,14,45,768.5,66.0,2.05,9.0,324.0,523.52,435.14
2016,1,1,15,0,742.0,63.0,2.0,9.0,290.0,486.88,404.5
2016,1,1,15,15,702.5,59.0,1.9,8.5,251.5,441.48,366.48
2016,1,1,15,30,663.0,55.0,1.8,8.0,213.0,399.36,329.88
2016,1,1,15,45,602.0,49.5,1.75,8.0,172.5,343.71,280.78
2016,1,1,16,0,541.0,44.0,1.7,8.0,132.0,290.73,232.71
2016,1,1,16,15,440.5,35.5,1.8,7.5,93.5,222.9,171.91
2016,1,1,16,30,340.0,27.0,1.9,7.0,55.0,161.26,103.67
2016,1,1,16,45,170.0,13.5,2.0,7.0,27.5,62.87,0.0
2016,1,1,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,7,45,7.0,14.5,3.0,5.5,15.0,13.8,0.0
2016,1,2,8,0,14.0,29.0,3.1,6.0,30.0,27.75,14.68
2016,1,2,8,15,36.5,45.5,3.1,6.0,51.0,46.31,31.99
2016,1,2,8,30,59.0,62.0,3.1,6.0,72.0,67.58,49.96
2016,1,2,8,45,71.5,79.0,3.1,6.0,94.5,90.04,69.57
2016,1,2,9,0,84.0,96.0,3.1,6.0,117.0,113.82,90.5
2016,1,2,9,15,92.0,112.0,3.05,6.0,138.0,136.57,110.72
2016,1,2,9,30,100.0,128.0,3.0,6.0,159.0,160.04,131.43
2016,1,2,9,45,109.5,141.0,3.0,6.5,178.5,181.68,150.13
2016,1,2,10,0,119.0,154.0,3.0,7.0,198.0,203.96,169.16
2016,1,2,10,15,145.0,166.0,2.95,7.0,223.5,233.07,193.99
2016,1,2,10,30,171.0,178.0,2.9,7.0,249.0,263.81,220.07
2016,1,2,10,45,111.0,182.5,2.85,7.5,229.5,244.42,203.43
2016,1,2,11,0,51.0,187.0,2.8,8.0,210.0,216.82,179.58
2016,1,2,11,15,128.0,198.0,2.7,8.0,258.0,278.37,231.68
2016,1,2,11,30,205.0,209.0,2.6,8.0,306.0,339.17,282.37
2016,1,2,11,45,172.0,213.5,2.55,8.5,296.0,329.2,273.1
2016,1,2,12,0,139.0,218.0,2.5,9.0,286.0,317.59,262.69
2016,1,2,12,15,154.5,218.0,2.4,9.0,293.5,330.39,273.45
2016,1,2,12,30,170.0,218.0,2.3,9.0,301.0,343.06,283.98
2016,1,2,12,45,247.0,205.5,2.2,9.5,324.0,388.2,321.24
2016,1,2,13,0,324.0,193.0,2.1,10.0,347.0,426.28,352.24
2016,1,2,13,15,314.5,188.0,2.0,10.0,333.5,415.5,343.38
2016,1,2,13,30,305.0,183.0,1.9,10.0,320.0,403.67,333.91
2016,1,2,13,45,152.5,151.5,1.85,10.5,220.0,261.85,217.03
2016,1,2,14,0,0.0,120.0,1.8,11.0,120.0,119.02,95.69
2016,1,2,14,15,0.0,121.5,1.7,11.0,121.5,121.28,97.99
2016,1,2,14,30,0.0,123.0,1.6,11.0,123.0,123.85,100.25
2016,1,2,14,45,0.0,111.0,1.5,11.0,111.0,111.77,90.14
2016,1,2,15,0,0.0,99.0,1.4,11.0,99.0,99.72,79.99
2016,1,2,15,15,0.0,86.0,1.4,10.5,86.0,86.56,68.92
2016,1,2,15,30,0.0,73.0,1.4,10.0,73.0,73.4,57.67
2016,1,2,15,45,0.0,59.0,1.45,10.0,59.0,59.07,45.12
2016,1,2,16,0,0.0,45.0,1.5,10.0,45.0,44.64,32.38
2016,1,2,16,15,0.0,31.5,1.65,9.5,31.5,30.63,19.94
2016,1,2,16,30,0.0,18.0,1.8,9.0,18.0,17.37,7.1
2016,1,2,16,45,0.0,9.0,1.95,9.0,9.0,8.68,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,7.5,9.5,9.16,0.0
2016,1,3,8,0,0.0,19.0,2.4,8.0,19.0,18.34,7.87
2016,1,3,8,15,0.0,32.0,2.3,8.0,32.0,30.86,20.27
2016,1,3,8,30,0.0,45.0,2.2,8.0,45.0,43.36,31.57
2016,1,3,8,45,0.0,59.0,2.1,8.0,59.0,56.91,43.65
2016,1,3,9,0,0.0,73.0,2.0,8.0,73.0,70.55,55.7
2016,1,3,9,15,0.0,86.0,2.0,8.0,86.0,83.3,66.85
2016,1,3,9,30,0.0,99.0,2.0,8.0,99.0,96.12,77.91
2016,1,3,9,45,0.0,111.0,2.0,8.5,111.0,108.03,87.91
2016,1,3,10,0,0.0,123.0,2.0,9.0,123.0,120.0,97.82
2016,1,3,10,15,0.0,129.5,2.05,9.0,129.5,126.54,103.23
2016,1,3,10,30,0.0,136.0,2.1,9.0,136.0,133.11,108.64
2016,1,3,10,45,0.0,133.5,2.2,9.5,133.5,130.64,106.22
2016,1,3,11,0,0.0,131.0,2.3,10.0,131.0,128.16,103.83
2016,1,3,11,15,0.0,96.0,2.45,10.0,96.0,93.16,74.21
2016,1,3,11,30,0.0,61.0,2.6,10.0,61.0,58.96,45.08
2016,1,3,11,45,18.0,129.5,2.8,10.0,138.0,137.69,112.21
2016,1,3,12,0,36.0,198.0,3.0,10.0,215.0,225.82,185.7
2016,1,3,12,15,18.0,115.0,3.1,10.0,123.5,126.77,102.82
2016,1,3,12,30,0.0,32.0,3.2,10.0,32.0,30.91,20.98
2016,1,3,12,45,6.0,102.5,3.3,10.0,105.5,103.68,83.34
2016,1,3,13,0,12.0,173.0,3.4,10.0,179.0,180.92,148.32
2016,1,3,13,15,6.0,149.5,3.25,10.0,152.5,152.59,124.43
2016,1,3,13,30,0.0,126.0,3.1,10.0,126.0,124.41,100.72
2016,1,3,13,45,23.0,147.5,3.0,10.5,157.5,162.37,133.18
2016,1,3,14,0,46.0,169.0,2.9,11.0,189.0,208.06,171.51
2016,1,3,14,15,23.0,121.0,2.7,11.0,131.0,139.5,113.86
2016,1,3,14,30,0.0,73.0,2.5,11.0,73.0,70.68,55.21
2016,1,3,14,45,0.0,65.5,2.4,11.0,65.5,63.31,49.02
2016,1,3,15,0,0.0,58.0,2.3,11.0,58.0,56.05,42.81
2016,1,3,15,15,0.0,50.5,2.2,10.5,50.5,48.79,36.62
2016,1,3,15,30,0.0,43.0,2.1,10.0,43.0,41.53,30.35
2016,1,3,15,45,0.0,34.5,2.05,10.0,34.5,33.31,23.09
2016,1,3,16,0,0.0,26.0,2.0,10.0,26.0,25.09,15.8
2016,1,3,16,15,0.0,18.5,2.05,10.0,18.5,17.84,9.28
2016,1,3,16,30,0.0,11.0,2.1,10.0,11.0,10.6,2.26
2016,1,3,16,45,0.0,5.5,2.15,10.0,5.5,5.3,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,157.5,13.5,2.6,10.5,26.5,10.25,0.0
2016,1,4,8,0,315.0,27.0,2.6,11.0,53.0,33.91,13.09
2016,1,4,8,15,412.0,35.0,2.6,11.0,90.0,67.48,34.34
2016,1,4,8,30,509.0,43.0,2.6,11.0,127.0,110.49,65.27
2016,1,4,8,45,569.5,48.5,2.6,11.5,166.0,153.44,100.69
2016,1,4,9,0,630.0,54.0,2.6,12.0,205.0,201.45,142.29
2016,1,4,9,15,668.0,57.5,2.65,12.0,242.0,246.21,183.1
2016,1,4,9,30,706.0,61.0,2.7,12.0,279.0,292.65,225.37
2016,1,4,9,45,474.0,105.0,2.8,12.5,258.0,282.37,224.47
2016,1,4,10,0,242.0,149.0,2.9,13.0,237.0,251.0,202.95
2016,1,4,10,15,293.0,154.0,2.95,13.0,269.5,288.92,234.99
2016,1,4,10,30,344.0,159.0,3.0,13.0,302.0,329.78,269.15
2016,1,4,10,45,206.0,175.5,3.1,13.0,262.5,285.21,233.24
2016,1,4,11,0,68.0,192.0,3.2,13.0,223.0,231.15,188.27
2016,1,4,11,15,145.0,200.5,3.3,13.0,269.0,290.58,237.89
2016,1,4,11,30,222.0,209.0,3.4,13.0,315.0,349.19,286.27
2016,1,4,11,45,139.0,208.5,3.5,13.5,275.0,303.81,248.08
2016,1,4,12,0,56.0,208.0,3.6,14.0,235.0,249.14,202.11
2016,1,4,12,15,28.0,144.0,3.6,14.0,157.5,163.6,131.94
2016,1,4,12,30,0.0,80.0,3.6,14.0,80.0,77.37,59.73
2016,1,4,12,45,52.0,146.0,3.65,14.0,171.0,182.63,148.67
2016,1,4,13,0,104.0,212.0,3.7,14.0,262.0,290.63,237.56
2016,1,4,13,15,62.0,192.0,3.6,13.5,221.5,241.65,197.15
2016,1,4,13,30,20.0,172.0,3.5,13.0,181.0,186.26,151.28
2016,1,4,13,45,10.0,93.0,3.4,13.0,97.5,96.96,76.96
2016,1,4,14,0,0.0,14.0,3.3,13.0,14.0,13.51,5.94
2016,1,4,14,15,0.0,24.0,3.15,13.0,24.0,23.16,14.26
2016,1,4,14,30,0.0,34.0,3.0,13.0,34.0,32.82,22.57
2016,1,4,14,45,0.0,31.0,2.9,13.0,31.0,29.92,20.11
2016,1,4,15,0,0.0,28.0,2.8,13.0,28.0,27.02,17.63
2016,1,4,15,15,0.0,24.0,2.65,13.0,24.0,23.15,14.29
2016,1,4,15,30,0.0,20.0,2.5,13.0,20.0,19.29,10.93
2016,1,4,15,45,0.0,16.5,2.45,13.0,16.5,15.91,7.96
2016,1,4,16,0,0.0,13.0,2.4,13.0,13.0,12.53,4.96
2016,1,4,16,15,0.0,9.0,2.4,12.5,9.0,8.67,1.55
2016,1,4,16,30,0.0,5.0,2.4,12.0,5.0,4.82,0.0
2016,1,4,16,45,0.0,2.5,2.45,12.0,2.5,2.41,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,11.5,4.0,3.85,0.0
2016,1,5,8,0,0.0,8.0,2.3,12.0,8.0,7.71,0.0
2016,1,5,8,15,0.0,14.5,2.4,12.0,14.5,13.98,5.94
2016,1,5,8,30,0.0,21.0,2.5,12.0,21.0,20.26,11.53
2016,1,5,8,45,0.0,27.0,2.65,12.0,27.0,26.05,16.68
2016,1,5,9,0,0.0,33.0,2.8,12.0,33.0,31.85,21.79
2016,1,5,9,15,0.0,39.0,2.85,12.0,39.0,37.65,26.85
2016,1,5,9,30,0.0,45.0,2.9,12.0,45.0,43.46,31.86
2016,1,5,9,45,0.0,50.0,3.0,12.0,50.0,48.3,35.99
2016,1,5,10,0,0.0,55.0,3.1,12.0,55.0,53.14,40.1
2016,1,5,10,15,0.0,66.0,3.2,12.0,66.0,63.79,49.14
2016,1,5,10,30,0.0,77.0,3.3,12.0,77.0,74.46,58.13
2016,1,5,10,45,0.0,42.5,3.4,12.0,42.5,41.05,29.59
2016,1,5,11,0,0.0,8.0,3.5,12.0,8.0,7.72,0.98
2016,1,5,11,15,0.0,28.0,3.55,12.0,28.0,27.04,17.56
2016,1,5,11,30,0.0,48.0,3.6,12.0,48.0,46.38,34.05
2016,1,5,11,45,0.0,71.0,3.7,12.0,71.0,68.65,52.93
2016,1,5,12,0,0.0,94.0,3.8,12.0,94.0,91.16,71.91
2016,1,5,12,15,0.0,97.0,3.8,12.0,97.0,94.17,74.42
2016,1,5,12,30,0.0,100.0,3.8,12.0,100.0,97.2,76.97
2016,1,5,12,45,0.0,124.5,3.85,12.0,124.5,122.1,97.9
2016,1,5,13,0,0.0,149.0,3.9,12.0,149.0,147.67,119.28
2016,1,5,13,15,0.0,78.5,3.8,12.0,78.5,75.91,59.08
2016,1,5,13,30,0.0,8.0,3.7,12.0,8.0,7.72,0.98
2016,1,5,13,45,52.5,94.5,3.65,12.0,117.0,128.91,105.56
2016,1,5,14,0,105.0,181.0,3.6,12.0,226.0,259.15,214.58
2016,1,5,14,15,238.0,158.0,3.55,12.0,249.5,328.84,273.98
2016,1,5,14,30,371.0,135.0,3.5,12.0,273.0,386.3,322.33
2016,1,5,14,45,348.0,127.0,3.45,12.0,247.0,357.02,297.7
2016,1,5,15,0,325.0,119.0,3.4,12.0,221.0,320.35,267.07
2016,1,5,15,15,450.0,92.0,3.15,11.5,214.5,353.71,294.53
2016,1,5,15,30,575.0,65.0,2.9,11.0,208.0,373.31,308.75
2016,1,5,15,45,512.5,59.0,2.7,11.0,169.0,318.77,260.53
2016,1,5,16,0,450.0,53.0,2.5,11.0,130.0,266.99,214.06
2016,1,5,16,15,352.5,43.5,2.35,11.0,93.5,201.55,156.09
2016,1,5,16,30,255.0,34.0,2.2,11.0,57.0,144.39,99.9
2016,1,5,16,45,127.5,17.0,2.1,11.0,28.5,66.16,0.0
2016,1,5,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,3.65,12.0,8.0,7.71,0.0
2016,1,6,8,0,0.0,16.0,3.6,12.0,16.0,15.44,5.56
2016,1,6,8,15,0.0,29.5,3.55,12.0,29.5,28.49,17.93
2016,1,6,8,30,0.0,43.0,3.5,12.0,43.0,41.46,29.43
2016,1,6,8,45,0.0,55.0,3.45,12.0,55.0,53.06,39.68
2016,1,6,9,0,0.0,67.0,3.4,12.0,67.0,64.73,49.89
2016,1,6,9,15,0.0,80.5,3.35,12.0,80.5,77.91,61.27
2016,1,6,9,30,0.0,94.0,3.3,12.0,94.0,91.18,72.59
2016,1,6,9,45,0.0,107.0,3.25,12.0,107.0,104.03,83.44
2016,1,6,10,0,0.0,120.0,3.2,12.0,120.0,116.96,94.26
2016,1,6,10,15,19.5,144.0,3.2,12.0,152.0,149.63,121.55
2016,1,6,10,30,39.0,168.0,3.2,12.0,184.0,187.0,152.62
2016,1,6,10,45,274.0,157.0,3.25,12.0,281.0,304.43,250.89
2016,1,6,11,0,509.0,146.0,3.3,12.0,378.0,433.49,356.88
2016,1,6,11,15,318.5,180.5,3.35,12.0,327.0,372.07,306.2
2016,1,6,11,30,128.0,215.0,3.4,12.0,276.0,300.59,246.29
2016,1,6,11,45,303.5,193.0,3.45,12.0,341.5,392.72,323.94
2016,1,6,12,0,479.0,171.0,3.5,12.0,407.0,491.27,404.9
2016,1,6,12,15,476.5,172.0,3.4,12.0,407.0,498.61,410.4
2016,1,6,12,30,474.0,173.0,3.3,12.0,407.0,504.2,414.87
2016,1,6,12,45,327.5,194.0,3.25,12.0,354.5,428.78,353.11
2016,1,6,13,0,181.0,215.0,3.2,12.0,302.0,351.49,288.91
2016,1,6,13,15,98.0,192.0,3.1,12.0,239.0,265.16,217.91
2016,1,6,13,30,15.0,169.0,3.0,12.0,176.0,179.65,146.03
2016,1,6,13,45,19.5,166.0,2.95,12.0,174.5,180.02,146.79
2016,1,6,14,0,24.0,163.0,2.9,12.0,173.0,180.4,147.37
2016,1,6,14,15,98.5,160.5,2.85,11.5,198.0,238.53,197.59
2016,1,6,14,30,173.0,158.0,2.8,11.0,223.0,280.41,233.7
2016,1,6,14,45,155.5,146.5,2.8,11.0,201.0,255.08,212.37
2016,1,6,15,0,138.0,135.0,2.8,11.0,179.0,230.18,191.35
2016,1,6,15,15,126.5,119.0,2.75,11.0,155.5,203.38,168.54
2016,1,6,15,30,115.0,103.0,2.7,11.0,132.0,176.88,145.62
2016,1,6,15,45,91.0,86.0,2.65,11.0,106.0,143.7,116.69
2016,1,6,16,0,67.0,69.0,2.6,11.0,80.0,111.85,88.68
2016,1,6,16,15,42.0,51.0,2.55,10.5,57.5,74.41,56.09
2016,1,6,16,30,17.0,33.0,2.5,10.0,35.0,43.59,28.06
2016,1,6,16,45,8.5,16.5,2.5,10.0,17.5,19.61,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,16.5,0.6,10.0,24.5,12.96,0.0
2016,1,7,8,0,197.0,33.0,0.6,10.0,49.0,34.64,16.21
2016,1,7,8,15,295.0,44.5,0.65,10.0,85.0,65.61,37.59
2016,1,7,8,30,393.0,56.0,0.7,10.0,121.0,107.11,67.65
2016,1,7,8,45,476.0,61.0,0.8,10.5,161.5,148.05,99.99
2016,1,7,9,0,559.0,66.0,0.9,11.0,202.0,196.48,140.34
2016,1,7,9,15,601.5,71.0,0.9,11.0,239.0,240.64,179.58
2016,1,7,9,30,644.0,76.0,0.9,11.0,276.0,287.55,221.04
2016,1,7,9,45,700.0,73.5,0.95,11.0,313.0,334.08,261.71
2016,1,7,10,0,756.0,71.0,1.0,11.0,350.0,383.45,304.2
2016,1,7,10,15,774.5,73.0,1.0,11.0,378.5,423.32,338.56
2016,1,7,10,30,793.0,75.0,1.0,11.0,407.0,462.5,371.56
2016,1,7,10,45,807.0,76.5,1.05,11.0,429.0,497.91,401.19
2016,1,7,11,0,821.0,78.0,1.1,11.0,451.0,531.84,429.07
2016,1,7,11,15,593.5,133.5,1.15,11.0,408.0,485.76,393.22
2016,1,7,11,30,366.0,189.0,1.2,11.0,365.0,418.0,339.52
2016,1,7,11,45,362.5,194.5,1.25,11.0,371.5,430.47,350.28
2016,1,7,12,0,359.0,200.0,1.3,11.0,378.0,441.68,359.34
2016,1,7,12,15,291.5,209.5,1.35,11.0,354.0,415.18,338.01
2016,1,7,12,30,224.0,219.0,1.4,11.0,330.0,379.61,309.53
2016,1,7,12,45,172.5,217.5,1.45,11.5,302.5,346.96,282.83
2016,1,7,13,0,121.0,216.0,1.5,12.0,275.0,313.31,255.01
2016,1,7,13,15,480.0,144.5,1.5,12.0,367.0,485.4,397.86
2016,1,7,13,30,839.0,73.0,1.5,12.0,459.0,639.98,519.65
2016,1,7,13,45,830.0,71.0,1.55,12.0,438.5,626.06,508.18
2016,1,7,14,0,821.0,69.0,1.6,12.0,418.0,609.37,496.06
2016,1,7,14,15,804.5,67.5,1.55,12.0,390.5,586.0,477.89
2016,1,7,14,30,788.0,66.0,1.5,12.0,363.0,560.42,457.72
2016,1,7,14,45,768.0,62.5,1.45,12.0,330.5,528.5,432.25
2016,1,7,15,0,748.0,59.0,1.4,12.0,298.0,494.98,404.93
2016,1,7,15,15,713.0,55.5,1.3,11.5,261.0,452.24,370.01
2016,1,7,15,30,678.0,52.0,1.2,11.0,224.0,409.34,333.89
2016,1,7,15,45,627.5,47.0,1.1,11.0,184.0,357.8,289.19
2016,1,7,16,0,577.0,42.0,1.0,11.0,144.0,307.97,244.69
2016,1,7,16,15,489.5,35.0,1.0,10.5,105.0,247.38,191.23
2016,1,7,16,30,402.0,28.0,1.0,10.0,66.0,189.82,134.83
2016,1,7,16,45,201.0,14.0,1.05,10.0,33.0,87.73,0.48
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,45,4.0,14.0,1.65,8.0,14.5,13.52,0.0
2016,1,8,8,0,8.0,28.0,1.7,8.0,29.0,26.86,14.12
2016,1,8,8,15,29.5,45.0,1.7,8.0,49.5,45.08,31.05
2016,1,8,8,30,51.0,62.0,1.7,8.0,70.0,66.07,48.68
2016,1,8,8,45,61.0,79.0,1.75,8.5,91.5,87.3,67.0
2016,1,8,9,0,71.0,96.0,1.8,9.0,113.0,109.6,86.28
2016,1,8,9,15,77.5,112.0,1.75,9.0,133.5,130.95,104.97
2016,1,8,9,30,84.0,128.0,1.7,9.0,154.0,152.9,124.01
2016,1,8,9,45,86.5,141.5,1.65,9.5,171.0,171.42,139.77
2016,1,8,10,0,89.0,155.0,1.6,10.0,188.0,190.08,155.38
2016,1,8,10,15,54.5,157.0,1.55,10.0,178.0,180.65,147.8
2016,1,8,10,30,20.0,159.0,1.5,10.0,168.0,165.73,135.3
2016,1,8,10,45,10.0,145.5,1.45,10.0,150.0,147.72,120.15
2016,1,8,11,0,0.0,132.0,1.4,10.0,132.0,129.07,104.35
2016,1,8,11,15,34.0,170.0,1.45,10.0,186.5,190.81,156.19
2016,1,8,11,30,68.0,208.0,1.5,10.0,241.0,252.61,207.05
2016,1,8,11,45,75.0,213.0,1.55,10.5,250.0,264.33,216.08
2016,1,8,12,0,82.0,218.0,1.6,11.0,259.0,276.2,225.42
2016,1,8,12,15,198.0,212.5,1.6,11.0,311.0,352.51,288.89
2016,1,8,12,30,314.0,207.0,1.6,11.0,363.0,431.71,353.06
2016,1,8,12,45,311.5,204.5,1.65,11.5,357.5,430.78,351.57
2016,1,8,13,0,309.0,202.0,1.7,12.0,352.0,428.72,349.74
2016,1,8,13,15,264.0,201.5,1.65,12.0,327.0,399.84,326.44
2016,1,8,13,30,219.0,201.0,1.6,12.0,302.0,362.86,296.83
2016,1,8,13,45,126.5,185.0,1.6,12.0,243.0,284.48,232.99
2016,1,8,14,0,34.0,169.0,1.6,12.0,184.0,200.07,162.93
2016,1,8,14,15,17.0,110.0,1.5,11.5,117.5,119.22,96.23
2016,1,8,14,30,0.0,51.0,1.4,11.0,51.0,49.27,36.87
2016,1,8,14,45,0.0,46.5,1.35,11.0,46.5,44.91,33.24
2016,1,8,15,0,0.0,42.0,1.3,11.0,42.0,40.56,29.51
2016,1,8,15,15,0.0,36.5,1.3,11.0,36.5,35.24,24.92
2016,1,8,15,30,0.0,31.0,1.3,11.0,31.0,29.92,20.28
2016,1,8,15,45,0.0,25.5,1.3,11.0,25.5,24.6,15.6
2016,1,8,16,0,0.0,20.0,1.3,11.0,20.0,19.29,10.88
2016,1,8,16,15,0.0,14.5,1.35,10.5,14.5,13.98,6.15
2016,1,8,16,30,0.0,9.0,1.4,10.0,9.0,8.67,1.28
2016,1,8,16,45,0.0,4.5,1.5,10.0,4.5,4.33,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,45,42.5,15.0,3.05,10.0,18.5,12.78,0.0
2016,1,9,8,0,85.0,30.0,3.1,10.0,37.0,29.26,14.41
2016,1,9,8,15,125.5,46.0,3.1,10.0,63.5,53.2,33.84
2016,1,9,8,30,166.0,62.0,3.1,10.0,90.0,81.42,56.19
2016,1,9,8,45,189.5,78.5,3.1,10.5,118.5,111.1,81.29
2016,1,9,9,0,213.0,95.0,3.1,11.0,147.0,142.99,108.83
2016,1,9,9,15,228.0,109.5,3.05,11.0,173.5,172.63,135.14
2016,1,9,9,30,243.0,124.0,3.0,11.0,200.0,203.36,162.28
2016,1,9,9,45,240.0,137.5,2.95,11.0,219.5,227.47,183.94
2016,1,9,10,0,237.0,151.0,2.9,11.0,239.0,250.95,204.62
2016,1,9,10,15,218.5,165.5,2.75,11.0,251.5,267.93,219.48
2016,1,9,10,30,200.0,180.0,2.6,11.0,264.0,279.67,229.59
2016,1,9,10,45,133.5,187.5,2.5,11.0,245.0,260.98,214.24
2016,1,9,11,0,67.0,195.0,2.4,11.0,226.0,233.62,191.26
2016,1,9,11,15,90.5,205.5,2.25,11.0,248.5,260.45,213.5
2016,1,9,11,30,114.0,216.0,2.1,11.0,271.0,293.46,240.38
2016,1,9,11,45,98.0,217.5,2.0,11.5,265.5,283.25,231.28
2016,1,9,12,0,82.0,219.0,1.9,12.0,260.0,277.28,225.71
2016,1,9,12,15,41.0,188.5,1.8,12.0,209.0,219.55,178.25
2016,1,9,12,30,0.0,158.0,1.7,12.0,158.0,156.26,125.6
2016,1,9,12,45,0.0,132.5,1.6,12.0,132.5,130.19,104.23
2016,1,9,13,0,0.0,107.0,1.5,12.0,107.0,104.34,82.79
2016,1,9,13,15,0.0,94.0,1.35,12.0,94.0,91.29,71.96
2016,1,9,13,30,0.0,81.0,1.2,12.0,81.0,78.34,61.14
2016,1,9,13,45,8.5,121.0,1.1,12.0,125.0,124.82,100.45
2016,1,9,14,0,17.0,161.0,1.0,12.0,169.0,173.53,140.89
2016,1,9,14,15,8.5,141.0,0.95,12.0,145.0,147.14,118.89
2016,1,9,14,30,0.0,121.0,0.9,12.0,121.0,121.03,97.2
2016,1,9,14,45,0.0,110.0,0.85,12.0,110.0,110.02,88.16
2016,1,9,15,0,0.0,99.0,0.8,12.0,99.0,99.02,79.01
2016,1,9,15,15,0.0,86.5,0.8,11.5,86.5,86.4,68.51
2016,1,9,15,30,0.0,74.0,0.8,11.0,74.0,73.77,57.84
2016,1,9,15,45,0.0,61.0,0.85,11.0,61.0,60.57,46.39
2016,1,9,16,0,0.0,48.0,0.9,11.0,48.0,47.31,34.76
2016,1,9,16,15,0.0,35.0,0.9,11.0,35.0,33.96,22.96
2016,1,9,16,30,0.0,22.0,0.9,11.0,22.0,21.24,11.39
2016,1,9,16,45,0.0,11.0,0.95,11.0,11.0,10.61,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,7,45,139.5,15.0,2.75,9.0,27.0,11.61,0.0
2016,1,10,8,0,279.0,30.0,2.9,9.0,54.0,34.75,15.15
2016,1,10,8,15,375.5,40.0,2.85,9.0,91.5,68.23,36.89
2016,1,10,8,30,472.0,50.0,2.8,9.0,129.0,111.34,68.19
2016,1,10,8,45,536.0,56.0,2.8,9.5,169.0,153.82,103.19
2016,1,10,9,0,600.0,62.0,2.8,10.0,209.0,201.87,144.82
2016,1,10,9,15,640.0,66.5,2.75,10.0,246.5,246.89,185.88
2016,1,10,9,30,680.0,71.0,2.7,10.0,284.0,294.39,229.03
2016,1,10,9,45,711.5,73.5,2.7,10.5,318.5,338.85,268.99
2016,1,10,10,0,743.0,76.0,2.7,11.0,353.0,384.24,308.88
2016,1,10,10,15,612.5,106.5,2.6,11.0,347.0,387.56,315.09
2016,1,10,10,30,482.0,137.0,2.5,11.0,341.0,377.69,309.13
2016,1,10,10,45,331.0,169.5,2.45,11.5,313.0,347.19,284.63
2016,1,10,11,0,180.0,202.0,2.4,12.0,285.0,306.42,250.52
2016,1,10,11,15,184.5,209.0,2.3,12.0,297.0,322.27,263.6
2016,1,10,11,30,189.0,216.0,2.2,12.0,309.0,337.88,276.13
2016,1,10,11,45,165.5,221.0,2.1,12.5,303.0,333.88,271.98
2016,1,10,12,0,142.0,226.0,2.0,13.0,297.0,328.55,266.77
2016,1,10,12,15,91.0,216.0,1.95,13.0,261.5,281.72,228.58
2016,1,10,12,30,40.0,206.0,1.9,13.0,226.0,239.17,193.43
2016,1,10,12,45,20.0,174.5,1.85,13.0,184.5,186.95,150.82
2016,1,10,13,0,0.0,143.0,1.8,13.0,143.0,141.2,112.93
2016,1,10,13,15,0.0,122.5,1.75,13.0,122.5,120.27,95.79
2016,1,10,13,30,0.0,102.0,1.7,13.0,102.0,99.47,78.58
2016,1,10,13,45,0.0,85.0,1.7,13.0,85.0,82.36,64.35
2016,1,10,14,0,0.0,68.0,1.7,13.0,68.0,65.73,50.43
2016,1,10,14,15,0.0,49.0,1.65,13.0,49.0,47.34,34.9
2016,1,10,14,30,0.0,30.0,1.6,13.0,30.0,28.96,19.25
2016,1,10,14,45,0.0,27.0,1.55,13.0,27.0,26.06,16.8
2016,1,10,15,0,0.0,24.0,1.5,13.0,24.0,23.16,14.33
2016,1,10,15,15,0.0,21.0,1.4,12.5,21.0,20.26,11.87
2016,1,10,15,30,0.0,18.0,1.3,12.0,18.0,17.36,9.37
2016,1,10,15,45,0.0,15.0,1.25,12.0,15.0,14.46,6.82
2016,1,10,16,0,0.0,12.0,1.2,12.0,12.0,11.57,4.25
2016,1,10,16,15,0.0,8.5,1.3,11.5,8.5,8.19,1.26
2016,1,10,16,30,0.0,5.0,1.4,11.0,5.0,4.82,0.0
2016,1,10,16,45,0.0,2.5,1.5,10.5,2.5,2.41,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,10.0,11.0,10.61,0.0
2016,1,11,8,0,0.0,22.0,2.2,10.0,22.0,21.24,10.2
2016,1,11,8,15,0.0,38.0,2.2,10.0,38.0,36.43,24.8
2016,1,11,8,30,0.0,54.0,2.2,10.0,54.0,51.81,38.52
2016,1,11,8,45,0.0,70.5,2.25,10.5,70.5,67.82,52.55
2016,1,11,9,0,0.0,87.0,2.3,11.0,87.0,83.97,66.51
2016,1,11,9,15,5.0,101.0,2.25,11.0,102.5,99.19,79.46
2016,1,11,9,30,10.0,115.0,2.2,11.0,118.0,114.92,92.76
2016,1,11,9,45,13.5,127.5,2.2,11.0,132.0,129.12,104.7
2016,1,11,10,0,17.0,140.0,2.2,11.0,146.0,143.65,116.84
2016,1,11,10,15,11.0,144.5,2.2,11.0,148.5,146.25,118.92
2016,1,11,10,30,5.0,149.0,2.2,11.0,151.0,148.37,120.53
2016,1,11,10,45,2.5,133.0,2.25,11.5,134.0,131.24,105.86
2016,1,11,11,0,0.0,117.0,2.3,12.0,117.0,113.99,91.12
2016,1,11,11,15,19.0,157.5,2.25,12.0,167.0,165.67,134.37
2016,1,11,11,30,38.0,198.0,2.2,12.0,217.0,224.03,182.36
2016,1,11,11,45,19.0,146.5,2.15,12.5,156.0,155.53,125.4
2016,1,11,12,0,0.0,95.0,2.1,13.0,95.0,92.12,72.21
2016,1,11,12,15,0.0,128.0,2.05,13.0,128.0,125.29,99.91
2016,1,11,12,30,0.0,161.0,2.0,13.0,161.0,159.27,127.89
2016,1,11,12,45,0.0,156.0,2.0,13.0,156.0,154.36,123.8
2016,1,11,13,0,0.0,151.0,2.0,13.0,151.0,149.46,119.85
2016,1,11,13,15,0.0,141.5,1.95,13.0,141.5,139.89,112.04
2016,1,11,13,30,0.0,132.0,1.9,13.0,132.0,130.33,104.24
2016,1,11,13,45,0.0,111.5,1.9,13.0,111.5,109.37,86.93
2016,1,11,14,0,0.0,91.0,1.9,13.0,91.0,88.55,69.63
2016,1,11,14,15,61.0,128.0,1.8,13.0,152.0,170.86,139.95
2016,1,11,14,30,122.0,165.0,1.7,13.0,213.0,258.66,212.68
2016,1,11,14,45,116.5,151.5,1.6,13.0,194.0,238.92,196.15
2016,1,11,15,0,111.0,138.0,1.5,13.0,175.0,219.09,179.79
2016,1,11,15,15,370.5,99.0,1.4,13.0,200.5,325.37,268.34
2016,1,11,15,30,630.0,60.0,1.3,13.0,226.0,403.92,329.35
2016,1,11,15,45,577.5,54.5,1.2,13.0,187.0,352.22,284.31
