Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,525.0,49.0,1.1,13.0,148.0,302.56,240.71
2016,1,11,16,15,442.5,41.0,1.1,12.5,110.0,240.63,187.13
2016,1,11,16,30,360.0,33.0,1.1,12.0,72.0,184.36,135.45
2016,1,11,16,45,225.5,21.5,1.15,12.0,42.0,108.95,44.59
2016,1,11,17,0,91.0,10.0,1.2,12.0,12.0,34.72,0.0
2016,1,11,17,15,45.5,5.0,1.2,12.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,7,45,154.0,14.0,2.35,9.5,27.5,10.62,0.0
2016,1,12,8,0,308.0,28.0,2.4,10.0,55.0,33.45,13.84
2016,1,12,8,15,402.5,36.5,2.3,10.0,92.5,66.89,34.66
2016,1,12,8,30,497.0,45.0,2.2,10.0,130.0,109.72,65.51
2016,1,12,8,45,558.0,50.5,2.1,10.5,169.5,152.5,100.75
2016,1,12,9,0,619.0,56.0,2.0,11.0,209.0,200.51,142.31
2016,1,12,9,15,658.0,60.0,1.95,11.0,247.0,245.72,183.38
2016,1,12,9,30,697.0,64.0,1.9,11.0,285.0,293.59,226.6
2016,1,12,9,45,434.5,111.0,1.9,11.0,254.0,274.58,219.2
2016,1,12,10,0,172.0,158.0,1.9,11.0,223.0,229.28,186.44
2016,1,12,10,15,358.5,141.5,1.9,11.5,290.5,309.18,251.83
2016,1,12,10,30,545.0,125.0,1.9,12.0,358.0,396.34,322.33
2016,1,12,10,45,464.0,151.0,1.95,12.5,356.0,401.13,326.21
2016,1,12,11,0,383.0,177.0,2.0,13.0,354.0,395.06,321.21
2016,1,12,11,15,418.0,176.0,2.0,13.0,375.5,430.7,350.2
2016,1,12,11,30,453.0,175.0,2.0,13.0,397.0,462.21,375.54
2016,1,12,11,45,395.0,191.0,2.0,13.0,387.0,448.63,364.5
2016,1,12,12,0,337.0,207.0,2.0,13.0,377.0,437.45,355.21
2016,1,12,12,15,293.5,214.5,1.95,13.0,363.0,423.65,343.89
2016,1,12,12,30,250.0,222.0,1.9,13.0,349.0,407.9,330.92
2016,1,12,12,45,125.5,192.5,1.9,13.5,256.5,288.74,234.53
2016,1,12,13,0,1.0,163.0,1.9,14.0,164.0,162.6,129.8
2016,1,12,13,15,62.5,186.5,1.8,14.0,216.5,235.61,191.18
2016,1,12,13,30,124.0,210.0,1.7,14.0,269.0,311.4,252.89
2016,1,12,13,45,62.0,171.5,1.65,14.0,201.0,219.94,178.23
2016,1,12,14,0,0.0,133.0,1.6,14.0,133.0,132.21,105.39
2016,1,12,14,15,0.0,127.5,1.55,13.5,127.5,126.99,101.6
2016,1,12,14,30,0.0,122.0,1.5,13.0,122.0,121.84,97.66
2016,1,12,14,45,0.0,111.0,1.45,13.0,111.0,110.82,88.57
2016,1,12,15,0,0.0,100.0,1.4,13.0,100.0,99.82,79.44
2016,1,12,15,15,0.0,88.0,1.5,13.0,88.0,87.74,69.31
2016,1,12,15,30,0.0,76.0,1.6,13.0,76.0,75.67,59.05
2016,1,12,15,45,0.0,63.0,1.7,13.0,63.0,62.48,47.7
2016,1,12,16,0,0.0,50.0,1.8,13.0,50.0,49.25,36.18
2016,1,12,16,15,0.0,37.0,1.85,13.0,37.0,35.93,24.5
2016,1,12,16,30,0.0,24.0,1.9,13.0,24.0,23.17,13.14
2016,1,12,16,45,0.0,14.0,1.95,13.0,14.0,13.51,1.8
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,2.0,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,109.5,17.0,3.5,12.5,26.5,13.33,0.0
2016,1,13,8,0,219.0,34.0,3.6,13.0,53.0,35.76,17.06
2016,1,13,8,15,320.5,44.5,3.65,13.0,90.5,67.25,37.65
2016,1,13,8,30,422.0,55.0,3.7,13.0,128.0,109.64,68.0
2016,1,13,8,45,484.5,63.0,3.8,13.0,167.5,151.51,102.22
2016,1,13,9,0,547.0,71.0,3.9,13.0,207.0,198.95,143.02
2016,1,13,9,15,282.0,95.5,4.05,13.0,166.0,173.95,133.93
2016,1,13,9,30,17.0,120.0,4.2,13.0,125.0,122.06,97.98
2016,1,13,9,45,21.5,133.0,4.35,13.5,140.5,137.46,110.79
2016,1,13,10,0,26.0,146.0,4.5,14.0,156.0,155.22,125.39
2016,1,13,10,15,273.0,138.5,4.6,14.0,255.0,264.85,215.92
2016,1,13,10,30,520.0,131.0,4.7,14.0,354.0,391.01,319.73
2016,1,13,10,45,260.0,131.0,4.85,14.0,242.5,271.18,222.73
2016,1,13,11,0,0.0,131.0,5.0,14.0,131.0,127.95,102.1
2016,1,13,11,15,103.0,175.0,5.0,14.0,226.0,239.95,196.36
2016,1,13,11,30,206.0,219.0,5.0,14.0,321.0,351.67,288.4
2016,1,13,11,45,338.0,199.0,5.05,14.0,369.5,422.62,347.64
2016,1,13,12,0,470.0,179.0,5.1,14.0,418.0,498.43,410.3
2016,1,13,12,15,415.0,192.0,5.1,13.5,403.0,484.78,399.37
2016,1,13,12,30,360.0,205.0,5.1,13.0,388.0,461.98,381.34
2016,1,13,12,45,423.0,188.0,5.1,13.0,401.0,496.23,410.23
2016,1,13,13,0,486.0,171.0,5.1,13.0,414.0,522.85,432.86
2016,1,13,13,15,632.5,134.0,5.0,13.0,441.0,584.63,484.38
2016,1,13,13,30,779.0,97.0,4.9,13.0,468.0,637.33,528.04
2016,1,13,13,45,770.0,94.5,4.85,13.0,447.5,626.29,519.11
2016,1,13,14,0,761.0,92.0,4.8,13.0,427.0,610.17,506.42
2016,1,13,14,15,418.0,128.5,4.55,12.5,311.0,420.62,351.17
2016,1,13,14,30,75.0,165.0,4.3,12.0,195.0,222.72,183.77
2016,1,13,14,45,71.5,152.5,4.05,12.0,179.0,206.47,170.61
2016,1,13,15,0,68.0,140.0,3.8,12.0,163.0,190.26,157.02
2016,1,13,15,15,349.5,103.5,3.5,12.0,200.5,321.06,268.36
2016,1,13,15,30,631.0,67.0,3.2,12.0,238.0,416.02,344.69
2016,1,13,15,45,590.5,59.5,2.95,12.0,199.0,367.42,301.41
2016,1,13,16,0,550.0,52.0,2.7,12.0,160.0,319.98,258.62
2016,1,13,16,15,463.5,44.5,2.55,11.5,120.0,255.5,201.87
2016,1,13,16,30,377.0,37.0,2.4,11.0,80.0,196.72,147.93
2016,1,13,16,45,235.5,25.5,2.3,11.0,48.0,119.04,62.51
2016,1,13,17,0,94.0,14.0,2.2,11.0,16.0,39.97,0.0
2016,1,13,17,15,47.0,7.0,2.15,10.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.5,1.85,9.5,14.5,14.0,0.0
2016,1,14,8,0,0.0,29.0,1.9,10.0,29.0,27.56,15.29
2016,1,14,8,15,16.0,46.0,1.95,10.0,49.0,44.86,31.27
2016,1,14,8,30,32.0,63.0,2.0,10.0,69.0,64.42,47.84
2016,1,14,8,45,39.5,80.0,2.1,10.5,89.0,84.24,64.88
2016,1,14,9,0,47.0,97.0,2.2,11.0,109.0,104.92,82.63
2016,1,14,9,15,52.0,113.0,2.25,11.0,128.0,124.74,99.79
2016,1,14,9,30,57.0,129.0,2.3,11.0,147.0,145.08,117.24
2016,1,14,9,45,60.0,142.5,2.4,11.5,163.5,162.64,132.0
2016,1,14,10,0,63.0,156.0,2.5,12.0,180.0,180.45,146.77
2016,1,14,10,15,35.5,154.5,2.65,12.0,168.0,169.48,137.82
2016,1,14,10,30,8.0,153.0,2.8,12.0,156.0,153.74,124.6
2016,1,14,10,45,37.5,176.5,2.95,12.0,193.5,196.45,160.2
2016,1,14,11,0,67.0,200.0,3.1,12.0,231.0,238.8,195.23
2016,1,14,11,15,33.5,172.0,3.15,12.0,187.5,192.45,156.63
2016,1,14,11,30,0.0,144.0,3.2,12.0,144.0,141.14,113.53
2016,1,14,11,45,0.0,146.0,3.3,12.0,146.0,143.26,115.31
2016,1,14,12,0,0.0,148.0,3.4,12.0,148.0,145.41,117.05
2016,1,14,12,15,8.5,169.5,3.4,12.0,174.0,173.18,140.26
2016,1,14,12,30,17.0,191.0,3.4,12.0,200.0,201.61,163.85
2016,1,14,12,45,8.5,123.5,3.45,12.0,128.0,126.54,101.55
2016,1,14,13,0,0.0,56.0,3.5,12.0,56.0,54.12,40.51
2016,1,14,13,15,0.0,55.0,3.45,12.0,55.0,53.15,39.76
2016,1,14,13,30,0.0,54.0,3.4,12.0,54.0,52.18,38.98
2016,1,14,13,45,0.0,63.0,3.4,12.0,63.0,60.89,46.44
2016,1,14,14,0,0.0,72.0,3.4,12.0,72.0,69.61,53.91
2016,1,14,14,15,0.0,51.5,3.45,12.0,51.5,49.76,37.06
2016,1,14,14,30,0.0,31.0,3.5,12.0,31.0,29.93,20.13
2016,1,14,14,45,0.0,28.0,3.55,12.0,28.0,27.03,17.67
2016,1,14,15,0,0.0,25.0,3.6,12.0,25.0,24.12,15.2
2016,1,14,15,15,0.0,22.0,3.7,12.0,22.0,21.22,12.7
2016,1,14,15,30,0.0,19.0,3.8,12.0,19.0,18.33,10.18
2016,1,14,15,45,0.0,15.5,3.95,12.0,15.5,14.95,7.23
2016,1,14,16,0,0.0,12.0,4.1,12.0,12.0,11.57,4.25
2016,1,14,16,15,0.0,9.0,4.1,12.0,9.0,8.67,1.68
2016,1,14,16,30,0.0,6.0,4.1,12.0,6.0,5.78,0.0
2016,1,14,16,45,0.0,3.5,4.2,12.0,3.5,3.37,0.0
2016,1,14,17,0,0.0,1.0,4.3,12.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,15.0,1.15,10.5,28.5,11.44,0.0
2016,1,15,8,0,296.0,30.0,1.2,11.0,57.0,35.04,15.54
2016,1,15,8,15,391.5,39.0,1.3,11.0,95.0,68.56,36.37
2016,1,15,8,30,487.0,48.0,1.4,11.0,133.0,111.67,67.34
2016,1,15,8,45,546.5,54.5,1.5,11.0,173.0,154.89,103.05
2016,1,15,9,0,606.0,61.0,1.6,11.0,213.0,203.29,145.08
2016,1,15,9,15,447.5,92.5,1.65,11.0,215.0,219.05,167.18
2016,1,15,9,30,289.0,124.0,1.7,11.0,217.0,218.76,173.53
2016,1,15,9,45,301.0,135.5,1.8,11.5,241.5,248.49,199.49
2016,1,15,10,0,313.0,147.0,1.9,12.0,266.0,278.66,225.26
2016,1,15,10,15,391.0,145.5,1.9,12.0,306.0,328.71,266.8
2016,1,15,10,30,469.0,144.0,1.9,12.0,346.0,380.79,309.71
2016,1,15,10,45,409.5,165.0,1.95,12.0,348.5,388.85,316.83
2016,1,15,11,0,350.0,186.0,2.0,12.0,351.0,387.76,316.33
2016,1,15,11,15,388.5,185.0,1.9,12.0,374.0,419.76,342.37
2016,1,15,11,30,427.0,184.0,1.8,12.0,397.0,457.98,372.65
2016,1,15,11,45,299.5,208.0,1.75,12.5,359.0,409.39,332.3
2016,1,15,12,0,172.0,232.0,1.7,13.0,321.0,354.76,286.94
2016,1,15,12,15,271.5,218.5,1.6,13.0,358.5,414.99,336.21
2016,1,15,12,30,371.0,205.0,1.5,13.0,396.0,470.52,380.46
2016,1,15,12,45,597.0,145.5,1.45,13.0,448.5,571.38,460.91
2016,1,15,13,0,823.0,86.0,1.4,13.0,501.0,659.69,529.67
2016,1,15,13,15,814.5,85.0,1.3,13.0,486.5,653.69,523.8
2016,1,15,13,30,806.0,84.0,1.2,13.0,472.0,644.76,516.66
2016,1,15,13,45,799.0,81.0,1.15,13.0,452.0,631.74,506.96
2016,1,15,14,0,792.0,78.0,1.1,13.0,432.0,615.96,495.12
2016,1,15,14,15,774.0,76.0,1.05,13.0,404.5,591.66,476.65
2016,1,15,14,30,756.0,74.0,1.0,13.0,377.0,565.22,456.35
2016,1,15,14,45,732.5,71.0,0.95,13.0,344.5,532.44,430.87
2016,1,15,15,0,709.0,68.0,0.9,13.0,312.0,498.26,403.81
2016,1,15,15,15,674.5,64.0,0.85,13.0,275.0,458.35,371.55
2016,1,15,15,30,640.0,60.0,0.8,13.0,238.0,415.99,336.6
2016,1,15,15,45,586.0,55.5,0.8,13.0,198.5,363.9,293.23
2016,1,15,16,0,532.0,51.0,0.8,13.0,159.0,313.9,250.28
2016,1,15,16,15,453.0,43.5,0.85,12.5,120.0,252.75,198.01
2016,1,15,16,30,374.0,36.0,0.9,12.0,81.0,196.86,148.16
2016,1,15,16,45,187.0,26.5,1.0,12.0,49.0,106.68,63.24
2016,1,15,17,0,0.0,17.0,1.1,12.0,17.0,16.71,0.0
2016,1,15,17,15,0.0,8.5,1.1,12.0,8.5,8.36,0.0
2016,1,15,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,2.4,13.0,7.5,7.23,0.0
2016,1,16,8,0,0.0,15.0,2.4,13.0,15.0,14.47,5.38
2016,1,16,8,15,0.0,25.5,2.4,13.0,25.5,24.61,14.81
2016,1,16,8,30,0.0,36.0,2.4,13.0,36.0,34.77,23.79
2016,1,16,8,45,0.0,47.5,2.4,13.5,47.5,45.89,33.46
2016,1,16,9,0,0.0,59.0,2.4,14.0,59.0,56.99,43.0
2016,1,16,9,15,0.0,70.0,2.35,14.0,70.0,67.67,52.14
2016,1,16,9,30,0.0,81.0,2.3,14.0,81.0,78.39,61.22
2016,1,16,9,45,0.0,89.5,2.3,14.0,89.5,86.71,68.18
2016,1,16,10,0,0.0,98.0,2.3,14.0,98.0,95.06,75.1
2016,1,16,10,15,0.0,121.5,2.3,14.0,121.5,118.29,94.39
2016,1,16,10,30,0.0,145.0,2.3,14.0,145.0,141.78,113.69
2016,1,16,10,45,0.0,131.0,2.35,14.5,131.0,127.84,101.76
2016,1,16,11,0,0.0,117.0,2.4,15.0,117.0,113.91,89.95
2016,1,16,11,15,0.0,132.5,2.4,15.0,132.5,129.43,102.69
2016,1,16,11,30,0.0,148.0,2.4,15.0,148.0,145.12,115.46
2016,1,16,11,45,0.0,150.5,2.4,15.0,150.5,147.76,117.51
2016,1,16,12,0,0.0,153.0,2.4,15.0,153.0,150.43,119.64
2016,1,16,12,15,0.0,133.0,2.35,15.0,133.0,130.22,103.04
2016,1,16,12,30,0.0,113.0,2.3,15.0,113.0,110.12,86.51
2016,1,16,12,45,0.0,99.5,2.25,15.0,99.5,96.63,75.4
2016,1,16,13,0,0.0,86.0,2.2,15.0,86.0,83.19,64.29
2016,1,16,13,15,0.0,83.5,2.1,15.0,83.5,80.76,62.33
2016,1,16,13,30,0.0,81.0,2.0,15.0,81.0,78.34,60.37
2016,1,16,13,45,0.0,77.5,1.9,15.0,77.5,74.94,57.6
2016,1,16,14,0,0.0,74.0,1.8,15.0,74.0,71.55,54.84
2016,1,16,14,15,0.0,69.5,1.7,15.0,69.5,67.19,51.27
2016,1,16,14,30,0.0,65.0,1.6,15.0,65.0,62.83,47.69
2016,1,16,14,45,0.0,59.0,1.55,15.0,59.0,57.01,42.86
2016,1,16,15,0,0.0,53.0,1.5,15.0,53.0,51.2,38.0
2016,1,16,15,15,0.0,47.0,1.45,14.5,47.0,45.39,33.18
2016,1,16,15,30,0.0,41.0,1.4,14.0,41.0,39.59,28.29
2016,1,16,15,45,0.0,34.0,1.35,14.0,34.0,32.82,22.44
2016,1,16,16,0,0.0,27.0,1.3,14.0,27.0,26.05,16.55
2016,1,16,16,15,0.0,20.5,1.3,14.0,20.5,19.77,11.02
2016,1,16,16,30,0.0,14.0,1.3,14.0,14.0,13.5,5.46
2016,1,16,16,45,0.0,8.5,1.35,14.0,8.5,8.19,0.12
2016,1,16,17,0,0.0,3.0,1.4,14.0,3.0,2.95,0.0
2016,1,16,17,15,0.0,1.5,1.45,14.0,1.5,1.47,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,3.05,14.0,3.0,2.89,0.0
2016,1,17,8,0,0.0,6.0,3.1,14.0,6.0,5.78,0.0
2016,1,17,8,15,0.0,10.5,3.05,14.0,10.5,10.12,2.74
2016,1,17,8,30,0.0,15.0,3.0,14.0,15.0,14.46,6.57
2016,1,17,8,45,0.0,20.0,3.0,14.0,20.0,19.29,10.81
2016,1,17,9,0,0.0,25.0,3.0,14.0,25.0,24.12,15.02
2016,1,17,9,15,0.0,29.0,3.0,14.0,29.0,27.99,18.36
2016,1,17,9,30,0.0,33.0,3.0,14.0,33.0,31.85,21.68
2016,1,17,9,45,0.0,37.0,3.05,14.0,37.0,35.72,24.96
2016,1,17,10,0,0.0,41.0,3.1,14.0,41.0,39.59,28.22
2016,1,17,10,15,0.0,24.0,3.1,14.0,24.0,23.16,14.16
2016,1,17,10,30,0.0,7.0,3.1,14.0,7.0,6.75,0.12
2016,1,17,10,45,0.0,35.5,3.15,14.0,35.5,34.28,23.58
2016,1,17,11,0,0.0,64.0,3.2,14.0,64.0,61.87,46.85
2016,1,17,11,15,0.0,81.0,3.25,14.0,81.0,78.34,60.62
2016,1,17,11,30,0.0,98.0,3.3,14.0,98.0,95.05,74.52
2016,1,17,11,45,0.0,74.5,3.35,14.0,74.5,72.04,55.22
2016,1,17,12,0,0.0,51.0,3.4,14.0,51.0,49.29,36.09
2016,1,17,12,15,0.0,57.0,3.4,14.0,57.0,55.1,40.98
2016,1,17,12,30,0.0,63.0,3.4,14.0,63.0,60.91,45.86
2016,1,17,12,45,0.0,36.0,3.4,14.0,36.0,34.78,23.85
2016,1,17,13,0,0.0,9.0,3.4,14.0,9.0,8.69,1.73
2016,1,17,13,15,0.0,50.5,3.35,14.0,50.5,48.8,35.76
2016,1,17,13,30,0.0,92.0,3.3,14.0,92.0,89.25,69.78
2016,1,17,13,45,0.0,57.5,3.3,14.0,57.5,55.57,41.52
2016,1,17,14,0,0.0,23.0,3.3,14.0,23.0,22.2,13.29
2016,1,17,14,15,0.0,20.5,3.3,14.0,20.5,19.79,11.26
2016,1,17,14,30,0.0,18.0,3.3,14.0,18.0,17.37,9.22
2016,1,17,14,45,0.0,16.5,3.3,14.0,16.5,15.92,8.0
2016,1,17,15,0,0.0,15.0,3.3,14.0,15.0,14.47,6.77
2016,1,17,15,15,0.0,13.5,3.3,14.0,13.5,13.02,5.53
2016,1,17,15,30,0.0,12.0,3.3,14.0,12.0,11.57,4.28
2016,1,17,15,45,0.0,10.0,3.3,14.0,10.0,9.64,2.61
2016,1,17,16,0,0.0,8.0,3.3,14.0,8.0,7.71,0.92
2016,1,17,16,15,0.0,6.0,3.25,14.0,6.0,5.78,0.0
2016,1,17,16,30,0.0,4.0,3.2,14.0,4.0,3.85,0.0
2016,1,17,16,45,0.0,2.5,3.2,14.0,2.5,2.41,0.0
2016,1,17,17,0,0.0,1.0,3.2,14.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,3.2,14.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,13.5,1.45,11.5,32.5,9.96,0.0
2016,1,18,8,0,404.0,27.0,1.5,12.0,65.0,35.74,14.13
2016,1,18,8,15,494.0,34.0,1.5,12.0,105.0,73.81,36.6
2016,1,18,8,30,584.0,41.0,1.5,12.0,145.0,119.61,69.57
2016,1,18,8,45,639.0,46.0,1.5,12.5,187.0,165.48,107.65
2016,1,18,9,0,694.0,51.0,1.5,13.0,229.0,215.96,151.56
2016,1,18,9,15,728.5,54.5,1.55,13.0,268.0,263.33,194.61
2016,1,18,9,30,763.0,58.0,1.6,13.0,307.0,312.57,239.04
2016,1,18,9,45,445.0,111.5,1.65,13.5,260.5,281.14,222.29
2016,1,18,10,0,127.0,165.0,1.7,14.0,214.0,218.4,175.64
2016,1,18,10,15,226.0,169.0,1.75,14.0,265.0,276.15,223.03
2016,1,18,10,30,325.0,173.0,1.8,14.0,316.0,338.24,273.45
2016,1,18,10,45,348.0,179.5,1.9,14.5,339.5,369.27,298.28
2016,1,18,11,0,371.0,186.0,2.0,15.0,363.0,400.82,323.35
2016,1,18,11,15,236.5,206.0,2.05,15.0,320.5,355.46,286.67
2016,1,18,11,30,102.0,226.0,2.1,15.0,278.0,292.34,235.11
2016,1,18,11,45,100.0,230.5,2.15,15.0,282.0,298.86,240.58
2016,1,18,12,0,98.0,235.0,2.2,15.0,286.0,305.09,245.53
2016,1,18,12,15,49.0,150.0,2.15,14.5,175.5,183.71,147.89
2016,1,18,12,30,0.0,65.0,2.1,14.0,65.0,62.84,47.36
2016,1,18,12,45,0.0,64.0,2.1,14.0,64.0,61.87,46.67
2016,1,18,13,0,0.0,63.0,2.1,14.0,63.0,60.9,45.88
2016,1,18,13,15,0.0,81.0,2.1,14.0,81.0,78.34,60.55
2016,1,18,13,30,0.0,99.0,2.1,14.0,99.0,96.28,75.57
2016,1,18,13,45,0.0,108.0,2.1,14.0,108.0,105.55,83.36
2016,1,18,14,0,0.0,117.0,2.1,14.0,117.0,115.06,91.38
2016,1,18,14,15,0.0,105.0,2.0,14.0,105.0,102.95,81.39
2016,1,18,14,30,0.0,93.0,1.9,14.0,93.0,90.85,71.4
2016,1,18,14,45,0.0,81.5,1.8,14.0,81.5,79.27,61.8
2016,1,18,15,0,0.0,70.0,1.7,14.0,70.0,67.71,52.13
2016,1,18,15,15,0.0,62.0,1.65,13.5,62.0,59.92,45.67
2016,1,18,15,30,0.0,54.0,1.6,13.0,54.0,52.17,39.16
2016,1,18,15,45,0.0,45.0,1.55,13.0,45.0,43.46,31.65
2016,1,18,16,0,0.0,36.0,1.5,13.0,36.0,34.76,24.07
2016,1,18,16,15,0.0,27.5,1.5,13.0,27.5,26.54,16.84
2016,1,18,16,30,0.0,19.0,1.5,13.0,19.0,18.33,9.57
2016,1,18,16,45,0.0,12.0,1.5,13.0,12.0,11.57,3.0
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,2.46,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,5.4,14.0,7.5,7.23,0.0
2016,1,19,8,0,0.0,15.0,5.5,14.0,15.0,14.47,5.54
2016,1,19,8,15,0.0,25.5,5.55,14.0,25.5,24.61,14.76
2016,1,19,8,30,0.0,36.0,5.6,14.0,36.0,34.76,23.69
2016,1,19,8,45,0.0,46.0,5.65,14.0,46.0,44.44,32.16
2016,1,19,9,0,0.0,56.0,5.7,14.0,56.0,54.11,40.55
2016,1,19,9,15,0.0,67.0,5.6,14.0,67.0,64.76,49.68
2016,1,19,9,30,0.0,78.0,5.5,14.0,78.0,75.45,58.76
2016,1,19,9,45,0.0,86.5,5.4,14.5,86.5,83.76,65.6
2016,1,19,10,0,0.0,95.0,5.3,15.0,95.0,92.09,72.38
2016,1,19,10,15,79.0,144.0,5.25,15.0,179.0,178.5,144.4
2016,1,19,10,30,158.0,193.0,5.2,15.0,263.0,273.97,223.07
2016,1,19,10,45,86.0,185.0,5.2,15.0,223.5,230.55,187.19
2016,1,19,11,0,14.0,177.0,5.2,15.0,184.0,181.91,146.39
2016,1,19,11,15,351.0,156.5,5.1,15.0,335.0,375.68,309.13
2016,1,19,11,30,688.0,136.0,5.0,15.0,486.0,571.68,468.02
2016,1,19,11,45,579.5,161.5,4.9,15.0,460.0,543.91,444.57
2016,1,19,12,0,471.0,187.0,4.8,15.0,434.0,512.85,418.84
2016,1,19,12,15,380.5,207.0,4.7,15.0,407.0,476.42,388.95
2016,1,19,12,30,290.0,227.0,4.6,15.0,380.0,443.16,361.05
2016,1,19,12,45,374.5,207.0,4.5,15.0,402.0,482.24,393.88
2016,1,19,13,0,459.0,187.0,4.4,15.0,424.0,528.37,431.49
2016,1,19,13,15,326.0,204.0,4.45,15.0,370.0,450.22,368.01
2016,1,19,13,30,193.0,221.0,4.5,15.0,316.0,371.78,303.52
2016,1,19,13,45,326.5,190.0,4.55,15.0,343.5,434.38,356.97
2016,1,19,14,0,460.0,159.0,4.6,15.0,371.0,494.08,406.92
2016,1,19,14,15,340.0,167.0,4.4,14.5,318.5,411.81,339.93
2016,1,19,14,30,220.0,175.0,4.2,14.0,266.0,333.37,275.33
2016,1,19,14,45,266.5,155.0,4.05,14.0,256.5,343.21,284.28
2016,1,19,15,0,313.0,135.0,3.9,14.0,247.0,342.23,283.99
2016,1,19,15,15,285.5,125.5,3.7,14.0,219.0,308.88,255.89
2016,1,19,15,30,258.0,116.0,3.5,14.0,191.0,276.4,228.19
2016,1,19,15,45,240.0,100.0,3.3,14.0,161.5,241.68,198.32
2016,1,19,16,0,222.0,84.0,3.1,14.0,132.0,207.51,168.31
2016,1,19,16,15,188.0,67.5,2.85,13.5,101.5,166.66,132.55
2016,1,19,16,30,154.0,51.0,2.6,13.0,71.0,127.99,98.07
2016,1,19,16,45,77.0,35.5,2.35,13.0,45.5,73.22,48.67
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,20.92,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.0,0.95,11.0,29.5,12.1,0.0
2016,1,20,8,0,286.0,32.0,1.0,11.0,59.0,37.19,17.78
2016,1,20,8,15,355.0,43.0,1.05,11.0,95.0,70.31,39.24
2016,1,20,8,30,424.0,54.0,1.1,11.0,131.0,110.37,69.17
2016,1,20,8,45,473.0,62.0,1.15,11.5,169.0,150.41,102.4
2016,1,20,9,0,522.0,70.0,1.2,12.0,207.0,194.77,140.69
2016,1,20,9,15,558.5,75.0,1.2,12.0,242.0,236.56,178.05
2016,1,20,9,30,595.0,80.0,1.2,12.0,277.0,280.76,217.29
2016,1,20,9,45,440.0,118.0,1.3,12.5,272.0,286.87,227.53
2016,1,20,10,0,285.0,156.0,1.4,13.0,267.0,277.79,223.22
2016,1,20,10,15,398.0,148.0,1.4,13.0,317.0,336.86,271.59
2016,1,20,10,30,511.0,140.0,1.4,13.0,367.0,400.61,323.17
2016,1,20,10,45,551.0,138.0,1.45,13.5,394.0,438.45,353.41
2016,1,20,11,0,591.0,136.0,1.5,14.0,421.0,479.53,385.78
2016,1,20,11,15,485.0,168.5,1.45,14.0,408.0,467.23,375.51
2016,1,20,11,30,379.0,201.0,1.4,14.0,395.0,445.01,357.42
2016,1,20,11,45,447.5,189.0,1.35,14.0,422.0,490.9,393.78
2016,1,20,12,0,516.0,177.0,1.3,14.0,449.0,532.48,426.03
2016,1,20,12,15,685.5,129.0,1.25,14.0,491.5,605.81,483.34
2016,1,20,12,30,855.0,81.0,1.2,14.0,534.0,674.57,535.87
2016,1,20,12,45,858.5,78.5,1.15,14.0,529.5,677.96,537.19
2016,1,20,13,0,862.0,76.0,1.1,14.0,525.0,681.63,539.55
2016,1,20,13,15,710.5,113.5,1.05,14.0,477.5,626.73,497.77
2016,1,20,13,30,559.0,151.0,1.0,14.0,430.0,559.67,446.22
2016,1,20,13,45,526.0,152.0,1.0,14.5,406.0,535.83,428.18
2016,1,20,14,0,493.0,153.0,1.0,15.0,382.0,510.65,408.54
2016,1,20,14,15,509.5,139.5,1.0,15.0,364.0,500.48,401.76
2016,1,20,14,30,526.0,126.0,1.0,15.0,346.0,487.81,392.74
2016,1,20,14,45,404.0,133.0,1.0,15.0,294.0,410.95,332.36
2016,1,20,15,0,282.0,140.0,1.0,15.0,242.0,330.66,268.53
2016,1,20,15,15,270.5,126.5,0.95,14.5,215.5,302.31,246.49
2016,1,20,15,30,259.0,113.0,0.9,14.0,189.0,273.79,223.39
2016,1,20,15,45,241.0,97.5,0.9,14.0,160.0,239.51,194.68
2016,1,20,16,0,223.0,82.0,0.9,14.0,131.0,205.77,165.72
2016,1,20,16,15,197.0,65.0,0.85,13.5,101.5,167.36,132.51
2016,1,20,16,30,171.0,48.0,0.8,13.0,72.0,130.31,99.71
2016,1,20,16,45,85.5,34.0,0.8,13.0,46.0,78.85,53.69
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,20.67,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,45,108.5,17.0,2.9,11.0,27.5,13.16,0.0
2016,1,21,8,0,217.0,34.0,2.9,11.0,55.0,36.36,18.56
2016,1,21,8,15,279.5,47.0,2.85,11.0,89.0,67.19,39.61
2016,1,21,8,30,342.0,60.0,2.8,11.0,123.0,104.37,67.87
2016,1,21,8,45,382.5,71.5,2.75,11.5,158.5,142.09,99.51
2016,1,21,9,0,423.0,83.0,2.7,12.0,194.0,183.42,135.36
2016,1,21,9,15,455.0,91.0,2.55,12.5,227.5,222.22,169.74
2016,1,21,9,30,487.0,99.0,2.4,13.0,261.0,263.23,205.73
2016,1,21,9,45,544.0,100.0,2.3,13.5,300.0,310.12,245.68
2016,1,21,10,0,601.0,101.0,2.2,14.0,339.0,359.27,286.89
2016,1,21,10,15,608.5,108.0,2.1,14.0,364.5,395.02,317.49
2016,1,21,10,30,616.0,115.0,2.0,14.0,390.0,429.81,346.55
2016,1,21,10,45,539.0,143.0,1.95,14.5,392.5,438.28,353.28
2016,1,21,11,0,462.0,171.0,1.9,15.0,395.0,442.58,356.01
2016,1,21,11,15,325.5,201.5,1.9,15.0,362.0,404.04,325.18
2016,1,21,11,30,189.0,232.0,1.9,15.0,329.0,357.26,287.04
2016,1,21,11,45,186.5,237.0,1.95,15.0,334.0,366.34,294.54
2016,1,21,12,0,184.0,242.0,2.0,15.0,339.0,374.79,301.23
2016,1,21,12,15,187.5,242.5,2.0,15.0,342.0,381.71,306.79
2016,1,21,12,30,191.0,243.0,2.0,15.0,345.0,388.11,311.96
2016,1,21,12,45,172.0,241.0,2.0,15.0,332.0,375.76,302.12
2016,1,21,13,0,153.0,239.0,2.0,15.0,319.0,362.63,291.71
2016,1,21,13,15,314.5,207.0,1.95,15.0,366.5,447.17,361.32
2016,1,21,13,30,476.0,175.0,1.9,15.0,414.0,530.79,427.98
2016,1,21,13,45,352.5,188.5,1.85,15.0,361.5,451.95,365.13
2016,1,21,14,0,229.0,202.0,1.8,15.0,309.0,374.85,303.46
2016,1,21,14,15,259.0,186.0,1.8,15.0,300.5,382.41,310.69
2016,1,21,14,30,289.0,170.0,1.8,15.0,292.0,380.19,309.77
2016,1,21,14,45,247.0,160.0,1.8,15.0,258.5,338.32,276.18
2016,1,21,15,0,205.0,150.0,1.8,15.0,225.0,290.12,237.32
2016,1,21,15,15,194.5,135.0,1.8,14.5,200.0,262.94,215.71
2016,1,21,15,30,184.0,120.0,1.8,14.0,175.0,235.78,193.5
2016,1,21,15,45,169.5,103.5,1.8,14.0,148.0,204.87,167.3
2016,1,21,16,0,155.0,87.0,1.8,14.0,121.0,180.8,146.18
2016,1,21,16,15,132.5,69.5,1.8,14.0,94.0,145.94,115.71
2016,1,21,16,30,110.0,52.0,1.8,14.0,67.0,112.35,85.92
2016,1,21,16,45,55.0,36.0,1.85,14.0,43.5,65.53,44.56
2016,1,21,17,0,0.0,20.0,1.9,14.0,20.0,20.43,0.0
2016,1,21,17,15,0.0,10.0,1.95,14.0,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
