Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,14.0,5.0,4.82,0.0
2016,1,22,8,0,0.0,10.0,2.9,14.0,10.0,9.64,1.95
2016,1,22,8,15,0.0,16.0,2.85,14.0,16.0,15.43,7.21
2016,1,22,8,30,0.0,22.0,2.8,14.0,22.0,21.22,12.33
2016,1,22,8,45,0.0,29.0,2.75,14.0,29.0,27.99,18.25
2016,1,22,9,0,0.0,36.0,2.7,14.0,36.0,34.75,24.12
2016,1,22,9,15,0.0,42.0,2.75,14.0,42.0,40.56,29.11
2016,1,22,9,30,0.0,48.0,2.8,14.0,48.0,46.36,34.05
2016,1,22,9,45,4.0,95.5,2.9,14.0,97.0,94.03,74.32
2016,1,22,10,0,8.0,143.0,3.0,14.0,146.0,142.68,114.81
2016,1,22,10,15,4.0,146.0,3.05,14.0,147.5,144.28,115.91
2016,1,22,10,30,0.0,149.0,3.1,14.0,149.0,145.55,116.76
2016,1,22,10,45,23.5,176.0,3.2,14.0,188.0,185.24,149.57
2016,1,22,11,0,47.0,203.0,3.3,14.0,227.0,230.8,186.9
2016,1,22,11,15,23.5,179.5,3.35,14.0,191.5,190.51,153.54
2016,1,22,11,30,0.0,156.0,3.4,14.0,156.0,152.98,122.26
2016,1,22,11,45,0.0,142.0,3.5,14.0,142.0,138.95,110.69
2016,1,22,12,0,0.0,128.0,3.6,14.0,128.0,124.95,99.1
2016,1,22,12,15,2.5,153.5,3.55,14.0,154.5,152.51,121.89
2016,1,22,12,30,5.0,179.0,3.5,14.0,181.0,180.63,144.96
2016,1,22,12,45,16.5,193.5,3.5,14.0,201.5,204.03,164.38
2016,1,22,13,0,28.0,208.0,3.5,14.0,222.0,227.88,184.12
2016,1,22,13,15,23.0,199.0,3.35,14.0,210.5,215.51,173.96
2016,1,22,13,30,18.0,190.0,3.2,14.0,199.0,203.08,163.85
2016,1,22,13,45,9.0,164.5,3.1,14.0,169.0,170.32,136.98
2016,1,22,14,0,0.0,139.0,3.0,14.0,139.0,137.8,110.12
2016,1,22,14,15,0.0,103.0,3.0,14.0,103.0,100.73,79.49
2016,1,22,14,30,0.0,67.0,3.0,14.0,67.0,64.76,49.43
2016,1,22,14,45,0.0,50.0,3.0,14.0,50.0,48.3,35.59
2016,1,22,15,0,0.0,33.0,3.0,14.0,33.0,31.86,21.64
2016,1,22,15,15,0.0,29.0,3.0,14.0,29.0,27.99,18.36
2016,1,22,15,30,0.0,25.0,3.0,14.0,25.0,24.12,15.06
2016,1,22,15,45,0.0,21.0,3.0,14.0,21.0,20.26,11.72
2016,1,22,16,0,0.0,17.0,3.0,14.0,17.0,16.39,8.36
2016,1,22,16,15,0.0,13.0,3.0,13.5,13.0,12.53,4.99
2016,1,22,16,30,0.0,9.0,3.0,13.0,9.0,8.67,1.61
2016,1,22,16,45,0.0,5.5,3.0,13.0,5.5,5.3,0.0
2016,1,22,17,0,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,1,22,17,15,0.0,1.0,3.0,13.0,1.0,0.98,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,7,45,35.5,23.0,3.9,12.0,26.5,20.25,0.11
2016,1,23,8,0,71.0,46.0,4.0,12.0,53.0,43.41,27.37
2016,1,23,8,15,144.5,65.5,4.05,12.0,89.5,72.9,49.54
2016,1,23,8,30,218.0,85.0,4.1,12.0,126.0,110.88,78.6
2016,1,23,8,45,276.5,99.0,4.15,12.5,164.0,148.35,108.92
2016,1,23,9,0,335.0,113.0,4.2,13.0,202.0,191.33,144.85
2016,1,23,9,15,240.0,126.5,4.25,13.0,195.5,194.63,152.81
2016,1,23,9,30,145.0,140.0,4.3,13.0,189.0,187.06,150.09
2016,1,23,9,45,72.5,123.5,4.35,13.0,148.0,148.7,119.82
2016,1,23,10,0,0.0,107.0,4.4,13.0,107.0,103.81,82.72
2016,1,23,10,15,0.0,91.0,4.4,13.0,91.0,88.14,69.4
2016,1,23,10,30,0.0,75.0,4.4,13.0,75.0,72.52,56.11
2016,1,23,10,45,175.0,136.0,4.4,13.0,222.0,234.88,193.45
2016,1,23,11,0,350.0,197.0,4.4,13.0,369.0,403.74,331.88
2016,1,23,11,15,354.0,204.0,4.45,13.0,383.0,424.77,348.74
2016,1,23,11,30,358.0,211.0,4.5,13.0,397.0,444.98,365.27
2016,1,23,11,45,179.0,132.5,4.55,13.0,225.5,255.98,211.45
2016,1,23,12,0,0.0,54.0,4.6,13.0,54.0,52.2,38.55
2016,1,23,12,15,204.0,132.0,4.6,13.0,242.5,279.89,232.87
2016,1,23,12,30,408.0,210.0,4.6,13.0,431.0,514.3,422.98
2016,1,23,12,45,406.5,208.0,4.7,13.0,426.0,516.0,423.93
2016,1,23,13,0,405.0,206.0,4.8,13.0,421.0,508.85,418.99
2016,1,23,13,15,386.0,204.5,4.8,13.0,405.0,495.64,408.57
2016,1,23,13,30,367.0,203.0,4.8,13.0,389.0,481.1,397.05
2016,1,23,13,45,183.5,143.5,4.8,13.0,236.5,286.91,238.16
2016,1,23,14,0,0.0,84.0,4.8,13.0,84.0,81.27,63.28
2016,1,23,14,15,141.5,129.5,4.7,13.0,190.0,233.39,194.35
2016,1,23,14,30,283.0,175.0,4.6,13.0,296.0,383.6,319.17
2016,1,23,14,45,263.5,162.5,4.55,13.0,268.5,352.74,293.46
2016,1,23,15,0,244.0,150.0,4.5,13.0,241.0,321.84,267.97
2016,1,23,15,15,222.5,138.5,4.35,12.5,214.5,291.21,242.7
2016,1,23,15,30,201.0,127.0,4.2,12.0,188.0,261.23,217.52
2016,1,23,15,45,361.0,97.5,4.05,12.0,188.0,309.62,257.57
2016,1,23,16,0,521.0,68.0,3.9,12.0,188.0,340.73,280.51
2016,1,23,16,15,444.5,59.5,3.7,11.5,146.5,277.63,225.04
2016,1,23,16,30,368.0,51.0,3.5,11.0,105.0,219.2,172.85
2016,1,23,16,45,261.0,38.0,3.3,11.0,69.5,152.47,112.0
2016,1,23,17,0,154.0,25.0,3.1,11.0,34.0,87.58,24.3
2016,1,23,17,15,77.0,12.5,3.05,11.0,17.0,32.55,0.0
2016,1,23,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,7,45,2.5,17.5,1.95,10.0,18.0,16.9,0.51
2016,1,24,8,0,5.0,35.0,1.9,10.0,36.0,33.3,21.16
2016,1,24,8,15,20.5,53.0,1.85,10.0,57.0,51.79,37.29
2016,1,24,8,30,36.0,71.0,1.8,10.0,78.0,72.62,54.9
2016,1,24,8,45,46.5,89.0,1.8,10.5,100.0,94.29,73.36
2016,1,24,9,0,57.0,107.0,1.8,11.0,122.0,117.15,92.79
2016,1,24,9,15,65.0,123.0,1.75,11.0,143.0,138.46,111.05
2016,1,24,9,30,73.0,139.0,1.7,11.0,164.0,160.53,129.8
2016,1,24,9,45,140.5,154.0,1.7,11.5,208.5,206.9,167.61
2016,1,24,10,0,208.0,169.0,1.7,12.0,253.0,257.49,208.82
2016,1,24,10,15,264.0,176.0,1.7,12.0,290.5,302.7,245.94
2016,1,24,10,30,320.0,183.0,1.7,12.0,328.0,349.09,283.84
2016,1,24,10,45,425.0,171.0,1.7,12.5,374.5,409.32,332.18
2016,1,24,11,0,530.0,159.0,1.7,13.0,421.0,471.46,381.36
2016,1,24,11,15,513.0,169.5,1.65,13.0,430.5,488.97,394.76
2016,1,24,11,30,496.0,180.0,1.6,13.0,440.0,504.02,406.24
2016,1,24,11,45,523.0,175.5,1.6,13.0,454.0,529.13,426.18
2016,1,24,12,0,550.0,171.0,1.6,13.0,468.0,553.41,445.25
2016,1,24,12,15,710.0,126.5,1.7,13.0,511.5,626.6,503.78
2016,1,24,12,30,870.0,82.0,1.8,13.0,555.0,691.63,554.62
2016,1,24,12,45,873.0,80.0,1.9,13.5,550.5,699.0,559.27
2016,1,24,13,0,876.0,78.0,2.0,14.0,546.0,703.25,562.25
2016,1,24,13,15,870.0,77.0,2.15,13.5,532.5,699.17,561.62
2016,1,24,13,30,864.0,76.0,2.3,13.0,519.0,691.96,558.75
2016,1,24,13,45,849.0,76.5,2.45,13.0,497.5,681.27,552.26
2016,1,24,14,0,834.0,77.0,2.6,13.0,476.0,663.8,540.64
2016,1,24,14,15,819.0,75.5,2.6,13.0,448.5,641.39,524.09
2016,1,24,14,30,804.0,74.0,2.6,13.0,421.0,616.55,505.15
2016,1,24,14,45,782.5,71.5,2.65,13.0,388.0,584.25,480.28
2016,1,24,15,0,761.0,69.0,2.7,13.0,355.0,550.26,453.53
2016,1,24,15,15,731.0,65.5,2.55,12.5,317.0,508.81,420.38
2016,1,24,15,30,701.0,62.0,2.4,12.0,279.0,466.73,385.84
2016,1,24,15,45,660.0,57.5,2.25,12.0,238.5,417.6,343.93
2016,1,24,16,0,619.0,53.0,2.1,12.0,198.0,372.29,303.91
2016,1,24,16,15,552.0,46.5,2.0,11.5,156.0,311.97,251.38
2016,1,24,16,30,485.0,40.0,1.9,11.0,114.0,255.68,200.86
2016,1,24,16,45,375.0,31.0,1.85,11.0,76.0,185.98,137.32
2016,1,24,17,0,265.0,22.0,1.8,11.0,38.0,119.87,45.95
2016,1,24,17,15,132.5,11.0,1.75,10.5,19.0,46.06,0.0
2016,1,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,154.5,18.0,0.8,11.5,34.5,13.57,0.2
2016,1,25,8,0,309.0,36.0,0.8,12.0,69.0,43.17,21.95
2016,1,25,8,15,398.0,45.5,0.75,12.0,108.5,78.34,43.95
2016,1,25,8,30,487.0,55.0,0.7,12.0,148.0,122.65,76.54
2016,1,25,8,45,247.0,76.5,0.7,12.0,124.0,122.04,87.93
2016,1,25,9,0,7.0,98.0,0.7,12.0,100.0,96.05,76.15
2016,1,25,9,15,12.0,113.0,0.65,12.0,117.0,112.66,90.17
2016,1,25,9,30,17.0,128.0,0.6,12.0,134.0,129.8,104.36
2016,1,25,9,45,48.5,149.5,0.55,12.5,169.0,165.47,133.19
2016,1,25,10,0,80.0,171.0,0.5,13.0,204.0,203.04,163.21
2016,1,25,10,15,141.0,185.0,0.45,13.0,248.0,252.15,202.47
2016,1,25,10,30,202.0,199.0,0.4,13.0,292.0,303.44,242.96
2016,1,25,10,45,241.0,205.5,0.4,13.0,322.0,342.98,273.92
2016,1,25,11,0,280.0,212.0,0.4,13.0,352.0,381.04,303.56
2016,1,25,11,15,265.0,222.5,0.35,13.0,358.0,392.64,311.78
2016,1,25,11,30,250.0,233.0,0.3,13.0,364.0,402.73,318.89
2016,1,25,11,45,233.0,239.5,0.3,13.5,363.5,400.2,316.22
2016,1,25,12,0,216.0,246.0,0.3,14.0,363.0,401.55,316.46
2016,1,25,12,15,212.0,249.0,0.3,14.0,364.5,406.7,320.36
2016,1,25,12,30,208.0,252.0,0.3,14.0,366.0,411.1,323.64
2016,1,25,12,45,104.0,171.0,0.3,14.0,228.0,252.87,201.4
2016,1,25,13,0,0.0,90.0,0.3,14.0,90.0,87.11,66.95
2016,1,25,13,15,0.0,88.0,0.3,14.0,88.0,85.14,65.91
2016,1,25,13,30,0.0,86.0,0.3,14.0,86.0,83.19,64.38
2016,1,25,13,45,19.0,140.5,0.35,14.0,150.0,151.88,121.46
2016,1,25,14,0,38.0,195.0,0.4,14.0,214.0,230.89,185.1
2016,1,25,14,15,36.0,184.5,0.45,14.0,202.0,218.59,175.12
2016,1,25,14,30,34.0,174.0,0.5,14.0,190.0,206.29,165.67
2016,1,25,14,45,32.0,161.5,0.55,14.0,175.0,191.68,154.27
2016,1,25,15,0,30.0,149.0,0.6,14.0,160.0,177.11,142.76
2016,1,25,15,15,341.0,109.5,0.6,13.5,217.0,334.84,274.64
2016,1,25,15,30,652.0,70.0,0.6,13.0,274.0,454.0,368.06
2016,1,25,15,45,609.0,64.5,0.6,13.0,234.0,404.32,326.16
2016,1,25,16,0,566.0,59.0,0.6,13.0,194.0,355.84,285.64
2016,1,25,16,15,498.5,52.0,0.65,13.0,153.0,296.44,235.45
2016,1,25,16,30,431.0,45.0,0.7,13.0,112.0,241.11,187.2
2016,1,25,16,45,325.0,34.5,0.8,13.0,75.0,172.99,127.29
2016,1,25,17,0,219.0,24.0,0.9,13.0,38.0,109.1,49.2
2016,1,25,17,15,109.5,12.0,0.9,12.5,19.0,41.23,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,45,180.5,17.0,1.4,10.5,36.5,12.58,0.57
2016,1,26,8,0,361.0,34.0,1.5,11.0,73.0,43.56,21.02
2016,1,26,8,15,447.5,42.0,1.5,11.0,114.0,80.0,43.48
2016,1,26,8,30,534.0,50.0,1.5,11.0,155.0,125.25,77.15
2016,1,26,8,45,589.0,56.0,1.55,11.5,197.0,170.78,115.44
2016,1,26,9,0,644.0,62.0,1.6,12.0,239.0,221.09,159.34
2016,1,26,9,15,606.0,76.0,1.6,12.0,263.0,256.39,194.2
2016,1,26,9,30,568.0,90.0,1.6,12.0,287.0,287.1,224.23
2016,1,26,9,45,589.5,96.5,1.6,12.5,320.0,328.74,260.62
2016,1,26,10,0,611.0,103.0,1.6,13.0,353.0,370.97,296.53
2016,1,26,10,15,641.5,104.0,1.55,13.0,384.0,412.13,331.18
2016,1,26,10,30,672.0,105.0,1.5,13.0,415.0,453.93,365.58
2016,1,26,10,45,743.0,97.0,1.5,13.5,456.5,508.38,408.66
2016,1,26,11,0,814.0,89.0,1.5,14.0,498.0,564.52,452.05
2016,1,26,11,15,600.5,149.0,1.45,14.0,456.5,524.75,419.94
2016,1,26,11,30,387.0,209.0,1.4,14.0,415.0,463.33,370.91
2016,1,26,11,45,248.0,229.0,1.4,14.0,361.5,404.84,324.51
2016,1,26,12,0,109.0,249.0,1.4,14.0,308.0,328.17,262.65
2016,1,26,12,15,296.0,222.5,1.4,14.0,385.0,441.97,355.41
2016,1,26,12,30,483.0,196.0,1.4,14.0,462.0,554.58,443.41
2016,1,26,12,45,505.0,187.5,1.4,14.0,463.5,566.3,452.0
2016,1,26,13,0,527.0,179.0,1.4,14.0,465.0,576.27,460.17
2016,1,26,13,15,559.5,164.0,1.4,14.0,461.0,584.5,467.36
2016,1,26,13,30,592.0,149.0,1.4,14.0,457.0,593.64,475.14
2016,1,26,13,45,583.5,145.0,1.4,14.0,439.0,580.56,465.62
2016,1,26,14,0,575.0,141.0,1.4,14.0,421.0,565.35,454.61
2016,1,26,14,15,538.5,140.5,1.4,14.0,391.0,530.26,428.13
2016,1,26,14,30,502.0,140.0,1.4,14.0,361.0,497.63,403.23
2016,1,26,14,45,454.0,136.5,1.4,14.0,325.0,453.93,369.32
2016,1,26,15,0,406.0,133.0,1.4,14.0,289.0,410.79,335.35
2016,1,26,15,15,382.5,124.0,1.3,13.5,258.5,376.79,308.57
2016,1,26,15,30,359.0,115.0,1.2,13.0,228.0,342.9,281.2
2016,1,26,15,45,334.0,101.0,1.1,13.0,195.0,302.87,247.8
2016,1,26,16,0,309.0,87.0,1.0,13.0,162.0,263.57,214.25
2016,1,26,16,15,275.5,71.5,1.05,12.5,128.5,219.71,176.79
2016,1,26,16,30,242.0,56.0,1.1,12.0,95.0,177.81,139.94
2016,1,26,16,45,177.5,40.5,1.2,12.0,64.0,127.05,94.74
2016,1,26,17,0,113.0,25.0,1.3,12.0,33.0,77.64,38.95
2016,1,26,17,15,56.5,12.5,1.3,12.0,16.5,27.64,0.0
2016,1,26,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,10.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,10.0,11.0,10.81,0.0
2016,1,27,7,45,166.5,24.0,2.35,10.0,42.5,18.74,4.65
2016,1,27,8,0,333.0,37.0,2.4,10.0,74.0,45.83,23.54
2016,1,27,8,15,419.5,46.5,2.3,10.0,115.0,82.37,46.75
2016,1,27,8,30,506.0,56.0,2.2,10.0,156.0,127.8,80.95
2016,1,27,8,45,562.5,62.5,2.15,10.5,198.5,172.85,118.96
2016,1,27,9,0,619.0,69.0,2.1,11.0,241.0,222.91,162.72
2016,1,27,9,15,657.0,73.5,2.1,11.0,281.0,270.1,205.5
2016,1,27,9,30,695.0,78.0,2.1,11.0,321.0,319.7,250.03
2016,1,27,9,45,740.0,76.5,2.15,11.5,360.0,368.24,292.58
2016,1,27,10,0,785.0,75.0,2.2,12.0,399.0,418.51,335.71
2016,1,27,10,15,803.0,77.5,2.05,12.5,430.0,461.95,372.0
2016,1,27,10,30,821.0,80.0,1.9,13.0,461.0,504.68,406.5
2016,1,27,10,45,834.5,81.0,1.8,13.5,486.0,542.42,436.22
2016,1,27,11,0,848.0,82.0,1.7,14.0,511.0,578.6,463.82
2016,1,27,11,15,856.0,83.0,1.55,14.0,528.5,609.67,487.31
2016,1,27,11,30,864.0,84.0,1.4,14.0,546.0,638.45,508.38
2016,1,27,11,45,869.0,84.5,1.3,14.0,556.0,662.26,525.63
2016,1,27,12,0,874.0,85.0,1.2,14.0,566.0,683.32,540.49
2016,1,27,12,15,875.0,85.0,1.15,14.0,568.5,698.22,550.67
2016,1,27,12,30,876.0,85.0,1.1,14.0,571.0,710.04,558.44
2016,1,27,12,45,880.0,82.5,1.05,14.5,566.5,714.41,559.94
2016,1,27,13,0,884.0,80.0,1.0,15.0,562.0,719.04,561.81
2016,1,27,13,15,878.5,79.5,1.0,15.0,549.0,715.99,559.95
2016,1,27,13,30,873.0,79.0,1.0,15.0,536.0,709.76,556.05
2016,1,27,13,45,866.0,77.0,1.0,15.0,516.0,697.66,548.09
2016,1,27,14,0,859.0,75.0,1.0,15.0,496.0,686.68,541.07
2016,1,27,14,15,846.0,73.5,0.95,15.0,469.0,665.21,525.93
2016,1,27,14,30,833.0,72.0,0.9,15.0,442.0,641.15,508.41
2016,1,27,14,45,815.0,69.5,0.9,15.0,409.0,610.33,485.89
2016,1,27,15,0,797.0,67.0,0.9,15.0,376.0,577.54,461.44
2016,1,27,15,15,769.5,64.0,0.8,15.0,337.5,536.89,429.56
2016,1,27,15,30,742.0,61.0,0.7,15.0,299.0,495.36,396.29
2016,1,27,15,45,702.5,56.5,0.65,15.0,257.0,445.28,355.93
2016,1,27,16,0,663.0,52.0,0.6,15.0,215.0,395.84,314.83
2016,1,27,16,15,600.5,46.5,0.65,14.5,171.5,336.03,265.3
2016,1,27,16,30,538.0,41.0,0.7,14.0,128.0,282.99,219.28
2016,1,27,16,45,435.0,32.0,0.75,14.0,88.0,212.34,157.38
2016,1,27,17,0,332.0,23.0,0.8,14.0,48.0,147.5,82.31
2016,1,27,17,15,166.0,11.5,0.8,13.5,24.0,56.88,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.95,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,1.0,11.0,7.0,6.88,0.0
2016,1,28,7,45,29.5,23.5,1.05,11.0,27.0,20.9,6.82
2016,1,28,8,0,59.0,40.0,1.1,11.0,47.0,38.88,24.72
2016,1,28,8,15,81.0,58.0,1.1,11.0,72.0,61.78,43.22
2016,1,28,8,30,103.0,76.0,1.1,11.0,97.0,87.26,64.23
2016,1,28,8,45,115.5,94.5,1.15,11.5,123.0,113.71,86.76
2016,1,28,9,0,128.0,113.0,1.2,12.0,149.0,141.49,110.48
2016,1,28,9,15,138.0,130.0,1.15,12.0,174.0,168.32,133.53
2016,1,28,9,30,148.0,147.0,1.1,12.0,199.0,196.0,157.05
2016,1,28,9,45,175.5,161.5,1.1,12.5,229.5,228.82,183.99
2016,1,28,10,0,203.0,176.0,1.1,13.0,260.0,263.77,212.35
2016,1,28,10,15,337.5,167.5,1.2,13.0,320.0,330.7,266.64
2016,1,28,10,30,472.0,159.0,1.3,13.0,380.0,408.25,328.97
2016,1,28,10,45,271.0,189.5,1.45,13.5,318.0,344.18,277.76
2016,1,28,11,0,70.0,220.0,1.6,14.0,256.0,261.72,210.21
2016,1,28,11,15,35.0,147.5,1.55,14.0,165.5,168.13,134.72
2016,1,28,11,30,0.0,75.0,1.5,14.0,75.0,72.53,55.39
2016,1,28,11,45,0.0,76.5,1.5,14.5,76.5,73.99,56.57
2016,1,28,12,0,0.0,78.0,1.5,15.0,78.0,75.45,57.63
2016,1,28,12,15,0.0,65.5,1.5,15.0,65.5,63.34,47.55
2016,1,28,12,30,0.0,53.0,1.5,15.0,53.0,51.23,37.46
2016,1,28,12,45,151.0,145.0,1.55,15.0,228.0,265.02,216.26
2016,1,28,13,0,302.0,237.0,1.6,15.0,403.0,475.52,381.29
2016,1,28,13,15,274.0,235.0,1.55,15.0,383.0,455.3,363.92
2016,1,28,13,30,246.0,233.0,1.5,15.0,363.0,434.14,347.45
2016,1,28,13,45,123.0,172.0,1.5,15.0,237.0,271.13,218.97
2016,1,28,14,0,0.0,111.0,1.5,15.0,111.0,108.49,84.95
2016,1,28,14,15,0.0,97.0,1.45,15.0,97.0,94.41,73.74
2016,1,28,14,30,0.0,83.0,1.4,15.0,83.0,80.37,62.19
2016,1,28,14,45,0.0,98.5,1.35,15.0,98.5,96.43,75.73
2016,1,28,15,0,0.0,114.0,1.3,15.0,114.0,113.3,89.86
2016,1,28,15,15,0.0,102.5,1.2,14.5,102.5,101.81,80.55
2016,1,28,15,30,0.0,91.0,1.1,14.0,91.0,90.33,71.17
2016,1,28,15,45,0.0,78.0,1.05,14.0,78.0,77.22,60.15
2016,1,28,16,0,0.0,65.0,1.0,14.0,65.0,64.11,48.98
2016,1,28,16,15,0.0,52.0,1.0,13.5,52.0,50.96,37.71
2016,1,28,16,30,0.0,39.0,1.0,13.0,39.0,37.75,26.23
2016,1,28,16,45,0.0,27.0,1.0,13.0,27.0,26.07,15.84
2016,1,28,17,0,0.0,15.0,1.0,13.0,15.0,14.47,4.25
2016,1,28,17,15,0.0,7.5,1.0,13.0,7.5,7.37,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.0,2.65,14.0,2.0,1.93,0.0
2016,1,29,8,0,0.0,4.0,2.8,14.0,4.0,3.85,0.0
2016,1,29,8,15,0.0,6.0,2.8,14.0,6.0,5.78,0.0
2016,1,29,8,30,0.0,8.0,2.8,14.0,8.0,7.71,0.91
2016,1,29,8,45,0.0,10.5,2.85,14.0,10.5,10.12,3.02
2016,1,29,9,0,0.0,13.0,2.9,14.0,13.0,12.54,5.12
2016,1,29,9,15,0.0,15.0,2.9,14.0,15.0,14.47,6.78
2016,1,29,9,30,0.0,17.0,2.9,14.0,17.0,16.4,8.43
2016,1,29,9,45,0.0,29.0,2.95,14.5,29.0,27.99,18.28
2016,1,29,10,0,0.0,41.0,3.0,15.0,41.0,39.6,28.04
2016,1,29,10,15,0.0,37.0,3.0,15.0,37.0,35.73,24.71
2016,1,29,10,30,0.0,33.0,3.0,15.0,33.0,31.87,21.39
2016,1,29,10,45,0.0,35.5,3.0,15.0,35.5,34.29,23.39
2016,1,29,11,0,0.0,38.0,3.0,15.0,38.0,36.71,25.39
2016,1,29,11,15,0.0,39.0,3.0,15.0,39.0,37.68,26.17
2016,1,29,11,30,0.0,40.0,3.0,15.0,40.0,38.65,26.96
2016,1,29,11,45,0.0,55.0,3.0,15.0,55.0,53.17,39.1
2016,1,29,12,0,0.0,70.0,3.0,15.0,70.0,67.7,51.2
2016,1,29,12,15,0.0,80.0,3.0,14.5,80.0,77.39,59.36
2016,1,29,12,30,0.0,90.0,3.0,14.0,90.0,87.08,67.54
2016,1,29,12,45,0.5,130.5,3.0,14.0,131.0,127.89,101.38
2016,1,29,13,0,1.0,171.0,3.0,14.0,172.0,169.78,135.75
2016,1,29,13,15,0.5,94.5,3.0,14.0,95.0,91.93,71.6
2016,1,29,13,30,0.0,18.0,3.0,14.0,18.0,17.38,9.09
2016,1,29,13,45,0.0,31.0,3.0,14.0,31.0,29.94,19.78
2016,1,29,14,0,0.0,44.0,3.0,14.0,44.0,42.51,30.45
2016,1,29,14,15,0.0,44.5,3.0,14.0,44.5,42.99,30.9
2016,1,29,14,30,0.0,45.0,3.0,14.0,45.0,43.47,31.37
2016,1,29,14,45,0.0,71.0,3.0,14.0,71.0,68.64,52.74
2016,1,29,15,0,0.0,97.0,3.0,14.0,97.0,95.23,75.23
2016,1,29,15,15,0.0,87.0,3.0,14.0,87.0,85.25,66.92
2016,1,29,15,30,0.0,77.0,3.0,14.0,77.0,75.28,58.58
2016,1,29,15,45,0.0,66.5,3.0,14.0,66.5,64.79,49.7
2016,1,29,16,0,0.0,56.0,3.0,14.0,56.0,54.31,40.71
2016,1,29,16,15,0.0,44.5,2.95,14.0,44.5,42.99,30.9
2016,1,29,16,30,0.0,33.0,2.9,14.0,33.0,31.86,21.19
2016,1,29,16,45,0.0,23.0,2.9,14.0,23.0,22.2,12.62
2016,1,29,17,0,0.0,13.0,2.9,14.0,13.0,12.54,3.25
2016,1,29,17,15,0.0,6.5,2.8,13.5,6.5,6.39,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,10.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,10.0,6.0,5.9,0.0
2016,1,30,7,45,0.0,20.0,2.65,10.5,20.0,19.31,7.4
2016,1,30,8,0,0.0,34.0,2.8,11.0,34.0,32.53,21.2
2016,1,30,8,15,0.0,51.5,2.85,11.0,51.5,49.12,36.0
2016,1,30,8,30,0.0,69.0,2.9,11.0,69.0,65.94,50.82
2016,1,30,8,45,3.0,86.0,2.95,11.0,87.0,83.06,65.64
2016,1,30,9,0,6.0,103.0,3.0,11.0,105.0,100.6,80.65
2016,1,30,9,15,10.5,118.0,3.0,11.0,121.5,117.06,94.57
2016,1,30,9,30,15.0,133.0,3.0,11.0,138.0,134.0,108.79
2016,1,30,9,45,421.0,99.0,3.05,11.5,276.0,268.1,216.73
2016,1,30,10,0,827.0,65.0,3.1,12.0,414.0,431.86,348.89
2016,1,30,10,15,843.5,67.0,3.1,12.0,445.5,475.32,386.21
2016,1,30,10,30,860.0,69.0,3.1,12.0,477.0,518.22,422.69
2016,1,30,10,45,869.5,71.0,3.1,12.5,501.5,556.07,453.53
2016,1,30,11,0,879.0,73.0,3.1,13.0,526.0,592.01,482.08
2016,1,30,11,15,886.5,74.0,3.1,13.0,544.0,623.55,507.52
2016,1,30,11,30,894.0,75.0,3.1,13.0,562.0,652.68,530.68
2016,1,30,11,45,647.0,149.0,3.15,13.0,505.0,593.95,482.51
2016,1,30,12,0,400.0,223.0,3.2,13.0,448.0,509.85,413.97
2016,1,30,12,15,419.5,219.5,3.2,13.0,456.0,533.7,433.43
2016,1,30,12,30,439.0,216.0,3.2,13.0,464.0,550.53,446.97
2016,1,30,12,45,307.5,236.5,3.2,13.5,409.5,477.52,387.28
2016,1,30,13,0,176.0,257.0,3.2,14.0,355.0,401.56,324.72
2016,1,30,13,15,141.5,250.0,3.2,13.5,327.5,370.73,300.77
2016,1,30,13,30,107.0,243.0,3.2,13.0,300.0,331.8,269.93
2016,1,30,13,45,187.0,229.5,3.2,13.0,325.0,381.82,312.32
2016,1,30,14,0,267.0,216.0,3.2,13.0,350.0,430.2,352.57
2016,1,30,14,15,156.5,201.5,3.2,13.0,279.0,327.88,269.0
2016,1,30,14,30,46.0,187.0,3.2,13.0,208.0,228.69,186.5
2016,1,30,14,45,157.0,174.0,3.25,13.0,238.0,294.05,243.07
2016,1,30,15,0,268.0,161.0,3.3,13.0,268.0,354.06,293.69
2016,1,30,15,15,256.0,147.5,3.15,12.5,241.5,325.59,270.53
2016,1,30,15,30,244.0,134.0,3.0,12.0,215.0,297.0,247.13
2016,1,30,15,45,232.5,116.5,2.95,12.0,185.5,263.83,219.13
2016,1,30,16,0,221.0,99.0,2.9,12.0,156.0,230.7,190.53
2016,1,30,16,15,198.0,82.0,2.75,11.5,125.5,193.12,157.79
2016,1,30,16,30,175.0,65.0,2.6,11.0,95.0,156.81,125.46
2016,1,30,16,45,137.5,47.5,2.5,10.5,67.0,115.79,88.74
2016,1,30,17,0,100.0,30.0,2.4,10.0,39.0,77.4,49.98
2016,1,30,17,15,50.0,15.0,2.4,10.0,19.5,28.92,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,9.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,9.0,19.0,18.68,0.0
2016,1,31,7,45,247.0,25.5,2.4,9.0,55.5,20.02,8.59
2016,1,31,8,0,494.0,32.0,2.5,9.0,92.0,51.9,23.66
2016,1,31,8,15,573.5,38.5,2.6,9.0,137.0,94.01,50.14
2016,1,31,8,30,653.0,45.0,2.7,9.0,182.0,144.19,89.05
2016,1,31,8,45,707.5,48.5,2.8,9.5,227.5,193.87,132.19
2016,1,31,9,0,762.0,52.0,2.9,10.0,273.0,248.14,180.94
2016,1,31,9,15,795.0,55.0,3.0,10.0,315.5,299.52,228.71
2016,1,31,9,30,828.0,58.0,3.1,10.0,358.0,352.57,277.47
2016,1,31,9,45,845.0,62.0,3.25,10.5,395.0,401.64,321.84
2016,1,31,10,0,862.0,66.0,3.4,11.0,432.0,449.94,364.42
2016,1,31,10,15,878.5,67.5,3.5,11.0,464.5,494.78,403.78
2016,1,31,10,30,895.0,69.0,3.6,11.0,497.0,538.59,441.41
2016,1,31,10,45,907.5,70.0,3.7,11.0,523.0,578.35,475.07
2016,1,31,11,0,920.0,71.0,3.8,11.0,549.0,616.27,506.63
2016,1,31,11,15,927.0,71.5,3.95,11.0,567.0,648.22,533.15
2016,1,31,11,30,934.0,72.0,4.1,11.0,585.0,677.59,557.31
2016,1,31,11,45,936.0,73.0,4.3,11.5,595.0,701.44,576.18
2016,1,31,12,0,938.0,74.0,4.5,12.0,605.0,722.21,591.59
2016,1,31,12,15,938.5,74.5,4.65,11.5,607.5,738.2,605.44
2016,1,31,12,30,939.0,75.0,4.8,11.0,610.0,750.88,616.96
2016,1,31,12,45,928.5,78.0,4.95,11.0,603.0,755.14,621.02
2016,1,31,13,0,918.0,81.0,5.1,11.0,596.0,755.93,622.59
2016,1,31,13,15,912.5,80.0,5.1,11.0,582.5,752.44,620.3
2016,1,31,13,30,907.0,79.0,5.1,11.0,569.0,745.61,615.59
2016,1,31,13,45,891.5,80.0,5.2,11.0,546.5,730.69,605.18
2016,1,31,14,0,876.0,81.0,5.3,11.0,524.0,717.03,595.82
2016,1,31,14,15,862.0,79.5,5.3,11.0,496.0,694.56,579.15
2016,1,31,14,30,848.0,78.0,5.3,11.0,468.0,669.42,560.3
2016,1,31,14,45,822.5,77.5,5.3,11.0,433.0,635.49,533.23
2016,1,31,15,0,797.0,77.0,5.3,11.0,398.0,599.83,504.32
2016,1,31,15,15,768.5,73.5,5.2,10.5,358.5,557.58,470.19
2016,1,31,15,30,740.0,70.0,5.1,10.0,319.0,514.45,434.47
2016,1,31,15,45,696.0,66.0,5.05,10.0,275.5,464.82,391.61
2016,1,31,16,0,652.0,62.0,5.0,10.0,232.0,413.54,346.34
2016,1,31,16,15,588.5,56.0,4.95,9.5,187.5,352.36,292.28
2016,1,31,16,30,525.0,50.0,4.9,9.0,143.0,294.68,239.78
2016,1,31,16,45,423.5,40.5,4.85,9.0,101.0,222.89,174.53
2016,1,31,17,0,322.0,31.0,4.8,9.0,59.0,159.45,109.69
2016,1,31,17,15,161.0,15.5,4.95,9.0,29.5,72.08,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,7,15,120.0,6.5,3.35,7.5,10.5,0.0,0.0
2016,2,1,7,30,240.0,13.0,3.4,8.0,21.0,12.78,0.0
2016,2,1,7,45,386.5,22.5,3.5,8.5,59.5,18.51,8.05
2016,2,1,8,0,533.0,32.0,3.6,9.0,98.0,54.65,24.54
2016,2,1,8,15,610.0,37.5,3.7,9.0,143.5,97.83,51.77
2016,2,1,8,30,687.0,43.0,3.8,9.0,189.0,148.79,91.66
2016,2,1,8,45,734.0,47.0,3.95,9.5,234.5,199.35,136.22
2016,2,1,9,0,781.0,51.0,4.1,10.0,280.0,253.7,185.71
2016,2,1,9,15,811.5,54.0,4.1,10.0,322.5,305.37,234.12
2016,2,1,9,30,842.0,57.0,4.1,10.0,365.0,358.66,283.4
2016,2,1,9,45,847.5,63.5,4.15,10.5,400.5,406.24,326.86
2016,2,1,10,0,853.0,70.0,4.2,11.0,436.0,452.66,368.04
2016,2,1,10,15,868.5,72.0,4.1,11.0,468.0,497.64,407.24
2016,2,1,10,30,884.0,74.0,4.0,11.0,500.0,540.54,443.79
2016,2,1,10,45,889.0,77.0,3.95,11.5,524.0,578.01,474.41
2016,2,1,11,0,894.0,80.0,3.9,12.0,548.0,613.23,502.42
