Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,900.5,81.0,3.85,12.0,566.0,644.82,527.94
2016,2,1,11,30,907.0,82.0,3.8,12.0,584.0,673.88,551.05
2016,2,1,11,45,909.0,83.5,3.75,12.0,594.0,697.82,569.84
2016,2,1,12,0,911.0,85.0,3.7,12.0,604.0,718.75,585.32
2016,2,1,12,15,911.5,85.0,3.6,12.0,606.0,733.91,596.08
2016,2,1,12,30,912.0,85.0,3.5,12.0,608.0,745.84,604.51
2016,2,1,12,45,912.0,83.5,3.45,12.0,603.0,752.47,609.3
2016,2,1,13,0,912.0,82.0,3.4,12.0,598.0,755.76,611.75
2016,2,1,13,15,906.5,81.5,3.35,12.0,584.5,752.84,609.7
2016,2,1,13,30,901.0,81.0,3.3,12.0,571.0,746.61,605.36
2016,2,1,13,45,895.0,78.5,3.3,12.0,550.5,734.51,596.97
2016,2,1,14,0,889.0,76.0,3.3,12.0,530.0,719.23,586.31
2016,2,1,14,15,875.5,74.5,3.25,12.0,502.0,696.87,570.1
2016,2,1,14,30,862.0,73.0,3.2,12.0,474.0,676.02,555.06
2016,2,1,14,45,843.5,71.0,3.15,12.0,439.5,644.58,531.11
2016,2,1,15,0,825.0,69.0,3.1,12.0,405.0,611.09,504.77
2016,2,1,15,15,799.0,66.0,2.9,11.5,365.5,570.1,472.36
2016,2,1,15,30,773.0,63.0,2.7,11.0,326.0,528.03,438.27
2016,2,1,15,45,737.0,58.5,2.55,11.0,283.0,478.08,396.29
2016,2,1,16,0,701.0,54.0,2.4,11.0,240.0,428.44,353.38
2016,2,1,16,15,643.0,49.0,2.4,10.5,195.0,368.68,301.86
2016,2,1,16,30,585.0,44.0,2.4,10.0,150.0,311.74,250.98
2016,2,1,16,45,490.5,36.0,2.4,10.0,107.5,244.78,190.4
2016,2,1,17,0,396.0,28.0,2.4,10.0,65.0,182.35,127.28
2016,2,1,17,15,198.0,14.0,2.45,9.5,32.5,82.08,0.0
2016,2,1,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,10.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,2.0,10.0,18.0,17.69,0.0
2016,2,2,7,45,166.5,31.0,1.95,10.0,52.0,24.2,12.73
2016,2,2,8,0,333.0,44.0,1.9,10.0,86.0,55.78,30.99
2016,2,2,8,15,418.0,53.0,1.85,10.0,128.5,92.74,55.33
2016,2,2,8,30,503.0,62.0,1.8,10.0,171.0,138.59,90.65
2016,2,2,8,45,572.5,66.0,1.75,10.5,216.0,184.77,129.43
2016,2,2,9,0,642.0,70.0,1.7,11.0,261.0,237.3,174.93
2016,2,2,9,15,679.5,74.5,1.6,11.0,302.5,286.31,219.03
2016,2,2,9,30,717.0,79.0,1.5,11.0,344.0,337.69,264.51
2016,2,2,9,45,757.5,78.5,1.4,11.0,383.5,387.53,307.83
2016,2,2,10,0,798.0,78.0,1.3,11.0,423.0,438.66,351.07
2016,2,2,10,15,816.0,80.0,1.3,11.0,455.0,482.82,388.24
2016,2,2,10,30,834.0,82.0,1.3,11.0,487.0,526.25,423.87
2016,2,2,10,45,853.0,81.5,1.3,11.5,514.0,566.57,455.51
2016,2,2,11,0,872.0,81.0,1.3,12.0,541.0,605.62,485.33
2016,2,2,11,15,880.0,82.0,1.35,12.0,559.0,635.89,509.24
2016,2,2,11,30,888.0,83.0,1.4,12.0,577.0,665.48,532.26
2016,2,2,11,45,896.5,82.0,1.45,12.0,588.5,690.69,551.82
2016,2,2,12,0,905.0,81.0,1.5,12.0,600.0,713.16,568.16
2016,2,2,12,15,905.5,81.0,1.55,12.0,602.5,728.25,579.21
2016,2,2,12,30,906.0,81.0,1.6,12.0,605.0,740.12,588.11
2016,2,2,12,45,908.0,79.5,1.65,12.5,600.5,748.15,593.3
2016,2,2,13,0,910.0,78.0,1.7,13.0,596.0,752.87,596.25
2016,2,2,13,15,579.5,161.0,1.7,13.0,488.5,611.54,489.68
2016,2,2,13,30,249.0,244.0,1.7,13.0,381.0,451.92,362.98
2016,2,2,13,45,182.5,237.5,1.75,13.0,336.0,388.93,314.42
2016,2,2,14,0,116.0,231.0,1.8,13.0,291.0,334.32,270.69
2016,2,2,14,15,80.0,211.5,1.8,12.5,251.5,279.25,227.14
2016,2,2,14,30,44.0,192.0,1.8,12.0,212.0,232.81,189.65
2016,2,2,14,45,41.5,178.5,1.8,12.0,196.5,216.55,176.81
2016,2,2,15,0,39.0,165.0,1.8,12.0,181.0,200.31,163.76
2016,2,2,15,15,401.0,113.5,1.75,11.5,253.0,384.42,320.5
2016,2,2,15,30,763.0,62.0,1.7,11.0,325.0,523.75,432.79
2016,2,2,15,45,723.0,58.5,1.7,11.0,282.0,472.97,389.77
2016,2,2,16,0,683.0,55.0,1.7,11.0,239.0,422.8,347.39
2016,2,2,16,15,625.0,50.0,1.7,10.5,194.5,363.51,296.84
2016,2,2,16,30,567.0,45.0,1.7,10.0,150.0,310.34,249.54
2016,2,2,16,45,468.0,37.5,1.75,10.0,107.5,239.39,186.51
2016,2,2,17,0,369.0,30.0,1.8,10.0,65.0,176.53,125.34
2016,2,2,17,15,184.5,15.0,1.85,9.5,32.5,80.53,0.0
2016,2,2,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,1.85,7.0,6.0,5.9,0.0
2016,2,3,7,30,0.0,12.0,1.9,7.0,12.0,11.8,0.0
2016,2,3,7,45,28.0,29.5,1.95,7.5,33.0,27.09,15.66
2016,2,3,8,0,56.0,47.0,2.0,8.0,54.0,45.69,31.14
2016,2,3,8,15,72.5,66.5,2.0,8.0,79.5,69.52,50.91
2016,2,3,8,30,89.0,86.0,2.0,8.0,105.0,95.41,72.89
2016,2,3,8,45,98.5,104.5,2.05,8.5,130.5,120.79,94.88
2016,2,3,9,0,108.0,123.0,2.1,9.0,156.0,147.21,117.7
2016,2,3,9,15,118.0,140.0,2.1,9.0,180.5,173.3,140.3
2016,2,3,9,30,128.0,157.0,2.1,9.0,205.0,200.29,163.46
2016,2,3,9,45,436.5,124.0,2.1,9.5,310.5,303.39,246.56
2016,2,3,10,0,745.0,91.0,2.1,10.0,416.0,430.22,348.99
2016,2,3,10,15,529.5,146.0,2.05,10.0,385.5,410.69,335.08
2016,2,3,10,30,314.0,201.0,2.0,10.0,355.0,371.43,303.82
2016,2,3,10,45,233.5,221.5,2.0,10.5,339.0,356.13,291.0
2016,2,3,11,0,153.0,242.0,2.0,11.0,323.0,338.37,275.38
2016,2,3,11,15,139.0,249.5,2.0,11.0,325.5,343.28,279.15
2016,2,3,11,30,125.0,257.0,2.0,11.0,328.0,347.07,281.82
2016,2,3,11,45,89.5,253.0,2.0,11.5,304.0,317.62,257.23
2016,2,3,12,0,54.0,249.0,2.0,12.0,280.0,291.47,235.2
2016,2,3,12,15,81.0,258.5,1.95,12.0,305.5,322.53,260.61
2016,2,3,12,30,108.0,268.0,1.9,12.0,331.0,354.3,286.16
2016,2,3,12,45,97.0,263.5,1.9,12.0,319.5,343.47,277.34
2016,2,3,13,0,86.0,259.0,1.9,12.0,308.0,332.19,268.37
2016,2,3,13,15,58.0,239.5,1.85,12.0,272.5,291.42,235.51
2016,2,3,13,30,30.0,220.0,1.8,12.0,237.0,250.41,202.23
2016,2,3,13,45,73.0,226.5,1.75,12.0,265.5,289.88,235.51
2016,2,3,14,0,116.0,233.0,1.7,12.0,294.0,336.76,273.89
2016,2,3,14,15,110.5,220.5,1.6,12.0,275.5,310.98,253.32
2016,2,3,14,30,105.0,208.0,1.5,12.0,257.0,292.91,239.1
2016,2,3,14,45,125.0,193.5,1.45,12.0,248.0,296.95,243.15
2016,2,3,15,0,145.0,179.0,1.4,12.0,239.0,291.87,239.71
2016,2,3,15,15,135.5,163.5,1.35,11.5,215.5,266.09,219.26
2016,2,3,15,30,126.0,148.0,1.3,11.0,192.0,240.45,198.65
2016,2,3,15,45,116.5,129.5,1.3,11.0,166.0,211.36,174.5
2016,2,3,16,0,107.0,111.0,1.3,11.0,140.0,182.54,150.11
2016,2,3,16,15,93.0,92.0,1.35,11.0,114.0,151.3,123.19
2016,2,3,16,30,79.0,73.0,1.4,11.0,88.0,120.8,96.43
2016,2,3,16,45,56.5,54.0,1.45,11.0,63.0,87.74,67.26
2016,2,3,17,0,34.0,35.0,1.5,11.0,38.0,51.17,34.49
2016,2,3,17,15,17.0,17.5,1.45,10.5,19.0,23.17,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,8.0,11.5,11.3,0.0
2016,2,4,7,30,0.0,23.0,2.5,8.0,23.0,20.83,0.0
2016,2,4,7,45,207.0,31.5,2.55,8.5,59.5,24.46,13.93
2016,2,4,8,0,414.0,40.0,2.6,9.0,96.0,57.49,29.68
2016,2,4,8,15,491.5,48.0,2.55,9.0,139.0,97.58,56.45
2016,2,4,8,30,569.0,56.0,2.5,9.0,182.0,145.63,94.4
2016,2,4,8,45,618.0,62.0,2.5,9.0,226.0,193.2,136.15
2016,2,4,9,0,667.0,68.0,2.5,9.0,270.0,244.98,182.84
2016,2,4,9,15,701.0,72.0,2.5,9.0,311.0,293.9,227.84
2016,2,4,9,30,735.0,76.0,2.5,9.0,352.0,345.33,274.44
2016,2,4,9,45,760.5,78.5,2.55,9.5,389.5,392.73,316.56
2016,2,4,10,0,786.0,81.0,2.6,10.0,427.0,440.66,358.03
2016,2,4,10,15,803.0,83.0,2.55,10.5,458.5,484.1,394.63
2016,2,4,10,30,820.0,85.0,2.5,11.0,490.0,526.76,429.52
2016,2,4,10,45,832.5,86.5,2.5,11.5,515.0,565.3,460.41
2016,2,4,11,0,845.0,88.0,2.5,12.0,540.0,602.23,489.27
2016,2,4,11,15,852.5,89.0,2.4,12.0,558.0,633.66,513.74
2016,2,4,11,30,860.0,90.0,2.3,12.0,576.0,662.75,535.93
2016,2,4,11,45,863.5,91.0,2.25,12.5,586.5,686.65,553.05
2016,2,4,12,0,867.0,92.0,2.2,13.0,597.0,707.73,567.12
2016,2,4,12,15,868.0,92.0,2.05,13.0,599.5,723.01,577.02
2016,2,4,12,30,869.0,92.0,1.9,13.0,602.0,735.2,584.65
2016,2,4,12,45,866.0,92.5,1.8,13.0,596.5,741.88,588.68
2016,2,4,13,0,863.0,93.0,1.7,13.0,591.0,745.32,590.5
2016,2,4,13,15,640.5,154.0,1.6,13.0,519.5,653.01,520.58
2016,2,4,13,30,418.0,215.0,1.5,13.0,448.0,552.61,441.7
2016,2,4,13,45,624.5,152.0,1.45,13.5,486.0,635.75,508.25
2016,2,4,14,0,831.0,89.0,1.4,14.0,524.0,706.11,560.65
2016,2,4,14,15,630.0,130.5,1.3,14.0,450.5,603.45,482.15
2016,2,4,14,30,429.0,172.0,1.2,14.0,377.0,498.36,400.33
2016,2,4,14,45,496.0,145.0,1.2,14.0,365.5,504.91,407.89
2016,2,4,15,0,563.0,118.0,1.2,14.0,354.0,509.57,412.64
2016,2,4,15,15,534.0,113.0,1.1,13.5,320.5,468.2,380.6
2016,2,4,15,30,505.0,108.0,1.0,13.0,287.0,430.26,350.81
2016,2,4,15,45,576.0,85.5,0.95,13.0,264.5,430.4,350.39
2016,2,4,16,0,647.0,63.0,0.9,13.0,242.0,420.81,340.81
2016,2,4,16,15,590.0,57.0,0.95,12.5,198.0,361.98,291.96
2016,2,4,16,30,533.0,51.0,1.0,12.0,154.0,306.17,244.09
2016,2,4,16,45,444.5,42.0,1.05,12.0,112.0,238.23,184.86
2016,2,4,17,0,356.0,33.0,1.1,12.0,70.0,177.44,128.24
2016,2,4,17,15,178.0,16.5,1.15,11.5,35.0,82.77,15.09
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,9.0,2.35,7.5,12.5,8.85,0.0
2016,2,5,7,30,170.0,18.0,2.4,8.0,25.0,14.4,0.0
2016,2,5,7,45,295.5,30.0,2.45,8.5,62.5,24.23,14.1
2016,2,5,8,0,421.0,42.0,2.5,9.0,100.0,60.68,31.91
2016,2,5,8,15,499.0,50.5,2.5,9.0,144.5,101.9,59.75
2016,2,5,8,30,577.0,59.0,2.5,9.0,189.0,151.16,98.86
2016,2,5,8,45,629.0,64.5,2.5,9.5,234.0,199.5,140.98
2016,2,5,9,0,681.0,70.0,2.5,10.0,279.0,252.35,188.1
2016,2,5,9,15,715.5,74.0,2.5,10.5,321.5,302.28,233.37
2016,2,5,9,30,750.0,78.0,2.5,11.0,364.0,354.76,280.04
2016,2,5,9,45,776.0,81.0,2.5,11.5,402.0,403.7,322.94
2016,2,5,10,0,802.0,84.0,2.5,12.0,440.0,453.19,365.1
2016,2,5,10,15,819.0,86.5,2.4,12.0,472.0,497.93,402.86
2016,2,5,10,30,836.0,89.0,2.3,12.0,504.0,541.86,438.91
2016,2,5,10,45,650.0,141.5,2.25,12.5,474.5,521.76,422.28
2016,2,5,11,0,464.0,194.0,2.2,13.0,445.0,484.68,391.58
2016,2,5,11,15,540.0,176.5,2.05,13.0,477.5,529.9,427.87
2016,2,5,11,30,616.0,159.0,1.9,13.0,510.0,579.74,466.48
2016,2,5,11,45,549.0,186.5,1.75,13.5,503.5,576.27,460.98
2016,2,5,12,0,482.0,214.0,1.6,14.0,497.0,570.86,454.11
2016,2,5,12,15,671.0,159.0,1.45,14.0,554.5,659.56,522.69
2016,2,5,12,30,860.0,104.0,1.3,14.0,612.0,744.81,584.45
2016,2,5,12,45,866.0,100.5,1.15,14.0,608.5,753.71,588.17
2016,2,5,13,0,872.0,97.0,1.0,14.0,605.0,759.42,590.44
2016,2,5,13,15,866.5,96.0,1.0,14.0,591.5,756.16,588.46
2016,2,5,13,30,861.0,95.0,1.0,14.0,578.0,749.67,584.45
2016,2,5,13,45,862.0,90.0,1.0,14.0,559.0,740.24,578.51
2016,2,5,14,0,863.0,85.0,1.0,14.0,540.0,727.55,570.38
2016,2,5,14,15,851.0,83.5,1.05,14.0,513.0,706.46,556.92
2016,2,5,14,30,839.0,82.0,1.1,14.0,486.0,682.66,541.47
2016,2,5,14,45,821.5,79.5,1.15,14.0,452.0,651.51,520.09
2016,2,5,15,0,804.0,77.0,1.2,14.0,418.0,618.28,496.11
2016,2,5,15,15,779.0,74.0,1.2,13.5,379.0,578.03,466.62
2016,2,5,15,30,754.0,71.0,1.2,13.0,340.0,536.65,435.36
2016,2,5,15,45,708.5,68.0,1.2,13.0,296.0,485.82,394.81
2016,2,5,16,0,663.0,65.0,1.2,13.0,252.0,433.61,352.02
2016,2,5,16,15,605.5,59.0,1.2,12.5,206.5,373.67,302.31
2016,2,5,16,30,548.0,53.0,1.2,12.0,161.0,316.73,253.28
2016,2,5,16,45,450.5,44.0,1.2,12.0,117.0,244.22,190.29
2016,2,5,17,0,353.0,35.0,1.2,12.0,73.0,179.55,131.24
2016,2,5,17,15,176.5,17.5,1.2,12.0,36.5,84.74,25.63
2016,2,5,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,8.5,13.5,13.27,0.0
2016,2,6,7,30,0.0,27.0,2.3,9.0,27.0,24.1,0.0
2016,2,6,7,45,224.0,33.5,2.35,9.5,65.0,27.19,16.75
2016,2,6,8,0,448.0,40.0,2.4,10.0,103.0,61.24,31.11
2016,2,6,8,15,522.0,47.0,2.3,10.0,147.0,102.27,58.81
2016,2,6,8,30,596.0,54.0,2.2,10.0,191.0,150.86,97.53
2016,2,6,8,45,650.0,58.0,2.1,10.5,235.5,199.31,139.66
2016,2,6,9,0,704.0,62.0,2.0,11.0,280.0,253.27,187.5
2016,2,6,9,15,735.5,65.5,1.9,11.5,321.5,302.79,232.23
2016,2,6,9,30,767.0,69.0,1.8,12.0,363.0,353.99,277.45
2016,2,6,9,45,790.5,71.0,1.75,12.5,400.5,401.71,318.89
2016,2,6,10,0,814.0,73.0,1.7,13.0,438.0,449.7,359.25
2016,2,6,10,15,829.0,75.0,1.6,13.0,469.5,493.42,395.58
2016,2,6,10,30,844.0,77.0,1.5,13.0,501.0,536.15,429.99
2016,2,6,10,45,857.0,77.5,1.4,13.5,526.0,573.55,458.55
2016,2,6,11,0,870.0,78.0,1.3,14.0,551.0,610.29,485.62
2016,2,6,11,15,655.0,148.0,1.35,14.0,510.5,577.24,458.95
2016,2,6,11,30,440.0,218.0,1.4,14.0,470.0,524.71,417.1
2016,2,6,11,45,667.5,148.5,1.45,14.5,539.0,621.67,493.81
2016,2,6,12,0,895.0,79.0,1.5,15.0,608.0,715.96,564.0
2016,2,6,12,15,895.5,79.0,1.5,15.0,610.5,731.04,573.67
2016,2,6,12,30,896.0,79.0,1.5,15.0,613.0,742.93,581.99
2016,2,6,12,45,886.5,81.5,1.55,15.5,606.0,747.01,584.28
2016,2,6,13,0,877.0,84.0,1.6,16.0,599.0,747.74,584.39
2016,2,6,13,15,872.0,83.5,1.6,16.0,586.0,745.18,582.94
2016,2,6,13,30,867.0,83.0,1.6,16.0,573.0,739.41,579.36
2016,2,6,13,45,859.5,81.5,1.6,16.0,552.5,727.53,571.54
2016,2,6,14,0,852.0,80.0,1.6,16.0,532.0,716.92,564.78
2016,2,6,14,15,738.0,102.5,1.55,16.0,480.0,653.19,518.86
2016,2,6,14,30,624.0,125.0,1.5,16.0,428.0,587.7,469.17
2016,2,6,14,45,709.0,98.0,1.45,16.0,419.5,602.39,482.06
2016,2,6,15,0,794.0,71.0,1.4,16.0,411.0,607.71,486.92
2016,2,6,15,15,768.5,68.5,1.25,15.5,372.5,567.92,456.35
2016,2,6,15,30,743.0,66.0,1.1,15.0,334.0,527.09,424.65
2016,2,6,15,45,708.0,62.0,1.0,15.0,291.5,478.52,385.72
2016,2,6,16,0,673.0,58.0,0.9,15.0,249.0,430.26,345.97
2016,2,6,16,15,618.5,52.5,0.95,14.5,205.0,374.21,300.12
2016,2,6,16,30,564.0,47.0,1.0,14.0,161.0,318.6,252.86
2016,2,6,16,45,475.0,39.5,1.05,14.0,118.0,250.27,193.8
2016,2,6,17,0,386.0,32.0,1.1,14.0,75.0,189.13,138.2
2016,2,6,17,15,193.0,16.0,1.1,14.0,37.5,88.94,34.8
2016,2,6,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,147.0,8.5,2.35,11.0,16.0,8.36,0.0
2016,2,7,7,30,294.0,17.0,2.4,11.0,32.0,14.26,0.0
2016,2,7,7,45,418.0,25.5,2.5,11.5,72.0,23.56,13.87
2016,2,7,8,0,542.0,34.0,2.6,12.0,112.0,63.73,29.53
2016,2,7,8,15,611.5,39.5,2.65,12.5,157.5,107.91,59.09
2016,2,7,8,30,681.0,45.0,2.7,13.0,203.0,159.1,99.92
2016,2,7,8,45,725.0,48.5,2.8,13.5,248.5,209.25,144.04
2016,2,7,9,0,769.0,52.0,2.9,14.0,294.0,262.92,192.27
2016,2,7,9,15,798.5,55.0,2.8,14.0,336.5,314.56,239.47
2016,2,7,9,30,828.0,58.0,2.7,14.0,379.0,367.85,287.24
2016,2,7,9,45,843.0,62.0,2.65,14.5,416.0,416.59,329.91
2016,2,7,10,0,858.0,66.0,2.6,15.0,453.0,464.76,370.74
2016,2,7,10,15,873.0,67.5,2.5,15.0,485.5,509.49,408.24
2016,2,7,10,30,888.0,69.0,2.4,15.0,518.0,553.08,443.76
2016,2,7,10,45,898.0,70.5,2.35,15.5,543.5,592.4,474.36
2016,2,7,11,0,908.0,72.0,2.3,16.0,569.0,629.74,502.59
2016,2,7,11,15,914.5,72.5,2.3,16.0,587.0,661.6,527.27
2016,2,7,11,30,921.0,73.0,2.3,16.0,605.0,690.87,549.48
2016,2,7,11,45,925.0,73.5,2.3,16.5,616.0,715.67,565.95
2016,2,7,12,0,929.0,74.0,2.3,17.0,627.0,737.47,580.21
2016,2,7,12,15,929.5,74.0,2.25,17.0,629.5,753.08,590.79
2016,2,7,12,30,930.0,74.0,2.2,17.0,632.0,765.38,599.09
2016,2,7,12,45,930.5,73.0,2.2,17.5,627.0,773.19,603.55
2016,2,7,13,0,931.0,72.0,2.2,18.0,622.0,777.58,605.72
2016,2,7,13,15,926.0,71.5,2.2,18.0,608.5,775.0,604.24
2016,2,7,13,30,921.0,71.0,2.2,18.0,595.0,769.0,600.51
2016,2,7,13,45,913.5,70.0,2.2,18.0,574.5,757.24,592.81
2016,2,7,14,0,906.0,69.0,2.2,18.0,554.0,742.25,582.93
2016,2,7,14,15,894.0,67.5,2.1,18.0,526.0,720.38,567.45
2016,2,7,14,30,882.0,66.0,2.0,18.0,498.0,695.69,549.99
2016,2,7,14,45,866.5,64.0,1.95,18.0,464.0,665.42,528.74
2016,2,7,15,0,851.0,62.0,1.9,18.0,430.0,632.92,505.45
2016,2,7,15,15,827.5,60.0,1.75,17.5,391.0,593.43,475.73
2016,2,7,15,30,804.0,58.0,1.6,17.0,352.0,556.56,447.13
2016,2,7,15,45,771.5,54.5,1.45,17.0,308.5,507.84,407.96
2016,2,7,16,0,739.0,51.0,1.3,17.0,265.0,459.13,367.76
2016,2,7,16,15,689.0,47.0,1.3,16.5,219.5,401.7,320.72
2016,2,7,16,30,639.0,43.0,1.3,16.0,174.0,346.45,273.58
2016,2,7,16,45,557.0,36.5,1.3,15.5,129.0,278.24,214.79
2016,2,7,17,0,475.0,30.0,1.3,15.0,84.0,216.12,158.35
2016,2,7,17,15,323.0,20.0,1.3,14.5,48.5,132.63,62.84
2016,2,7,17,30,171.0,10.0,1.3,14.0,13.0,54.34,0.0
2016,2,7,17,45,85.5,5.0,1.3,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,9.5,2.95,11.5,16.0,9.34,0.0
2016,2,8,7,30,239.0,19.0,3.0,12.0,32.0,14.88,0.0
2016,2,8,7,45,362.0,29.5,3.15,12.5,72.0,26.19,16.19
2016,2,8,8,0,485.0,40.0,3.3,13.0,112.0,65.66,32.61
2016,2,8,8,15,559.0,47.0,3.2,13.0,157.5,109.17,62.28
2016,2,8,8,30,633.0,54.0,3.1,13.0,203.0,160.21,103.1
2016,2,8,8,45,677.5,59.0,3.05,13.5,248.5,210.88,147.45
2016,2,8,9,0,722.0,64.0,3.0,14.0,294.0,264.01,194.83
2016,2,8,9,15,754.0,67.5,2.9,14.5,336.5,314.89,240.55
2016,2,8,9,30,786.0,71.0,2.8,15.0,379.0,367.47,286.77
2016,2,8,9,45,817.5,71.0,2.75,15.5,419.0,417.64,330.04
2016,2,8,10,0,849.0,71.0,2.7,16.0,459.0,468.69,372.79
2016,2,8,10,15,864.5,73.0,2.65,16.0,491.0,513.64,410.38
2016,2,8,10,30,880.0,75.0,2.6,16.0,523.0,557.85,446.37
2016,2,8,10,45,890.5,76.5,2.55,16.5,549.0,597.31,476.97
2016,2,8,11,0,901.0,78.0,2.5,17.0,575.0,634.85,505.25
2016,2,8,11,15,907.5,78.5,2.45,17.0,593.0,666.62,529.54
2016,2,8,11,30,914.0,79.0,2.4,17.0,611.0,695.82,551.41
2016,2,8,11,45,918.0,79.5,2.35,17.5,622.0,720.56,567.47
2016,2,8,12,0,922.0,80.0,2.3,18.0,633.0,742.32,581.3
2016,2,8,12,15,923.0,80.0,2.25,18.0,635.5,758.26,592.05
2016,2,8,12,30,924.0,80.0,2.2,18.0,638.0,770.92,600.56
2016,2,8,12,45,926.5,78.0,2.15,18.5,633.5,779.13,604.88
2016,2,8,13,0,929.0,76.0,2.1,19.0,629.0,783.93,606.92
2016,2,8,13,15,924.5,75.5,2.0,19.0,616.0,781.74,604.92
2016,2,8,13,30,920.0,75.0,1.9,19.0,603.0,776.14,600.69
2016,2,8,13,45,912.0,74.0,1.85,19.0,582.0,764.02,592.43
2016,2,8,14,0,904.0,73.0,1.8,19.0,561.0,748.68,582.04
2016,2,8,14,15,892.5,71.5,1.75,19.0,533.0,727.17,567.34
2016,2,8,14,30,881.0,70.0,1.7,19.0,505.0,702.83,550.67
2016,2,8,14,45,863.5,68.5,1.65,19.0,471.0,671.77,529.09
2016,2,8,15,0,846.0,67.0,1.6,19.0,437.0,642.73,508.43
2016,2,8,15,15,823.0,64.5,1.5,18.5,397.0,602.87,479.1
2016,2,8,15,30,800.0,62.0,1.4,18.0,357.0,561.69,448.04
2016,2,8,15,45,765.0,58.5,1.3,17.5,313.5,511.53,409.22
2016,2,8,16,0,730.0,55.0,1.2,17.0,270.0,461.54,369.28
2016,2,8,16,15,679.0,50.5,1.2,16.5,223.5,403.12,321.77
2016,2,8,16,30,628.0,46.0,1.2,16.0,177.0,346.96,274.2
2016,2,8,16,45,543.5,39.5,1.3,16.0,132.0,277.78,214.71
2016,2,8,17,0,459.0,33.0,1.4,16.0,87.0,218.69,161.04
2016,2,8,17,15,306.0,22.0,1.4,15.5,51.0,134.22,70.82
2016,2,8,17,30,153.0,11.0,1.4,15.0,15.0,51.06,0.0
2016,2,8,17,45,76.5,5.5,1.45,15.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,91.5,10.5,2.6,10.5,15.5,10.32,0.0
2016,2,9,7,30,183.0,21.0,2.7,11.0,31.0,16.65,0.0
2016,2,9,7,45,279.5,34.0,2.8,11.5,67.5,30.48,16.69
2016,2,9,8,0,376.0,47.0,2.9,12.0,104.0,66.36,36.87
2016,2,9,8,15,435.5,57.5,2.9,12.0,145.0,105.73,65.0
2016,2,9,8,30,495.0,68.0,2.9,12.0,186.0,151.26,101.96
2016,2,9,8,45,533.0,76.5,2.95,12.5,227.5,195.81,140.94
2016,2,9,9,0,571.0,85.0,3.0,13.0,269.0,243.64,183.38
2016,2,9,9,15,608.5,87.5,2.9,13.5,307.5,288.36,223.18
2016,2,9,9,30,646.0,90.0,2.8,14.0,346.0,335.58,264.46
2016,2,9,9,45,641.0,101.5,2.7,14.5,376.0,376.07,299.75
2016,2,9,10,0,636.0,113.0,2.6,15.0,406.0,414.76,332.36
2016,2,9,10,15,572.0,142.0,2.4,15.0,419.0,437.43,351.42
2016,2,9,10,30,508.0,171.0,2.2,15.0,432.0,455.59,365.77
2016,2,9,10,45,462.0,193.0,2.05,15.5,439.0,471.18,376.9
2016,2,9,11,0,416.0,215.0,1.9,16.0,446.0,482.44,384.04
2016,2,9,11,15,664.5,149.5,1.8,16.0,532.5,591.4,469.9
2016,2,9,11,30,913.0,84.0,1.7,16.0,619.0,703.66,555.15
2016,2,9,11,45,914.5,85.0,1.6,16.5,629.5,727.29,568.74
2016,2,9,12,0,916.0,86.0,1.5,17.0,640.0,747.83,580.83
2016,2,9,12,15,777.5,127.0,1.35,17.0,598.5,712.04,553.61
2016,2,9,12,30,639.0,168.0,1.2,17.0,557.0,664.56,516.49
2016,2,9,12,45,643.5,164.5,1.1,17.5,553.5,671.28,520.34
2016,2,9,13,0,648.0,161.0,1.0,18.0,550.0,675.53,521.77
2016,2,9,13,15,576.5,181.5,0.85,18.0,522.0,642.51,495.71
2016,2,9,13,30,505.0,202.0,0.7,18.0,494.0,611.12,470.96
2016,2,9,13,45,388.0,220.0,0.55,18.5,440.0,533.68,411.84
2016,2,9,14,0,271.0,238.0,0.4,19.0,386.0,465.69,359.16
2016,2,9,14,15,302.0,220.0,0.3,18.5,377.0,465.67,361.0
2016,2,9,14,30,333.0,202.0,0.2,18.0,368.0,463.43,360.43
2016,2,9,14,45,323.5,190.5,0.15,18.0,343.0,438.49,342.07
2016,2,9,15,0,314.0,179.0,0.1,18.0,318.0,412.83,323.25
2016,2,9,15,15,412.5,144.5,0.15,17.5,309.5,436.39,343.8
2016,2,9,15,30,511.0,110.0,0.2,17.0,301.0,444.5,351.86
2016,2,9,15,45,478.0,102.5,0.25,17.0,264.0,400.85,318.21
2016,2,9,16,0,445.0,95.0,0.3,17.0,227.0,358.15,284.78
2016,2,9,16,15,408.0,83.0,0.35,16.5,188.5,309.48,246.07
2016,2,9,16,30,371.0,71.0,0.4,16.0,150.0,262.8,207.48
2016,2,9,16,45,321.0,56.0,0.5,16.0,112.0,209.56,162.21
2016,2,9,17,0,271.0,41.0,0.6,16.0,74.0,160.24,118.56
2016,2,9,17,15,135.5,27.0,0.65,16.0,43.5,87.46,49.02
2016,2,9,17,30,0.0,13.0,0.7,16.0,13.0,12.78,0.0
2016,2,9,17,45,0.0,6.5,0.75,16.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,66.0,11.0,1.15,12.0,15.0,10.81,0.0
2016,2,10,7,30,132.0,22.0,1.1,12.0,30.0,17.16,1.64
2016,2,10,7,45,210.0,37.5,1.1,12.5,63.5,32.81,18.87
2016,2,10,8,0,288.0,53.0,1.1,13.0,97.0,66.03,39.39
2016,2,10,8,15,331.0,67.5,1.15,13.0,135.5,102.51,66.53
2016,2,10,8,30,374.0,82.0,1.2,13.0,174.0,143.48,100.0
2016,2,10,8,45,401.5,95.5,1.25,13.5,211.5,184.2,135.08
2016,2,10,9,0,429.0,109.0,1.3,14.0,249.0,227.34,172.47
2016,2,10,9,15,459.5,116.5,1.2,14.0,284.5,267.87,207.64
2016,2,10,9,30,490.0,124.0,1.1,14.0,320.0,310.53,244.02
2016,2,10,9,45,649.0,103.5,1.0,14.0,389.0,383.43,302.61
2016,2,10,10,0,808.0,83.0,0.9,14.0,458.0,467.12,368.69
2016,2,10,10,15,824.0,85.0,0.85,14.0,490.0,511.61,404.09
2016,2,10,10,30,840.0,87.0,0.8,14.0,522.0,555.19,438.01
2016,2,10,10,45,664.5,142.5,0.8,14.5,497.0,541.62,426.47
2016,2,10,11,0,489.0,198.0,0.8,15.0,472.0,511.52,402.1
2016,2,10,11,15,344.5,236.0,0.85,15.0,432.0,468.95,369.29
2016,2,10,11,30,200.0,274.0,0.9,15.0,392.0,417.17,328.38
2016,2,10,11,45,544.0,183.0,0.95,15.5,512.0,578.29,455.37
2016,2,10,12,0,888.0,92.0,1.0,16.0,632.0,737.58,571.94
2016,2,10,12,15,889.0,92.0,1.0,16.0,634.5,753.13,580.67
2016,2,10,12,30,890.0,92.0,1.0,16.0,637.0,765.51,589.06
2016,2,10,12,45,889.0,91.5,1.05,16.5,632.0,772.61,593.5
2016,2,10,13,0,888.0,91.0,1.1,17.0,627.0,776.41,595.84
2016,2,10,13,15,883.0,90.0,1.1,17.0,614.0,773.33,594.04
2016,2,10,13,30,878.0,89.0,1.1,17.0,601.0,766.96,590.17
2016,2,10,13,45,868.0,88.5,1.15,17.5,580.0,758.58,584.59
2016,2,10,14,0,858.0,88.0,1.2,18.0,559.0,742.83,573.94
2016,2,10,14,15,701.5,122.0,1.15,18.0,494.5,659.46,514.68
2016,2,10,14,30,545.0,156.0,1.1,18.0,430.0,571.44,449.04
2016,2,10,14,45,399.0,171.0,1.1,18.0,364.5,477.59,378.27
2016,2,10,15,0,253.0,186.0,1.1,18.0,299.0,381.43,303.8
2016,2,10,15,15,126.5,122.0,1.05,17.5,178.5,213.41,171.89
2016,2,10,15,30,0.0,58.0,1.0,17.0,58.0,56.04,41.5
2016,2,10,15,45,0.0,51.0,1.0,17.0,51.0,49.27,36.07
2016,2,10,16,0,0.0,44.0,1.0,17.0,44.0,42.49,30.39
2016,2,10,16,15,0.0,36.5,1.05,16.5,36.5,35.24,24.28
2016,2,10,16,30,0.0,29.0,1.1,16.0,29.0,27.99,18.07
2016,2,10,16,45,0.0,21.5,1.15,16.0,21.5,20.74,11.75
2016,2,10,17,0,0.0,14.0,1.2,16.0,14.0,13.5,5.41
2016,2,10,17,15,0.0,8.0,1.2,15.5,8.0,7.71,0.0
2016,2,10,17,30,0.0,2.0,1.2,15.0,2.0,1.97,0.0
2016,2,10,17,45,0.0,1.0,1.2,15.0,1.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,41.5,11.5,1.8,12.0,14.5,11.3,0.0
2016,2,11,7,30,83.0,23.0,1.8,12.0,29.0,19.32,4.42
2016,2,11,7,45,136.0,40.5,1.8,12.5,58.5,36.42,22.4
2016,2,11,8,0,189.0,58.0,1.8,13.0,88.0,65.28,42.23
2016,2,11,8,15,216.5,76.0,1.7,13.0,121.5,97.33,67.26
2016,2,11,8,30,244.0,94.0,1.6,13.0,155.0,132.4,96.4
2016,2,11,8,45,260.0,111.5,1.5,13.0,188.0,167.17,126.52
2016,2,11,9,0,276.0,129.0,1.4,13.0,221.0,203.42,157.95
2016,2,11,9,15,294.0,143.0,1.25,13.0,252.0,238.33,187.9
2016,2,11,9,30,312.0,157.0,1.1,13.0,283.0,274.55,218.41
2016,2,11,9,45,547.0,123.0,1.0,13.5,369.5,361.16,286.71
2016,2,11,10,0,782.0,89.0,0.9,14.0,456.0,463.56,366.39
2016,2,11,10,15,798.0,91.5,0.85,14.0,487.5,507.65,401.21
2016,2,11,10,30,814.0,94.0,0.8,14.0,519.0,550.9,434.8
2016,2,11,10,45,553.0,170.0,0.8,14.5,465.0,504.24,397.67
2016,2,11,11,0,292.0,246.0,0.8,15.0,411.0,435.89,343.06
2016,2,11,11,15,343.0,243.5,0.8,15.0,443.5,476.87,375.39
2016,2,11,11,30,394.0,241.0,0.8,15.0,476.0,519.49,407.6
2016,2,11,11,45,390.0,248.5,0.8,15.5,484.0,535.35,418.07
2016,2,11,12,0,386.0,256.0,0.8,16.0,492.0,549.77,427.62
2016,2,11,12,15,298.0,272.5,0.8,16.0,455.0,510.79,397.34
2016,2,11,12,30,210.0,289.0,0.8,16.0,418.0,461.47,359.57
2016,2,11,12,45,251.5,280.0,0.8,16.5,434.0,493.78,384.29
2016,2,11,13,0,293.0,271.0,0.8,17.0,450.0,518.57,402.63
2016,2,11,13,15,332.5,256.5,0.7,17.0,455.5,534.78,414.72
2016,2,11,13,30,372.0,242.0,0.6,17.0,461.0,549.5,425.66
2016,2,11,13,45,359.0,235.5,0.55,17.5,441.0,531.76,411.68
2016,2,11,14,0,346.0,229.0,0.5,18.0,421.0,512.84,397.22
2016,2,11,14,15,422.0,199.5,0.4,18.0,422.0,540.22,418.39
2016,2,11,14,30,498.0,170.0,0.3,18.0,423.0,555.58,430.18
2016,2,11,14,45,537.0,148.0,0.2,18.0,404.0,548.53,425.17
2016,2,11,15,0,576.0,126.0,0.1,18.0,385.0,541.05,419.96
2016,2,11,15,15,515.0,124.5,0.25,17.5,341.0,481.89,378.43
2016,2,11,15,30,454.0,123.0,0.4,17.0,297.0,428.19,340.04
2016,2,11,15,45,409.5,117.5,0.55,17.0,260.5,381.9,305.31
2016,2,11,16,0,365.0,112.0,0.7,17.0,224.0,337.53,270.65
2016,2,11,16,15,328.5,97.5,0.85,16.5,185.5,289.2,232.19
2016,2,11,16,30,292.0,83.0,1.0,16.0,147.0,242.98,193.93
2016,2,11,16,45,240.5,66.0,1.15,15.5,110.0,190.1,149.12
2016,2,11,17,0,189.0,49.0,1.3,15.0,73.0,135.41,101.91
2016,2,11,17,15,94.5,31.5,1.35,14.5,43.5,76.57,47.6
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.0,7.0,6.88,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
