Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,12.5,1.15,12.0,18.5,12.29,0.0
2016,2,12,7,30,183.0,25.0,1.1,12.0,37.0,19.52,6.03
2016,2,12,7,45,275.5,38.0,1.1,12.5,74.0,35.73,19.89
2016,2,12,8,0,368.0,51.0,1.1,13.0,111.0,72.51,41.58
2016,2,12,8,15,421.0,63.0,1.05,13.0,152.5,112.64,71.1
2016,2,12,8,30,474.0,75.0,1.0,13.0,194.0,158.27,108.35
2016,2,12,8,45,525.0,79.0,0.95,13.5,235.0,200.87,144.65
2016,2,12,9,0,576.0,83.0,0.9,14.0,276.0,248.1,185.34
2016,2,12,9,15,645.0,80.5,0.85,14.0,323.0,299.22,229.04
2016,2,12,9,30,714.0,78.0,0.8,14.0,370.0,356.35,277.07
2016,2,12,9,45,566.5,125.0,0.8,14.0,370.0,373.29,294.28
2016,2,12,10,0,419.0,172.0,0.8,14.0,370.0,374.75,297.42
2016,2,12,10,15,533.0,152.5,0.85,14.0,422.0,433.4,344.71
2016,2,12,10,30,647.0,133.0,0.9,14.0,474.0,501.26,398.1
2016,2,12,10,45,591.0,160.0,0.95,14.5,482.5,520.39,411.75
2016,2,12,11,0,535.0,187.0,1.0,15.0,491.0,532.24,419.82
2016,2,12,11,15,556.5,185.5,1.05,15.0,511.0,562.46,443.25
2016,2,12,11,30,578.0,184.0,1.1,15.0,531.0,591.98,465.76
2016,2,12,11,45,585.5,185.0,1.15,15.5,542.0,613.33,481.03
2016,2,12,12,0,593.0,186.0,1.2,16.0,553.0,632.94,494.93
2016,2,12,12,15,718.5,145.0,1.2,16.0,591.0,696.34,543.07
2016,2,12,12,30,844.0,104.0,1.2,16.0,629.0,754.32,584.04
2016,2,12,12,45,650.5,169.0,1.3,16.0,571.5,688.4,536.22
2016,2,12,13,0,457.0,234.0,1.4,16.0,514.0,611.89,478.42
2016,2,12,13,15,401.5,242.0,1.45,16.0,484.5,572.64,450.12
2016,2,12,13,30,346.0,250.0,1.5,16.0,455.0,539.79,425.58
2016,2,12,13,45,402.0,227.5,1.55,16.0,457.5,556.49,440.45
2016,2,12,14,0,458.0,205.0,1.6,16.0,460.0,579.16,459.08
2016,2,12,14,15,337.5,215.5,1.6,16.0,398.5,489.34,389.94
2016,2,12,14,30,217.0,226.0,1.6,16.0,337.0,402.65,322.26
2016,2,12,14,45,294.0,199.0,1.6,16.0,338.5,430.7,346.61
2016,2,12,15,0,371.0,172.0,1.6,16.0,340.0,445.69,359.98
2016,2,12,15,15,325.0,162.0,1.55,15.5,300.0,395.93,321.31
2016,2,12,15,30,279.0,152.0,1.5,15.0,260.0,347.86,283.61
2016,2,12,15,45,258.5,137.5,1.45,15.0,228.5,311.36,254.29
2016,2,12,16,0,238.0,123.0,1.4,15.0,197.0,275.59,224.87
2016,2,12,16,15,217.0,105.0,1.45,14.5,164.0,236.19,192.38
2016,2,12,16,30,196.0,87.0,1.5,14.0,131.0,197.89,159.86
2016,2,12,16,45,164.0,68.5,1.55,14.0,99.0,155.63,123.04
2016,2,12,17,0,132.0,50.0,1.6,14.0,67.0,115.76,87.67
2016,2,12,17,15,66.0,32.5,1.6,14.0,41.0,63.57,40.27
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,7.37,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,11.5,2.0,10.5,23.5,11.3,0.0
2016,2,13,7,30,336.0,23.0,2.0,11.0,47.0,17.82,6.12
2016,2,13,7,45,452.5,31.5,2.0,11.5,91.0,34.64,16.02
2016,2,13,8,0,569.0,40.0,2.0,12.0,135.0,80.08,40.3
2016,2,13,8,15,634.0,45.5,1.85,12.0,182.5,126.56,73.82
2016,2,13,8,30,699.0,51.0,1.7,12.0,230.0,179.63,117.71
2016,2,13,8,45,742.0,55.0,1.6,12.5,277.0,232.11,164.16
2016,2,13,9,0,785.0,59.0,1.5,13.0,324.0,288.03,213.89
2016,2,13,9,15,813.5,61.5,1.5,13.5,368.0,340.56,260.78
2016,2,13,9,30,842.0,64.0,1.5,14.0,412.0,394.33,307.52
2016,2,13,9,45,868.0,64.5,1.5,14.5,451.5,445.93,351.24
2016,2,13,10,0,894.0,65.0,1.5,15.0,491.0,497.48,393.53
2016,2,13,10,15,695.0,123.5,1.45,15.0,468.0,492.11,390.77
2016,2,13,10,30,496.0,182.0,1.4,15.0,445.0,466.63,371.11
2016,2,13,10,45,720.0,125.0,1.4,15.5,527.5,563.47,447.08
2016,2,13,11,0,944.0,68.0,1.4,16.0,610.0,666.71,525.11
2016,2,13,11,15,950.0,69.0,1.45,16.0,628.5,700.19,549.65
2016,2,13,11,30,956.0,70.0,1.5,16.0,647.0,730.92,571.23
2016,2,13,11,45,959.0,70.0,1.6,16.5,658.0,755.54,587.84
2016,2,13,12,0,962.0,70.0,1.7,17.0,669.0,776.96,602.23
2016,2,13,12,15,962.5,70.5,1.7,17.0,671.5,793.78,613.66
2016,2,13,12,30,963.0,71.0,1.7,17.0,674.0,807.14,622.8
2016,2,13,12,45,951.0,75.5,1.75,17.0,667.0,811.93,626.62
2016,2,13,13,0,939.0,80.0,1.8,17.0,660.0,813.08,628.12
2016,2,13,13,15,933.5,79.0,2.0,16.5,645.5,809.54,629.05
2016,2,13,13,30,928.0,78.0,2.2,16.0,631.0,802.5,627.51
2016,2,13,13,45,915.5,78.5,2.45,16.0,609.0,788.46,620.09
2016,2,13,14,0,903.0,79.0,2.7,16.0,587.0,771.25,610.23
2016,2,13,14,15,891.0,77.5,2.75,16.0,558.0,749.12,595.47
2016,2,13,14,30,879.0,76.0,2.8,16.0,529.0,724.17,578.6
2016,2,13,14,45,859.0,75.0,2.85,16.0,493.5,695.91,559.17
2016,2,13,15,0,839.0,74.0,2.9,16.0,458.0,661.17,534.67
2016,2,13,15,15,815.0,71.5,2.75,15.5,418.0,620.29,504.11
2016,2,13,15,30,791.0,69.0,2.6,15.0,378.0,578.12,471.66
2016,2,13,15,45,752.0,66.5,2.5,15.0,332.5,526.25,430.07
2016,2,13,16,0,713.0,64.0,2.4,15.0,287.0,474.79,387.73
2016,2,13,16,15,662.5,59.0,2.4,14.5,240.5,418.26,340.96
2016,2,13,16,30,612.0,54.0,2.4,14.0,194.0,361.65,292.5
2016,2,13,16,45,528.5,47.0,2.45,13.5,147.5,291.68,231.94
2016,2,13,17,0,445.0,40.0,2.5,13.0,101.0,228.13,175.17
2016,2,13,17,15,222.5,32.0,2.5,13.0,62.5,125.2,84.92
2016,2,13,17,30,0.0,24.0,2.5,13.0,24.0,26.76,0.0
2016,2,13,17,45,0.0,12.0,2.5,13.0,12.0,11.8,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,122.0,12.5,2.35,11.5,22.0,12.29,0.0
2016,2,14,7,30,244.0,25.0,2.4,12.0,44.0,19.52,8.1
2016,2,14,7,45,326.0,37.0,2.45,12.5,81.5,38.01,20.19
2016,2,14,8,0,408.0,49.0,2.5,13.0,119.0,75.77,42.43
2016,2,14,8,15,457.5,59.5,2.35,13.0,160.5,116.57,72.99
2016,2,14,8,30,507.0,70.0,2.2,13.0,202.0,162.45,111.18
2016,2,14,8,45,542.0,78.0,2.05,13.5,242.5,207.18,150.43
2016,2,14,9,0,577.0,86.0,1.9,14.0,283.0,254.88,192.42
2016,2,14,9,15,352.5,132.5,1.9,14.5,257.5,252.11,197.82
2016,2,14,9,30,128.0,179.0,1.9,15.0,232.0,225.22,179.97
2016,2,14,9,45,343.5,160.5,1.95,15.5,322.0,310.6,248.14
2016,2,14,10,0,559.0,142.0,2.0,16.0,412.0,415.22,331.11
2016,2,14,10,15,556.5,153.5,2.1,16.0,437.5,450.27,359.6
2016,2,14,10,30,554.0,165.0,2.2,16.0,463.0,483.77,386.63
2016,2,14,10,45,401.0,212.5,2.3,16.5,433.5,462.06,368.26
2016,2,14,11,0,248.0,260.0,2.4,17.0,404.0,425.3,337.54
2016,2,14,11,15,325.5,252.5,2.4,17.0,447.5,478.01,379.54
2016,2,14,11,30,403.0,245.0,2.4,17.0,491.0,533.8,422.98
2016,2,14,11,45,645.0,166.0,2.4,17.5,567.0,642.71,508.07
2016,2,14,12,0,887.0,87.0,2.4,18.0,643.0,744.37,582.97
2016,2,14,12,15,889.5,87.0,2.4,18.0,646.5,761.06,593.92
2016,2,14,12,30,892.0,87.0,2.4,18.0,650.0,774.61,603.43
2016,2,14,12,45,891.5,87.0,2.45,18.5,645.5,782.64,608.34
2016,2,14,13,0,891.0,87.0,2.5,19.0,641.0,787.36,611.06
2016,2,14,13,15,887.0,86.5,2.5,19.0,628.5,785.5,610.09
2016,2,14,13,30,883.0,86.0,2.5,19.0,616.0,780.32,606.95
2016,2,14,13,45,704.5,137.0,2.5,19.0,551.0,703.26,552.2
2016,2,14,14,0,526.0,188.0,2.5,19.0,486.0,615.02,485.0
2016,2,14,14,15,680.5,136.0,2.5,18.5,502.5,669.64,530.68
2016,2,14,14,30,835.0,84.0,2.5,18.0,519.0,709.19,562.13
2016,2,14,14,45,666.5,116.5,2.5,18.0,449.5,613.74,490.63
2016,2,14,15,0,498.0,149.0,2.5,18.0,380.0,516.73,415.39
2016,2,14,15,15,380.5,153.5,2.45,17.5,321.0,432.53,350.04
2016,2,14,15,30,263.0,158.0,2.4,17.0,262.0,346.51,281.64
2016,2,14,15,45,247.0,142.5,2.35,17.0,231.0,311.87,254.04
2016,2,14,16,0,231.0,127.0,2.3,17.0,200.0,277.64,225.98
2016,2,14,16,15,213.5,108.5,2.25,16.5,168.0,239.56,194.56
2016,2,14,16,30,196.0,90.0,2.2,16.0,136.0,202.28,162.96
2016,2,14,16,45,170.5,71.0,2.2,15.5,104.0,161.92,128.07
2016,2,14,17,0,145.0,52.0,2.2,15.0,72.0,123.31,93.97
2016,2,14,17,15,72.5,35.0,2.25,15.0,45.0,68.68,45.79
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,18.15,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,196.0,12.0,1.7,14.5,27.5,11.8,0.0
2016,2,15,7,30,392.0,24.0,1.7,15.0,55.0,20.04,9.04
2016,2,15,7,45,497.0,31.5,1.75,15.5,99.5,40.11,18.06
2016,2,15,8,0,602.0,39.0,1.8,16.0,144.0,85.09,41.94
2016,2,15,8,15,661.5,44.0,1.85,16.0,191.5,132.67,76.63
2016,2,15,8,30,721.0,49.0,1.9,16.0,239.0,186.18,120.99
2016,2,15,8,45,760.5,52.0,2.0,16.0,286.0,238.34,167.41
2016,2,15,9,0,800.0,55.0,2.1,16.0,333.0,293.52,216.97
2016,2,15,9,15,826.0,57.5,2.15,16.0,376.0,346.83,264.91
2016,2,15,9,30,852.0,60.0,2.2,16.0,419.0,400.2,311.97
2016,2,15,9,45,870.5,62.0,2.25,16.5,457.5,450.37,354.8
2016,2,15,10,0,889.0,64.0,2.3,17.0,496.0,500.17,396.02
2016,2,15,10,15,902.0,65.5,2.3,17.0,528.5,545.9,433.54
2016,2,15,10,30,915.0,67.0,2.3,17.0,561.0,590.23,469.02
2016,2,15,10,45,923.0,68.0,2.3,17.5,586.5,629.4,498.84
2016,2,15,11,0,931.0,69.0,2.3,18.0,612.0,666.35,526.23
2016,2,15,11,15,937.0,69.5,2.3,18.0,630.5,699.03,550.41
2016,2,15,11,30,943.0,70.0,2.3,18.0,649.0,728.98,571.3
2016,2,15,11,45,945.0,71.0,2.3,18.5,659.5,753.73,587.3
2016,2,15,12,0,947.0,72.0,2.3,19.0,670.0,775.31,601.02
2016,2,15,12,15,947.5,72.0,2.3,19.0,672.5,791.37,612.02
2016,2,15,12,30,948.0,72.0,2.3,19.0,675.0,804.02,620.76
2016,2,15,12,45,940.0,74.5,2.3,19.0,668.5,809.44,624.57
2016,2,15,13,0,932.0,77.0,2.3,19.0,662.0,811.3,626.08
2016,2,15,13,15,927.5,76.5,2.25,19.0,648.5,809.0,624.47
2016,2,15,13,30,923.0,76.0,2.2,19.0,635.0,803.24,620.59
2016,2,15,13,45,913.5,76.0,2.2,19.0,613.5,790.81,612.57
2016,2,15,14,0,904.0,76.0,2.2,19.0,592.0,775.16,602.42
2016,2,15,14,15,893.0,74.5,2.1,19.0,564.0,753.6,587.41
2016,2,15,14,30,882.0,73.0,2.0,19.0,536.0,729.16,570.41
2016,2,15,14,45,864.5,72.0,1.95,19.0,501.0,698.04,548.92
2016,2,15,15,0,847.0,71.0,1.9,19.0,466.0,669.01,528.87
2016,2,15,15,15,825.5,68.5,1.75,18.5,426.5,629.29,500.37
2016,2,15,15,30,804.0,66.0,1.6,18.0,387.0,588.14,469.5
2016,2,15,15,45,772.0,63.0,1.45,18.0,342.5,539.06,430.96
2016,2,15,16,0,740.0,60.0,1.3,18.0,298.0,489.92,391.4
2016,2,15,16,15,694.0,55.5,1.3,17.5,251.0,432.16,345.38
2016,2,15,16,30,648.0,51.0,1.3,17.0,204.0,376.23,298.98
2016,2,15,16,45,576.5,44.5,1.3,16.5,157.5,312.37,244.63
2016,2,15,17,0,505.0,38.0,1.3,16.0,111.0,251.31,190.9
2016,2,15,17,15,376.0,28.0,1.3,16.0,70.5,173.23,120.17
2016,2,15,17,30,247.0,18.0,1.3,16.0,30.0,99.31,0.0
2016,2,15,17,45,123.5,9.0,1.35,16.0,15.0,37.81,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,191.5,12.5,1.9,13.0,28.5,12.29,0.0
2016,2,16,7,30,383.0,25.0,1.9,13.0,57.0,19.11,9.01
2016,2,16,7,45,484.5,33.0,1.9,13.5,101.5,42.66,19.87
2016,2,16,8,0,586.0,41.0,1.9,14.0,146.0,87.49,44.64
2016,2,16,8,15,646.0,46.5,1.75,14.0,194.0,134.96,79.88
2016,2,16,8,30,706.0,52.0,1.6,14.0,242.0,188.46,124.57
2016,2,16,8,45,745.0,56.0,1.5,14.5,288.5,240.88,170.94
2016,2,16,9,0,784.0,60.0,1.4,15.0,335.0,296.32,219.94
2016,2,16,9,15,810.5,63.0,1.4,15.5,378.5,349.04,266.43
2016,2,16,9,30,837.0,66.0,1.4,16.0,422.0,402.82,312.52
2016,2,16,9,45,856.5,67.5,1.45,16.5,460.5,452.76,354.5
2016,2,16,10,0,876.0,69.0,1.5,17.0,499.0,502.09,394.71
2016,2,16,10,15,775.5,100.0,1.55,17.0,499.0,518.12,408.85
2016,2,16,10,30,675.0,131.0,1.6,17.0,499.0,524.18,414.43
2016,2,16,10,45,798.0,103.0,1.65,17.5,557.5,595.09,469.2
2016,2,16,11,0,921.0,75.0,1.7,18.0,616.0,669.77,525.19
2016,2,16,11,15,927.0,76.0,1.7,18.0,635.0,702.77,548.89
2016,2,16,11,30,933.0,77.0,1.7,18.0,654.0,733.09,569.68
2016,2,16,11,45,935.5,77.5,1.75,18.5,664.5,757.51,585.58
2016,2,16,12,0,938.0,78.0,1.8,19.0,675.0,778.78,599.3
2016,2,16,12,15,939.0,78.0,1.8,19.0,677.5,795.13,610.33
2016,2,16,12,30,940.0,78.0,1.8,19.0,680.0,808.11,619.16
2016,2,16,12,45,940.0,77.5,1.85,19.0,675.0,816.31,625.31
2016,2,16,13,0,940.0,77.0,1.9,19.0,670.0,821.02,629.22
2016,2,16,13,15,935.5,76.0,1.95,19.0,656.5,818.14,628.03
2016,2,16,13,30,931.0,75.0,2.0,19.0,643.0,811.75,624.6
2016,2,16,13,45,924.5,74.0,2.05,19.0,622.0,800.38,617.82
2016,2,16,14,0,918.0,73.0,2.1,19.0,601.0,785.68,608.81
2016,2,16,14,15,907.5,71.5,2.1,19.0,573.0,764.21,594.67
2016,2,16,14,30,897.0,70.0,2.1,19.0,545.0,739.78,578.47
2016,2,16,14,45,880.5,69.0,2.1,19.0,510.0,708.93,557.56
2016,2,16,15,0,864.0,68.0,2.1,19.0,475.0,675.8,534.85
2016,2,16,15,15,661.5,99.5,1.95,19.0,396.0,562.52,448.73
2016,2,16,15,30,459.0,131.0,1.8,19.0,317.0,447.84,359.03
2016,2,16,15,45,438.0,119.5,1.7,19.0,280.5,407.52,327.81
2016,2,16,16,0,417.0,108.0,1.6,19.0,244.0,367.35,295.5
2016,2,16,16,15,537.5,79.0,1.5,18.5,226.5,382.88,307.08
2016,2,16,16,30,658.0,50.0,1.4,18.0,209.0,381.93,303.27
2016,2,16,16,45,579.0,44.5,1.35,17.5,161.0,312.39,244.31
2016,2,16,17,0,500.0,39.0,1.3,17.0,113.0,252.0,191.38
2016,2,16,17,15,376.5,29.0,1.25,16.5,72.5,175.52,123.18
2016,2,16,17,30,253.0,19.0,1.2,16.0,32.0,103.47,4.5
2016,2,16,17,45,126.5,9.5,1.2,16.0,16.0,39.31,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,3.75,15.0,14.0,13.52,0.0
2016,2,17,7,30,0.0,28.0,3.6,15.0,28.0,26.51,15.1
2016,2,17,7,45,16.5,47.5,3.5,15.0,50.5,44.13,30.39
2016,2,17,8,0,33.0,67.0,3.4,15.0,73.0,65.06,47.65
2016,2,17,8,15,44.5,87.5,3.5,15.0,98.0,88.31,67.04
2016,2,17,8,30,56.0,108.0,3.6,15.0,123.0,113.06,87.8
2016,2,17,8,45,65.0,127.0,3.7,15.5,147.5,137.21,107.95
2016,2,17,9,0,74.0,146.0,3.8,16.0,172.0,162.37,128.79
2016,2,17,9,15,112.0,166.0,4.0,16.0,211.5,200.51,159.93
2016,2,17,9,30,150.0,186.0,4.2,16.0,251.0,242.02,193.95
2016,2,17,9,45,103.0,197.5,4.45,16.0,244.0,238.89,192.03
2016,2,17,10,0,56.0,209.0,4.7,16.0,237.0,232.53,186.85
2016,2,17,10,15,70.0,227.0,4.75,16.0,264.0,261.16,210.01
2016,2,17,10,30,84.0,245.0,4.8,16.0,291.0,290.94,233.92
2016,2,17,10,45,47.5,225.5,4.9,16.0,252.0,252.88,202.72
2016,2,17,11,0,11.0,206.0,5.0,16.0,213.0,208.6,166.18
2016,2,17,11,15,5.5,186.0,4.95,16.0,189.5,185.51,147.27
2016,2,17,11,30,0.0,166.0,4.9,16.0,166.0,162.05,127.97
2016,2,17,11,45,0.0,168.5,4.9,16.0,168.5,164.67,130.03
2016,2,17,12,0,0.0,171.0,4.9,16.0,171.0,167.31,132.09
2016,2,17,12,15,0.0,104.5,4.9,16.0,104.5,101.32,78.27
2016,2,17,12,30,0.0,38.0,4.9,16.0,38.0,36.74,24.97
2016,2,17,12,45,0.0,37.5,4.9,16.0,37.5,36.25,24.59
2016,2,17,13,0,0.0,37.0,4.9,16.0,37.0,35.77,24.2
2016,2,17,13,15,0.0,53.0,4.9,15.5,53.0,51.25,37.17
2016,2,17,13,30,0.0,69.0,4.9,15.0,69.0,66.74,50.18
2016,2,17,13,45,0.0,66.5,4.95,15.0,66.5,64.32,48.22
2016,2,17,14,0,0.0,64.0,5.0,15.0,64.0,61.89,46.27
2016,2,17,14,15,0.0,42.5,4.9,15.0,42.5,41.07,28.92
2016,2,17,14,30,0.0,21.0,4.8,15.0,21.0,20.28,11.48
2016,2,17,14,45,0.0,25.0,4.75,15.0,25.0,24.14,14.78
2016,2,17,15,0,0.0,29.0,4.7,15.0,29.0,28.0,18.1
2016,2,17,15,15,0.0,21.5,4.65,15.0,21.5,20.75,11.99
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,13.51,5.86
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,11.58,4.23
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.64,2.59
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,8.19,1.37
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.75,0.12
2016,2,17,16,45,0.0,5.5,4.4,14.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,4.4,14.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,4.4,14.0,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,64.5,20.0,3.95,12.0,26.0,16.8,0.0
2016,2,18,7,30,129.0,40.0,4.0,12.0,52.0,32.68,20.77
2016,2,18,7,45,233.5,55.5,4.1,12.5,93.0,54.59,34.36
2016,2,18,8,0,338.0,71.0,4.2,13.0,134.0,93.77,59.73
2016,2,18,8,15,409.5,81.5,4.25,13.0,180.0,134.96,90.9
2016,2,18,8,30,481.0,92.0,4.3,13.0,226.0,183.6,130.99
2016,2,18,8,45,530.5,100.0,4.35,13.0,271.5,231.41,172.88
2016,2,18,9,0,580.0,108.0,4.4,13.0,317.0,284.82,220.01
2016,2,18,9,15,615.0,113.5,4.4,13.0,359.5,333.63,263.58
2016,2,18,9,30,650.0,119.0,4.4,13.0,402.0,384.79,308.49
2016,2,18,9,45,671.0,125.0,4.45,13.5,439.5,432.09,349.05
2016,2,18,10,0,692.0,131.0,4.5,14.0,477.0,479.8,388.92
2016,2,18,10,15,412.0,192.5,4.45,14.0,402.0,419.24,340.83
2016,2,18,10,30,132.0,254.0,4.4,14.0,327.0,331.03,267.77
2016,2,18,10,45,157.0,266.0,4.4,14.0,357.0,364.84,295.31
2016,2,18,11,0,182.0,278.0,4.4,14.0,387.0,400.02,323.46
2016,2,18,11,15,475.5,212.0,4.35,14.0,508.0,547.0,444.37
2016,2,18,11,30,769.0,146.0,4.3,14.0,629.0,701.83,567.48
2016,2,18,11,45,775.5,146.0,4.3,14.0,640.0,725.96,585.29
2016,2,18,12,0,782.0,146.0,4.3,14.0,651.0,747.62,601.79
2016,2,18,12,15,452.5,227.0,4.25,14.0,519.5,593.71,478.76
2016,2,18,12,30,123.0,308.0,4.2,14.0,388.0,418.94,335.6
2016,2,18,12,45,486.5,211.0,4.2,14.0,523.5,616.42,499.16
2016,2,18,13,0,850.0,114.0,4.2,14.0,659.0,802.41,642.87
2016,2,18,13,15,466.0,197.5,4.1,14.0,496.0,591.77,478.67
2016,2,18,13,30,82.0,281.0,4.0,14.0,333.0,357.22,286.76
2016,2,18,13,45,113.0,276.0,3.95,14.0,344.5,376.85,304.29
2016,2,18,14,0,144.0,271.0,3.9,14.0,356.0,404.0,326.79
2016,2,18,14,15,302.5,232.5,3.8,14.0,399.0,488.5,397.67
2016,2,18,14,30,461.0,194.0,3.7,14.0,442.0,567.0,462.12
2016,2,18,14,45,385.5,195.0,3.6,14.0,393.0,496.88,406.27
2016,2,18,15,0,310.0,196.0,3.5,14.0,344.0,437.94,358.96
2016,2,18,15,15,350.5,171.5,3.35,13.5,326.0,429.56,354.35
2016,2,18,15,30,391.0,147.0,3.2,13.0,308.0,425.82,352.64
2016,2,18,15,45,364.5,136.5,3.05,13.0,273.0,385.53,319.55
2016,2,18,16,0,338.0,126.0,2.9,13.0,238.0,338.66,280.8
2016,2,18,16,15,441.5,97.5,2.7,12.5,221.0,354.88,293.79
2016,2,18,16,30,545.0,69.0,2.5,12.0,204.0,355.97,292.27
2016,2,18,16,45,473.0,59.5,2.3,12.0,158.5,289.39,233.69
2016,2,18,17,0,401.0,50.0,2.1,12.0,113.0,228.22,178.92
2016,2,18,17,15,281.0,37.0,2.05,11.5,73.5,153.17,112.47
2016,2,18,17,30,161.0,24.0,2.0,11.0,34.0,84.75,26.05
2016,2,18,17,45,80.5,12.0,1.95,11.0,17.0,31.27,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,13.5,3.7,12.0,13.5,13.03,0.0
2016,2,19,7,30,0.0,27.0,3.9,12.0,27.0,25.87,15.65
2016,2,19,7,45,0.0,45.5,4.1,12.5,45.5,42.98,30.3
2016,2,19,8,0,0.0,64.0,4.3,13.0,64.0,60.51,45.66
2016,2,19,8,15,5.5,83.0,4.45,13.0,84.5,79.54,61.97
2016,2,19,8,30,11.0,102.0,4.6,13.0,105.0,99.34,78.78
2016,2,19,8,45,15.5,119.0,4.75,13.5,124.5,117.74,94.12
2016,2,19,9,0,20.0,136.0,4.9,14.0,144.0,136.65,109.72
2016,2,19,9,15,19.0,150.0,4.9,14.0,158.0,151.22,121.82
2016,2,19,9,30,18.0,164.0,4.9,14.0,172.0,165.69,133.68
2016,2,19,9,45,9.0,146.0,4.9,14.0,150.0,145.4,116.66
2016,2,19,10,0,0.0,128.0,4.9,14.0,128.0,123.99,98.62
2016,2,19,10,15,22.0,180.0,4.75,13.5,192.5,186.88,150.88
2016,2,19,10,30,44.0,232.0,4.6,13.0,257.0,255.04,206.79
2016,2,19,10,45,23.0,206.5,4.5,13.0,219.5,215.84,174.2
2016,2,19,11,0,2.0,181.0,4.4,13.0,182.0,177.89,142.54
2016,2,19,11,15,2.0,182.0,4.25,13.0,183.5,179.12,143.4
2016,2,19,11,30,2.0,183.0,4.1,13.0,185.0,180.34,144.21
2016,2,19,11,45,1.0,137.0,4.0,13.0,138.0,134.05,106.18
2016,2,19,12,0,0.0,91.0,3.9,13.0,91.0,88.08,68.15
2016,2,19,12,15,0.0,112.0,3.8,13.0,112.0,108.7,85.26
2016,2,19,12,30,0.0,133.0,3.7,13.0,133.0,129.54,102.41
2016,2,19,12,45,0.0,130.0,3.65,13.0,130.0,126.62,99.99
2016,2,19,13,0,0.0,127.0,3.6,13.0,127.0,123.69,97.63
2016,2,19,13,15,29.5,200.5,3.45,13.0,219.0,227.53,183.53
2016,2,19,13,30,59.0,274.0,3.3,13.0,311.0,331.38,267.17
2016,2,19,13,45,52.0,260.5,3.2,13.0,292.5,311.99,251.46
2016,2,19,14,0,45.0,247.0,3.1,13.0,274.0,292.49,236.04
2016,2,19,14,15,72.0,245.0,2.95,12.5,285.5,311.71,253.05
2016,2,19,14,30,99.0,243.0,2.8,12.0,297.0,330.09,269.23
2016,2,19,14,45,277.0,206.0,2.65,12.0,343.0,432.49,355.51
2016,2,19,15,0,455.0,169.0,2.5,12.0,389.0,517.62,425.4
2016,2,19,15,15,394.0,164.0,2.4,12.0,343.0,459.46,378.37
2016,2,19,15,30,333.0,159.0,2.3,12.0,297.0,395.66,327.18
2016,2,19,15,45,303.5,148.0,2.2,12.0,263.5,355.42,294.5
2016,2,19,16,0,274.0,137.0,2.1,12.0,230.0,316.51,262.21
2016,2,19,16,15,252.0,118.5,2.0,11.5,194.0,274.08,227.02
2016,2,19,16,30,230.0,100.0,1.9,11.0,158.0,232.77,191.83
2016,2,19,16,45,191.5,81.5,1.8,11.0,122.5,185.54,150.55
2016,2,19,17,0,153.0,63.0,1.7,11.0,87.0,141.39,111.4
2016,2,19,17,15,95.0,43.5,1.65,10.5,57.0,92.41,68.11
2016,2,19,17,30,37.0,24.0,1.6,10.0,27.0,40.61,13.91
2016,2,19,17,45,18.5,12.0,1.6,10.0,13.5,16.32,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,15,47.5,18.0,2.15,8.0,23.0,15.26,0.0
2016,2,20,7,30,95.0,36.0,2.1,8.0,46.0,29.69,19.5
2016,2,20,7,45,126.0,56.0,2.1,8.5,76.5,53.56,36.48
2016,2,20,8,0,157.0,76.0,2.1,9.0,107.0,83.58,59.47
2016,2,20,8,15,177.5,95.5,2.05,9.5,139.5,115.18,85.59
2016,2,20,8,30,198.0,115.0,2.0,10.0,172.0,149.11,114.45
2016,2,20,8,45,216.0,131.5,2.0,10.5,203.5,181.79,142.6
2016,2,20,9,0,234.0,148.0,2.0,11.0,235.0,216.18,172.06
2016,2,20,9,15,471.5,118.0,1.9,11.0,319.0,288.65,229.7
2016,2,20,9,30,709.0,88.0,1.8,11.0,403.0,383.13,306.48
2016,2,20,9,45,714.0,96.5,1.75,11.5,437.0,428.28,344.48
2016,2,20,10,0,719.0,105.0,1.7,12.0,471.0,472.32,380.51
2016,2,20,10,15,779.0,103.5,1.6,12.0,523.5,534.93,430.31
2016,2,20,10,30,839.0,102.0,1.5,12.0,576.0,599.97,480.44
2016,2,20,10,45,719.0,140.5,1.4,12.0,559.0,597.08,476.79
2016,2,20,11,0,599.0,179.0,1.3,12.0,542.0,583.31,464.79
2016,2,20,11,15,588.0,189.0,1.15,12.0,554.5,603.69,479.12
2016,2,20,11,30,577.0,199.0,1.0,12.0,567.0,623.74,492.28
2016,2,20,11,45,491.5,234.0,0.9,12.5,551.0,612.72,480.42
2016,2,20,12,0,406.0,269.0,0.8,13.0,535.0,590.54,460.76
2016,2,20,12,15,455.0,253.0,0.75,13.0,552.0,626.16,487.43
2016,2,20,12,30,504.0,237.0,0.7,13.0,569.0,655.28,508.65
2016,2,20,12,45,705.5,166.0,0.7,13.5,626.5,748.14,577.63
2016,2,20,13,0,907.0,95.0,0.7,14.0,684.0,828.92,631.03
2016,2,20,13,15,902.5,94.0,0.7,14.0,671.0,825.99,628.25
2016,2,20,13,30,898.0,93.0,0.7,14.0,658.0,819.65,624.54
2016,2,20,13,45,891.5,91.5,0.75,14.0,637.0,807.85,618.11
2016,2,20,14,0,885.0,90.0,0.8,14.0,616.0,792.82,609.59
2016,2,20,14,15,874.5,88.5,0.85,14.0,587.5,776.23,600.02
2016,2,20,14,30,864.0,87.0,0.9,14.0,559.0,752.15,585.19
2016,2,20,14,45,746.5,105.5,0.95,14.0,495.0,673.15,530.94
2016,2,20,15,0,629.0,124.0,1.0,14.0,431.0,594.23,473.62
2016,2,20,15,15,714.5,99.0,1.0,13.5,420.5,606.5,485.99
2016,2,20,15,30,800.0,74.0,1.0,13.0,410.0,608.39,489.24
2016,2,20,15,45,774.0,69.5,1.05,13.0,365.5,560.55,452.9
2016,2,20,16,0,748.0,65.0,1.1,13.0,321.0,512.21,415.37
2016,2,20,16,15,704.5,60.5,1.15,12.5,273.0,454.43,369.64
2016,2,20,16,30,661.0,56.0,1.2,12.0,225.0,398.25,323.21
2016,2,20,16,45,594.5,49.0,1.3,12.0,177.0,334.12,268.12
2016,2,20,17,0,528.0,42.0,1.4,12.0,129.0,272.18,213.08
2016,2,20,17,15,411.0,32.5,1.45,11.5,86.0,195.37,145.06
2016,2,20,17,30,294.0,23.0,1.5,11.0,43.0,125.73,59.91
2016,2,20,17,45,147.0,11.5,1.6,11.0,21.5,47.57,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,207.5,15.5,1.85,9.5,37.5,11.49,0.0
2016,2,21,7,30,415.0,31.0,1.9,10.0,75.0,23.62,14.45
2016,2,21,7,45,511.0,39.0,1.95,10.5,122.0,55.4,26.78
2016,2,21,8,0,607.0,47.0,2.0,11.0,169.0,104.91,57.94
2016,2,21,8,15,664.0,52.5,2.0,11.0,218.5,154.28,96.9
2016,2,21,8,30,721.0,58.0,2.0,11.0,268.0,209.36,144.5
2016,2,21,8,45,761.0,61.5,2.0,11.5,316.5,263.28,193.06
2016,2,21,9,0,801.0,65.0,2.0,12.0,365.0,320.3,244.15
2016,2,21,9,15,826.5,68.0,1.95,12.0,409.5,374.22,292.58
2016,2,21,9,30,852.0,71.0,1.9,12.0,454.0,429.07,340.53
2016,2,21,9,45,871.5,73.0,1.9,12.5,493.5,480.81,384.18
2016,2,21,10,0,891.0,75.0,1.9,13.0,533.0,531.88,425.87
2016,2,21,10,15,903.5,76.5,1.85,13.0,566.0,577.98,463.08
2016,2,21,10,30,916.0,78.0,1.8,13.0,599.0,622.64,498.11
2016,2,21,10,45,925.0,79.5,1.75,13.5,625.5,663.41,528.32
2016,2,21,11,0,934.0,81.0,1.7,14.0,652.0,702.0,556.03
2016,2,21,11,15,940.0,81.5,1.65,14.0,670.5,735.1,578.86
2016,2,21,11,30,946.0,82.0,1.6,14.0,689.0,765.43,599.21
2016,2,21,11,45,948.0,83.0,1.6,14.5,699.5,790.43,615.04
2016,2,21,12,0,950.0,84.0,1.6,15.0,710.0,812.21,628.6
2016,2,21,12,15,950.5,84.0,1.65,15.0,712.5,828.42,640.03
2016,2,21,12,30,951.0,84.0,1.7,15.0,715.0,841.17,649.24
2016,2,21,12,45,946.5,84.5,1.8,15.0,708.5,846.99,654.34
2016,2,21,13,0,942.0,85.0,1.9,15.0,702.0,849.22,657.13
2016,2,21,13,15,937.0,84.5,1.95,15.0,688.0,846.37,656.03
2016,2,21,13,30,932.0,84.0,2.0,15.0,674.0,839.99,652.65
2016,2,21,13,45,920.5,84.5,2.15,15.0,651.5,826.15,645.03
2016,2,21,14,0,909.0,85.0,2.3,15.0,629.0,809.08,635.11
2016,2,21,14,15,897.5,83.5,2.4,15.0,599.5,786.67,620.91
2016,2,21,14,30,886.0,82.0,2.5,15.0,570.0,761.36,604.54
2016,2,21,14,45,770.0,100.0,2.6,15.0,505.0,683.93,549.38
2016,2,21,15,0,654.0,118.0,2.7,15.0,440.0,607.28,492.16
2016,2,21,15,15,608.5,118.0,2.7,14.5,398.5,558.75,456.01
2016,2,21,15,30,563.0,118.0,2.7,14.0,357.0,510.65,419.15
2016,2,21,15,45,533.5,111.0,2.7,14.0,317.5,462.63,381.12
2016,2,21,16,0,504.0,104.0,2.7,14.0,278.0,418.69,345.32
2016,2,21,16,15,474.5,91.5,2.7,13.5,236.5,369.2,304.73
2016,2,21,16,30,445.0,79.0,2.7,13.0,195.0,320.88,263.75
2016,2,21,16,45,397.0,66.5,2.7,12.5,154.0,265.86,215.94
2016,2,21,17,0,349.0,54.0,2.7,12.0,113.0,214.51,169.98
2016,2,21,17,15,268.0,39.5,2.65,11.5,75.5,153.3,115.19
2016,2,21,17,30,187.0,25.0,2.6,11.0,38.0,96.69,50.82
2016,2,21,17,45,93.5,12.5,2.6,11.0,19.0,35.58,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
