Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,15.5,1.85,10.0,40.0,11.35,0.0
2016,2,22,7,30,448.0,31.0,1.9,10.0,80.0,23.37,14.41
2016,2,22,7,45,537.0,38.5,1.95,10.5,127.5,59.81,29.1
2016,2,22,8,0,626.0,46.0,2.0,11.0,175.0,108.0,59.57
2016,2,22,8,15,681.0,51.5,2.0,11.5,224.5,158.36,99.57
2016,2,22,8,30,736.0,57.0,2.0,12.0,274.0,214.18,147.73
2016,2,22,8,45,564.5,94.0,2.05,12.5,277.0,243.22,182.07
2016,2,22,9,0,393.0,131.0,2.1,13.0,280.0,253.51,198.13
2016,2,22,9,15,560.5,108.5,2.1,13.0,348.0,317.16,250.31
2016,2,22,9,30,728.0,86.0,2.1,13.0,416.0,395.02,314.51
2016,2,22,9,45,719.0,98.0,2.15,13.5,447.5,437.39,350.46
2016,2,22,10,0,710.0,110.0,2.2,14.0,479.0,478.12,383.98
2016,2,22,10,15,814.5,94.0,2.2,14.0,542.0,550.77,442.28
2016,2,22,10,30,919.0,78.0,2.2,14.0,605.0,627.92,502.72
2016,2,22,10,45,927.0,80.0,2.2,14.5,631.5,668.74,533.1
2016,2,22,11,0,935.0,82.0,2.2,15.0,658.0,707.31,561.29
2016,2,22,11,15,941.0,83.0,2.15,15.0,677.0,741.0,584.62
2016,2,22,11,30,947.0,84.0,2.1,15.0,696.0,771.93,605.66
2016,2,22,11,45,949.5,84.5,2.1,15.5,707.0,796.8,621.54
2016,2,22,12,0,952.0,85.0,2.1,16.0,718.0,818.46,635.13
2016,2,22,12,15,953.0,85.5,2.1,16.0,721.0,835.63,646.81
2016,2,22,12,30,954.0,86.0,2.1,16.0,724.0,849.35,656.21
2016,2,22,12,45,949.5,87.0,2.15,16.0,717.5,855.72,661.1
2016,2,22,13,0,945.0,88.0,2.2,16.0,711.0,858.49,663.69
2016,2,22,13,15,800.0,130.5,2.2,16.0,650.5,794.83,619.25
2016,2,22,13,30,655.0,173.0,2.2,16.0,590.0,726.91,570.97
2016,2,22,13,45,629.5,174.0,2.2,16.5,564.5,704.59,554.45
2016,2,22,14,0,604.0,175.0,2.2,17.0,539.0,680.17,535.96
2016,2,22,14,15,639.0,154.5,2.1,17.0,523.5,677.59,535.26
2016,2,22,14,30,674.0,134.0,2.0,17.0,508.0,671.0,531.39
2016,2,22,14,45,675.5,123.0,1.95,17.0,478.5,646.3,513.78
2016,2,22,15,0,677.0,112.0,1.9,17.0,449.0,618.98,494.14
2016,2,22,15,15,752.5,93.0,1.75,16.5,439.0,630.06,503.93
2016,2,22,15,30,828.0,74.0,1.6,16.0,429.0,631.78,505.91
2016,2,22,15,45,796.5,71.0,1.45,16.0,382.5,581.06,466.14
2016,2,22,16,0,765.0,68.0,1.3,16.0,336.0,530.14,425.71
2016,2,22,16,15,721.5,63.5,1.3,15.5,287.0,471.27,379.53
2016,2,22,16,30,678.0,59.0,1.3,15.0,238.0,416.75,334.83
2016,2,22,16,45,608.0,52.5,1.3,14.5,188.5,347.68,276.94
2016,2,22,17,0,538.0,46.0,1.3,14.0,139.0,283.69,221.28
2016,2,22,17,15,422.5,36.0,1.35,13.5,94.0,205.47,153.2
2016,2,22,17,30,307.0,26.0,1.4,13.0,49.0,136.01,77.38
2016,2,22,17,45,153.5,13.0,1.45,13.0,24.5,51.39,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,7,15,215.5,17.0,1.55,12.0,42.0,12.52,1.06
2016,2,23,7,30,431.0,34.0,1.6,12.0,84.0,25.93,16.61
2016,2,23,7,45,525.0,42.5,1.65,12.0,132.5,62.87,31.21
2016,2,23,8,0,619.0,51.0,1.7,12.0,181.0,112.45,63.23
2016,2,23,8,15,675.0,56.5,1.8,12.0,231.0,164.64,105.02
2016,2,23,8,30,731.0,62.0,1.9,12.0,281.0,220.6,153.51
2016,2,23,8,45,771.0,65.5,2.0,12.5,330.5,275.43,202.75
2016,2,23,9,0,811.0,69.0,2.1,13.0,380.0,333.37,254.42
2016,2,23,9,15,836.5,72.0,2.1,13.0,425.0,388.08,303.29
2016,2,23,9,30,862.0,75.0,2.1,13.0,470.0,443.7,351.68
2016,2,23,9,45,881.5,77.0,2.1,13.5,510.5,496.07,395.51
2016,2,23,10,0,901.0,79.0,2.1,14.0,551.0,547.87,437.48
2016,2,23,10,15,913.5,81.0,1.95,14.0,584.5,595.07,474.78
2016,2,23,10,30,926.0,83.0,1.8,14.0,618.0,640.8,509.68
2016,2,23,10,45,934.0,84.5,1.7,14.5,644.5,681.43,539.02
2016,2,23,11,0,942.0,86.0,1.6,15.0,671.0,719.78,565.72
2016,2,23,11,15,947.5,87.0,1.55,15.0,690.0,753.38,588.29
2016,2,23,11,30,953.0,88.0,1.5,15.0,709.0,784.17,608.63
2016,2,23,11,45,953.5,89.5,1.45,15.5,719.0,808.8,623.37
2016,2,23,12,0,954.0,91.0,1.4,16.0,729.0,830.11,635.77
2016,2,23,12,15,954.5,91.0,1.3,16.0,731.5,846.42,645.25
2016,2,23,12,30,955.0,91.0,1.2,16.0,734.0,859.23,652.36
2016,2,23,12,45,946.0,93.5,1.2,16.5,726.5,863.64,654.08
2016,2,23,13,0,937.0,96.0,1.2,17.0,719.0,864.4,653.59
2016,2,23,13,15,932.5,95.5,1.1,17.0,704.5,861.92,650.86
2016,2,23,13,30,928.0,95.0,1.0,17.0,690.0,855.93,645.87
2016,2,23,13,45,919.0,94.0,0.95,17.0,668.0,842.33,636.72
2016,2,23,14,0,910.0,93.0,0.9,17.0,646.0,825.43,625.54
2016,2,23,14,15,898.5,91.5,0.85,17.0,616.5,802.89,610.64
2016,2,23,14,30,887.0,90.0,0.8,17.0,587.0,782.08,597.03
2016,2,23,14,45,869.0,88.5,0.75,17.5,550.5,749.03,573.89
2016,2,23,15,0,851.0,87.0,0.7,18.0,514.0,713.73,549.27
2016,2,23,15,15,719.0,101.0,0.65,17.5,441.5,618.97,482.84
2016,2,23,15,30,587.0,115.0,0.6,17.0,369.0,526.71,415.51
2016,2,23,15,45,543.5,113.0,0.55,17.0,328.5,477.47,378.73
2016,2,23,16,0,500.0,111.0,0.5,17.0,288.0,427.47,340.06
2016,2,23,16,15,469.0,98.5,0.55,16.5,245.5,377.12,301.52
2016,2,23,16,30,438.0,86.0,0.6,16.0,203.0,328.11,262.39
2016,2,23,16,45,378.5,73.5,0.7,16.0,160.0,267.93,212.6
2016,2,23,17,0,319.0,61.0,0.8,16.0,117.0,212.56,165.3
2016,2,23,17,15,240.0,45.0,0.9,15.5,79.0,151.33,112.75
2016,2,23,17,30,161.0,29.0,1.0,15.0,41.0,96.36,57.17
2016,2,23,17,45,80.5,14.5,1.1,15.0,20.5,34.7,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,1.1,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,1.1,11.0,10.0,8.85,0.0
2016,2,24,7,15,203.0,23.0,1.2,11.0,44.0,17.92,5.55
2016,2,24,7,30,342.0,37.0,1.3,11.0,78.0,28.49,19.04
2016,2,24,7,45,437.0,46.5,1.4,11.5,124.0,63.49,34.04
2016,2,24,8,0,532.0,56.0,1.5,12.0,170.0,109.51,64.4
2016,2,24,8,15,589.0,62.5,1.45,12.0,218.0,156.64,102.14
2016,2,24,8,30,646.0,69.0,1.4,12.0,266.0,209.54,147.6
2016,2,24,8,45,689.0,72.5,1.4,12.5,313.5,261.09,193.3
2016,2,24,9,0,732.0,76.0,1.4,13.0,361.0,317.23,242.52
2016,2,24,9,15,759.0,80.0,1.3,13.0,404.5,369.69,288.45
2016,2,24,9,30,786.0,84.0,1.2,13.0,448.0,423.38,334.01
2016,2,24,9,45,807.0,86.0,1.2,13.5,486.5,473.11,374.91
2016,2,24,10,0,828.0,88.0,1.2,14.0,525.0,522.84,414.48
2016,2,24,10,15,841.5,90.0,1.15,14.5,557.5,568.06,449.05
2016,2,24,10,30,855.0,92.0,1.1,15.0,590.0,612.09,481.56
2016,2,24,10,45,864.5,93.5,1.1,15.5,616.0,651.61,510.21
2016,2,24,11,0,874.0,95.0,1.1,16.0,642.0,687.32,535.47
2016,2,24,11,15,880.0,96.0,1.05,16.0,660.0,719.33,556.99
2016,2,24,11,30,886.0,97.0,1.0,16.0,678.0,748.78,576.1
2016,2,24,11,45,888.5,97.5,1.0,16.0,688.5,772.35,591.67
2016,2,24,12,0,891.0,98.0,1.0,16.0,699.0,792.91,605.23
2016,2,24,12,15,891.5,98.5,0.95,16.0,701.5,808.78,614.95
2016,2,24,12,30,892.0,99.0,0.9,16.0,704.0,821.39,622.54
2016,2,24,12,45,889.0,99.0,0.85,16.5,697.5,827.35,624.56
2016,2,24,13,0,886.0,99.0,0.8,17.0,691.0,829.92,624.48
2016,2,24,13,15,881.0,98.5,0.75,17.0,677.5,826.96,622.02
2016,2,24,13,30,876.0,98.0,0.7,17.0,664.0,820.66,617.53
2016,2,24,13,45,868.5,96.5,0.7,17.0,642.5,812.68,612.93
2016,2,24,14,0,861.0,95.0,0.7,17.0,621.0,796.91,603.2
2016,2,24,14,15,849.5,93.5,0.7,17.0,592.5,774.97,589.43
2016,2,24,14,30,838.0,92.0,0.7,17.0,564.0,750.25,573.81
2016,2,24,14,45,821.5,89.5,0.7,17.0,529.0,718.1,552.97
2016,2,24,15,0,805.0,87.0,0.7,17.0,494.0,683.78,530.49
2016,2,24,15,15,783.0,84.0,0.7,17.0,454.0,643.22,503.24
2016,2,24,15,30,761.0,81.0,0.7,17.0,414.0,601.34,473.25
2016,2,24,15,45,731.0,77.0,0.7,17.0,369.0,552.35,437.18
2016,2,24,16,0,701.0,73.0,0.7,17.0,324.0,505.74,401.74
2016,2,24,16,15,657.5,68.0,0.8,16.5,277.0,448.66,358.46
2016,2,24,16,30,614.0,63.0,0.9,16.0,230.0,393.41,314.6
2016,2,24,16,45,548.5,55.5,1.0,15.5,182.5,327.54,260.41
2016,2,24,17,0,483.0,48.0,1.1,15.0,135.0,266.5,208.08
2016,2,24,17,15,377.0,37.5,1.2,14.5,92.0,193.04,144.79
2016,2,24,17,30,271.0,27.0,1.3,14.0,49.0,129.47,80.98
2016,2,24,17,45,135.5,13.5,1.4,14.0,24.5,48.01,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,26.5,5.0,0.8,12.0,6.0,0.0,0.0
2016,2,25,7,0,53.0,10.0,0.8,12.0,12.0,9.83,0.0
2016,2,25,7,15,177.5,26.0,0.85,12.0,45.5,20.21,8.23
2016,2,25,7,30,302.0,42.0,0.9,12.0,79.0,33.14,23.11
2016,2,25,7,45,385.0,53.5,0.95,12.5,123.5,68.62,39.48
2016,2,25,8,0,468.0,65.0,1.0,13.0,168.0,112.54,69.32
2016,2,25,8,15,525.5,73.0,0.95,13.0,215.0,157.82,105.42
2016,2,25,8,30,583.0,81.0,0.9,13.0,262.0,209.07,148.83
2016,2,25,8,45,627.0,86.0,0.9,13.5,308.5,259.23,192.44
2016,2,25,9,0,671.0,91.0,0.9,14.0,355.0,313.17,238.83
2016,2,25,9,15,682.5,94.5,0.9,14.5,389.0,356.55,276.59
2016,2,25,9,30,694.0,98.0,0.9,15.0,423.0,399.76,313.07
2016,2,25,9,45,630.5,128.5,0.9,15.5,442.0,433.52,340.81
2016,2,25,10,0,567.0,159.0,0.9,16.0,461.0,458.56,360.44
2016,2,25,10,15,449.5,204.5,0.9,16.0,453.0,462.89,363.48
2016,2,25,10,30,332.0,250.0,0.9,16.0,445.0,453.85,355.61
2016,2,25,10,45,341.5,259.5,0.95,16.5,468.0,483.52,377.69
2016,2,25,11,0,351.0,269.0,1.0,17.0,491.0,512.89,398.87
2016,2,25,11,15,601.0,189.5,0.95,17.0,582.0,626.76,485.93
2016,2,25,11,30,851.0,110.0,0.9,17.0,673.0,743.09,569.72
2016,2,25,11,45,855.0,110.5,0.85,17.5,683.5,767.43,582.82
2016,2,25,12,0,859.0,111.0,0.8,18.0,694.0,788.92,595.0
2016,2,25,12,15,860.5,111.0,0.75,18.0,696.5,804.91,604.56
2016,2,25,12,30,862.0,111.0,0.7,18.0,699.0,817.75,612.09
2016,2,25,12,45,865.0,108.5,0.65,18.5,695.0,825.85,615.42
2016,2,25,13,0,868.0,106.0,0.6,19.0,691.0,830.66,616.7
2016,2,25,13,15,863.5,105.5,0.55,19.0,677.5,828.24,614.52
2016,2,25,13,30,859.0,105.0,0.5,19.0,664.0,822.52,610.4
2016,2,25,13,45,847.5,105.5,0.45,19.0,642.5,809.02,601.32
2016,2,25,14,0,836.0,106.0,0.4,19.0,621.0,792.48,590.45
2016,2,25,14,15,825.0,104.0,0.4,19.0,593.0,770.66,577.04
2016,2,25,14,30,814.0,102.0,0.4,19.0,565.0,746.11,561.84
2016,2,25,14,45,795.0,100.5,0.4,19.0,530.0,713.63,541.17
2016,2,25,15,0,776.0,99.0,0.4,19.0,495.0,679.15,519.01
2016,2,25,15,15,753.5,95.5,0.5,18.5,454.5,641.03,495.7
2016,2,25,15,30,731.0,92.0,0.6,18.0,414.0,599.14,468.19
2016,2,25,15,45,642.5,94.0,0.75,17.5,355.5,521.59,413.08
2016,2,25,16,0,554.0,96.0,0.9,17.0,297.0,448.1,358.77
2016,2,25,16,15,503.0,91.0,0.95,16.5,254.0,392.26,315.61
2016,2,25,16,30,452.0,86.0,1.0,16.0,211.0,337.45,271.53
2016,2,25,16,45,464.0,68.5,1.1,15.5,174.5,304.74,243.47
2016,2,25,17,0,476.0,51.0,1.2,15.0,138.0,268.26,210.22
2016,2,25,17,15,372.5,40.0,1.2,14.5,95.0,195.09,147.02
2016,2,25,17,30,269.0,29.0,1.2,14.0,52.0,132.07,85.48
2016,2,25,17,45,134.5,14.5,1.25,14.0,26.0,49.07,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,13.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,13.0,10.0,9.83,0.0
2016,2,26,7,15,55.5,28.5,1.0,13.0,35.5,25.04,12.64
2016,2,26,7,30,111.0,47.0,1.1,13.0,61.0,39.34,28.46
2016,2,26,7,45,144.0,67.0,1.2,13.0,94.0,67.35,46.25
2016,2,26,8,0,177.0,87.0,1.3,13.0,127.0,99.41,71.0
2016,2,26,8,15,198.0,107.0,1.35,13.0,161.5,133.21,99.01
2016,2,26,8,30,219.0,127.0,1.4,13.0,196.0,169.38,129.67
2016,2,26,8,45,239.5,143.0,1.5,13.5,229.5,203.94,158.95
2016,2,26,9,0,260.0,159.0,1.6,14.0,263.0,240.42,189.63
2016,2,26,9,15,214.5,183.0,1.6,14.0,275.0,259.96,207.27
2016,2,26,9,30,169.0,207.0,1.6,14.0,287.0,275.16,220.41
2016,2,26,9,45,483.0,153.5,1.65,14.5,408.5,387.75,310.31
2016,2,26,10,0,797.0,100.0,1.7,15.0,530.0,525.05,417.91
2016,2,26,10,15,661.0,149.0,1.7,15.0,520.0,531.56,422.36
2016,2,26,10,30,525.0,198.0,1.7,15.0,510.0,523.78,415.75
2016,2,26,10,45,505.5,215.0,1.7,15.5,525.5,549.4,434.35
2016,2,26,11,0,486.0,232.0,1.7,16.0,541.0,572.3,450.17
2016,2,26,11,15,380.5,269.0,1.7,16.0,515.5,547.5,429.73
2016,2,26,11,30,275.0,306.0,1.7,16.0,490.0,520.56,407.42
2016,2,26,11,45,302.0,305.5,1.75,16.0,510.0,549.01,429.54
2016,2,26,12,0,329.0,305.0,1.8,16.0,530.0,577.48,451.17
2016,2,26,12,15,334.0,305.0,1.85,16.0,534.5,588.77,459.7
2016,2,26,12,30,339.0,305.0,1.9,16.0,539.0,598.91,467.56
2016,2,26,12,45,343.5,301.5,2.0,16.0,536.0,603.67,471.85
2016,2,26,13,0,348.0,298.0,2.1,16.0,533.0,607.1,475.24
2016,2,26,13,15,349.5,291.0,2.15,16.0,523.5,602.88,472.85
2016,2,26,13,30,351.0,284.0,2.2,16.0,514.0,597.2,469.48
2016,2,26,13,45,370.5,269.0,2.3,16.0,505.0,595.79,470.09
2016,2,26,14,0,390.0,254.0,2.4,16.0,496.0,592.45,469.24
2016,2,26,14,15,317.5,255.0,2.45,15.5,446.5,532.79,424.49
2016,2,26,14,30,245.0,256.0,2.5,15.0,397.0,465.69,373.56
2016,2,26,14,45,165.5,240.5,2.6,15.0,333.5,385.49,310.67
2016,2,26,15,0,86.0,225.0,2.7,15.0,270.0,300.15,242.3
2016,2,26,15,15,43.0,180.5,2.7,14.5,203.0,218.99,177.16
2016,2,26,15,30,0.0,136.0,2.7,14.0,136.0,135.39,108.21
2016,2,26,15,45,0.0,101.5,2.7,14.0,101.5,99.74,78.88
2016,2,26,16,0,0.0,67.0,2.7,14.0,67.0,64.76,49.6
2016,2,26,16,15,0.0,57.5,2.55,13.5,57.5,55.56,41.96
2016,2,26,16,30,0.0,48.0,2.4,13.0,48.0,46.36,34.18
2016,2,26,16,45,0.0,38.0,2.3,13.0,38.0,36.69,25.8
2016,2,26,17,0,0.0,28.0,2.2,13.0,28.0,27.02,17.33
2016,2,26,17,15,0.0,19.5,2.05,12.5,19.5,18.81,10.08
2016,2,26,17,30,0.0,11.0,1.9,12.0,11.0,10.6,2.44
2016,2,26,17,45,0.0,5.5,1.8,12.0,5.5,5.3,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,11.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,12.0,19.0,18.68,0.0
2016,2,27,7,15,217.0,28.0,1.5,12.0,57.0,21.66,10.98
2016,2,27,7,30,434.0,37.0,1.5,12.0,95.0,32.61,18.37
2016,2,27,7,45,516.5,45.0,1.55,12.5,142.5,72.12,37.04
2016,2,27,8,0,599.0,53.0,1.6,13.0,190.0,120.81,70.53
2016,2,27,8,15,650.5,58.5,1.55,13.0,239.0,170.45,111.31
2016,2,27,8,30,702.0,64.0,1.5,13.0,288.0,226.55,160.12
2016,2,27,8,45,736.5,68.0,1.5,13.5,335.5,279.45,207.39
2016,2,27,9,0,771.0,72.0,1.5,14.0,383.0,334.94,256.25
2016,2,27,9,15,796.0,75.0,1.4,14.0,426.5,387.94,302.49
2016,2,27,9,30,821.0,78.0,1.3,14.0,470.0,441.88,348.04
2016,2,27,9,45,838.0,80.5,1.2,14.5,509.0,492.03,388.47
2016,2,27,10,0,855.0,83.0,1.1,15.0,548.0,541.76,426.93
2016,2,27,10,15,654.5,153.5,1.05,15.0,522.0,534.89,420.96
2016,2,27,10,30,454.0,224.0,1.0,15.0,496.0,508.24,399.12
2016,2,27,10,45,676.5,156.5,0.95,15.5,580.5,605.16,473.52
2016,2,27,11,0,899.0,89.0,0.9,16.0,665.0,708.36,548.59
2016,2,27,11,15,679.5,174.5,0.9,16.0,616.5,672.02,518.34
2016,2,27,11,30,460.0,260.0,0.9,16.0,568.0,615.51,474.01
2016,2,27,11,45,440.5,271.0,0.95,16.0,570.0,624.93,481.42
2016,2,27,12,0,421.0,282.0,1.0,16.0,572.0,632.0,486.36
2016,2,27,12,15,414.5,285.5,1.0,16.0,571.5,633.28,487.3
2016,2,27,12,30,408.0,289.0,1.0,16.0,571.0,638.71,491.11
2016,2,27,12,45,230.5,294.0,1.0,16.0,453.0,504.53,390.72
2016,2,27,13,0,53.0,299.0,1.0,16.0,335.0,351.27,272.92
2016,2,27,13,15,204.5,292.0,1.0,16.0,427.5,477.64,373.47
2016,2,27,13,30,356.0,285.0,1.0,16.0,520.0,603.52,467.86
2016,2,27,13,45,367.0,272.0,1.05,16.0,507.5,597.44,463.52
2016,2,27,14,0,378.0,259.0,1.1,16.0,495.0,589.61,459.31
2016,2,27,14,15,390.5,243.0,1.1,16.0,477.0,577.79,451.9
2016,2,27,14,30,403.0,227.0,1.1,16.0,459.0,563.96,443.02
2016,2,27,14,45,491.0,188.0,1.1,16.0,454.0,587.85,463.35
2016,2,27,15,0,579.0,149.0,1.1,16.0,449.0,600.05,474.64
2016,2,27,15,15,684.0,114.5,1.1,15.5,441.5,619.28,491.85
2016,2,27,15,30,789.0,80.0,1.1,15.0,434.0,626.05,499.46
2016,2,27,15,45,765.5,75.0,1.1,15.0,389.5,578.63,463.69
2016,2,27,16,0,742.0,70.0,1.1,15.0,345.0,530.56,426.9
2016,2,27,16,15,701.0,65.5,1.15,14.5,296.5,473.08,382.51
2016,2,27,16,30,660.0,61.0,1.2,14.0,248.0,419.61,339.34
2016,2,27,16,45,601.0,54.0,1.25,14.0,199.5,354.57,284.66
2016,2,27,17,0,542.0,47.0,1.3,14.0,151.0,293.7,231.52
2016,2,27,17,15,438.0,38.0,1.35,13.5,105.5,218.76,166.59
2016,2,27,17,30,334.0,29.0,1.4,13.0,60.0,153.87,104.81
2016,2,27,17,45,167.0,14.5,1.5,12.5,30.0,67.88,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,2.0,10.5,7.0,6.88,0.0
2016,2,28,7,0,0.0,14.0,2.0,11.0,14.0,13.76,0.0
2016,2,28,7,15,58.5,32.5,2.0,11.5,40.5,28.33,16.86
2016,2,28,7,30,117.0,51.0,2.0,12.0,67.0,43.8,29.76
2016,2,28,7,45,146.5,71.5,2.05,12.5,100.0,72.64,50.54
2016,2,28,8,0,176.0,92.0,2.1,13.0,133.0,105.14,75.95
2016,2,28,8,15,194.5,112.0,2.1,13.0,167.5,138.64,104.0
2016,2,28,8,30,213.0,132.0,2.1,13.0,202.0,174.23,134.35
2016,2,28,8,45,231.0,148.5,2.1,13.5,234.5,208.4,163.37
2016,2,28,9,0,249.0,165.0,2.1,14.0,267.0,244.25,193.5
2016,2,28,9,15,319.0,173.0,2.05,14.0,318.0,294.18,234.42
2016,2,28,9,30,389.0,181.0,2.0,14.0,369.0,350.4,280.23
2016,2,28,9,45,349.5,206.0,1.95,14.0,385.0,375.24,300.71
2016,2,28,10,0,310.0,231.0,1.9,14.0,401.0,396.01,317.21
2016,2,28,10,15,292.0,250.0,1.85,14.0,417.5,419.41,335.31
2016,2,28,10,30,274.0,269.0,1.8,14.0,434.0,440.81,351.36
2016,2,28,10,45,356.0,261.5,1.8,14.5,485.5,498.75,396.19
2016,2,28,11,0,438.0,254.0,1.8,15.0,537.0,565.25,446.33
2016,2,28,11,15,315.0,288.5,1.8,15.0,495.0,523.52,412.36
2016,2,28,11,30,192.0,323.0,1.8,15.0,453.0,473.19,371.93
2016,2,28,11,45,160.0,327.5,1.85,15.5,437.0,459.69,360.74
2016,2,28,12,0,128.0,332.0,1.9,16.0,421.0,444.3,347.79
2016,2,28,12,15,72.0,290.0,1.95,16.0,340.5,352.11,276.79
2016,2,28,12,30,16.0,248.0,2.0,16.0,260.0,258.06,202.7
2016,2,28,12,45,86.5,289.5,2.05,16.0,349.5,367.1,290.04
2016,2,28,13,0,157.0,331.0,2.1,16.0,439.0,479.68,376.81
2016,2,28,13,15,269.5,305.5,2.1,16.0,486.5,554.92,435.84
2016,2,28,13,30,382.0,280.0,2.1,16.0,534.0,620.56,487.14
2016,2,28,13,45,590.5,203.5,2.1,16.0,582.0,714.82,561.26
2016,2,28,14,0,799.0,127.0,2.1,16.0,630.0,794.57,620.54
2016,2,28,14,15,561.0,187.0,2.05,15.5,532.5,661.05,522.44
2016,2,28,14,30,323.0,247.0,2.0,15.0,435.0,525.82,418.49
2016,2,28,14,45,462.0,195.0,2.0,15.0,446.0,575.34,460.86
2016,2,28,15,0,601.0,143.0,2.0,15.0,457.0,611.51,491.36
2016,2,28,15,15,561.0,146.0,1.95,15.0,421.0,566.8,456.92
2016,2,28,15,30,521.0,149.0,1.9,15.0,385.0,526.58,425.9
2016,2,28,15,45,339.0,152.0,1.9,15.0,299.5,389.35,317.47
2016,2,28,16,0,157.0,155.0,1.9,15.0,214.0,266.43,217.31
2016,2,28,16,15,140.0,136.5,1.85,14.5,184.0,231.27,189.16
2016,2,28,16,30,123.0,118.0,1.8,14.0,154.0,197.19,160.89
2016,2,28,16,45,109.5,96.5,1.75,14.0,124.0,162.15,130.96
2016,2,28,17,0,96.0,75.0,1.7,14.0,94.0,127.93,101.15
2016,2,28,17,15,68.5,54.5,1.8,13.5,66.0,90.67,68.74
2016,2,28,17,30,41.0,34.0,1.9,13.0,38.0,55.38,36.82
2016,2,28,17,45,20.5,17.0,2.0,13.0,19.0,25.33,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,86.0,8.0,1.45,10.5,12.0,7.86,0.0
2016,2,29,7,0,172.0,16.0,1.4,11.0,24.0,12.26,0.0
2016,2,29,7,15,308.0,28.0,1.45,11.0,63.5,21.16,11.96
2016,2,29,7,30,444.0,40.0,1.5,11.0,103.0,40.43,21.66
2016,2,29,7,45,529.5,47.0,1.55,11.5,152.0,80.82,42.76
2016,2,29,8,0,615.0,54.0,1.6,12.0,201.0,130.73,78.46
2016,2,29,8,15,664.5,59.5,1.55,12.5,250.5,183.11,122.26
2016,2,29,8,30,714.0,65.0,1.5,13.0,300.0,238.59,170.72
2016,2,29,8,45,743.5,70.0,1.5,13.5,347.0,292.09,218.61
2016,2,29,9,0,773.0,75.0,1.5,14.0,394.0,347.63,267.4
2016,2,29,9,15,797.0,78.0,1.5,14.5,438.0,400.7,313.1
2016,2,29,9,30,821.0,81.0,1.5,15.0,482.0,454.59,358.01
2016,2,29,9,45,833.0,85.5,1.5,15.5,519.5,504.52,398.42
2016,2,29,10,0,845.0,90.0,1.5,16.0,557.0,553.59,436.8
2016,2,29,10,15,857.5,91.5,1.45,16.0,589.5,598.8,471.69
2016,2,29,10,30,870.0,93.0,1.4,16.0,622.0,641.58,503.85
2016,2,29,10,45,884.5,92.0,1.35,16.0,649.0,682.2,533.66
2016,2,29,11,0,899.0,91.0,1.3,16.0,676.0,721.07,560.48
2016,2,29,11,15,905.0,92.0,1.3,16.0,694.5,753.88,582.54
2016,2,29,11,30,911.0,93.0,1.3,16.0,713.0,784.01,602.66
2016,2,29,11,45,919.0,91.0,1.3,16.5,724.5,809.67,618.49
2016,2,29,12,0,927.0,89.0,1.3,17.0,736.0,832.37,632.28
2016,2,29,12,15,928.0,89.0,1.25,17.0,738.5,848.46,642.12
2016,2,29,12,30,929.0,89.0,1.2,17.0,741.0,861.15,649.79
2016,2,29,12,45,925.5,90.0,1.2,17.5,735.0,867.76,652.97
2016,2,29,13,0,922.0,91.0,1.2,18.0,729.0,870.83,654.0
2016,2,29,13,15,702.0,170.0,1.15,18.0,650.5,782.64,593.98
2016,2,29,13,30,482.0,249.0,1.1,18.0,572.0,680.71,519.43
2016,2,29,13,45,685.5,170.0,1.05,18.5,613.5,764.52,582.64
2016,2,29,14,0,889.0,91.0,1.0,19.0,655.0,828.53,624.15
2016,2,29,14,15,878.0,90.0,0.9,19.0,626.0,806.59,607.99
2016,2,29,14,30,867.0,89.0,0.8,19.0,597.0,781.78,591.04
2016,2,29,14,45,847.0,88.5,0.75,19.0,560.0,752.71,571.98
2016,2,29,15,0,827.0,88.0,0.7,19.0,523.0,716.83,548.16
2016,2,29,15,15,806.5,85.0,0.6,19.0,482.0,675.95,520.04
2016,2,29,15,30,786.0,82.0,0.5,19.0,441.0,633.61,490.22
2016,2,29,15,45,731.0,79.0,0.4,19.0,386.5,568.06,442.07
2016,2,29,16,0,676.0,76.0,0.3,19.0,332.0,506.59,395.96
2016,2,29,16,15,622.0,75.5,0.25,18.5,286.0,448.8,352.45
2016,2,29,16,30,568.0,75.0,0.2,18.0,240.0,393.62,309.37
2016,2,29,16,45,504.0,67.0,0.2,18.0,193.0,328.45,257.06
2016,2,29,17,0,440.0,59.0,0.2,18.0,146.0,267.99,206.86
2016,2,29,17,15,353.5,46.5,0.2,17.5,103.5,199.66,149.88
2016,2,29,17,30,267.0,34.0,0.2,17.0,61.0,139.71,97.11
2016,2,29,17,45,133.5,17.0,0.2,17.0,30.5,62.83,1.67
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,12.0,12.0,11.8,0.0
2016,3,1,7,0,0.0,24.0,1.6,12.0,24.0,22.11,0.0
2016,3,1,7,15,160.0,36.0,1.65,12.5,59.5,27.76,17.62
2016,3,1,7,30,320.0,48.0,1.7,13.0,95.0,46.02,27.35
2016,3,1,7,45,379.5,61.0,1.8,13.5,138.0,83.07,49.8
2016,3,1,8,0,439.0,74.0,1.9,14.0,181.0,126.78,82.33
2016,3,1,8,15,473.5,86.5,1.9,14.0,224.5,171.62,120.07
2016,3,1,8,30,508.0,99.0,1.9,14.0,268.0,219.93,162.14
2016,3,1,8,45,542.0,105.5,1.95,14.5,310.5,266.52,202.89
2016,3,1,9,0,576.0,112.0,2.0,15.0,353.0,315.14,244.9
2016,3,1,9,15,553.0,133.0,2.1,15.0,384.0,355.96,281.02
2016,3,1,9,30,530.0,154.0,2.2,15.0,415.0,394.64,314.19
2016,3,1,9,45,706.0,116.5,2.3,15.5,493.0,474.37,378.35
2016,3,1,10,0,882.0,79.0,2.4,16.0,571.0,565.83,450.67
2016,3,1,10,15,894.0,80.5,2.45,16.0,604.0,611.87,487.07
2016,3,1,10,30,906.0,82.0,2.5,16.0,637.0,656.4,521.79
2016,3,1,10,45,917.5,82.0,2.55,16.0,663.5,697.3,553.16
2016,3,1,11,0,929.0,82.0,2.6,16.0,690.0,736.16,580.77
2016,3,1,11,15,934.0,82.5,2.6,16.0,708.5,768.54,603.23
2016,3,1,11,30,939.0,83.0,2.6,16.0,727.0,798.09,623.61
2016,3,1,11,45,944.0,82.0,2.6,16.0,737.5,823.04,640.69
2016,3,1,12,0,949.0,81.0,2.6,16.0,748.0,844.83,655.59
2016,3,1,12,15,949.0,81.5,2.55,16.0,750.0,860.91,666.17
2016,3,1,12,30,949.0,82.0,2.5,16.0,752.0,873.49,674.41
2016,3,1,12,45,945.5,82.0,2.5,16.0,745.0,879.06,678.32
2016,3,1,13,0,942.0,82.0,2.5,16.0,738.0,881.01,679.91
2016,3,1,13,15,936.5,81.5,2.5,16.0,723.0,877.13,677.62
2016,3,1,13,30,931.0,81.0,2.5,16.0,708.0,869.7,673.05
2016,3,1,13,45,923.0,80.0,2.5,16.0,685.5,856.15,664.35
2016,3,1,14,0,915.0,79.0,2.5,16.0,663.0,839.27,653.44
2016,3,1,14,15,904.0,78.0,2.45,16.0,633.0,816.77,638.27
2016,3,1,14,30,893.0,77.0,2.4,16.0,603.0,791.32,621.06
2016,3,1,14,45,877.5,75.0,2.4,16.0,566.5,758.53,598.9
2016,3,1,15,0,862.0,73.0,2.4,16.0,530.0,723.4,574.9
2016,3,1,15,15,841.5,71.0,2.35,15.5,488.5,682.65,547.23
2016,3,1,15,30,821.0,69.0,2.3,15.0,447.0,644.59,521.16
2016,3,1,15,45,448.5,113.0,2.3,15.0,316.5,426.0,348.86
2016,3,1,16,0,76.0,157.0,2.3,15.0,186.0,213.36,173.15
2016,3,1,16,15,70.0,136.5,2.1,14.5,160.5,185.48,151.07
2016,3,1,16,30,64.0,116.0,1.9,14.0,135.0,157.87,128.21
2016,3,1,16,45,306.5,81.5,1.75,14.0,146.5,250.43,204.39
2016,3,1,17,0,549.0,47.0,1.6,14.0,158.0,302.1,240.86
2016,3,1,17,15,453.0,39.0,1.5,13.5,113.0,229.72,177.23
2016,3,1,17,30,357.0,31.0,1.4,13.0,68.0,166.5,119.45
2016,3,1,17,45,178.5,15.5,1.35,13.0,34.0,75.69,13.81
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,12.5,8.5,8.36,0.0
2016,3,2,7,0,0.0,17.0,1.0,13.0,17.0,16.41,0.0
2016,3,2,7,15,32.0,36.0,1.05,13.0,41.0,32.93,22.21
2016,3,2,7,30,64.0,55.0,1.1,13.0,65.0,50.1,35.19
2016,3,2,7,45,78.0,76.0,1.15,13.5,93.0,74.99,54.81
2016,3,2,8,0,92.0,97.0,1.2,14.0,121.0,101.86,76.69
2016,3,2,8,15,103.5,118.0,1.2,14.0,149.5,130.04,100.25
2016,3,2,8,30,115.0,139.0,1.2,14.0,178.0,159.65,125.07
2016,3,2,8,45,81.5,154.5,1.2,14.5,184.5,171.84,136.28
2016,3,2,9,0,48.0,170.0,1.2,15.0,191.0,179.82,143.3
2016,3,2,9,15,38.0,181.5,1.2,15.0,199.0,190.22,151.73
2016,3,2,9,30,28.0,193.0,1.2,15.0,207.0,199.54,159.02
2016,3,2,9,45,89.5,225.0,1.3,15.5,275.0,264.01,210.22
2016,3,2,10,0,151.0,257.0,1.4,16.0,343.0,336.32,266.59
2016,3,2,10,15,183.5,271.5,1.45,16.0,381.0,377.99,298.78
2016,3,2,10,30,216.0,286.0,1.5,16.0,419.0,421.91,332.57
2016,3,2,10,45,137.0,288.5,1.6,16.5,374.5,381.2,299.6
2016,3,2,11,0,58.0,291.0,1.7,17.0,330.0,330.38,258.65
2016,3,2,11,15,48.0,289.5,1.8,17.0,322.5,324.37,254.01
2016,3,2,11,30,38.0,288.0,1.9,17.0,315.0,317.58,248.52
2016,3,2,11,45,103.5,315.5,2.0,17.0,389.0,399.13,312.77
2016,3,2,12,0,169.0,343.0,2.1,17.0,463.0,489.93,382.24
2016,3,2,12,15,146.5,343.0,2.15,16.5,447.0,476.14,371.65
2016,3,2,12,30,124.0,343.0,2.2,16.0,431.0,461.17,360.72
2016,3,2,12,45,65.5,278.0,2.3,16.0,324.5,338.01,266.21
2016,3,2,13,0,7.0,213.0,2.4,16.0,218.0,215.75,169.41
2016,3,2,13,15,6.5,209.0,2.4,16.0,214.0,211.58,166.54
2016,3,2,13,30,6.0,205.0,2.4,16.0,210.0,207.38,163.35
2016,3,2,13,45,8.0,209.5,2.45,16.0,215.5,214.0,168.91
2016,3,2,14,0,10.0,214.0,2.5,16.0,221.0,220.69,174.53
2016,3,2,14,15,15.5,219.0,2.5,15.5,229.0,230.8,183.39
2016,3,2,14,30,21.0,224.0,2.5,15.0,237.0,240.93,192.31
2016,3,2,14,45,35.0,223.5,2.5,15.0,243.0,259.89,208.25
2016,3,2,15,0,49.0,223.0,2.5,15.0,249.0,270.51,217.53
2016,3,2,15,15,63.5,210.5,2.45,15.0,242.0,267.19,215.74
2016,3,2,15,30,78.0,198.0,2.4,15.0,235.0,262.91,213.13
2016,3,2,15,45,168.5,175.5,2.35,15.0,244.0,302.26,247.17
2016,3,2,16,0,259.0,153.0,2.3,15.0,253.0,334.1,274.08
2016,3,2,16,15,234.5,137.0,2.15,14.5,218.0,292.77,240.34
2016,3,2,16,30,210.0,121.0,2.0,14.0,183.0,252.93,207.38
2016,3,2,16,45,196.0,100.0,1.9,14.0,149.5,213.69,173.93
2016,3,2,17,0,182.0,79.0,1.8,14.0,116.0,175.19,140.25
2016,3,2,17,15,143.0,59.0,1.8,13.5,83.0,129.28,100.28
2016,3,2,17,30,104.0,39.0,1.8,13.0,50.0,86.72,62.3
2016,3,2,17,45,52.0,19.5,1.8,13.0,25.0,40.61,9.74
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,1.55,13.0,4.5,4.42,0.0
