Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,9.0,1.6,13.0,9.0,8.68,0.0
2016,3,3,7,15,0.0,20.5,1.55,13.0,20.5,19.78,11.24
2016,3,3,7,30,0.0,32.0,1.5,13.0,32.0,30.9,20.43
2016,3,3,7,45,0.0,46.0,1.5,13.5,46.0,44.44,32.23
2016,3,3,8,0,0.0,60.0,1.5,14.0,60.0,57.78,43.71
2016,3,3,8,15,0.0,74.5,1.4,14.0,74.5,71.64,55.51
2016,3,3,8,30,0.0,89.0,1.3,14.0,89.0,85.56,67.19
2016,3,3,8,45,0.0,103.5,1.2,14.0,103.5,99.55,78.75
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,113.6,90.19
2016,3,3,9,15,0.0,133.5,1.1,14.0,133.5,128.68,102.35
2016,3,3,9,30,0.0,149.0,1.1,14.0,149.0,143.82,114.44
2016,3,3,9,45,1.5,164.0,1.1,14.5,165.0,159.33,126.49
2016,3,3,10,0,3.0,179.0,1.1,15.0,181.0,175.05,138.58
2016,3,3,10,15,1.5,169.0,1.1,15.0,170.0,164.8,129.99
2016,3,3,10,30,0.0,159.0,1.1,15.0,159.0,154.32,121.33
2016,3,3,10,45,15.5,213.5,1.15,15.0,224.0,218.42,172.7
2016,3,3,11,0,31.0,268.0,1.2,15.0,289.0,288.15,227.15
2016,3,3,11,15,23.5,258.0,1.3,15.0,274.0,270.12,212.58
2016,3,3,11,30,16.0,248.0,1.4,15.0,259.0,255.41,200.97
2016,3,3,11,45,16.5,251.0,1.5,15.0,263.0,259.55,204.28
2016,3,3,12,0,17.0,254.0,1.6,15.0,267.0,263.66,207.54
2016,3,3,12,15,27.0,276.5,1.5,15.0,296.5,301.79,237.26
2016,3,3,12,30,37.0,299.0,1.4,15.0,326.0,335.09,262.78
2016,3,3,12,45,43.5,303.5,1.35,15.0,335.0,346.76,271.69
2016,3,3,13,0,50.0,308.0,1.3,15.0,344.0,358.47,280.75
2016,3,3,13,15,50.5,302.0,1.2,15.0,337.5,353.71,277.03
2016,3,3,13,30,51.0,296.0,1.1,15.0,331.0,348.77,273.3
2016,3,3,13,45,46.5,283.5,1.05,15.0,315.0,332.35,260.86
2016,3,3,14,0,42.0,271.0,1.0,15.0,299.0,315.79,248.36
2016,3,3,14,15,25.0,234.5,1.0,14.5,251.0,254.7,201.41
2016,3,3,14,30,8.0,198.0,1.0,14.0,203.0,203.26,161.17
2016,3,3,14,45,4.0,160.5,1.0,14.0,163.0,161.58,128.13
2016,3,3,15,0,0.0,123.0,1.0,14.0,123.0,120.37,94.84
2016,3,3,15,15,0.0,108.0,0.9,14.0,108.0,105.36,82.79
2016,3,3,15,30,0.0,93.0,0.8,14.0,93.0,90.36,70.59
2016,3,3,15,45,0.0,67.5,0.7,14.0,67.5,65.25,49.78
2016,3,3,16,0,0.0,42.0,0.6,14.0,42.0,40.56,29.06
2016,3,3,16,15,0.0,36.5,0.6,14.0,36.5,35.24,24.61
2016,3,3,16,30,0.0,31.0,0.6,14.0,31.0,29.92,20.08
2016,3,3,16,45,0.0,25.0,0.6,14.0,25.0,24.12,15.08
2016,3,3,17,0,0.0,19.0,0.6,14.0,19.0,18.32,10.02
2016,3,3,17,15,0.0,13.5,0.6,14.0,13.5,13.01,5.34
2016,3,3,17,30,0.0,8.0,0.6,14.0,8.0,7.71,0.64
2016,3,3,17,45,0.0,4.0,0.65,14.0,4.0,3.85,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.93,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,7.71,0.0
2016,3,4,7,15,0.0,17.5,1.3,13.0,17.5,16.88,8.87
2016,3,4,7,30,0.0,27.0,1.3,13.0,27.0,26.06,16.41
2016,3,4,7,45,0.0,37.5,1.3,13.5,37.5,36.21,25.28
2016,3,4,8,0,0.0,48.0,1.3,14.0,48.0,46.37,34.04
2016,3,4,8,15,0.0,59.0,1.35,14.0,59.0,57.02,43.14
2016,3,4,8,30,0.0,70.0,1.4,14.0,70.0,67.66,52.11
2016,3,4,8,45,6.0,113.0,1.5,14.5,115.5,110.43,87.58
2016,3,4,9,0,12.0,156.0,1.6,15.0,161.0,154.0,122.99
2016,3,4,9,15,6.5,159.0,1.75,15.0,162.0,155.73,124.12
2016,3,4,9,30,1.0,162.0,1.9,15.0,163.0,156.77,124.7
2016,3,4,9,45,11.0,189.0,2.05,15.0,196.0,188.36,150.13
2016,3,4,10,0,21.0,216.0,2.2,15.0,229.0,221.04,176.2
2016,3,4,10,15,10.5,180.5,2.2,15.0,187.0,181.41,143.88
2016,3,4,10,30,0.0,145.0,2.2,15.0,145.0,140.64,110.54
2016,3,4,10,45,0.0,81.5,2.25,15.0,81.5,78.87,59.95
2016,3,4,11,0,0.0,18.0,2.3,15.0,18.0,17.4,8.91
2016,3,4,11,15,0.0,49.5,2.25,15.0,49.5,47.88,34.31
2016,3,4,11,30,0.0,81.0,2.2,15.0,81.0,78.41,59.45
2016,3,4,11,45,0.0,102.5,2.2,15.0,102.5,99.33,76.52
2016,3,4,12,0,0.0,124.0,2.2,15.0,124.0,120.44,93.65
2016,3,4,12,15,0.0,99.5,2.3,15.0,99.5,96.42,74.03
2016,3,4,12,30,0.0,75.0,2.4,15.0,75.0,72.6,54.55
2016,3,4,12,45,42.0,203.5,2.5,15.0,233.5,240.41,191.76
2016,3,4,13,0,84.0,332.0,2.6,15.0,392.0,413.14,326.66
2016,3,4,13,15,85.5,324.0,2.6,15.0,384.0,407.24,321.65
2016,3,4,13,30,87.0,316.0,2.6,15.0,376.0,400.98,317.28
2016,3,4,13,45,100.5,310.5,2.65,15.0,378.0,407.19,323.0
2016,3,4,14,0,114.0,305.0,2.7,15.0,380.0,412.85,328.28
2016,3,4,14,15,100.5,288.5,2.6,15.0,352.5,383.59,305.65
2016,3,4,14,30,87.0,272.0,2.5,15.0,325.0,354.37,283.07
2016,3,4,14,45,59.5,243.5,2.4,15.0,278.5,300.99,240.96
2016,3,4,15,0,32.0,215.0,2.3,15.0,232.0,248.62,199.16
2016,3,4,15,15,16.0,134.5,2.25,14.5,143.0,143.98,114.94
2016,3,4,15,30,0.0,54.0,2.2,14.0,54.0,52.18,38.61
2016,3,4,15,45,0.0,31.0,2.15,14.0,31.0,29.93,19.9
2016,3,4,16,0,0.0,8.0,2.1,14.0,8.0,7.72,0.96
2016,3,4,16,15,0.0,6.5,2.15,14.0,6.5,6.27,0.0
2016,3,4,16,30,0.0,5.0,2.2,14.0,5.0,4.82,0.0
2016,3,4,16,45,0.0,4.0,2.3,14.0,4.0,3.85,0.0
2016,3,4,17,0,0.0,3.0,2.4,14.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,2.45,14.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,3.15,14.0,8.5,8.36,0.0
2016,3,5,7,0,0.0,17.0,3.3,14.0,17.0,16.41,5.13
2016,3,5,7,15,0.0,37.0,3.35,14.0,37.0,34.95,24.37
2016,3,5,7,30,0.0,57.0,3.4,14.0,57.0,53.35,39.22
2016,3,5,7,45,10.0,77.0,3.5,14.5,79.5,73.24,55.98
2016,3,5,8,0,20.0,97.0,3.6,15.0,102.0,94.51,73.59
2016,3,5,8,15,27.5,117.0,3.75,15.0,125.5,115.52,91.1
2016,3,5,8,30,35.0,137.0,3.9,15.0,149.0,138.65,110.29
2016,3,5,8,45,17.5,128.0,4.05,15.0,134.0,128.26,102.09
2016,3,5,9,0,0.0,119.0,4.2,15.0,119.0,114.58,90.82
2016,3,5,9,15,0.0,118.5,4.25,15.0,118.5,114.35,90.4
2016,3,5,9,30,0.0,118.0,4.3,15.0,118.0,114.03,89.88
2016,3,5,9,45,0.0,92.5,4.35,15.5,92.5,89.49,69.2
2016,3,5,10,0,0.0,67.0,4.4,16.0,67.0,64.8,48.47
2016,3,5,10,15,0.0,95.0,4.45,16.0,95.0,91.95,70.8
2016,3,5,10,30,0.0,123.0,4.5,16.0,123.0,119.19,92.99
2016,3,5,10,45,5.5,175.0,4.6,16.0,179.0,173.85,137.37
2016,3,5,11,0,11.0,227.0,4.7,16.0,235.0,229.41,181.89
2016,3,5,11,15,23.0,259.0,4.75,16.0,276.0,270.81,214.9
2016,3,5,11,30,35.0,291.0,4.8,16.0,317.0,318.44,252.57
2016,3,5,11,45,20.5,248.0,4.85,16.5,263.5,259.71,205.29
2016,3,5,12,0,6.0,205.0,4.9,17.0,210.0,205.57,161.52
2016,3,5,12,15,6.5,205.0,4.9,16.5,210.0,206.3,162.47
2016,3,5,12,30,7.0,205.0,4.9,16.0,210.0,207.01,163.38
2016,3,5,12,45,3.5,139.5,4.9,16.0,142.0,138.85,108.45
2016,3,5,13,0,0.0,74.0,4.9,16.0,74.0,71.63,53.56
2016,3,5,13,15,0.0,72.5,5.05,16.0,72.5,70.17,52.44
2016,3,5,13,30,0.0,71.0,5.2,16.0,71.0,68.71,51.29
2016,3,5,13,45,0.0,86.0,5.35,16.0,86.0,83.25,63.32
2016,3,5,14,0,0.0,101.0,5.5,16.0,101.0,97.91,75.47
2016,3,5,14,15,0.0,61.0,6.0,15.5,61.0,59.0,43.56
2016,3,5,14,30,0.0,21.0,6.5,15.0,21.0,20.29,11.38
2016,3,5,14,45,0.0,15.5,7.05,15.0,15.5,14.97,6.94
2016,3,5,15,0,0.0,10.0,7.6,15.0,10.0,9.66,2.49
2016,3,5,15,15,0.0,10.0,7.85,15.0,10.0,9.65,2.5
2016,3,5,15,30,0.0,10.0,8.1,15.0,10.0,9.65,2.52
2016,3,5,15,45,0.0,8.5,8.4,15.0,8.5,8.2,1.31
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,6.75,0.09
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,52.0,15.5,2.5,12.0,19.5,15.24,0.0
2016,3,6,7,0,104.0,31.0,2.5,12.0,39.0,25.67,12.8
2016,3,6,7,15,217.0,47.5,2.65,12.0,80.0,36.51,26.08
2016,3,6,7,30,330.0,64.0,2.8,12.0,121.0,66.88,41.91
2016,3,6,7,45,405.5,76.0,3.0,12.5,169.0,106.72,67.97
2016,3,6,8,0,481.0,88.0,3.2,13.0,217.0,154.98,105.01
2016,3,6,8,15,535.0,96.0,3.3,13.0,266.0,204.04,146.6
2016,3,6,8,30,589.0,104.0,3.4,13.0,315.0,257.59,193.38
2016,3,6,8,45,621.0,111.5,3.5,13.5,361.5,308.76,238.73
2016,3,6,9,0,653.0,119.0,3.6,14.0,408.0,362.48,285.54
2016,3,6,9,15,681.0,123.5,3.65,14.0,452.0,413.81,330.12
2016,3,6,9,30,709.0,128.0,3.7,14.0,496.0,466.61,374.94
2016,3,6,9,45,728.0,132.0,3.75,14.0,534.0,515.37,415.64
2016,3,6,10,0,747.0,136.0,3.8,14.0,572.0,564.13,455.43
2016,3,6,10,15,762.0,139.0,3.8,14.0,604.5,609.18,491.41
2016,3,6,10,30,777.0,142.0,3.8,14.0,637.0,653.35,525.98
2016,3,6,10,45,690.5,175.0,3.8,14.0,627.5,657.3,527.88
2016,3,6,11,0,604.0,208.0,3.8,14.0,618.0,653.11,523.35
2016,3,6,11,15,502.0,254.0,3.85,14.0,601.0,641.91,512.77
2016,3,6,11,30,400.0,300.0,3.9,14.0,584.0,620.48,494.21
2016,3,6,11,45,329.0,322.5,3.95,14.0,558.5,598.61,476.08
2016,3,6,12,0,258.0,345.0,4.0,14.0,533.0,572.87,454.78
2016,3,6,12,15,146.0,322.5,4.1,14.0,429.0,455.6,362.97
2016,3,6,12,30,34.0,300.0,4.2,14.0,325.0,333.59,265.05
2016,3,6,12,45,17.0,211.0,4.3,14.0,223.5,221.83,176.53
2016,3,6,13,0,0.0,122.0,4.4,14.0,122.0,118.6,92.53
2016,3,6,13,15,0.0,119.5,4.45,14.0,119.5,116.16,90.69
2016,3,6,13,30,0.0,117.0,4.5,14.0,117.0,113.71,88.78
2016,3,6,13,45,19.5,195.5,4.6,14.0,209.0,209.23,167.56
2016,3,6,14,0,39.0,274.0,4.7,14.0,301.0,316.41,254.1
2016,3,6,14,15,96.0,279.5,4.75,14.0,340.0,370.03,298.87
2016,3,6,14,30,153.0,285.0,4.8,14.0,379.0,430.56,348.67
2016,3,6,14,45,76.5,200.5,4.85,14.0,247.5,266.48,216.65
2016,3,6,15,0,0.0,116.0,4.9,14.0,116.0,113.18,89.19
2016,3,6,15,15,0.0,104.0,4.9,13.5,104.0,101.23,79.75
2016,3,6,15,30,0.0,92.0,4.9,13.0,92.0,89.29,70.1
2016,3,6,15,45,0.0,67.5,4.9,13.0,67.5,65.25,49.98
2016,3,6,16,0,0.0,43.0,4.9,13.0,43.0,41.53,29.93
2016,3,6,16,15,0.0,37.0,4.9,12.5,37.0,35.72,25.09
2016,3,6,16,30,0.0,31.0,4.9,12.0,31.0,29.92,20.18
2016,3,6,16,45,0.0,25.0,4.9,12.0,25.0,24.12,15.17
2016,3,6,17,0,0.0,19.0,4.9,12.0,19.0,18.32,10.09
2016,3,6,17,15,0.0,13.5,4.95,12.0,13.5,13.01,5.41
2016,3,6,17,30,0.0,8.0,5.0,12.0,8.0,7.71,0.72
2016,3,6,17,45,0.0,4.0,5.1,12.0,4.0,3.85,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,6,45,123.5,14.0,2.9,10.0,23.5,13.76,0.0
2016,3,7,7,0,247.0,28.0,3.0,10.0,47.0,22.08,11.25
2016,3,7,7,15,364.0,39.0,3.1,10.0,91.0,29.46,20.26
2016,3,7,7,30,481.0,50.0,3.2,10.0,135.0,63.68,34.6
2016,3,7,7,45,549.5,57.5,3.3,10.0,184.5,107.32,62.82
2016,3,7,8,0,618.0,65.0,3.4,10.0,234.0,158.6,103.49
2016,3,7,8,15,625.5,73.0,3.45,10.0,273.0,204.25,145.41
2016,3,7,8,30,633.0,81.0,3.5,10.0,312.0,250.14,188.58
2016,3,7,8,45,492.0,126.0,3.55,10.5,320.0,281.6,222.07
2016,3,7,9,0,351.0,171.0,3.6,11.0,328.0,297.76,239.87
2016,3,7,9,15,178.5,173.0,3.6,11.0,253.5,244.31,198.88
2016,3,7,9,30,6.0,175.0,3.6,11.0,179.0,171.65,139.0
2016,3,7,9,45,18.5,204.5,3.65,11.0,215.5,207.37,168.36
2016,3,7,10,0,31.0,234.0,3.7,11.0,252.0,245.97,199.67
2016,3,7,10,15,169.0,259.5,3.75,11.0,367.5,360.59,294.19
2016,3,7,10,30,307.0,285.0,3.8,11.0,483.0,487.3,396.07
2016,3,7,10,45,285.5,302.0,3.85,11.5,491.5,502.88,406.49
2016,3,7,11,0,264.0,319.0,3.9,12.0,500.0,516.32,415.51
2016,3,7,11,15,323.0,313.5,3.95,12.0,541.0,565.24,454.55
2016,3,7,11,30,382.0,308.0,4.0,12.0,582.0,616.18,494.67
2016,3,7,11,45,381.0,313.5,4.1,12.0,589.0,631.97,506.55
2016,3,7,12,0,380.0,319.0,4.2,12.0,596.0,646.38,517.72
2016,3,7,12,15,424.0,302.5,4.25,12.0,613.0,680.03,544.57
2016,3,7,12,30,468.0,286.0,4.3,12.0,630.0,707.52,566.75
2016,3,7,12,45,653.5,211.5,4.35,12.5,687.5,796.1,637.36
2016,3,7,13,0,839.0,137.0,4.4,13.0,745.0,877.29,696.61
2016,3,7,13,15,611.0,218.5,4.4,13.0,656.5,772.99,618.12
2016,3,7,13,30,383.0,300.0,4.4,13.0,568.0,654.04,523.65
2016,3,7,13,45,191.5,209.0,4.4,13.0,343.0,390.92,318.31
2016,3,7,14,0,0.0,118.0,4.4,13.0,118.0,114.77,89.93
2016,3,7,14,15,0.0,74.0,4.35,13.0,74.0,71.6,54.49
2016,3,7,14,30,0.0,30.0,4.3,13.0,30.0,28.99,18.85
2016,3,7,14,45,199.0,123.0,4.25,13.0,233.5,292.3,243.68
2016,3,7,15,0,398.0,216.0,4.2,13.0,437.0,542.94,445.48
2016,3,7,15,15,580.5,157.0,4.05,13.0,452.5,607.99,499.11
2016,3,7,15,30,763.0,98.0,3.9,13.0,468.0,654.26,538.04
2016,3,7,15,45,738.0,93.0,3.8,13.0,422.0,605.55,499.49
2016,3,7,16,0,713.0,88.0,3.7,13.0,376.0,556.42,460.31
2016,3,7,16,15,672.0,83.0,3.55,12.5,327.0,497.93,413.26
2016,3,7,16,30,631.0,78.0,3.4,12.0,278.0,441.05,366.11
2016,3,7,16,45,573.5,70.5,3.3,12.0,228.0,375.29,309.75
2016,3,7,17,0,516.0,63.0,3.2,12.0,178.0,313.57,255.26
2016,3,7,17,15,422.0,52.5,3.25,11.5,130.5,238.83,189.79
2016,3,7,17,30,328.0,42.0,3.3,11.0,83.0,172.91,130.8
2016,3,7,17,45,164.0,27.5,3.35,11.0,48.0,90.82,53.23
2016,3,7,18,0,0.0,13.0,3.4,11.0,13.0,12.78,0.0
2016,3,7,18,15,0.0,6.5,3.45,11.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,34.5,14.5,2.05,9.5,17.5,14.25,0.0
2016,3,8,7,0,69.0,29.0,2.0,10.0,35.0,24.17,13.58
2016,3,8,7,15,109.5,49.0,1.95,10.5,66.0,39.8,29.4
2016,3,8,7,30,150.0,69.0,1.9,11.0,97.0,66.61,46.51
2016,3,8,7,45,165.5,90.5,1.85,11.5,130.0,97.97,70.96
2016,3,8,8,0,181.0,112.0,1.8,12.0,163.0,131.36,98.57
2016,3,8,8,15,202.0,130.0,1.75,12.0,197.0,164.77,126.81
2016,3,8,8,30,223.0,148.0,1.7,12.0,231.0,200.45,157.2
2016,3,8,8,45,432.0,127.0,1.7,12.0,314.0,264.54,207.23
2016,3,8,9,0,641.0,106.0,1.7,12.0,397.0,350.58,276.85
2016,3,8,9,15,515.0,154.5,1.75,12.0,403.0,375.55,300.38
2016,3,8,9,30,389.0,203.0,1.8,12.0,409.0,386.94,311.15
2016,3,8,9,45,266.0,238.5,1.85,12.0,384.0,375.92,302.72
2016,3,8,10,0,143.0,274.0,1.9,12.0,359.0,351.56,282.47
2016,3,8,10,15,166.5,289.5,1.9,12.0,393.5,389.17,312.24
2016,3,8,10,30,190.0,305.0,1.9,12.0,428.0,428.37,342.62
2016,3,8,10,45,126.0,306.5,1.95,12.5,389.5,394.31,314.22
2016,3,8,11,0,62.0,308.0,2.0,13.0,351.0,351.2,278.77
2016,3,8,11,15,36.0,268.5,1.95,12.5,294.0,294.44,234.34
2016,3,8,11,30,10.0,229.0,1.9,12.0,237.0,231.84,184.48
2016,3,8,11,45,59.5,291.5,1.9,12.0,335.5,340.53,271.8
2016,3,8,12,0,109.0,354.0,1.9,12.0,434.0,448.59,355.43
2016,3,8,12,15,100.0,352.0,1.9,12.0,425.5,442.06,349.53
2016,3,8,12,30,91.0,350.0,1.9,12.0,417.0,434.9,343.89
2016,3,8,12,45,147.0,351.5,1.95,12.0,459.5,494.43,391.08
2016,3,8,13,0,203.0,353.0,2.0,12.0,502.0,546.77,432.0
2016,3,8,13,15,155.5,344.0,2.05,12.0,456.5,497.99,394.17
2016,3,8,13,30,108.0,335.0,2.1,12.0,411.0,440.08,349.6
2016,3,8,13,45,95.5,320.5,2.2,12.0,386.5,414.35,330.48
2016,3,8,14,0,83.0,306.0,2.3,12.0,362.0,388.43,310.84
2016,3,8,14,15,41.5,236.5,2.15,11.5,264.5,278.05,223.82
2016,3,8,14,30,0.0,167.0,2.0,11.0,167.0,164.52,131.63
2016,3,8,14,45,14.0,192.0,1.85,11.0,200.0,201.84,163.18
2016,3,8,15,0,28.0,217.0,1.7,11.0,233.0,247.38,200.65
2016,3,8,15,15,14.0,137.5,1.55,11.0,145.5,145.59,117.39
2016,3,8,15,30,0.0,58.0,1.4,11.0,58.0,56.06,42.32
2016,3,8,15,45,7.0,103.0,1.3,11.0,106.0,105.32,84.5
2016,3,8,16,0,14.0,148.0,1.2,11.0,154.0,157.94,128.76
2016,3,8,16,15,9.0,130.0,1.2,10.5,134.0,136.41,110.97
2016,3,8,16,30,4.0,112.0,1.2,10.0,114.0,115.26,93.45
2016,3,8,16,45,2.0,92.5,1.3,10.0,93.5,94.33,75.66
2016,3,8,17,0,0.0,73.0,1.4,10.0,73.0,73.49,57.65
2016,3,8,17,15,0.0,54.0,1.45,10.0,54.0,54.05,40.58
2016,3,8,17,30,0.0,35.0,1.5,10.0,35.0,34.34,23.14
2016,3,8,17,45,0.0,20.5,1.6,10.0,20.5,19.79,8.63
2016,3,8,18,0,0.0,6.0,1.7,10.0,6.0,5.9,0.0
2016,3,8,18,15,0.0,3.0,1.7,10.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,2.4,11.5,4.0,3.85,0.0
2016,3,9,7,0,0.0,8.0,2.4,12.0,8.0,7.71,0.61
2016,3,9,7,15,0.0,15.0,2.4,12.0,15.0,14.46,7.08
2016,3,9,7,30,0.0,22.0,2.4,12.0,22.0,21.22,12.5
2016,3,9,7,45,0.0,29.5,2.4,12.0,29.5,28.47,18.89
2016,3,9,8,0,0.0,37.0,2.4,12.0,37.0,35.72,25.21
2016,3,9,8,15,0.0,45.0,2.35,12.0,45.0,43.46,31.86
2016,3,9,8,30,0.0,53.0,2.3,12.0,53.0,51.2,38.43
2016,3,9,8,45,19.0,117.5,2.3,12.5,126.5,119.3,95.45
2016,3,9,9,0,38.0,182.0,2.3,13.0,200.0,188.64,152.2
2016,3,9,9,15,22.0,180.0,2.25,13.0,190.5,182.71,147.04
2016,3,9,9,30,6.0,178.0,2.2,13.0,181.0,174.58,140.04
2016,3,9,9,45,3.0,149.5,2.15,13.5,151.0,146.15,116.24
2016,3,9,10,0,0.0,121.0,2.1,14.0,121.0,117.12,91.99
2016,3,9,10,15,8.0,177.0,2.1,14.0,182.5,176.59,140.46
2016,3,9,10,30,16.0,233.0,2.1,14.0,244.0,237.19,188.77
2016,3,9,10,45,8.0,161.0,2.15,14.0,166.5,161.92,127.95
2016,3,9,11,0,0.0,89.0,2.2,14.0,89.0,86.16,65.97
2016,3,9,11,15,5.0,159.0,2.25,14.0,163.0,158.41,125.1
2016,3,9,11,30,10.0,229.0,2.3,14.0,237.0,231.84,183.75
2016,3,9,11,45,5.0,171.0,2.35,14.5,175.0,170.71,134.28
2016,3,9,12,0,0.0,113.0,2.4,15.0,113.0,109.64,84.64
2016,3,9,12,15,15.5,207.0,2.4,15.0,218.5,215.84,170.66
2016,3,9,12,30,31.0,301.0,2.4,15.0,324.0,332.04,261.71
2016,3,9,12,45,43.5,313.5,2.45,15.5,345.5,357.37,280.8
2016,3,9,13,0,56.0,326.0,2.5,16.0,367.0,382.95,300.34
2016,3,9,13,15,33.5,278.5,2.5,16.0,303.0,313.83,246.69
2016,3,9,13,30,11.0,231.0,2.5,16.0,239.0,238.0,187.15
2016,3,9,13,45,29.5,259.5,2.55,16.0,280.0,291.69,230.44
2016,3,9,14,0,48.0,288.0,2.6,16.0,321.0,339.13,268.07
2016,3,9,14,15,47.5,276.0,2.6,16.0,307.0,326.24,258.3
2016,3,9,14,30,47.0,264.0,2.6,16.0,293.0,313.2,248.64
2016,3,9,14,45,38.0,242.0,2.6,16.0,265.0,282.17,224.55
2016,3,9,15,0,29.0,220.0,2.6,16.0,237.0,251.37,200.48
2016,3,9,15,15,14.5,175.5,2.5,15.5,184.0,185.6,148.12
2016,3,9,15,30,0.0,131.0,2.4,15.0,131.0,129.08,102.22
2016,3,9,15,45,19.5,146.5,2.3,15.0,154.5,159.1,127.87
2016,3,9,16,0,39.0,162.0,2.2,15.0,178.0,195.47,158.29
2016,3,9,16,15,33.5,142.5,2.05,14.5,155.0,170.43,138.0
2016,3,9,16,30,28.0,123.0,1.9,14.0,132.0,145.74,117.82
2016,3,9,16,45,21.5,103.0,1.75,14.0,109.5,120.34,96.45
2016,3,9,17,0,15.0,83.0,1.6,14.0,87.0,91.48,71.87
2016,3,9,17,15,7.5,62.5,1.6,13.5,64.5,66.74,50.62
2016,3,9,17,30,0.0,42.0,1.6,13.0,42.0,42.42,29.58
2016,3,9,17,45,0.0,25.0,1.6,13.0,25.0,24.77,12.55
2016,3,9,18,0,0.0,8.0,1.6,13.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,1.65,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,3.35,13.5,2.5,2.41,0.0
2016,3,10,7,0,0.0,5.0,3.4,14.0,5.0,4.82,0.0
2016,3,10,7,15,0.0,9.5,3.45,14.0,9.5,9.15,2.37
2016,3,10,7,30,0.0,14.0,3.5,14.0,14.0,13.5,5.82
2016,3,10,7,45,0.0,19.0,3.55,14.0,19.0,18.32,10.04
2016,3,10,8,0,0.0,24.0,3.6,14.0,24.0,23.16,14.22
2016,3,10,8,15,0.0,29.5,3.75,14.0,29.5,28.47,18.77
2016,3,10,8,30,0.0,35.0,3.9,14.0,35.0,33.79,23.27
2016,3,10,8,45,0.0,21.5,4.05,14.5,21.5,20.75,12.05
2016,3,10,9,0,0.0,8.0,4.2,15.0,8.0,7.72,0.9
2016,3,10,9,15,0.0,49.5,4.15,15.0,49.5,47.83,34.77
2016,3,10,9,30,0.0,91.0,4.1,15.0,91.0,88.04,68.21
2016,3,10,9,45,0.0,93.0,4.1,15.0,93.0,89.99,69.62
2016,3,10,10,0,0.0,95.0,4.1,15.0,95.0,91.94,71.07
2016,3,10,10,15,0.0,89.5,4.0,15.0,89.5,86.62,66.52
2016,3,10,10,30,0.0,84.0,3.9,15.0,84.0,81.3,62.01
2016,3,10,10,45,0.0,90.0,3.8,15.0,90.0,87.13,66.71
2016,3,10,11,0,0.0,96.0,3.7,15.0,96.0,92.96,71.4
2016,3,10,11,15,2.0,141.5,3.6,15.0,143.0,138.96,108.91
2016,3,10,11,30,4.0,187.0,3.5,15.0,190.0,185.48,146.32
2016,3,10,11,45,4.5,189.5,3.45,15.0,193.0,188.62,148.67
2016,3,10,12,0,5.0,192.0,3.4,15.0,196.0,191.77,151.14
2016,3,10,12,15,2.5,166.0,3.3,15.0,168.0,164.06,128.77
2016,3,10,12,30,0.0,140.0,3.2,15.0,140.0,136.29,106.3
2016,3,10,12,45,0.0,149.0,3.15,15.0,149.5,145.27,113.62
2016,3,10,13,0,0.0,158.0,3.1,15.0,159.0,154.3,120.94
2016,3,10,13,15,0.0,106.5,3.0,15.0,107.0,103.33,79.64
2016,3,10,13,30,0.0,55.0,2.9,15.0,55.0,53.22,38.59
2016,3,10,13,45,0.0,45.0,2.8,15.0,45.0,43.53,30.64
2016,3,10,14,0,0.0,35.0,2.7,15.0,35.0,33.84,22.64
2016,3,10,14,15,0.0,33.0,2.55,15.0,33.0,31.9,21.07
2016,3,10,14,30,0.0,31.0,2.4,15.0,31.0,29.96,19.5
2016,3,10,14,45,0.0,34.5,2.3,15.0,34.5,33.34,22.38
2016,3,10,15,0,0.0,38.0,2.2,15.0,38.0,36.72,25.28
2016,3,10,15,15,0.0,49.0,2.1,14.5,49.0,47.36,34.36
2016,3,10,15,30,0.0,60.0,2.0,14.0,60.0,58.0,43.5
2016,3,10,15,45,0.0,39.0,1.9,14.0,39.0,37.67,26.44
2016,3,10,16,0,0.0,18.0,1.8,14.0,18.0,17.37,9.22
2016,3,10,16,15,0.0,15.5,1.75,14.0,15.5,14.95,7.19
2016,3,10,16,30,0.0,13.0,1.7,14.0,13.0,12.54,5.13
2016,3,10,16,45,0.0,10.5,1.7,14.0,10.5,10.12,3.05
2016,3,10,17,0,0.0,8.0,1.7,14.0,8.0,7.71,0.95
2016,3,10,17,15,0.0,6.0,1.8,14.0,6.0,5.78,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.93,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,5.15,13.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,5.2,13.0,8.0,7.71,0.79
2016,3,11,7,15,0.0,14.5,5.15,13.0,14.5,13.98,6.66
2016,3,11,7,30,0.0,21.0,5.1,13.0,21.0,20.26,11.63
2016,3,11,7,45,0.0,28.0,5.05,13.0,28.0,27.02,17.55
2016,3,11,8,0,0.0,35.0,5.0,13.0,35.0,33.79,23.41
2016,3,11,8,15,0.0,42.0,4.85,12.5,42.0,40.56,29.26
2016,3,11,8,30,0.0,49.0,4.7,12.0,49.0,47.33,35.07
2016,3,11,8,45,0.0,61.5,4.55,12.0,61.5,59.44,45.3
2016,3,11,9,0,0.0,74.0,4.4,12.0,74.0,71.55,55.44
2016,3,11,9,15,0.0,69.5,4.45,12.0,69.5,67.2,51.58
2016,3,11,9,30,0.0,65.0,4.5,12.0,65.0,62.85,47.76
2016,3,11,9,45,0.0,102.0,4.6,12.0,102.0,98.69,77.73
2016,3,11,10,0,0.0,139.0,4.7,12.0,139.0,134.55,107.35
2016,3,11,10,15,0.0,84.0,4.45,12.0,84.0,81.29,62.81
2016,3,11,10,30,0.0,29.0,4.2,12.0,29.0,28.04,18.05
2016,3,11,10,45,4.5,124.5,4.0,12.5,127.5,123.87,97.95
2016,3,11,11,0,9.0,220.0,3.8,13.0,226.0,221.09,176.63
2016,3,11,11,15,123.5,286.5,3.6,13.0,377.0,384.62,309.31
2016,3,11,11,30,238.0,353.0,3.4,13.0,528.0,548.36,436.65
2016,3,11,11,45,547.5,240.0,3.25,13.0,649.0,703.03,560.15
2016,3,11,12,0,857.0,127.0,3.1,13.0,770.0,856.12,673.5
2016,3,11,12,15,596.5,235.0,3.15,13.0,683.0,764.47,603.73
2016,3,11,12,30,336.0,343.0,3.2,13.0,596.0,653.46,515.37
2016,3,11,12,45,168.0,249.0,3.25,13.5,375.5,404.8,324.5
2016,3,11,13,0,0.0,155.0,3.3,14.0,155.0,151.3,118.55
2016,3,11,13,15,9.0,207.0,3.6,13.5,213.5,211.49,168.3
2016,3,11,13,30,18.0,259.0,3.9,13.0,272.0,272.77,218.09
2016,3,11,13,45,19.0,255.0,4.2,13.0,268.5,269.94,216.14
2016,3,11,14,0,20.0,251.0,4.5,13.0,265.0,267.07,214.37
2016,3,11,14,15,184.0,260.0,4.65,13.0,377.0,431.15,351.17
2016,3,11,14,30,348.0,269.0,4.8,13.0,489.0,581.86,473.1
2016,3,11,14,45,401.0,239.0,4.95,13.0,478.5,584.04,477.03
2016,3,11,15,0,454.0,209.0,5.1,13.0,468.0,590.99,484.97
2016,3,11,15,15,538.0,168.0,5.0,12.5,453.0,595.1,491.8
2016,3,11,15,30,622.0,127.0,4.9,12.0,438.0,595.68,495.38
2016,3,11,15,45,670.0,107.5,4.85,12.0,413.5,584.21,487.18
2016,3,11,16,0,718.0,88.0,4.8,12.0,389.0,566.74,473.63
2016,3,11,16,15,679.5,83.0,4.65,11.5,340.0,508.91,426.46
2016,3,11,16,30,641.0,78.0,4.5,11.0,291.0,452.51,379.28
2016,3,11,16,45,557.5,75.5,4.4,11.0,238.0,378.18,315.33
2016,3,11,17,0,474.0,73.0,4.3,11.0,185.0,309.98,255.3
2016,3,11,17,15,384.5,61.5,4.2,11.0,138.0,236.1,189.94
2016,3,11,17,30,295.0,50.0,4.1,11.0,91.0,172.71,133.07
2016,3,11,17,45,147.5,33.5,4.05,11.0,54.0,95.54,64.24
2016,3,11,18,0,0.0,17.0,4.0,11.0,17.0,17.06,0.0
2016,3,11,18,15,0.0,8.5,3.95,11.0,8.5,8.36,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,3.45,11.5,3.5,3.37,0.0
2016,3,12,7,0,0.0,7.0,3.6,12.0,7.0,6.74,0.07
2016,3,12,7,15,0.0,12.5,3.7,12.0,12.5,12.05,4.54
2016,3,12,7,30,0.0,18.0,3.8,12.0,18.0,17.36,9.24
2016,3,12,7,45,0.0,24.0,3.95,12.0,24.0,23.15,14.33
2016,3,12,8,0,0.0,30.0,4.1,12.0,30.0,28.95,19.36
2016,3,12,8,15,0.0,36.0,4.2,12.0,36.0,34.76,24.34
2016,3,12,8,30,0.0,42.0,4.3,12.0,42.0,40.56,29.26
2016,3,12,8,45,80.5,124.0,4.4,12.5,162.5,146.67,117.56
2016,3,12,9,0,161.0,206.0,4.5,13.0,283.0,261.08,211.17
2016,3,12,9,15,83.5,193.0,4.55,13.0,233.0,223.3,180.79
2016,3,12,9,30,6.0,180.0,4.6,13.0,183.0,176.57,142.01
2016,3,12,9,45,86.5,232.5,4.65,13.0,285.5,272.92,221.32
2016,3,12,10,0,167.0,285.0,4.7,13.0,388.0,378.53,306.63
2016,3,12,10,15,83.5,187.0,4.75,13.0,238.5,238.08,192.87
2016,3,12,10,30,0.0,89.0,4.8,13.0,89.0,86.15,66.4
2016,3,12,10,45,1.5,138.0,4.85,13.0,139.0,134.92,106.71
2016,3,12,11,0,3.0,187.0,4.9,13.0,189.0,184.17,146.8
2016,3,12,11,15,1.5,164.0,5.0,13.0,165.0,160.66,127.42
2016,3,12,11,30,0.0,141.0,5.1,13.0,141.0,137.01,107.97
2016,3,12,11,45,0.0,129.0,5.2,13.0,129.0,125.3,98.34
2016,3,12,12,0,0.0,117.0,5.3,13.0,117.0,113.56,88.68
2016,3,12,12,15,9.0,195.5,5.2,13.0,203.0,198.91,158.66
2016,3,12,12,30,18.0,274.0,5.1,13.0,289.0,286.01,228.75
2016,3,12,12,45,9.0,165.5,5.1,13.0,173.0,169.49,134.64
2016,3,12,13,0,0.0,57.0,5.1,13.0,57.0,55.17,40.42
2016,3,12,13,15,0.0,108.0,5.05,13.0,108.5,104.8,81.62
2016,3,12,13,30,0.0,159.0,5.0,13.0,160.0,155.49,123.26
2016,3,12,13,45,1.0,169.0,4.95,13.5,170.5,166.54,132.16
2016,3,12,14,0,2.0,179.0,4.9,14.0,181.0,177.7,141.18
2016,3,12,14,15,1.0,163.0,4.75,13.5,164.0,160.84,127.84
2016,3,12,14,30,0.0,147.0,4.6,13.0,147.0,144.01,114.46
2016,3,12,14,45,1.0,161.5,4.5,13.0,162.5,159.84,127.77
2016,3,12,15,0,2.0,176.0,4.4,13.0,178.0,176.03,141.38
2016,3,12,15,15,1.0,108.0,4.3,13.0,109.0,105.89,83.6
2016,3,12,15,30,0.0,40.0,4.2,13.0,40.0,38.64,27.23
2016,3,12,15,45,28.0,106.0,4.1,13.0,118.0,126.06,101.96
2016,3,12,16,0,56.0,172.0,4.0,13.0,196.0,217.38,178.45
2016,3,12,16,15,47.0,152.0,3.9,13.0,170.5,189.02,154.85
2016,3,12,16,30,38.0,132.0,3.8,13.0,145.0,161.29,131.7
2016,3,12,16,45,27.0,110.0,3.75,13.0,119.0,130.84,105.94
2016,3,12,17,0,16.0,88.0,3.7,13.0,93.0,97.15,77.13
2016,3,12,17,15,8.0,66.5,3.6,13.0,69.0,71.01,54.49
2016,3,12,17,30,0.0,45.0,3.5,13.0,45.0,45.37,32.23
2016,3,12,17,45,0.0,26.5,3.4,13.0,26.5,26.02,14.56
2016,3,12,18,0,0.0,8.0,3.3,13.0,8.0,7.71,0.0
2016,3,12,18,15,0.0,4.0,3.2,13.0,4.0,3.93,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.6,13.0,2.0,1.93,0.0
2016,3,13,7,0,0.0,4.0,3.7,13.0,4.0,3.85,0.0
2016,3,13,7,15,0.0,7.0,3.75,13.0,7.0,6.74,0.04
2016,3,13,7,30,0.0,10.0,3.8,13.0,10.0,9.64,2.6
2016,3,13,7,45,0.0,13.5,3.9,13.0,13.5,13.02,5.55
2016,3,13,8,0,0.0,17.0,4.0,13.0,17.0,16.4,8.48
2016,3,13,8,15,0.0,20.5,4.05,13.0,20.5,19.78,11.38
2016,3,13,8,30,0.0,24.0,4.1,13.0,24.0,23.16,14.24
2016,3,13,8,45,0.0,39.5,4.2,13.0,39.5,38.15,26.99
2016,3,13,9,0,0.0,55.0,4.3,13.0,55.0,53.15,39.62
2016,3,13,9,15,0.0,63.5,4.3,13.0,63.5,61.39,46.45
2016,3,13,9,30,0.0,72.0,4.3,13.0,72.0,69.63,53.24
2016,3,13,9,45,0.0,97.5,4.3,13.0,97.5,94.34,73.74
2016,3,13,10,0,0.0,123.0,4.3,13.0,123.0,119.05,94.04
2016,3,13,10,15,3.0,163.5,4.35,13.0,166.0,160.37,127.87
2016,3,13,10,30,6.0,204.0,4.4,13.0,209.0,202.2,161.73
2016,3,13,10,45,3.0,175.0,4.45,13.5,177.5,172.14,136.7
2016,3,13,11,0,0.0,146.0,4.5,14.0,146.0,141.75,111.53
2016,3,13,11,15,4.0,183.0,4.55,14.0,186.5,181.27,143.67
2016,3,13,11,30,8.0,220.0,4.6,14.0,227.0,221.33,175.88
2016,3,13,11,45,6.5,209.5,4.65,14.0,215.5,210.09,166.67
2016,3,13,12,0,5.0,199.0,4.7,14.0,204.0,198.72,157.45
2016,3,13,12,15,6.0,204.0,4.65,14.0,209.0,204.82,162.38
2016,3,13,12,30,7.0,209.0,4.6,14.0,214.0,210.96,167.34
2016,3,13,12,45,7.5,213.5,4.6,14.0,219.5,216.19,171.59
2016,3,13,13,0,8.0,218.0,4.6,14.0,225.0,221.45,175.89
2016,3,13,13,15,8.0,219.0,4.5,14.0,225.5,222.74,177.0
2016,3,13,13,30,8.0,220.0,4.4,14.0,226.0,224.04,178.16
2016,3,13,13,45,4.0,160.0,4.35,14.0,163.0,160.07,126.57
2016,3,13,14,0,0.0,100.0,4.3,14.0,100.0,96.92,74.96
2016,3,13,14,15,0.0,86.0,4.2,14.0,86.0,83.24,63.83
2016,3,13,14,30,0.0,72.0,4.1,14.0,72.0,69.66,52.68
2016,3,13,14,45,0.0,87.5,4.05,14.0,87.5,84.67,65.3
2016,3,13,15,0,0.0,103.0,4.0,14.0,103.0,100.0,78.19
2016,3,13,15,15,0.0,62.0,3.9,14.0,62.0,59.94,44.93
2016,3,13,15,30,0.0,21.0,3.8,14.0,21.0,20.28,11.57
2016,3,13,15,45,0.0,42.0,3.75,14.0,42.0,40.57,28.87
2016,3,13,16,0,0.0,63.0,3.7,14.0,63.0,60.89,46.18
2016,3,13,16,15,0.0,55.0,3.65,14.0,55.0,53.14,39.72
2016,3,13,16,30,0.0,47.0,3.6,14.0,47.0,45.39,33.21
2016,3,13,16,45,0.0,39.0,3.55,14.0,39.0,37.65,26.62
2016,3,13,17,0,0.0,31.0,3.5,14.0,31.0,29.92,19.94
