Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,23.0,3.45,13.5,23.0,22.19,13.23
2016,3,13,17,30,0.0,15.0,3.4,13.0,15.0,14.46,6.48
2016,3,13,17,45,0.0,9.0,3.35,13.0,9.0,8.67,1.17
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,59.0,23.0,2.5,10.5,29.5,19.33,5.73
2016,3,14,7,0,118.0,46.0,2.5,11.0,59.0,37.43,26.71
2016,3,14,7,15,184.0,65.5,2.5,11.0,99.0,57.18,40.28
2016,3,14,7,30,250.0,85.0,2.5,11.0,139.0,92.29,63.69
2016,3,14,7,45,299.5,101.5,2.55,11.5,183.0,130.4,92.5
2016,3,14,8,0,349.0,118.0,2.6,12.0,227.0,172.77,126.95
2016,3,14,8,15,411.5,121.0,2.6,12.0,270.5,213.12,160.89
2016,3,14,8,30,474.0,124.0,2.6,12.0,314.0,259.86,201.09
2016,3,14,8,45,489.5,138.5,2.65,12.0,356.0,306.61,242.36
2016,3,14,9,0,505.0,153.0,2.7,12.0,398.0,354.4,283.7
2016,3,14,9,15,392.5,196.5,2.65,12.0,397.5,371.51,299.59
2016,3,14,9,30,280.0,240.0,2.6,12.0,397.0,376.05,303.69
2016,3,14,9,45,315.0,251.0,2.6,12.5,438.5,421.42,339.62
2016,3,14,10,0,350.0,262.0,2.6,13.0,480.0,469.26,376.69
2016,3,14,10,15,359.0,275.0,2.6,13.0,508.5,504.54,403.88
2016,3,14,10,30,368.0,288.0,2.6,13.0,537.0,539.67,430.62
2016,3,14,10,45,398.0,290.5,2.6,13.0,569.0,579.05,460.77
2016,3,14,11,0,428.0,293.0,2.6,13.0,601.0,623.15,493.98
2016,3,14,11,15,419.5,305.0,2.6,13.0,612.5,643.85,508.67
2016,3,14,11,30,411.0,317.0,2.6,13.0,624.0,658.04,518.71
2016,3,14,11,45,476.5,293.0,2.6,13.5,653.0,704.52,553.45
2016,3,14,12,0,542.0,269.0,2.6,14.0,682.0,746.63,584.48
2016,3,14,12,15,483.5,294.0,2.65,14.0,663.0,732.63,572.68
2016,3,14,12,30,425.0,319.0,2.7,14.0,644.0,715.27,558.82
2016,3,14,12,45,637.0,229.5,2.75,14.0,712.0,815.83,638.23
2016,3,14,13,0,849.0,140.0,2.8,14.0,780.0,909.04,705.15
2016,3,14,13,15,843.5,139.0,2.85,14.0,764.5,904.1,701.67
2016,3,14,13,30,838.0,138.0,2.9,14.0,749.0,895.87,696.92
2016,3,14,13,45,829.0,136.5,3.0,14.0,726.0,880.83,687.86
2016,3,14,14,0,820.0,135.0,3.1,14.0,703.0,862.73,676.69
2016,3,14,14,15,808.0,133.0,3.15,13.5,673.0,838.64,662.14
2016,3,14,14,30,796.0,131.0,3.2,13.0,643.0,811.89,645.6
2016,3,14,14,45,778.5,128.5,3.3,13.0,606.0,780.95,624.95
2016,3,14,15,0,761.0,126.0,3.4,13.0,569.0,744.9,600.3
2016,3,14,15,15,739.0,122.0,3.4,13.0,527.0,702.1,569.85
2016,3,14,15,30,717.0,118.0,3.4,13.0,485.0,658.15,537.44
2016,3,14,15,45,685.5,114.0,3.45,13.0,438.0,606.92,498.36
2016,3,14,16,0,654.0,110.0,3.5,13.0,391.0,555.85,458.49
2016,3,14,16,15,613.0,103.5,3.45,12.5,342.0,496.9,411.87
2016,3,14,16,30,572.0,97.0,3.4,12.0,293.0,439.68,365.27
2016,3,14,16,45,514.5,88.0,3.35,12.0,242.5,373.55,309.38
2016,3,14,17,0,457.0,79.0,3.3,12.0,192.0,310.29,254.52
2016,3,14,17,15,371.5,67.0,3.2,11.5,144.5,239.3,192.7
2016,3,14,17,30,286.0,55.0,3.1,11.0,97.0,176.72,137.31
2016,3,14,17,45,143.0,38.5,3.05,11.0,59.5,95.25,66.81
2016,3,14,18,0,0.0,22.0,3.0,11.0,22.0,22.85,0.0
2016,3,14,18,15,0.0,11.0,2.95,10.5,11.0,10.81,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,45,169.0,19.0,1.8,9.5,39.0,14.01,3.8
2016,3,15,7,0,338.0,38.0,1.8,10.0,78.0,29.12,19.79
2016,3,15,7,15,432.0,48.0,1.75,10.5,125.5,46.99,27.16
2016,3,15,7,30,526.0,58.0,1.7,11.0,173.0,90.65,51.24
2016,3,15,7,45,591.0,64.0,1.65,11.5,225.0,137.36,85.42
2016,3,15,8,0,656.0,70.0,1.6,12.0,277.0,191.25,129.96
2016,3,15,8,15,695.5,74.5,1.6,12.0,327.5,244.14,177.02
2016,3,15,8,30,735.0,79.0,1.6,12.0,378.0,302.25,228.8
2016,3,15,8,45,764.5,82.5,1.6,12.5,426.0,357.31,277.29
2016,3,15,9,0,794.0,86.0,1.6,13.0,474.0,414.32,326.04
2016,3,15,9,15,814.0,88.5,1.55,13.0,518.0,467.54,370.93
2016,3,15,9,30,834.0,91.0,1.5,13.0,562.0,521.09,414.63
2016,3,15,9,45,850.5,92.5,1.45,13.5,600.5,571.71,453.9
2016,3,15,10,0,867.0,94.0,1.4,14.0,639.0,621.45,491.14
2016,3,15,10,15,877.5,96.0,1.4,14.0,671.0,666.82,525.28
2016,3,15,10,30,888.0,98.0,1.4,14.0,703.0,710.57,557.09
2016,3,15,10,45,896.5,98.5,1.4,14.5,728.5,749.48,582.44
2016,3,15,11,0,905.0,99.0,1.4,15.0,754.0,786.16,605.92
2016,3,15,11,15,910.0,100.0,1.4,15.0,771.5,818.19,627.09
2016,3,15,11,30,915.0,101.0,1.4,15.0,789.0,847.41,646.28
2016,3,15,11,45,918.0,101.0,1.45,15.5,798.5,870.97,661.02
2016,3,15,12,0,921.0,101.0,1.5,16.0,808.0,891.36,673.68
2016,3,15,12,15,921.5,101.0,1.55,16.0,809.5,906.3,684.03
2016,3,15,12,30,922.0,101.0,1.6,16.0,811.0,917.82,692.26
2016,3,15,12,45,923.0,99.0,1.65,16.0,805.0,924.15,697.18
2016,3,15,13,0,924.0,97.0,1.7,16.0,799.0,926.93,699.93
2016,3,15,13,15,920.5,96.5,1.75,16.0,784.0,923.8,698.88
2016,3,15,13,30,917.0,96.0,1.8,16.0,769.0,917.14,695.64
2016,3,15,13,45,910.0,95.0,1.85,16.0,746.5,903.41,687.73
2016,3,15,14,0,903.0,94.0,1.9,16.0,724.0,886.37,677.69
2016,3,15,14,15,894.0,92.5,1.95,16.0,694.0,863.88,663.94
2016,3,15,14,30,885.0,91.0,2.0,16.0,664.0,838.4,648.12
2016,3,15,14,45,872.0,89.5,2.05,16.0,627.5,806.89,627.97
2016,3,15,15,0,859.0,88.0,2.1,16.0,591.0,772.96,605.94
2016,3,15,15,15,841.0,85.5,2.1,15.5,548.5,736.5,582.55
2016,3,15,15,30,823.0,83.0,2.1,15.0,506.0,693.68,554.11
2016,3,15,15,45,800.0,79.5,2.15,15.0,459.5,644.92,520.0
2016,3,15,16,0,777.0,76.0,2.2,15.0,413.0,595.45,482.88
2016,3,15,16,15,743.0,72.0,2.2,14.5,363.0,538.42,439.24
2016,3,15,16,30,709.0,68.0,2.2,14.0,313.0,482.28,394.73
2016,3,15,16,45,659.5,62.5,2.2,14.0,261.5,420.01,342.94
2016,3,15,17,0,610.0,57.0,2.2,14.0,210.0,358.98,290.48
2016,3,15,17,15,532.5,49.5,2.3,13.5,160.5,287.84,229.02
2016,3,15,17,30,455.0,42.0,2.4,13.0,111.0,223.79,171.93
2016,3,15,17,45,320.5,30.5,2.55,12.5,69.5,145.73,102.7
2016,3,15,18,0,186.0,19.0,2.7,12.0,28.0,75.69,1.93
2016,3,15,18,15,93.0,9.5,2.7,12.0,14.0,27.71,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,10.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,11.0,12.0,11.8,0.0
2016,3,16,6,45,190.5,24.5,0.9,11.5,48.0,18.89,8.09
2016,3,16,7,0,381.0,37.0,0.8,12.0,84.0,27.83,18.64
2016,3,16,7,15,471.0,46.0,0.8,12.0,132.5,48.05,26.15
2016,3,16,7,30,561.0,55.0,0.8,12.0,181.0,93.12,51.31
2016,3,16,7,45,618.5,61.0,0.85,12.5,232.0,141.07,86.87
2016,3,16,8,0,676.0,67.0,0.9,13.0,283.0,195.27,131.89
2016,3,16,8,15,714.0,71.5,1.0,13.5,334.0,250.72,180.55
2016,3,16,8,30,752.0,76.0,1.1,14.0,385.0,307.73,230.66
2016,3,16,8,45,780.0,79.0,1.25,14.5,433.0,362.77,278.86
2016,3,16,9,0,808.0,82.0,1.4,15.0,481.0,419.55,327.29
2016,3,16,9,15,827.5,84.5,1.4,15.0,525.0,473.26,372.2
2016,3,16,9,30,847.0,87.0,1.4,15.0,569.0,527.22,415.92
2016,3,16,9,45,862.0,89.0,1.45,15.5,607.5,578.24,455.59
2016,3,16,10,0,877.0,91.0,1.5,16.0,646.0,627.97,493.13
2016,3,16,10,15,887.0,92.5,1.5,16.0,678.0,672.9,526.73
2016,3,16,10,30,897.0,94.0,1.5,16.0,710.0,716.13,557.6
2016,3,16,10,45,904.5,95.0,1.55,16.5,735.0,755.1,583.3
2016,3,16,11,0,912.0,96.0,1.6,17.0,760.0,791.75,607.15
2016,3,16,11,15,916.5,96.5,1.6,17.0,777.0,823.0,627.74
2016,3,16,11,30,921.0,97.0,1.6,17.0,794.0,851.4,646.34
2016,3,16,11,45,924.0,97.0,1.6,17.0,803.5,875.02,661.69
2016,3,16,12,0,927.0,97.0,1.6,17.0,813.0,895.43,674.94
2016,3,16,12,15,927.0,97.0,1.6,17.0,814.0,909.94,684.33
2016,3,16,12,30,927.0,97.0,1.6,17.0,815.0,920.99,691.57
2016,3,16,12,45,928.0,95.5,1.65,17.5,809.0,927.79,695.5
2016,3,16,13,0,929.0,94.0,1.7,18.0,803.0,931.05,697.22
2016,3,16,13,15,925.0,93.0,1.7,18.0,787.5,926.82,694.83
2016,3,16,13,30,921.0,92.0,1.7,18.0,772.0,919.05,690.29
2016,3,16,13,45,915.0,91.0,1.7,18.0,749.5,906.05,682.41
2016,3,16,14,0,909.0,90.0,1.7,18.0,727.0,889.69,672.43
2016,3,16,14,15,900.0,88.5,1.7,18.0,697.0,866.99,658.24
2016,3,16,14,30,891.0,87.0,1.7,18.0,667.0,841.28,642.06
2016,3,16,14,45,878.0,85.5,1.7,18.0,630.5,809.51,621.66
2016,3,16,15,0,865.0,84.0,1.7,18.0,594.0,775.3,599.47
2016,3,16,15,15,848.0,81.5,1.65,17.5,552.0,734.74,573.2
2016,3,16,15,30,831.0,79.0,1.6,17.0,510.0,696.81,548.49
2016,3,16,15,45,807.5,76.0,1.6,17.0,463.0,647.89,514.68
2016,3,16,16,0,784.0,73.0,1.6,17.0,416.0,598.3,478.31
2016,3,16,16,15,751.5,69.5,1.55,16.5,366.5,542.35,436.15
2016,3,16,16,30,719.0,66.0,1.5,16.0,317.0,487.16,393.1
2016,3,16,16,45,671.0,60.5,1.45,16.0,265.5,422.9,340.71
2016,3,16,17,0,623.0,55.0,1.4,16.0,214.0,363.84,290.66
2016,3,16,17,15,547.5,48.0,1.45,15.5,164.0,293.28,230.72
2016,3,16,17,30,472.0,41.0,1.5,15.0,114.0,229.61,174.78
2016,3,16,17,45,342.0,30.0,1.6,14.5,72.0,152.27,107.13
2016,3,16,18,0,212.0,19.0,1.7,14.0,30.0,83.11,13.31
2016,3,16,18,15,106.0,9.5,1.7,13.5,15.0,30.44,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.1,12.0,7.5,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.2,12.0,15.0,11.8,0.0
2016,3,17,6,45,285.5,24.0,2.35,12.5,53.5,18.17,8.23
2016,3,17,7,0,439.0,36.0,2.5,13.0,92.0,26.61,17.54
2016,3,17,7,15,526.0,44.0,2.45,13.0,142.0,50.02,25.44
2016,3,17,7,30,613.0,52.0,2.4,13.0,192.0,97.48,52.34
2016,3,17,7,45,667.5,57.0,2.4,13.5,244.5,149.26,91.6
2016,3,17,8,0,722.0,62.0,2.4,14.0,297.0,204.71,138.42
2016,3,17,8,15,758.0,66.0,2.3,14.5,349.0,259.97,187.61
2016,3,17,8,30,794.0,70.0,2.2,15.0,401.0,318.4,239.42
2016,3,17,8,45,820.0,73.0,2.1,15.5,450.0,375.02,289.02
2016,3,17,9,0,846.0,76.0,2.0,16.0,499.0,433.09,338.23
2016,3,17,9,15,864.5,78.5,1.9,16.0,543.5,489.18,384.9
2016,3,17,9,30,883.0,81.0,1.8,16.0,588.0,544.07,429.08
2016,3,17,9,45,896.5,83.0,1.75,16.5,626.5,595.36,468.45
2016,3,17,10,0,910.0,85.0,1.7,17.0,665.0,645.65,505.69
2016,3,17,10,15,919.5,86.5,1.65,17.0,697.5,691.55,539.52
2016,3,17,10,30,929.0,88.0,1.6,17.0,730.0,735.62,569.85
2016,3,17,10,45,936.0,89.0,1.55,17.5,755.0,775.29,594.84
2016,3,17,11,0,943.0,90.0,1.5,18.0,780.0,812.5,617.73
2016,3,17,11,15,947.0,90.5,1.4,18.0,797.5,844.18,637.1
2016,3,17,11,30,951.0,91.0,1.3,18.0,815.0,872.86,654.21
2016,3,17,11,45,953.0,91.5,1.25,18.5,824.5,896.74,667.39
2016,3,17,12,0,955.0,92.0,1.2,19.0,834.0,917.27,678.31
2016,3,17,12,15,955.0,92.0,1.1,19.0,835.0,932.09,685.97
2016,3,17,12,30,955.0,92.0,1.0,19.0,836.0,943.34,691.33
2016,3,17,12,45,952.0,92.5,0.95,19.5,828.5,948.85,692.65
2016,3,17,13,0,949.0,93.0,0.9,20.0,821.0,950.7,691.82
2016,3,17,13,15,945.0,92.5,0.8,20.0,805.5,946.92,687.89
2016,3,17,13,30,941.0,92.0,0.7,20.0,790.0,939.54,681.83
2016,3,17,13,45,934.5,91.0,0.6,20.0,766.5,925.85,671.91
2016,3,17,14,0,928.0,90.0,0.5,20.0,743.0,908.74,660.02
2016,3,17,14,15,918.5,88.5,0.5,20.0,712.5,885.22,646.23
2016,3,17,14,30,909.0,87.0,0.5,20.0,682.0,858.64,630.55
2016,3,17,14,45,896.5,85.5,0.5,20.0,645.0,826.77,611.37
2016,3,17,15,0,884.0,84.0,0.5,20.0,608.0,792.37,590.44
2016,3,17,15,15,867.0,81.5,0.55,19.5,565.0,751.14,566.57
2016,3,17,15,30,850.0,79.0,0.6,19.0,522.0,712.48,543.94
2016,3,17,15,45,826.5,76.0,0.7,19.0,474.5,662.78,512.53
2016,3,17,16,0,803.0,73.0,0.8,19.0,427.0,612.34,478.39
2016,3,17,16,15,770.5,69.0,0.85,18.5,376.5,554.91,437.41
2016,3,17,16,30,738.0,65.0,0.9,18.0,326.0,498.2,395.18
2016,3,17,16,45,690.0,60.0,0.95,18.0,273.5,433.5,344.2
2016,3,17,17,0,642.0,55.0,1.0,18.0,221.0,371.75,293.47
2016,3,17,17,15,567.0,48.0,1.1,17.5,170.0,302.37,235.53
2016,3,17,17,30,492.0,41.0,1.2,17.0,119.0,237.69,179.55
2016,3,17,17,45,361.5,30.5,1.35,16.5,76.0,159.37,112.02
2016,3,17,18,0,231.0,20.0,1.5,16.0,33.0,89.92,23.73
2016,3,17,18,15,115.5,10.0,1.5,15.5,16.5,33.0,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,3.0,2.35,11.0,3.0,0.0,0.0
2016,3,18,6,30,0.0,6.0,2.4,11.0,6.0,5.9,0.0
2016,3,18,6,45,0.0,20.5,2.45,11.5,20.5,19.79,10.09
2016,3,18,7,0,0.0,35.0,2.5,12.0,35.0,33.65,23.86
2016,3,18,7,15,0.0,53.5,2.45,12.0,53.5,50.73,37.57
2016,3,18,7,30,0.0,72.0,2.4,12.0,72.0,68.12,52.77
2016,3,18,7,45,0.0,91.0,2.4,12.5,91.0,86.15,68.15
2016,3,18,8,0,0.0,110.0,2.4,13.0,110.0,104.33,83.35
2016,3,18,8,15,3.0,127.5,2.4,13.0,129.0,122.05,97.95
2016,3,18,8,30,6.0,145.0,2.4,13.0,148.0,140.19,112.74
2016,3,18,8,45,8.0,160.0,2.4,13.0,164.0,156.01,125.5
2016,3,18,9,0,10.0,175.0,2.4,13.0,180.0,172.06,138.34
2016,3,18,9,15,67.0,219.0,2.4,13.0,257.5,242.02,195.03
2016,3,18,9,30,124.0,263.0,2.4,13.0,335.0,319.22,256.7
2016,3,18,9,45,152.0,282.0,2.4,13.5,376.0,361.28,289.22
2016,3,18,10,0,180.0,301.0,2.4,14.0,417.0,405.68,323.27
2016,3,18,10,15,178.5,317.5,2.35,14.0,437.5,430.34,341.71
2016,3,18,10,30,177.0,334.0,2.3,14.0,458.0,454.55,359.65
2016,3,18,10,45,150.5,345.0,2.3,14.5,453.0,454.53,357.97
2016,3,18,11,0,124.0,356.0,2.3,15.0,448.0,452.35,354.68
2016,3,18,11,15,518.5,234.5,2.25,15.0,630.0,657.18,517.71
2016,3,18,11,30,913.0,113.0,2.2,15.0,812.0,867.92,670.04
2016,3,18,11,45,912.5,115.0,2.2,15.0,820.5,890.5,683.14
2016,3,18,12,0,912.0,117.0,2.2,15.0,829.0,909.8,695.94
2016,3,18,12,15,912.5,117.0,2.15,15.0,830.5,924.52,705.2
2016,3,18,12,30,913.0,117.0,2.1,15.0,832.0,935.85,712.26
2016,3,18,12,45,907.5,118.5,2.1,15.0,823.5,939.96,715.1
2016,3,18,13,0,902.0,120.0,2.1,15.0,815.0,940.55,715.79
2016,3,18,13,15,897.5,119.0,2.15,15.0,799.5,935.91,713.63
2016,3,18,13,30,893.0,118.0,2.2,15.0,784.0,927.82,709.31
2016,3,18,13,45,888.0,115.5,2.3,15.0,761.5,914.3,701.88
2016,3,18,14,0,883.0,113.0,2.4,15.0,739.0,897.47,692.22
2016,3,18,14,15,872.5,111.5,2.45,15.0,708.0,879.11,681.09
2016,3,18,14,30,862.0,110.0,2.5,15.0,677.0,852.55,664.19
2016,3,18,14,45,851.5,106.0,2.55,15.0,640.5,820.47,643.35
2016,3,18,15,0,841.0,102.0,2.6,15.0,604.0,785.86,620.52
2016,3,18,15,15,732.5,118.0,2.65,14.5,533.0,699.84,560.62
2016,3,18,15,30,624.0,134.0,2.7,14.0,462.0,615.39,498.67
2016,3,18,15,45,612.0,123.0,2.75,14.0,420.5,572.66,467.13
2016,3,18,16,0,600.0,112.0,2.8,14.0,379.0,528.9,433.67
2016,3,18,16,15,552.0,110.5,2.65,13.5,333.5,472.85,389.28
2016,3,18,16,30,504.0,109.0,2.5,13.0,288.0,416.86,343.94
2016,3,18,16,45,464.0,96.5,2.45,13.0,241.5,358.99,295.68
2016,3,18,17,0,424.0,84.0,2.4,13.0,195.0,303.95,248.4
2016,3,18,17,15,365.5,69.5,2.3,12.5,150.0,242.1,194.78
2016,3,18,17,30,307.0,55.0,2.2,12.0,105.0,185.77,144.81
2016,3,18,17,45,209.5,39.0,2.15,12.0,67.0,121.53,88.19
2016,3,18,18,0,112.0,23.0,2.1,12.0,29.0,63.06,21.4
2016,3,18,18,15,56.0,11.5,2.05,11.5,14.5,22.64,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.55,12.0,7.0,6.88,0.0
2016,3,19,6,30,0.0,14.0,1.6,12.0,14.0,13.52,0.0
2016,3,19,6,45,62.0,32.0,1.7,12.0,40.5,28.09,17.25
2016,3,19,7,0,124.0,50.0,1.8,12.0,67.0,40.58,30.03
2016,3,19,7,15,155.0,70.5,1.85,12.0,101.5,65.1,45.78
2016,3,19,7,30,186.0,91.0,1.9,12.0,136.0,97.13,69.52
2016,3,19,7,45,210.0,110.5,1.95,12.5,172.0,131.04,96.76
2016,3,19,8,0,234.0,130.0,2.0,13.0,208.0,167.79,127.37
2016,3,19,8,15,475.5,106.5,2.0,13.0,298.5,225.87,169.87
2016,3,19,8,30,717.0,83.0,2.0,13.0,389.0,310.8,237.51
2016,3,19,8,45,748.0,85.0,2.05,13.5,436.5,366.07,285.76
2016,3,19,9,0,779.0,87.0,2.1,14.0,484.0,421.79,333.32
2016,3,19,9,15,518.5,172.0,2.05,14.0,446.0,416.83,332.22
2016,3,19,9,30,258.0,257.0,2.0,14.0,408.0,386.0,307.72
2016,3,19,9,45,551.5,177.5,2.0,14.5,527.0,494.46,394.98
2016,3,19,10,0,845.0,98.0,2.0,15.0,646.0,625.65,496.94
2016,3,19,10,15,529.0,215.5,2.0,15.0,564.5,567.93,448.65
2016,3,19,10,30,213.0,333.0,2.0,15.0,483.0,479.35,376.05
2016,3,19,10,45,546.0,219.5,2.0,15.0,620.5,627.88,495.12
2016,3,19,11,0,879.0,106.0,2.0,15.0,758.0,786.65,612.49
2016,3,19,11,15,579.0,235.5,2.0,15.0,669.0,709.81,552.21
2016,3,19,11,30,279.0,365.0,2.0,15.0,580.0,605.51,468.9
2016,3,19,11,45,279.5,369.5,2.05,15.0,587.5,619.34,479.92
2016,3,19,12,0,280.0,374.0,2.1,15.0,595.0,632.18,489.31
2016,3,19,12,15,276.5,375.5,2.1,15.0,593.5,637.33,492.88
2016,3,19,12,30,273.0,377.0,2.1,15.0,592.0,641.29,495.68
2016,3,19,12,45,211.0,379.5,2.1,15.0,545.0,584.99,453.32
2016,3,19,13,0,149.0,382.0,2.1,15.0,498.0,534.64,415.01
2016,3,19,13,15,164.5,374.0,2.05,15.0,500.0,541.8,421.33
2016,3,19,13,30,180.0,366.0,2.0,15.0,502.0,548.15,426.69
2016,3,19,13,45,171.5,354.5,2.0,15.0,480.5,528.45,412.42
2016,3,19,14,0,163.0,343.0,2.0,15.0,459.0,508.17,397.84
2016,3,19,14,15,97.0,303.5,2.0,15.0,371.5,398.25,314.02
2016,3,19,14,30,31.0,264.0,2.0,15.0,284.0,299.16,236.44
2016,3,19,14,45,34.5,254.0,2.05,15.0,275.5,291.68,231.67
2016,3,19,15,0,38.0,244.0,2.1,15.0,267.0,283.96,226.33
2016,3,19,15,15,74.0,239.0,2.15,14.5,279.5,306.28,246.21
2016,3,19,15,30,110.0,234.0,2.2,14.0,292.0,326.4,264.14
2016,3,19,15,45,78.5,207.0,2.3,14.0,246.5,272.14,220.72
2016,3,19,16,0,47.0,180.0,2.4,14.0,201.0,219.92,178.47
2016,3,19,16,15,49.5,160.5,2.35,13.5,180.5,199.4,162.55
2016,3,19,16,30,52.0,141.0,2.3,13.0,160.0,178.52,145.87
2016,3,19,16,45,45.5,120.0,2.3,13.0,135.0,150.86,122.75
2016,3,19,17,0,39.0,99.0,2.3,13.0,110.0,123.64,99.6
2016,3,19,17,15,29.0,78.0,2.15,12.5,85.5,95.4,75.34
2016,3,19,17,30,19.0,57.0,2.0,12.0,61.0,67.89,51.42
2016,3,19,17,45,9.5,37.5,1.9,12.0,39.5,40.95,27.74
2016,3,19,18,0,0.0,18.0,1.8,12.0,18.0,17.38,3.59
2016,3,19,18,15,0.0,9.0,1.75,11.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,13.0,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,2.5,13.0,14.0,13.51,0.0
2016,3,20,6,45,39.0,33.0,2.6,13.0,38.5,28.97,18.31
2016,3,20,7,0,78.0,52.0,2.7,13.0,63.0,44.56,33.46
2016,3,20,7,15,100.0,73.5,2.75,13.0,94.0,68.35,49.62
2016,3,20,7,30,122.0,95.0,2.8,13.0,125.0,96.96,71.8
2016,3,20,7,45,136.5,116.5,2.85,13.5,157.0,127.2,96.51
2016,3,20,8,0,151.0,138.0,2.9,14.0,189.0,159.3,123.24
2016,3,20,8,15,75.5,118.5,2.9,14.0,144.0,131.87,103.64
2016,3,20,8,30,0.0,99.0,2.9,14.0,99.0,95.36,75.07
2016,3,20,8,45,0.0,61.5,2.95,14.5,61.5,59.44,44.66
2016,3,20,9,0,0.0,24.0,3.0,15.0,24.0,23.18,13.96
2016,3,20,9,15,0.0,53.5,3.05,15.0,53.5,51.72,37.88
2016,3,20,9,30,0.0,83.0,3.1,15.0,83.0,80.3,61.53
2016,3,20,9,45,0.0,61.5,3.2,15.0,61.5,59.48,44.09
2016,3,20,10,0,0.0,40.0,3.3,15.0,40.0,38.68,26.7
2016,3,20,10,15,0.0,93.5,3.4,15.0,93.5,90.52,69.53
2016,3,20,10,30,0.0,147.0,3.5,15.0,147.0,142.51,111.78
2016,3,20,10,45,0.0,149.0,3.65,15.5,149.0,144.56,112.99
2016,3,20,11,0,0.0,151.0,3.8,16.0,151.0,146.61,114.3
2016,3,20,11,15,0.0,124.5,3.85,16.0,124.5,120.79,93.36
2016,3,20,11,30,0.0,98.0,3.9,16.0,98.0,94.97,72.37
2016,3,20,11,45,0.0,59.5,4.0,16.0,59.5,57.61,41.85
2016,3,20,12,0,0.0,21.0,4.1,16.0,21.0,20.32,11.16
2016,3,20,12,15,0.0,42.0,4.1,15.5,42.0,40.65,28.0
2016,3,20,12,30,0.0,63.0,4.1,15.0,63.0,61.0,44.82
2016,3,20,12,45,0.0,84.5,4.15,15.0,84.5,81.85,61.93
2016,3,20,13,0,0.0,106.0,4.2,15.0,106.0,102.85,79.11
2016,3,20,13,15,2.0,148.0,4.1,15.0,150.0,146.14,114.39
2016,3,20,13,30,4.0,190.0,4.0,15.0,194.0,190.01,149.82
2016,3,20,13,45,2.0,139.0,3.95,15.0,141.0,137.3,107.33
2016,3,20,14,0,0.0,88.0,3.9,15.0,88.0,85.2,64.92
2016,3,20,14,15,0.0,104.5,3.8,15.0,104.5,101.37,78.34
2016,3,20,14,30,0.0,121.0,3.7,15.0,121.0,117.77,91.91
2016,3,20,14,45,0.0,119.5,3.6,15.0,119.5,116.34,90.92
2016,3,20,15,0,0.0,118.0,3.5,15.0,118.0,114.94,89.98
2016,3,20,15,15,0.0,119.0,3.35,15.0,119.0,116.09,91.16
2016,3,20,15,30,0.0,120.0,3.2,15.0,120.0,117.33,92.43
2016,3,20,15,45,36.5,154.0,3.1,15.0,170.5,183.69,148.39
2016,3,20,16,0,73.0,188.0,3.0,15.0,221.0,245.96,200.04
2016,3,20,16,15,64.5,166.0,2.85,14.5,192.5,214.8,174.96
2016,3,20,16,30,56.0,144.0,2.7,14.0,164.0,184.16,150.12
2016,3,20,16,45,47.5,123.0,2.6,14.0,138.0,155.29,126.05
2016,3,20,17,0,39.0,102.0,2.5,14.0,112.0,127.06,102.12
2016,3,20,17,15,28.0,80.5,2.4,13.5,87.0,97.83,77.15
2016,3,20,17,30,17.0,59.0,2.3,13.0,62.0,69.42,52.59
2016,3,20,17,45,8.5,39.0,2.2,13.0,40.5,42.26,28.83
2016,3,20,18,0,0.0,19.0,2.1,13.0,19.0,18.34,5.1
2016,3,20,18,15,0.0,9.5,2.1,13.0,9.5,9.34,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,3.0,2.8,12.0,3.0,2.95,0.0
2016,3,21,6,30,0.0,6.0,2.9,12.0,6.0,5.78,0.0
2016,3,21,6,45,0.0,16.5,3.05,12.5,16.5,15.92,7.73
2016,3,21,7,0,0.0,27.0,3.2,13.0,27.0,26.06,17.32
2016,3,21,7,15,0.0,40.5,3.3,13.0,40.5,39.11,27.71
2016,3,21,7,30,0.0,54.0,3.4,13.0,54.0,52.18,39.08
2016,3,21,7,45,0.0,68.5,3.55,13.5,68.5,65.95,50.81
2016,3,21,8,0,0.0,83.0,3.7,14.0,83.0,79.78,62.37
2016,3,21,8,15,0.0,69.5,3.75,14.0,69.5,67.19,51.58
2016,3,21,8,30,0.0,56.0,3.8,14.0,56.0,54.11,40.39
2016,3,21,8,45,0.0,64.5,3.9,14.0,64.5,62.35,47.21
2016,3,21,9,0,0.0,73.0,4.0,14.0,73.0,70.59,53.97
2016,3,21,9,15,0.0,91.0,4.05,14.0,91.0,88.04,68.37
2016,3,21,9,30,0.0,109.0,4.1,14.0,109.0,105.41,82.57
2016,3,21,9,45,2.0,151.0,4.2,14.5,152.5,147.16,116.5
2016,3,21,10,0,4.0,193.0,4.3,15.0,196.0,189.28,150.18
2016,3,21,10,15,8.5,216.0,4.4,15.0,222.0,215.08,170.72
2016,3,21,10,30,13.0,239.0,4.5,15.0,248.0,241.37,191.58
2016,3,21,10,45,6.5,179.0,4.65,15.0,183.5,178.66,140.97
2016,3,21,11,0,0.0,119.0,4.8,15.0,119.0,115.38,89.43
2016,3,21,11,15,0.0,126.0,4.85,15.0,126.0,122.26,94.99
2016,3,21,11,30,0.0,133.0,4.9,15.0,133.0,129.15,100.52
2016,3,21,11,45,3.5,173.0,5.0,15.0,176.0,171.49,134.85
2016,3,21,12,0,7.0,213.0,5.1,15.0,219.0,214.33,169.26
2016,3,21,12,15,7.0,213.0,5.1,15.0,219.0,214.64,169.43
2016,3,21,12,30,7.0,213.0,5.1,15.0,219.0,214.93,169.67
2016,3,21,12,45,8.0,222.5,5.1,15.0,229.0,225.61,178.28
2016,3,21,13,0,9.0,232.0,5.1,15.0,239.0,236.36,186.95
2016,3,21,13,15,8.5,227.5,5.0,15.0,234.5,231.65,183.26
2016,3,21,13,30,8.0,223.0,4.9,15.0,230.0,226.9,179.59
2016,3,21,13,45,4.0,184.5,4.85,15.0,188.0,184.61,145.71
2016,3,21,14,0,0.0,146.0,4.8,15.0,146.0,142.56,111.75
2016,3,21,14,15,0.0,99.0,4.8,15.0,99.0,95.94,73.86
2016,3,21,14,30,0.0,52.0,4.8,15.0,52.0,50.3,36.3
2016,3,21,14,45,0.0,70.0,4.8,15.0,70.0,67.72,50.88
2016,3,21,15,0,0.0,88.0,4.8,15.0,88.0,85.16,65.47
2016,3,21,15,15,4.5,136.0,4.65,14.5,138.5,136.73,108.62
2016,3,21,15,30,9.0,184.0,4.5,14.0,189.0,190.2,153.16
2016,3,21,15,45,74.5,189.5,4.35,14.0,224.0,249.42,203.85
2016,3,21,16,0,140.0,195.0,4.2,14.0,259.0,305.17,250.76
2016,3,21,16,15,70.0,150.0,4.0,13.5,182.0,199.69,163.61
2016,3,21,16,30,0.0,105.0,3.8,13.0,105.0,103.91,82.85
2016,3,21,16,45,0.0,89.5,3.65,13.0,89.5,88.45,69.98
2016,3,21,17,0,0.0,74.0,3.5,13.0,74.0,72.98,56.81
2016,3,21,17,15,175.0,67.0,3.35,12.5,97.0,153.57,124.03
2016,3,21,17,30,350.0,60.0,3.2,12.0,120.0,208.8,164.44
2016,3,21,17,45,243.5,44.0,3.1,12.0,79.0,138.85,102.82
2016,3,21,18,0,137.0,28.0,3.0,12.0,38.0,77.77,40.22
2016,3,21,18,15,68.5,14.0,2.95,12.0,19.0,27.96,0.0
2016,3,21,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,22,6,15,73.0,11.0,2.25,10.0,14.5,10.81,0.0
2016,3,22,6,30,146.0,22.0,2.3,10.0,29.0,17.22,0.09
2016,3,22,6,45,285.5,34.5,2.4,10.5,71.0,26.69,17.18
2016,3,22,7,0,425.0,47.0,2.5,11.0,113.0,35.16,25.61
2016,3,22,7,15,506.5,55.5,2.6,11.0,163.5,70.66,39.03
2016,3,22,7,30,588.0,64.0,2.7,11.0,214.0,118.65,70.44
2016,3,22,7,45,644.0,69.0,2.8,11.5,267.0,168.42,110.24
2016,3,22,8,0,700.0,74.0,2.9,12.0,320.0,224.23,158.46
2016,3,22,8,15,735.5,78.5,2.9,12.0,371.5,281.33,210.03
2016,3,22,8,30,771.0,83.0,2.9,12.0,423.0,339.52,262.43
2016,3,22,8,45,801.5,84.5,2.95,12.5,472.5,395.69,312.02
2016,3,22,9,0,832.0,86.0,3.0,13.0,522.0,453.78,361.86
2016,3,22,9,15,849.5,88.5,3.0,13.0,566.0,508.0,407.91
2016,3,22,9,30,867.0,91.0,3.0,13.0,610.0,562.71,453.01
2016,3,22,9,45,883.5,91.5,3.05,13.0,649.5,613.66,494.25
2016,3,22,10,0,900.0,92.0,3.1,13.0,689.0,663.85,533.93
2016,3,22,10,15,909.5,93.5,3.1,13.0,720.5,709.3,568.85
2016,3,22,10,30,919.0,95.0,3.1,13.0,752.0,752.92,599.87
2016,3,22,10,45,926.5,95.5,3.1,13.5,777.0,791.97,626.11
2016,3,22,11,0,934.0,96.0,3.1,14.0,802.0,828.6,650.33
2016,3,22,11,15,938.0,97.0,3.1,14.0,819.0,860.31,672.06
2016,3,22,11,30,942.0,98.0,3.1,14.0,836.0,889.06,691.66
2016,3,22,11,45,945.0,98.0,3.15,14.0,845.5,912.79,708.1
2016,3,22,12,0,948.0,98.0,3.2,14.0,855.0,933.24,722.34
2016,3,22,12,15,948.0,98.0,3.25,14.0,855.5,947.64,732.47
2016,3,22,12,30,948.0,98.0,3.3,14.0,856.0,958.49,740.31
2016,3,22,12,45,945.0,98.0,3.4,14.0,848.0,963.04,744.31
2016,3,22,13,0,942.0,98.0,3.5,14.0,840.0,963.94,745.95
2016,3,22,13,15,938.0,97.5,3.55,14.0,824.5,959.77,743.88
2016,3,22,13,30,934.0,97.0,3.6,14.0,809.0,952.03,739.47
2016,3,22,13,45,929.5,95.5,3.7,14.0,786.0,939.22,731.96
2016,3,22,14,0,925.0,94.0,3.8,14.0,763.0,922.97,722.12
2016,3,22,14,15,916.5,92.5,3.8,14.0,732.5,899.91,706.9
2016,3,22,14,30,908.0,91.0,3.8,14.0,702.0,873.79,689.55
2016,3,22,14,45,898.0,88.5,3.85,14.0,665.0,842.41,668.62
2016,3,22,15,0,888.0,86.0,3.9,14.0,628.0,808.38,645.64
2016,3,22,15,15,872.0,83.5,3.85,14.0,585.0,767.31,616.81
2016,3,22,15,30,856.0,81.0,3.8,14.0,542.0,728.76,589.65
2016,3,22,15,45,835.5,77.5,3.8,14.0,495.0,679.83,554.42
2016,3,22,16,0,815.0,74.0,3.8,14.0,448.0,629.94,517.19
2016,3,22,16,15,784.0,70.5,3.7,13.5,396.5,572.94,472.79
2016,3,22,16,30,753.0,67.0,3.6,13.0,345.0,516.53,427.46
2016,3,22,16,45,710.0,62.0,3.5,13.0,292.5,453.08,374.21
2016,3,22,17,0,667.0,57.0,3.4,13.0,240.0,392.11,321.33
2016,3,22,17,15,597.0,50.5,3.3,12.5,188.0,323.11,260.92
2016,3,22,17,30,527.0,44.0,3.2,12.0,136.0,258.39,202.62
2016,3,22,17,45,408.5,34.5,3.1,12.0,91.0,181.65,134.26
2016,3,22,18,0,290.0,25.0,3.0,12.0,46.0,115.74,64.21
2016,3,22,18,15,145.0,12.5,2.95,11.5,23.0,42.57,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,6,15,91.5,10.5,1.8,9.5,16.0,10.32,0.0
2016,3,23,6,30,183.0,21.0,1.8,10.0,32.0,16.32,2.45
2016,3,23,6,45,295.0,34.5,1.8,10.5,72.5,26.34,17.08
2016,3,23,7,0,407.0,48.0,1.8,11.0,113.0,35.71,26.18
2016,3,23,7,15,478.0,57.5,1.75,11.0,161.5,73.01,41.24
2016,3,23,7,30,549.0,67.0,1.7,11.0,210.0,119.38,72.56
2016,3,23,7,45,591.0,75.5,1.7,11.5,260.0,167.91,112.04
2016,3,23,8,0,633.0,84.0,1.7,12.0,310.0,220.95,157.97
2016,3,23,8,15,685.5,81.0,1.7,12.5,358.5,270.54,201.74
2016,3,23,8,30,738.0,78.0,1.7,13.0,407.0,326.58,250.79
2016,3,23,8,45,789.0,82.0,1.75,13.5,469.0,391.56,306.14
2016,3,23,9,0,840.0,86.0,1.8,14.0,531.0,460.68,363.31
2016,3,23,9,15,858.0,88.5,1.7,14.0,575.0,515.58,408.33
2016,3,23,9,30,876.0,91.0,1.6,14.0,619.0,571.01,452.2
2016,3,23,9,45,890.0,92.5,1.55,14.5,658.0,621.87,490.61
2016,3,23,10,0,904.0,94.0,1.5,15.0,697.0,671.76,526.95
2016,3,23,10,15,913.5,95.5,1.5,15.0,729.0,717.36,560.28
2016,3,23,10,30,923.0,97.0,1.5,15.0,761.0,761.12,589.92
2016,3,23,10,45,929.0,98.5,1.5,15.5,785.5,800.17,614.82
2016,3,23,11,0,935.0,100.0,1.5,16.0,810.0,836.71,637.69
2016,3,23,11,15,772.0,177.5,1.55,16.0,772.5,815.63,622.77
2016,3,23,11,30,609.0,255.0,1.6,16.0,735.0,779.18,594.98
2016,3,23,11,45,602.0,262.0,1.7,16.0,740.5,795.84,607.64
2016,3,23,12,0,595.0,269.0,1.8,16.0,746.0,808.8,617.2
2016,3,23,12,15,768.5,187.0,1.85,16.0,804.0,891.35,677.1
2016,3,23,12,30,942.0,105.0,1.9,16.0,862.0,963.37,725.33
2016,3,23,12,45,928.5,111.0,1.95,16.0,851.5,964.69,726.17
2016,3,23,13,0,915.0,117.0,2.0,16.0,841.0,962.37,725.55
2016,3,23,13,15,910.5,116.0,2.05,16.0,825.0,957.28,723.22
2016,3,23,13,30,906.0,115.0,2.1,16.0,809.0,948.7,718.7
2016,3,23,13,45,894.5,116.0,2.2,16.0,784.0,932.6,709.72
2016,3,23,14,0,883.0,117.0,2.3,16.0,759.0,913.36,698.66
2016,3,23,14,15,873.0,115.0,2.35,16.0,728.0,894.54,687.41
2016,3,23,14,30,863.0,113.0,2.4,16.0,697.0,867.4,670.36
2016,3,23,14,45,848.5,111.0,2.45,16.0,659.5,833.8,648.73
2016,3,23,15,0,834.0,109.0,2.5,16.0,622.0,797.9,625.29
2016,3,23,15,15,815.5,106.0,2.5,15.5,578.5,755.74,597.85
2016,3,23,15,30,797.0,103.0,2.5,15.0,535.0,712.03,568.83
2016,3,23,15,45,769.0,100.0,2.55,15.0,487.0,660.38,532.45
2016,3,23,16,0,741.0,97.0,2.6,15.0,439.0,611.12,495.44
2016,3,23,16,15,706.0,92.0,2.6,14.5,388.0,552.91,451.22
2016,3,23,16,30,671.0,87.0,2.6,14.0,337.0,495.82,406.42
2016,3,23,16,45,617.0,81.0,2.6,14.0,284.0,429.11,351.67
2016,3,23,17,0,563.0,75.0,2.6,14.0,231.0,366.09,298.28
2016,3,23,17,15,487.5,66.0,2.55,13.5,180.5,294.78,237.22
2016,3,23,17,30,412.0,57.0,2.5,13.0,130.0,230.27,180.49
2016,3,23,17,45,294.5,43.0,2.5,12.5,86.5,154.28,114.68
2016,3,23,18,0,177.0,29.0,2.5,12.0,43.0,90.97,53.06
2016,3,23,18,15,88.5,14.5,2.45,12.0,21.5,32.88,0.0
2016,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
