Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,6,15,75.5,11.5,2.6,11.0,16.5,11.3,0.0
2016,3,24,6,30,151.0,23.0,2.7,11.0,33.0,17.84,5.14
2016,3,24,6,45,261.5,38.0,2.8,11.5,73.5,28.95,19.38
2016,3,24,7,0,372.0,53.0,2.9,12.0,114.0,41.29,31.04
2016,3,24,7,15,448.5,63.0,2.9,12.0,163.5,78.33,45.96
2016,3,24,7,30,525.0,73.0,2.9,12.0,213.0,124.37,77.51
2016,3,24,7,45,556.5,85.5,2.95,12.5,261.5,173.53,118.21
2016,3,24,8,0,588.0,98.0,3.0,13.0,310.0,226.07,164.05
2016,3,24,8,15,626.0,104.5,3.0,13.5,360.5,278.02,209.87
2016,3,24,8,30,664.0,111.0,3.0,14.0,411.0,333.56,258.38
2016,3,24,8,45,669.0,125.0,3.05,14.5,455.0,386.31,304.19
2016,3,24,9,0,674.0,139.0,3.1,15.0,499.0,438.67,348.25
2016,3,24,9,15,696.5,143.0,3.0,15.0,541.5,489.61,390.38
2016,3,24,9,30,719.0,147.0,2.9,15.0,584.0,541.37,432.0
2016,3,24,9,45,747.5,145.0,2.8,15.5,624.0,591.35,470.46
2016,3,24,10,0,776.0,143.0,2.7,16.0,664.0,641.97,508.27
2016,3,24,10,15,788.5,145.5,2.6,16.0,696.0,686.31,541.14
2016,3,24,10,30,801.0,148.0,2.5,16.0,728.0,729.25,572.22
2016,3,24,10,45,815.0,147.0,2.45,16.0,754.0,768.34,599.35
2016,3,24,11,0,829.0,146.0,2.4,16.0,780.0,805.76,624.58
2016,3,24,11,15,835.0,147.5,2.4,16.0,797.5,837.3,645.83
2016,3,24,11,30,841.0,149.0,2.4,16.0,815.0,866.31,665.29
2016,3,24,11,45,836.0,154.0,2.4,16.5,822.0,886.76,677.56
2016,3,24,12,0,831.0,159.0,2.4,17.0,829.0,904.02,687.7
2016,3,24,12,15,831.0,159.0,2.4,17.0,830.0,917.34,696.55
2016,3,24,12,30,831.0,159.0,2.4,17.0,831.0,927.49,703.38
2016,3,24,12,45,856.5,144.0,2.4,17.0,830.5,941.86,713.21
2016,3,24,13,0,882.0,129.0,2.4,17.0,830.0,947.48,717.21
2016,3,24,13,15,877.5,128.0,2.4,17.0,814.5,942.41,714.19
2016,3,24,13,30,873.0,127.0,2.4,17.0,799.0,939.52,712.9
2016,3,24,13,45,864.0,126.5,2.4,17.0,775.0,924.35,703.36
2016,3,24,14,0,855.0,126.0,2.4,17.0,751.0,906.02,691.88
2016,3,24,14,15,844.5,124.5,2.4,17.0,720.5,882.29,676.74
2016,3,24,14,30,834.0,123.0,2.4,17.0,690.0,855.76,659.71
2016,3,24,14,45,811.0,124.0,2.45,17.0,651.5,818.99,635.81
2016,3,24,15,0,788.0,125.0,2.5,17.0,613.0,780.41,610.44
2016,3,24,15,15,769.0,121.5,2.55,16.5,570.0,741.62,585.69
2016,3,24,15,30,750.0,118.0,2.6,16.0,527.0,698.47,557.25
2016,3,24,15,45,719.0,115.0,2.65,16.0,479.5,646.38,519.5
2016,3,24,16,0,688.0,112.0,2.7,16.0,432.0,594.4,480.5
2016,3,24,16,15,652.5,106.0,2.8,15.5,381.5,536.77,437.11
2016,3,24,16,30,617.0,100.0,2.9,15.0,331.0,480.41,393.16
2016,3,24,16,45,579.5,89.5,3.0,14.5,281.0,419.75,344.24
2016,3,24,17,0,542.0,79.0,3.1,14.0,231.0,361.35,295.31
2016,3,24,17,15,471.5,68.5,3.1,13.5,181.0,291.43,235.29
2016,3,24,17,30,401.0,58.0,3.1,13.0,131.0,227.9,179.28
2016,3,24,17,45,301.0,43.5,3.15,13.0,88.0,157.27,117.25
2016,3,24,18,0,201.0,29.0,3.2,13.0,45.0,98.09,59.32
2016,3,24,18,15,100.5,14.5,3.1,12.5,22.5,35.57,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,13.5,2.05,11.0,19.5,13.27,0.0
2016,3,25,6,30,174.0,27.0,2.1,11.0,39.0,21.06,8.71
2016,3,25,6,45,291.5,40.5,2.2,11.0,81.5,30.85,21.22
2016,3,25,7,0,409.0,54.0,2.3,11.0,124.0,44.05,33.7
2016,3,25,7,15,484.0,63.0,2.4,11.5,174.0,82.53,47.82
2016,3,25,7,30,559.0,72.0,2.5,12.0,224.0,129.85,80.54
2016,3,25,7,45,622.5,75.5,2.6,12.5,277.5,178.57,119.81
2016,3,25,8,0,686.0,79.0,2.7,13.0,331.0,234.23,167.65
2016,3,25,8,15,720.0,83.5,2.75,13.0,382.0,288.68,216.8
2016,3,25,8,30,754.0,88.0,2.8,13.0,433.0,347.76,269.46
2016,3,25,8,45,783.5,90.0,2.85,13.5,481.5,403.38,318.01
2016,3,25,9,0,813.0,92.0,2.9,14.0,530.0,460.83,366.72
2016,3,25,9,15,830.5,94.5,2.75,14.0,573.5,514.21,411.15
2016,3,25,9,30,848.0,97.0,2.6,14.0,617.0,567.58,454.11
2016,3,25,9,45,860.5,99.5,2.5,14.5,655.0,617.67,492.47
2016,3,25,10,0,873.0,102.0,2.4,15.0,693.0,666.42,528.52
2016,3,25,10,15,883.0,104.0,2.35,15.0,725.0,711.59,561.99
2016,3,25,10,30,893.0,106.0,2.3,15.0,757.0,755.05,591.85
2016,3,25,10,45,896.5,109.0,2.25,15.5,780.5,792.64,615.99
2016,3,25,11,0,900.0,112.0,2.2,16.0,804.0,827.65,638.02
2016,3,25,11,15,904.5,113.0,2.15,16.0,821.0,858.73,658.28
2016,3,25,11,30,909.0,114.0,2.1,16.0,838.0,886.98,676.47
2016,3,25,11,45,912.0,114.0,2.05,16.5,847.0,909.93,689.69
2016,3,25,12,0,915.0,114.0,2.0,17.0,856.0,929.7,700.74
2016,3,25,12,15,915.0,114.0,2.0,17.0,856.0,943.51,709.71
2016,3,25,12,30,915.0,114.0,2.0,17.0,856.0,953.89,716.56
2016,3,25,12,45,918.5,110.0,2.05,17.0,849.5,959.77,721.14
2016,3,25,13,0,922.0,106.0,2.1,17.0,843.0,962.1,723.54
2016,3,25,13,15,918.0,105.5,2.15,17.0,827.0,957.75,721.64
2016,3,25,13,30,914.0,105.0,2.2,17.0,811.0,949.9,717.58
2016,3,25,13,45,907.5,103.5,2.25,17.0,787.5,935.27,709.06
2016,3,25,14,0,901.0,102.0,2.3,17.0,764.0,917.33,698.42
2016,3,25,14,15,891.5,100.5,2.35,17.0,733.0,893.57,683.83
2016,3,25,14,30,882.0,99.0,2.4,17.0,702.0,866.89,667.2
2016,3,25,14,45,867.0,97.5,2.5,17.0,664.0,832.87,645.74
2016,3,25,15,0,852.0,96.0,2.6,17.0,626.0,801.4,625.86
2016,3,25,15,15,834.5,93.5,2.65,16.5,583.0,759.87,599.24
2016,3,25,15,30,817.0,91.0,2.7,16.0,540.0,716.69,570.96
2016,3,25,15,45,788.0,89.5,2.8,16.0,491.5,665.18,535.06
2016,3,25,16,0,759.0,88.0,2.9,16.0,443.0,613.44,497.02
2016,3,25,16,15,726.5,83.5,2.95,15.5,392.5,558.48,455.42
2016,3,25,16,30,694.0,79.0,3.0,15.0,342.0,502.38,411.52
2016,3,25,16,45,642.5,74.0,3.1,14.5,289.5,436.9,358.58
2016,3,25,17,0,591.0,69.0,3.2,14.0,237.0,374.89,306.55
2016,3,25,17,15,520.0,61.0,3.2,13.5,186.5,305.03,246.41
2016,3,25,17,30,449.0,53.0,3.2,13.0,136.0,241.56,190.16
2016,3,25,17,45,333.0,41.5,3.25,13.0,91.5,166.71,124.62
2016,3,25,18,0,217.0,30.0,3.3,13.0,47.0,104.28,65.17
2016,3,25,18,15,108.5,15.0,3.25,12.5,23.5,37.94,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,137.5,11.5,2.4,12.0,22.0,11.3,0.0
2016,3,26,6,30,275.0,23.0,2.4,12.0,44.0,17.45,7.13
2016,3,26,6,45,388.0,33.0,2.45,12.5,88.0,24.08,15.31
2016,3,26,7,0,501.0,43.0,2.5,13.0,132.0,36.75,21.23
2016,3,26,7,15,569.0,49.5,2.45,13.0,182.0,78.33,40.35
2016,3,26,7,30,637.0,56.0,2.4,13.0,232.0,129.82,76.73
2016,3,26,7,45,680.0,61.0,2.4,13.5,283.5,180.59,118.89
2016,3,26,8,0,723.0,66.0,2.4,14.0,335.0,235.87,167.4
2016,3,26,8,15,753.5,69.5,2.4,14.5,385.0,290.2,216.2
2016,3,26,8,30,784.0,73.0,2.4,15.0,435.0,347.05,266.47
2016,3,26,8,45,804.5,76.5,2.4,15.5,482.0,402.03,314.2
2016,3,26,9,0,825.0,80.0,2.4,16.0,529.0,457.87,361.11
2016,3,26,9,15,841.0,82.0,2.45,16.0,571.5,511.5,405.7
2016,3,26,9,30,857.0,84.0,2.5,16.0,614.0,563.6,447.93
2016,3,26,9,45,867.5,86.5,2.55,16.5,650.5,612.39,485.63
2016,3,26,10,0,878.0,89.0,2.6,17.0,687.0,659.96,521.35
2016,3,26,10,15,886.5,90.5,2.6,17.0,717.5,703.69,553.33
2016,3,26,10,30,895.0,92.0,2.6,17.0,748.0,745.56,582.4
2016,3,26,10,45,901.0,93.0,2.65,17.0,771.5,782.95,608.32
2016,3,26,11,0,907.0,94.0,2.7,17.0,795.0,817.9,632.41
2016,3,26,11,15,910.5,94.5,2.7,17.0,811.0,847.66,652.44
2016,3,26,11,30,914.0,95.0,2.7,17.0,827.0,874.52,670.43
2016,3,26,11,45,911.5,98.0,2.75,17.5,834.0,895.73,683.63
2016,3,26,12,0,909.0,101.0,2.8,18.0,841.0,913.59,694.59
2016,3,26,12,15,909.0,101.0,2.8,18.0,841.5,927.15,703.63
2016,3,26,12,30,909.0,101.0,2.8,18.0,842.0,937.31,710.49
2016,3,26,12,45,884.0,113.0,2.85,18.0,828.5,933.88,708.66
2016,3,26,13,0,859.0,125.0,2.9,18.0,815.0,926.88,704.63
2016,3,26,13,15,854.5,124.5,2.95,17.5,799.5,922.18,703.65
2016,3,26,13,30,850.0,124.0,3.0,17.0,784.0,919.7,704.3
2016,3,26,13,45,720.5,180.0,3.05,17.0,728.0,860.21,663.94
2016,3,26,14,0,591.0,236.0,3.1,17.0,672.0,793.38,616.3
2016,3,26,14,15,691.5,182.5,3.15,17.0,672.5,818.82,638.12
2016,3,26,14,30,792.0,129.0,3.2,17.0,673.0,830.14,647.41
2016,3,26,14,45,588.0,191.0,3.25,17.0,582.5,713.02,562.53
2016,3,26,15,0,384.0,253.0,3.3,17.0,492.0,589.22,467.29
2016,3,26,15,15,468.5,209.5,3.3,16.5,481.5,604.84,483.72
2016,3,26,15,30,553.0,166.0,3.3,16.0,471.0,604.45,487.28
2016,3,26,15,45,463.0,170.5,3.35,16.0,410.5,526.28,426.51
2016,3,26,16,0,373.0,175.0,3.4,16.0,350.0,445.46,362.94
2016,3,26,16,15,186.5,148.0,3.4,15.5,235.5,283.83,232.45
2016,3,26,16,30,0.0,121.0,3.4,15.0,121.0,120.5,95.84
2016,3,26,16,45,0.0,103.0,3.4,15.0,103.0,102.45,81.14
2016,3,26,17,0,0.0,85.0,3.4,15.0,85.0,84.37,65.98
2016,3,26,17,15,0.0,67.0,3.35,14.5,67.0,66.23,50.63
2016,3,26,17,30,0.0,49.0,3.3,14.0,49.0,48.0,34.94
2016,3,26,17,45,0.0,33.0,3.3,13.5,33.0,31.87,20.86
2016,3,26,18,0,0.0,17.0,3.3,13.0,17.0,16.4,6.71
2016,3,26,18,15,0.0,8.5,3.25,13.0,8.5,8.36,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,120.5,14.0,2.6,11.0,23.5,13.76,0.0
2016,3,27,6,30,241.0,28.0,2.7,11.0,47.0,21.97,11.34
2016,3,27,6,45,350.0,40.0,2.8,11.5,91.5,30.24,20.85
2016,3,27,7,0,459.0,52.0,2.9,12.0,136.0,46.34,28.4
2016,3,27,7,15,531.5,60.5,2.9,12.0,187.5,87.81,49.4
2016,3,27,7,30,604.0,69.0,2.9,12.0,239.0,137.72,85.15
2016,3,27,7,45,478.5,101.0,2.95,12.5,252.5,179.39,126.88
2016,3,27,8,0,353.0,133.0,3.0,13.0,266.0,206.57,156.63
2016,3,27,8,15,268.5,166.0,3.1,13.0,275.5,234.13,184.0
2016,3,27,8,30,184.0,199.0,3.2,13.0,285.0,251.81,201.44
2016,3,27,8,45,495.5,149.0,3.3,13.5,413.5,344.71,274.93
2016,3,27,9,0,807.0,99.0,3.4,14.0,542.0,471.16,376.41
2016,3,27,9,15,825.5,102.0,3.45,14.0,586.0,525.31,421.56
2016,3,27,9,30,844.0,105.0,3.5,14.0,630.0,579.58,465.92
2016,3,27,9,45,856.0,108.0,3.6,14.0,668.0,629.71,506.17
2016,3,27,10,0,868.0,111.0,3.7,14.0,706.0,678.81,544.76
2016,3,27,10,15,878.5,113.0,3.75,14.0,738.0,723.65,579.13
2016,3,27,10,30,889.0,115.0,3.8,14.0,770.0,767.29,610.44
2016,3,27,10,45,896.0,116.5,3.85,14.5,795.0,805.84,636.61
2016,3,27,11,0,903.0,118.0,3.9,15.0,820.0,842.04,660.86
2016,3,27,11,15,908.0,119.0,3.9,15.0,837.5,873.54,682.6
2016,3,27,11,30,913.0,120.0,3.9,15.0,855.0,902.21,702.3
2016,3,27,11,45,913.0,122.0,3.95,15.0,863.5,924.6,717.84
2016,3,27,12,0,913.0,124.0,4.0,15.0,872.0,943.71,731.2
2016,3,27,12,15,914.0,124.0,4.0,15.0,873.0,958.31,741.21
2016,3,27,12,30,915.0,124.0,4.0,15.0,874.0,969.51,748.99
2016,3,27,12,45,909.5,125.5,4.05,15.0,865.5,972.86,751.76
2016,3,27,13,0,904.0,127.0,4.1,15.0,857.0,972.7,752.27
2016,3,27,13,15,900.0,126.5,4.1,15.0,841.0,968.34,749.72
2016,3,27,13,30,896.0,126.0,4.1,15.0,825.0,960.55,744.94
2016,3,27,13,45,783.0,166.0,4.2,15.0,764.0,903.35,705.84
2016,3,27,14,0,670.0,206.0,4.3,15.0,703.0,836.56,659.68
2016,3,27,14,15,534.0,245.0,4.35,14.5,631.0,745.84,592.67
2016,3,27,14,30,398.0,284.0,4.4,14.0,559.0,652.98,522.18
2016,3,27,14,45,400.5,266.5,4.45,14.0,530.5,627.7,504.88
2016,3,27,15,0,403.0,249.0,4.5,14.0,502.0,600.76,485.75
2016,3,27,15,15,391.0,232.5,4.45,14.0,464.5,562.04,456.66
2016,3,27,15,30,379.0,216.0,4.4,14.0,427.0,522.72,426.79
2016,3,27,15,45,333.0,203.5,4.4,14.0,377.0,463.46,380.17
2016,3,27,16,0,287.0,191.0,4.4,14.0,327.0,406.73,334.86
2016,3,27,16,15,342.0,160.5,4.3,13.5,305.0,395.61,327.91
2016,3,27,16,30,397.0,130.0,4.2,13.0,283.0,386.27,321.28
2016,3,27,16,45,344.5,121.0,4.15,12.5,239.5,329.82,274.19
2016,3,27,17,0,292.0,112.0,4.1,12.0,196.0,271.72,224.95
2016,3,27,17,15,250.5,92.5,4.1,12.0,154.5,217.76,177.94
2016,3,27,17,30,209.0,73.0,4.1,12.0,113.0,167.67,133.51
2016,3,27,17,45,147.5,53.0,4.1,12.0,77.0,114.47,86.72
2016,3,27,18,0,86.0,33.0,4.1,12.0,41.0,67.52,43.82
2016,3,27,18,15,43.0,16.5,4.1,11.5,20.5,29.74,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.0,14.0,4.3,9.0,27.0,13.76,0.0
2016,3,28,6,30,318.0,28.0,4.4,9.0,54.0,21.67,11.8
2016,3,28,6,45,436.0,37.0,4.55,9.5,102.0,27.16,18.38
2016,3,28,7,0,554.0,46.0,4.7,10.0,150.0,44.78,24.57
2016,3,28,7,15,621.0,52.5,4.75,10.0,203.0,89.91,47.63
2016,3,28,7,30,688.0,59.0,4.8,10.0,256.0,144.91,88.33
2016,3,28,7,45,732.0,63.5,4.9,10.5,310.0,198.66,134.36
2016,3,28,8,0,776.0,68.0,5.0,11.0,364.0,256.99,186.89
2016,3,28,8,15,806.0,71.5,5.0,11.0,416.5,314.33,240.11
2016,3,28,8,30,836.0,75.0,5.0,11.0,469.0,374.06,294.88
2016,3,28,8,45,858.0,77.5,5.0,11.5,518.0,433.2,347.6
2016,3,28,9,0,880.0,80.0,5.0,12.0,567.0,491.32,398.02
2016,3,28,9,15,895.5,82.5,4.95,12.0,611.5,546.63,445.41
2016,3,28,9,30,911.0,85.0,4.9,12.0,656.0,601.55,491.16
2016,3,28,9,45,923.0,86.5,4.85,12.0,694.5,652.7,532.77
2016,3,28,10,0,935.0,88.0,4.8,12.0,733.0,702.59,572.35
2016,3,28,10,15,943.0,89.5,4.75,12.0,765.0,748.2,606.22
2016,3,28,10,30,951.0,91.0,4.7,12.0,797.0,791.74,637.49
2016,3,28,10,45,957.0,92.0,4.7,12.5,821.0,830.96,664.3
2016,3,28,11,0,963.0,93.0,4.7,13.0,845.0,867.56,688.93
2016,3,28,11,15,966.0,93.5,4.65,13.0,861.5,898.36,710.13
2016,3,28,11,30,969.0,94.0,4.6,13.0,878.0,926.02,729.01
2016,3,28,11,45,970.0,95.0,4.6,13.0,886.0,949.2,745.07
2016,3,28,12,0,971.0,96.0,4.6,13.0,894.0,968.94,758.75
2016,3,28,12,15,970.5,96.0,4.5,13.0,894.0,982.73,767.44
2016,3,28,12,30,970.0,96.0,4.4,13.0,894.0,992.88,773.64
2016,3,28,12,45,952.0,104.0,4.35,13.0,881.5,991.75,772.51
2016,3,28,13,0,934.0,112.0,4.3,13.0,869.0,986.88,768.98
2016,3,28,13,15,929.0,111.0,4.2,13.0,852.0,980.85,764.48
2016,3,28,13,30,924.0,110.0,4.1,13.0,835.0,971.28,757.84
2016,3,28,13,45,915.5,110.0,4.05,13.0,810.0,956.15,747.72
2016,3,28,14,0,907.0,110.0,4.0,13.0,785.0,937.74,735.43
2016,3,28,14,15,897.5,108.0,3.9,13.0,753.5,913.14,718.52
2016,3,28,14,30,888.0,106.0,3.8,13.0,722.0,885.58,699.58
2016,3,28,14,45,873.0,104.5,3.75,13.0,683.5,856.25,679.66
2016,3,28,15,0,858.0,103.0,3.7,13.0,645.0,819.43,654.22
2016,3,28,15,15,840.5,100.5,3.6,13.0,601.0,777.46,624.6
2016,3,28,15,30,823.0,98.0,3.5,13.0,557.0,733.83,593.51
2016,3,28,15,45,800.0,94.0,3.4,13.0,509.0,683.23,556.81
2016,3,28,16,0,777.0,90.0,3.3,13.0,461.0,631.97,518.16
2016,3,28,16,15,530.5,119.0,3.15,12.5,360.0,479.06,396.02
2016,3,28,16,30,284.0,148.0,3.0,12.0,259.0,333.98,276.94
2016,3,28,16,45,259.0,130.5,2.95,12.0,220.5,288.53,239.39
2016,3,28,17,0,234.0,113.0,2.9,12.0,182.0,244.95,202.19
2016,3,28,17,15,206.5,92.5,2.9,11.5,144.5,198.77,162.37
2016,3,28,17,30,179.0,72.0,2.9,11.0,107.0,155.02,123.75
2016,3,28,17,45,133.5,52.0,2.9,11.0,73.5,108.49,82.51
2016,3,28,18,0,88.0,32.0,2.9,11.0,40.0,66.39,43.79
2016,3,28,18,15,44.0,16.0,2.9,11.0,20.0,29.42,0.0
2016,3,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,14.0,1.7,9.5,28.5,10.58,0.0
2016,3,29,6,30,326.0,28.0,1.8,10.0,57.0,21.36,11.95
2016,3,29,6,45,443.5,37.0,1.95,10.5,105.0,26.88,18.16
2016,3,29,7,0,561.0,46.0,2.1,11.0,153.0,47.32,25.12
2016,3,29,7,15,626.0,52.0,2.25,11.0,206.0,94.86,50.93
2016,3,29,7,30,691.0,58.0,2.4,11.0,259.0,147.24,89.64
2016,3,29,7,45,737.5,61.5,2.6,11.5,314.0,200.87,135.3
2016,3,29,8,0,784.0,65.0,2.8,12.0,369.0,259.35,187.39
2016,3,29,8,15,813.5,68.5,2.75,12.0,421.0,317.05,240.1
2016,3,29,8,30,843.0,72.0,2.7,12.0,473.0,377.05,294.0
2016,3,29,8,45,865.5,74.0,2.7,12.5,522.5,436.36,345.62
2016,3,29,9,0,888.0,76.0,2.7,13.0,572.0,494.61,394.8
2016,3,29,9,15,903.0,78.0,2.5,13.0,616.0,549.52,439.97
2016,3,29,9,30,918.0,80.0,2.3,13.0,660.0,603.99,483.09
2016,3,29,9,45,929.0,82.0,2.15,13.5,698.0,655.27,521.48
2016,3,29,10,0,940.0,84.0,2.0,14.0,736.0,705.2,557.34
2016,3,29,10,15,948.0,85.0,1.9,14.0,768.0,750.43,588.11
2016,3,29,10,30,956.0,86.0,1.8,14.0,800.0,793.57,616.55
2016,3,29,10,45,960.5,87.5,1.7,14.0,824.0,832.22,641.35
2016,3,29,11,0,965.0,89.0,1.6,14.0,848.0,868.15,663.87
2016,3,29,11,15,968.5,89.5,1.55,14.0,864.0,899.32,683.47
2016,3,29,11,30,972.0,90.0,1.5,14.0,880.0,927.38,700.85
2016,3,29,11,45,972.0,91.0,1.5,14.5,888.0,949.64,713.71
2016,3,29,12,0,972.0,92.0,1.5,15.0,896.0,968.42,724.31
2016,3,29,12,15,971.5,92.0,1.5,15.0,896.0,982.11,733.01
2016,3,29,12,30,971.0,92.0,1.5,15.0,896.0,992.16,739.49
2016,3,29,12,45,966.0,93.5,1.5,15.0,886.5,995.98,742.06
2016,3,29,13,0,961.0,95.0,1.5,15.0,877.0,996.08,742.43
2016,3,29,13,15,957.0,94.5,1.55,15.0,860.5,991.29,740.55
2016,3,29,13,30,953.0,94.0,1.6,15.0,844.0,982.85,736.45
2016,3,29,13,45,943.5,94.0,1.65,15.0,818.5,966.37,727.14
2016,3,29,14,0,934.0,94.0,1.7,15.0,793.0,946.54,715.71
2016,3,29,14,15,925.0,93.0,1.75,14.5,761.5,922.85,703.01
2016,3,29,14,30,916.0,92.0,1.8,14.0,730.0,896.11,688.13
2016,3,29,14,45,900.0,91.5,1.85,14.0,691.0,861.18,666.18
2016,3,29,15,0,884.0,91.0,1.9,14.0,652.0,823.95,642.42
2016,3,29,15,15,867.5,88.5,1.95,14.0,608.0,782.03,615.01
2016,3,29,15,30,851.0,86.0,2.0,14.0,564.0,742.75,589.1
2016,3,29,15,45,825.0,84.5,2.05,14.0,515.0,691.78,554.09
2016,3,29,16,0,799.0,83.0,2.1,14.0,466.0,640.31,517.58
2016,3,29,16,15,768.0,79.0,2.1,13.5,414.5,582.72,474.54
2016,3,29,16,30,737.0,75.0,2.1,13.0,363.0,525.78,430.5
2016,3,29,16,45,689.5,70.5,2.15,13.0,309.5,462.42,379.1
2016,3,29,17,0,642.0,66.0,2.2,13.0,256.0,400.26,326.93
2016,3,29,17,15,575.5,59.0,2.2,12.5,204.0,330.4,267.33
2016,3,29,17,30,509.0,52.0,2.2,12.0,152.0,266.44,210.85
2016,3,29,17,45,396.0,41.5,2.2,11.5,105.0,189.61,143.77
2016,3,29,18,0,283.0,31.0,2.2,11.0,58.0,124.94,84.73
2016,3,29,18,15,141.5,15.5,2.2,10.5,29.0,54.28,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,6,15,102.5,17.5,1.85,10.0,27.5,13.65,0.0
2016,3,30,6,30,205.0,35.0,1.9,10.0,55.0,27.04,17.02
2016,3,30,6,45,310.0,49.0,1.95,10.5,99.5,36.96,27.13
2016,3,30,7,0,415.0,63.0,2.0,11.0,144.0,61.17,38.49
2016,3,30,7,15,212.5,84.5,1.95,11.0,126.5,90.71,63.65
2016,3,30,7,30,10.0,106.0,1.9,11.0,109.0,100.75,80.48
2016,3,30,7,45,17.0,126.0,1.85,11.5,132.0,121.93,97.91
2016,3,30,8,0,24.0,146.0,1.8,12.0,155.0,144.02,115.84
2016,3,30,8,15,22.5,162.0,1.8,12.0,172.0,160.66,129.51
2016,3,30,8,30,21.0,178.0,1.8,12.0,189.0,177.12,142.84
2016,3,30,8,45,45.5,210.0,1.8,12.5,235.5,218.13,175.51
2016,3,30,9,0,70.0,242.0,1.8,13.0,282.0,263.31,211.11
2016,3,30,9,15,87.5,266.5,1.8,13.0,320.0,300.58,240.39
2016,3,30,9,30,105.0,291.0,1.8,13.0,358.0,339.63,270.81
2016,3,30,9,45,134.5,312.0,1.85,13.0,402.5,385.5,306.49
2016,3,30,10,0,164.0,333.0,1.9,13.0,447.0,433.29,343.26
2016,3,30,10,15,146.0,347.5,1.9,13.0,453.0,443.68,350.18
2016,3,30,10,30,128.0,362.0,1.9,13.0,459.0,452.39,355.91
2016,3,30,10,45,248.5,356.0,1.95,13.5,550.5,549.82,431.15
2016,3,30,11,0,369.0,350.0,2.0,14.0,642.0,651.44,506.93
2016,3,30,11,15,404.0,342.0,2.0,14.0,667.5,685.51,531.53
2016,3,30,11,30,439.0,334.0,2.0,14.0,693.0,724.59,559.95
2016,3,30,11,45,442.5,336.0,2.0,14.0,700.5,741.88,571.89
2016,3,30,12,0,446.0,338.0,2.0,14.0,708.0,757.62,582.91
2016,3,30,12,15,675.0,229.5,2.0,14.0,790.0,865.55,665.45
2016,3,30,12,30,904.0,121.0,2.0,14.0,872.0,963.61,731.31
2016,3,30,12,45,906.0,118.5,2.0,14.0,865.0,969.36,734.25
2016,3,30,13,0,908.0,116.0,2.0,14.0,858.0,971.63,736.06
2016,3,30,13,15,904.0,115.5,2.05,14.0,842.0,966.96,733.98
2016,3,30,13,30,900.0,115.0,2.1,14.0,826.0,958.85,729.77
2016,3,30,13,45,894.0,113.5,2.15,14.0,802.5,944.45,721.42
2016,3,30,14,0,888.0,112.0,2.2,14.0,779.0,926.8,710.95
2016,3,30,14,15,878.5,110.0,2.3,14.0,748.0,902.36,696.33
2016,3,30,14,30,869.0,108.0,2.4,14.0,717.0,875.04,679.62
2016,3,30,14,45,856.5,106.0,2.5,14.0,679.5,847.57,662.66
2016,3,30,15,0,844.0,104.0,2.6,14.0,642.0,812.52,640.07
2016,3,30,15,15,827.0,101.0,2.75,13.5,599.0,770.65,613.68
2016,3,30,15,30,810.0,98.0,2.9,13.0,556.0,727.14,585.45
2016,3,30,15,45,787.0,94.5,3.05,13.0,508.0,677.42,550.75
2016,3,30,16,0,764.0,91.0,3.2,13.0,460.0,627.08,513.93
2016,3,30,16,15,732.5,86.5,3.25,12.5,409.5,572.07,471.93
2016,3,30,16,30,701.0,82.0,3.3,12.0,359.0,515.85,427.62
2016,3,30,16,45,657.0,76.5,3.4,12.0,306.5,452.93,375.7
2016,3,30,17,0,613.0,71.0,3.5,12.0,254.0,392.76,324.35
2016,3,30,17,15,547.0,63.5,3.4,11.5,203.0,323.85,264.64
2016,3,30,17,30,481.0,56.0,3.3,11.0,152.0,260.77,208.35
2016,3,30,17,45,376.0,44.5,3.25,11.0,106.0,186.77,142.76
2016,3,30,18,0,271.0,33.0,3.2,11.0,60.0,124.03,85.37
2016,3,30,18,15,135.5,16.5,3.1,11.0,30.0,53.52,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.5,17.5,2.3,11.0,31.0,13.57,0.0
2016,3,31,6,30,273.0,35.0,2.4,11.0,62.0,27.53,17.64
2016,3,31,6,45,380.0,46.0,2.5,11.5,108.5,34.52,24.93
2016,3,31,7,0,487.0,57.0,2.6,12.0,155.0,59.52,34.45
2016,3,31,7,15,243.5,70.5,2.6,12.0,119.5,79.75,52.71
2016,3,31,7,30,0.0,84.0,2.6,12.0,84.0,80.0,63.07
2016,3,31,7,45,0.0,101.5,2.6,12.5,101.5,96.66,77.0
2016,3,31,8,0,0.0,119.0,2.6,13.0,119.0,113.41,90.73
2016,3,31,8,15,5.5,144.5,2.55,13.0,147.0,139.37,111.96
2016,3,31,8,30,11.0,170.0,2.5,13.0,175.0,166.13,133.62
2016,3,31,8,45,39.5,207.0,2.45,13.0,229.0,213.03,171.4
2016,3,31,9,0,68.0,244.0,2.4,13.0,283.0,264.49,212.52
2016,3,31,9,15,467.5,170.5,2.4,13.0,467.5,412.13,332.71
2016,3,31,9,30,867.0,97.0,2.4,13.0,652.0,597.79,479.55
2016,3,31,9,45,880.0,98.5,2.4,13.5,690.0,647.57,516.59
2016,3,31,10,0,893.0,100.0,2.4,14.0,728.0,696.28,552.68
2016,3,31,10,15,902.0,101.5,2.4,14.0,759.0,740.84,584.49
2016,3,31,10,30,911.0,103.0,2.4,14.0,790.0,783.52,613.98
2016,3,31,10,45,918.0,103.5,2.45,14.5,814.0,821.54,639.07
2016,3,31,11,0,925.0,104.0,2.5,15.0,838.0,857.11,662.24
2016,3,31,11,15,929.0,105.0,2.5,15.0,854.5,888.05,682.9
2016,3,31,11,30,933.0,106.0,2.5,15.0,871.0,916.05,701.48
2016,3,31,11,45,935.0,106.0,2.5,15.0,879.5,938.16,716.05
2016,3,31,12,0,937.0,106.0,2.5,15.0,888.0,956.97,728.46
2016,3,31,12,15,937.0,105.5,2.6,15.0,887.5,970.06,738.06
2016,3,31,12,30,937.0,105.0,2.7,15.0,887.0,979.63,745.45
2016,3,31,12,45,941.0,101.5,2.8,15.0,880.5,986.18,750.94
2016,3,31,13,0,945.0,98.0,2.9,15.0,874.0,989.13,754.14
2016,3,31,13,15,941.0,97.5,2.95,15.0,857.5,984.21,751.7
2016,3,31,13,30,937.0,97.0,3.0,15.0,841.0,975.72,747.01
2016,3,31,13,45,930.5,96.5,3.15,15.0,817.0,961.42,739.25
2016,3,31,14,0,924.0,96.0,3.3,15.0,793.0,943.76,729.19
2016,3,31,14,15,735.0,164.0,3.4,15.0,705.0,844.58,660.96
2016,3,31,14,30,546.0,232.0,3.5,15.0,617.0,736.59,582.08
2016,3,31,14,45,341.0,264.5,3.6,15.0,501.0,577.99,460.95
2016,3,31,15,0,136.0,297.0,3.7,15.0,385.0,429.9,343.16
2016,3,31,15,15,124.0,275.5,3.7,14.5,351.5,394.02,316.89
2016,3,31,15,30,112.0,254.0,3.7,14.0,318.0,350.33,283.66
2016,3,31,15,45,80.5,225.5,3.75,14.0,269.5,293.65,238.42
2016,3,31,16,0,49.0,197.0,3.8,14.0,221.0,239.06,194.19
2016,3,31,16,15,45.5,177.0,3.75,13.5,197.0,214.2,174.7
2016,3,31,16,30,42.0,157.0,3.7,13.0,173.0,189.53,154.95
2016,3,31,16,45,353.0,111.0,3.7,13.0,219.0,325.02,270.45
2016,3,31,17,0,664.0,65.0,3.7,13.0,265.0,411.95,339.62
2016,3,31,17,15,601.5,58.0,3.55,12.5,213.0,342.5,278.93
2016,3,31,17,30,539.0,51.0,3.4,12.0,161.0,278.52,221.76
2016,3,31,17,45,433.5,41.5,3.25,12.0,113.5,203.31,154.94
2016,3,31,18,0,328.0,32.0,3.1,12.0,66.0,139.33,96.32
2016,3,31,18,15,164.0,16.0,2.95,11.5,33.0,61.02,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,2.4,11.0,14.5,13.99,0.0
2016,4,1,6,30,0.0,29.0,2.5,11.0,29.0,27.87,18.16
2016,4,1,6,45,0.0,49.5,2.65,11.5,49.5,46.37,35.46
2016,4,1,7,0,0.0,70.0,2.8,12.0,70.0,65.12,49.99
2016,4,1,7,15,7.0,90.0,2.8,12.0,92.5,84.65,66.64
2016,4,1,7,30,14.0,110.0,2.8,12.0,115.0,105.19,83.83
2016,4,1,7,45,19.5,130.0,2.8,12.0,137.5,126.36,101.42
2016,4,1,8,0,25.0,150.0,2.8,12.0,160.0,148.25,119.48
2016,4,1,8,15,19.0,161.5,2.75,12.0,170.0,159.39,128.69
2016,4,1,8,30,13.0,173.0,2.7,12.0,180.0,169.74,137.05
2016,4,1,8,45,39.5,209.0,2.7,12.5,231.5,215.05,173.42
2016,4,1,9,0,66.0,245.0,2.7,13.0,283.0,264.73,212.85
2016,4,1,9,15,51.0,253.0,2.65,13.0,284.0,269.14,215.83
2016,4,1,9,30,36.0,261.0,2.6,13.0,285.0,271.9,217.44
2016,4,1,9,45,35.5,274.5,2.6,13.5,299.5,287.47,228.96
2016,4,1,10,0,35.0,288.0,2.6,14.0,314.0,303.0,240.29
2016,4,1,10,15,108.5,328.0,2.5,14.0,410.5,398.97,316.0
2016,4,1,10,30,182.0,368.0,2.4,14.0,507.0,499.23,392.72
2016,4,1,10,45,327.5,338.0,2.35,14.0,596.5,595.01,467.02
2016,4,1,11,0,473.0,308.0,2.3,14.0,686.0,699.82,546.06
2016,4,1,11,15,704.0,206.0,2.25,14.0,780.0,809.1,629.35
2016,4,1,11,30,935.0,104.0,2.2,14.0,874.0,918.4,703.57
2016,4,1,11,45,938.0,103.5,2.2,14.5,883.0,940.83,716.07
2016,4,1,12,0,941.0,103.0,2.2,15.0,892.0,959.99,727.27
2016,4,1,12,15,941.5,103.0,2.2,15.0,892.0,974.01,736.44
2016,4,1,12,30,942.0,103.0,2.2,15.0,892.0,984.53,743.41
2016,4,1,12,45,941.0,102.0,2.2,15.0,884.0,989.03,746.53
2016,4,1,13,0,940.0,101.0,2.2,15.0,876.0,989.92,747.43
2016,4,1,13,15,936.5,100.5,2.25,15.0,860.0,985.42,745.46
2016,4,1,13,30,933.0,100.0,2.3,15.0,844.0,977.35,741.28
2016,4,1,13,45,927.5,98.5,2.35,15.0,820.0,962.86,732.88
2016,4,1,14,0,922.0,97.0,2.4,15.0,796.0,944.98,722.29
2016,4,1,14,15,913.5,96.0,2.45,14.5,765.0,921.72,709.37
2016,4,1,14,30,905.0,95.0,2.5,14.0,734.0,895.44,694.3
2016,4,1,14,45,893.5,93.0,2.6,14.0,696.5,862.65,673.67
2016,4,1,15,0,882.0,91.0,2.7,14.0,659.0,827.36,651.02
2016,4,1,15,15,866.5,88.5,2.75,14.0,615.5,786.06,623.4
2016,4,1,15,30,851.0,86.0,2.8,14.0,572.0,747.34,597.32
2016,4,1,15,45,829.0,83.5,2.9,14.0,524.0,697.85,563.02
2016,4,1,16,0,807.0,81.0,3.0,14.0,476.0,647.58,527.4
2016,4,1,16,15,778.5,77.5,3.0,13.5,425.0,591.59,485.05
2016,4,1,16,30,750.0,74.0,3.0,13.0,374.0,536.02,441.62
2016,4,1,16,45,706.5,69.5,3.0,13.0,321.0,471.95,389.11
2016,4,1,17,0,663.0,65.0,3.0,13.0,268.0,412.48,338.59
2016,4,1,17,15,601.5,58.5,2.85,12.5,215.5,343.98,279.6
2016,4,1,17,30,540.0,52.0,2.7,12.0,163.0,280.84,223.42
2016,4,1,17,45,437.5,42.5,2.55,11.5,115.5,206.39,157.73
2016,4,1,18,0,335.0,33.0,2.4,11.0,68.0,142.8,99.91
2016,4,1,18,15,167.5,16.5,2.3,11.0,34.0,63.0,6.33
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,154.5,18.0,1.5,10.0,35.0,13.47,1.09
2016,4,2,6,30,309.0,36.0,1.5,10.0,70.0,27.79,18.39
2016,4,2,6,45,396.0,48.0,1.5,10.5,116.5,35.69,26.22
2016,4,2,7,0,483.0,60.0,1.5,11.0,163.0,66.13,38.42
2016,4,2,7,15,273.0,91.5,1.4,11.0,153.0,105.52,73.32
2016,4,2,7,30,63.0,123.0,1.3,11.0,143.0,122.03,96.05
2016,4,2,7,45,70.5,144.5,1.25,11.5,170.5,148.02,117.51
2016,4,2,8,0,78.0,166.0,1.2,12.0,198.0,175.01,139.59
2016,4,2,8,15,65.5,184.5,1.15,12.0,213.5,193.74,155.34
2016,4,2,8,30,53.0,203.0,1.1,12.0,229.0,211.09,169.5
2016,4,2,8,45,40.5,213.0,1.1,12.5,234.0,219.34,175.67
2016,4,2,9,0,28.0,223.0,1.1,13.0,239.0,226.11,180.4
2016,4,2,9,15,103.5,262.5,1.1,13.0,328.5,306.4,244.08
2016,4,2,9,30,179.0,302.0,1.1,13.0,418.0,394.85,312.48
2016,4,2,9,45,204.5,318.0,1.1,13.5,458.0,436.55,343.07
2016,4,2,10,0,230.0,334.0,1.1,14.0,498.0,480.12,374.87
2016,4,2,10,15,170.0,349.5,1.15,14.0,473.5,463.95,361.28
2016,4,2,10,30,110.0,365.0,1.2,14.0,449.0,440.13,342.1
2016,4,2,10,45,147.0,380.0,1.25,14.0,496.0,492.75,382.09
2016,4,2,11,0,184.0,395.0,1.3,14.0,543.0,544.81,420.65
2016,4,2,11,15,123.0,387.0,1.3,14.0,487.0,492.87,380.47
2016,4,2,11,30,62.0,379.0,1.3,14.0,431.0,431.91,333.81
2016,4,2,11,45,79.0,393.5,1.35,14.5,460.0,464.66,358.44
2016,4,2,12,0,96.0,408.0,1.4,15.0,489.0,497.96,382.57
2016,4,2,12,15,142.5,414.0,1.45,15.0,534.0,556.76,426.72
2016,4,2,12,30,189.0,420.0,1.5,15.0,579.0,609.79,466.07
2016,4,2,12,45,198.0,415.0,1.55,15.0,580.0,616.22,471.03
2016,4,2,13,0,207.0,410.0,1.6,15.0,581.0,621.83,475.89
2016,4,2,13,15,164.5,400.5,1.65,15.0,535.0,573.57,440.56
2016,4,2,13,30,122.0,391.0,1.7,15.0,489.0,524.83,404.76
2016,4,2,13,45,122.5,378.5,1.75,15.0,474.5,512.46,396.82
2016,4,2,14,0,123.0,366.0,1.8,15.0,460.0,499.48,388.14
2016,4,2,14,15,200.5,345.5,1.8,15.0,491.0,545.77,425.73
2016,4,2,14,30,278.0,325.0,1.8,15.0,522.0,597.35,466.15
2016,4,2,14,45,221.5,313.0,1.85,15.0,465.0,522.19,410.09
2016,4,2,15,0,165.0,301.0,1.9,15.0,408.0,458.17,361.95
2016,4,2,15,15,189.0,278.0,1.9,14.5,393.0,448.11,357.0
2016,4,2,15,30,213.0,255.0,1.9,14.0,378.0,435.79,349.82
2016,4,2,15,45,471.0,181.0,1.9,14.0,422.0,548.72,442.94
2016,4,2,16,0,729.0,107.0,1.9,14.0,466.0,627.42,506.46
2016,4,2,16,15,696.5,102.0,1.9,14.0,415.0,570.36,462.12
2016,4,2,16,30,664.0,97.0,1.9,14.0,364.0,514.25,418.41
2016,4,2,16,45,610.0,92.0,1.95,14.0,311.0,447.74,365.23
2016,4,2,17,0,556.0,87.0,2.0,14.0,258.0,384.91,313.34
2016,4,2,17,15,491.0,77.0,2.0,13.5,207.0,316.03,255.49
2016,4,2,17,30,426.0,67.0,2.0,13.0,156.0,251.92,199.99
2016,4,2,17,45,325.5,53.5,2.0,12.5,110.0,180.24,138.02
2016,4,2,18,0,225.0,40.0,2.0,12.0,64.0,119.55,84.6
2016,4,2,18,15,112.5,20.0,2.0,12.0,32.0,54.09,10.67
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
