Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,160.5,19.0,1.75,9.0,37.5,14.18,3.0
2016,4,3,6,30,321.0,38.0,1.8,9.0,75.0,29.4,20.02
2016,4,3,6,45,417.5,49.0,1.85,9.5,123.0,36.28,26.91
2016,4,3,7,0,514.0,60.0,1.9,10.0,171.0,69.49,39.72
2016,4,3,7,15,576.0,67.5,1.9,10.0,224.0,114.14,67.83
2016,4,3,7,30,638.0,75.0,1.9,10.0,277.0,165.95,108.5
2016,4,3,7,45,681.0,80.5,1.9,10.5,330.0,218.71,154.17
2016,4,3,8,0,724.0,86.0,1.9,11.0,383.0,275.91,204.86
2016,4,3,8,15,754.0,90.5,1.9,11.5,435.0,334.03,256.46
2016,4,3,8,30,784.0,95.0,1.9,12.0,487.0,392.36,307.2
2016,4,3,8,45,807.0,98.0,1.9,12.5,535.0,448.32,354.75
2016,4,3,9,0,830.0,101.0,1.9,13.0,583.0,505.36,401.58
2016,4,3,9,15,538.5,199.0,1.9,13.0,520.5,482.43,384.35
2016,4,3,9,30,247.0,297.0,1.9,13.0,458.0,431.25,342.55
2016,4,3,9,45,169.5,314.5,1.95,13.5,428.0,411.72,326.2
2016,4,3,10,0,92.0,332.0,2.0,14.0,398.0,384.13,302.82
2016,4,3,10,15,89.0,346.0,2.0,14.0,412.0,400.96,315.39
2016,4,3,10,30,86.0,360.0,2.0,14.0,426.0,417.41,327.34
2016,4,3,10,45,86.0,371.0,2.0,14.5,438.5,432.9,338.0
2016,4,3,11,0,86.0,382.0,2.0,15.0,451.0,448.2,348.44
2016,4,3,11,15,224.5,379.0,2.0,15.0,564.5,570.89,443.12
2016,4,3,11,30,363.0,376.0,2.0,15.0,678.0,701.03,539.36
2016,4,3,11,45,639.5,251.5,2.0,15.0,790.0,837.78,642.65
2016,4,3,12,0,916.0,127.0,2.0,15.0,902.0,966.99,730.59
2016,4,3,12,15,916.0,127.0,2.05,15.0,901.5,980.22,738.49
2016,4,3,12,30,916.0,127.0,2.1,15.0,901.0,990.03,745.57
2016,4,3,12,45,911.5,128.0,2.15,15.0,892.0,993.2,748.39
2016,4,3,13,0,907.0,129.0,2.2,15.0,883.0,992.88,749.08
2016,4,3,13,15,902.5,128.5,2.25,15.0,866.5,987.51,746.56
2016,4,3,13,30,898.0,128.0,2.3,15.0,850.0,978.72,741.9
2016,4,3,13,45,887.0,128.5,2.4,15.0,824.5,961.65,732.28
2016,4,3,14,0,876.0,129.0,2.5,15.0,799.0,947.2,724.52
2016,4,3,14,15,746.5,170.0,2.55,15.0,725.0,865.64,669.64
2016,4,3,14,30,617.0,211.0,2.6,15.0,651.0,781.96,611.45
2016,4,3,14,45,719.5,167.5,2.65,15.0,654.5,808.4,633.74
2016,4,3,15,0,822.0,124.0,2.7,15.0,658.0,822.67,645.47
2016,4,3,15,15,804.0,120.5,2.7,14.5,614.5,779.83,617.18
2016,4,3,15,30,786.0,117.0,2.7,14.0,571.0,735.48,587.8
2016,4,3,15,45,759.5,114.0,2.75,14.0,522.5,687.13,554.1
2016,4,3,16,0,733.0,111.0,2.8,14.0,474.0,635.79,515.93
2016,4,3,16,15,682.5,100.5,2.75,13.5,410.5,560.81,459.05
2016,4,3,16,30,632.0,90.0,2.7,13.0,347.0,488.42,402.57
2016,4,3,16,45,556.5,94.0,2.7,13.0,297.5,421.61,347.71
2016,4,3,17,0,481.0,98.0,2.7,13.0,248.0,358.33,294.44
2016,4,3,17,15,425.5,85.5,2.6,12.5,199.5,295.28,240.74
2016,4,3,17,30,370.0,73.0,2.5,12.0,151.0,237.36,190.01
2016,4,3,17,45,289.5,57.0,2.45,12.0,107.5,172.49,133.01
2016,4,3,18,0,209.0,41.0,2.4,12.0,64.0,116.32,83.0
2016,4,3,18,15,104.5,20.5,2.35,11.5,32.0,53.32,15.17
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,15,158.0,20.5,2.85,11.0,39.5,15.7,5.0
2016,4,4,6,30,316.0,41.0,2.9,11.0,79.0,32.0,22.2
2016,4,4,6,45,419.0,51.5,2.95,11.5,128.5,38.26,28.47
2016,4,4,7,0,522.0,62.0,3.0,12.0,178.0,73.79,41.98
2016,4,4,7,15,585.0,69.0,3.0,12.0,231.5,118.78,70.68
2016,4,4,7,30,648.0,76.0,3.0,12.0,285.0,171.04,111.86
2016,4,4,7,45,692.0,81.5,3.0,12.5,338.5,224.73,158.35
2016,4,4,8,0,736.0,87.0,3.0,13.0,392.0,282.96,209.9
2016,4,4,8,15,765.5,91.0,2.95,13.0,444.0,341.19,262.13
2016,4,4,8,30,795.0,95.0,2.9,13.0,496.0,399.54,313.62
2016,4,4,8,45,815.0,99.0,2.9,13.5,544.0,455.74,361.69
2016,4,4,9,0,835.0,103.0,2.9,14.0,592.0,512.7,408.8
2016,4,4,9,15,851.5,105.5,2.8,14.0,635.5,566.76,452.74
2016,4,4,9,30,868.0,108.0,2.7,14.0,679.0,620.64,495.17
2016,4,4,9,45,878.5,111.0,2.65,14.5,716.5,670.73,532.7
2016,4,4,10,0,889.0,114.0,2.6,15.0,754.0,719.06,567.79
2016,4,4,10,15,897.5,115.5,2.5,15.0,785.0,763.01,598.14
2016,4,4,10,30,906.0,117.0,2.4,15.0,816.0,805.04,626.21
2016,4,4,10,45,911.0,119.0,2.35,15.5,839.5,842.67,649.96
2016,4,4,11,0,916.0,121.0,2.3,16.0,863.0,877.75,671.64
2016,4,4,11,15,920.0,121.5,2.25,16.0,878.5,907.78,690.87
2016,4,4,11,30,924.0,122.0,2.2,16.0,894.0,934.87,708.04
2016,4,4,11,45,923.5,123.5,2.2,16.0,901.5,955.91,721.63
2016,4,4,12,0,923.0,125.0,2.2,16.0,909.0,973.61,733.1
2016,4,4,12,15,923.0,125.0,2.15,16.0,908.5,986.85,741.12
2016,4,4,12,30,923.0,125.0,2.1,16.0,908.0,996.64,746.97
2016,4,4,12,45,921.5,124.0,2.1,16.0,899.0,1000.49,749.63
2016,4,4,13,0,920.0,123.0,2.1,16.0,890.0,1000.81,750.16
2016,4,4,13,15,915.0,122.0,2.2,16.0,873.0,994.31,747.52
2016,4,4,13,30,910.0,121.0,2.3,16.0,856.0,984.35,742.7
2016,4,4,13,45,678.0,212.5,2.45,16.0,751.0,869.54,666.71
2016,4,4,14,0,446.0,304.0,2.6,16.0,646.0,744.42,575.17
2016,4,4,14,15,657.5,211.0,2.85,16.0,693.5,831.25,646.68
2016,4,4,14,30,869.0,118.0,3.1,16.0,741.0,899.64,697.13
2016,4,4,14,45,854.5,116.5,3.35,16.0,702.0,865.48,675.38
2016,4,4,15,0,840.0,115.0,3.6,16.0,663.0,829.05,652.39
2016,4,4,15,15,822.5,112.0,3.7,15.5,619.5,786.56,624.97
2016,4,4,15,30,805.0,109.0,3.8,15.0,576.0,742.48,595.86
2016,4,4,15,45,781.0,105.5,3.9,15.0,527.5,691.85,560.13
2016,4,4,16,0,757.0,102.0,4.0,15.0,479.0,643.14,524.2
2016,4,4,16,15,725.0,97.0,3.8,14.5,427.5,585.09,479.54
2016,4,4,16,30,693.0,92.0,3.6,14.0,376.0,527.93,434.4
2016,4,4,16,45,649.0,86.0,3.45,14.0,323.0,464.32,382.14
2016,4,4,17,0,605.0,80.0,3.3,14.0,270.0,403.47,330.71
2016,4,4,17,15,538.5,72.0,3.15,13.5,217.5,333.49,271.1
2016,4,4,17,30,472.0,64.0,3.0,13.0,165.0,269.38,214.89
2016,4,4,17,45,371.0,52.0,2.9,12.5,118.0,195.68,150.63
2016,4,4,18,0,270.0,40.0,2.8,12.0,71.0,132.61,94.95
2016,4,4,18,15,135.0,20.0,2.7,12.0,35.5,60.1,21.53
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,32.5,5.5,1.8,10.5,6.5,0.0,0.0
2016,4,5,6,0,65.0,11.0,1.7,11.0,13.0,10.81,0.0
2016,4,5,6,15,217.0,25.0,1.65,11.5,49.0,19.37,8.5
2016,4,5,6,30,369.0,39.0,1.6,12.0,85.0,29.69,20.24
2016,4,5,6,45,464.0,48.5,1.55,12.5,134.5,35.16,25.68
2016,4,5,7,0,559.0,58.0,1.5,13.0,184.0,74.21,40.24
2016,4,5,7,15,618.0,64.5,1.55,13.0,237.5,120.73,70.35
2016,4,5,7,30,677.0,71.0,1.6,13.0,291.0,173.98,112.51
2016,4,5,7,45,721.5,74.5,1.65,13.5,345.5,229.94,160.68
2016,4,5,8,0,766.0,78.0,1.7,14.0,400.0,287.96,211.68
2016,4,5,8,15,793.5,81.5,1.75,14.5,451.5,344.51,261.69
2016,4,5,8,30,821.0,85.0,1.8,15.0,503.0,403.13,312.24
2016,4,5,8,45,842.0,87.5,1.85,15.5,551.0,459.67,359.8
2016,4,5,9,0,863.0,90.0,1.9,16.0,599.0,516.99,406.41
2016,4,5,9,15,877.5,92.5,1.95,16.0,642.5,572.22,450.73
2016,4,5,9,30,892.0,95.0,2.0,16.0,686.0,625.64,492.52
2016,4,5,9,45,901.0,97.5,2.05,16.5,722.5,674.81,529.1
2016,4,5,10,0,910.0,100.0,2.1,17.0,759.0,722.5,563.32
2016,4,5,10,15,917.5,101.5,2.15,17.0,789.5,766.41,593.57
2016,4,5,10,30,925.0,103.0,2.2,17.0,820.0,808.27,622.14
2016,4,5,10,45,929.5,104.5,2.25,17.5,843.0,845.5,646.08
2016,4,5,11,0,934.0,106.0,2.3,18.0,866.0,880.09,668.03
2016,4,5,11,15,937.5,106.5,2.3,18.0,881.5,910.01,687.52
2016,4,5,11,30,941.0,107.0,2.3,18.0,897.0,936.92,704.96
2016,4,5,11,45,941.5,107.5,2.35,18.5,904.5,958.01,717.66
2016,4,5,12,0,942.0,108.0,2.4,19.0,912.0,975.73,728.2
2016,4,5,12,15,941.5,108.0,2.35,19.0,911.0,988.57,735.96
2016,4,5,12,30,941.0,108.0,2.3,19.0,910.0,997.88,741.51
2016,4,5,12,45,939.5,107.0,2.25,19.0,901.0,1001.64,743.55
2016,4,5,13,0,938.0,106.0,2.2,19.0,892.0,1001.81,743.41
2016,4,5,13,15,933.5,105.5,2.15,19.0,875.0,996.09,739.57
2016,4,5,13,30,929.0,105.0,2.1,19.0,858.0,986.85,733.6
2016,4,5,13,45,921.5,104.0,2.05,19.0,833.0,970.83,723.32
2016,4,5,14,0,914.0,103.0,2.0,19.0,808.0,951.51,711.02
2016,4,5,14,15,905.0,101.5,2.0,19.0,776.5,927.13,696.02
2016,4,5,14,30,896.0,100.0,2.0,19.0,745.0,899.79,679.06
2016,4,5,14,45,883.0,98.5,2.0,19.0,706.5,866.26,657.85
2016,4,5,15,0,870.0,97.0,2.0,19.0,668.0,830.34,634.91
2016,4,5,15,15,853.5,94.5,1.95,19.0,624.0,793.01,610.36
2016,4,5,15,30,837.0,92.0,1.9,19.0,580.0,749.18,581.02
2016,4,5,15,45,814.5,89.0,1.85,19.0,531.5,699.01,546.8
2016,4,5,16,0,792.0,86.0,1.8,19.0,483.0,648.15,511.56
2016,4,5,16,15,762.5,82.5,1.7,18.5,432.0,591.86,470.31
2016,4,5,16,30,733.0,79.0,1.6,18.0,381.0,536.13,428.23
2016,4,5,16,45,691.5,74.0,1.55,17.5,328.0,474.97,380.75
2016,4,5,17,0,650.0,69.0,1.5,17.0,275.0,414.51,332.14
2016,4,5,17,15,589.5,62.0,1.5,16.5,222.5,346.11,275.68
2016,4,5,17,30,529.0,55.0,1.5,16.0,170.0,282.99,221.61
2016,4,5,17,45,432.0,45.5,1.5,15.5,122.5,210.29,159.19
2016,4,5,18,0,335.0,36.0,1.5,15.0,75.0,147.81,104.43
2016,4,5,18,15,167.5,18.0,1.5,14.5,37.5,67.27,27.69
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,40.0,6.0,2.45,13.5,7.0,0.0,0.0
2016,4,6,6,0,80.0,12.0,2.5,14.0,14.0,11.8,0.0
2016,4,6,6,15,223.0,26.0,2.55,14.0,50.5,20.05,9.59
2016,4,6,6,30,366.0,40.0,2.6,14.0,87.0,30.31,20.66
2016,4,6,6,45,457.0,49.5,2.65,14.5,136.5,35.74,25.99
2016,4,6,7,0,548.0,59.0,2.7,15.0,186.0,76.73,41.61
2016,4,6,7,15,606.0,66.0,2.65,15.0,239.0,123.14,72.25
2016,4,6,7,30,664.0,73.0,2.6,15.0,292.0,176.17,114.43
2016,4,6,7,45,704.5,78.0,2.55,15.5,345.5,229.75,160.73
2016,4,6,8,0,745.0,83.0,2.5,16.0,399.0,289.53,213.03
2016,4,6,8,15,773.5,87.0,2.5,16.5,450.5,345.79,262.49
2016,4,6,8,30,802.0,91.0,2.5,17.0,502.0,404.26,312.64
2016,4,6,8,45,823.5,94.0,2.5,17.5,550.5,460.55,359.74
2016,4,6,9,0,845.0,97.0,2.5,18.0,599.0,517.71,405.97
2016,4,6,9,15,860.5,99.5,2.5,18.0,642.5,571.65,449.11
2016,4,6,9,30,876.0,102.0,2.5,18.0,686.0,625.78,491.15
2016,4,6,9,45,888.0,103.5,2.55,18.5,723.5,675.19,527.9
2016,4,6,10,0,900.0,105.0,2.6,19.0,761.0,723.39,562.56
2016,4,6,10,15,908.5,106.5,2.6,19.5,792.0,767.6,591.64
2016,4,6,10,30,917.0,108.0,2.6,20.0,823.0,809.87,618.94
2016,4,6,10,45,922.5,109.5,2.6,20.5,846.5,847.58,642.74
2016,4,6,11,0,928.0,111.0,2.6,21.0,870.0,882.74,664.55
2016,4,6,11,15,931.5,111.5,2.55,21.0,885.5,912.46,683.39
2016,4,6,11,30,935.0,112.0,2.5,21.0,901.0,939.19,700.17
2016,4,6,11,45,935.5,113.0,2.45,21.5,908.0,960.61,712.02
2016,4,6,12,0,936.0,114.0,2.4,22.0,915.0,978.71,721.68
2016,4,6,12,15,935.5,114.0,2.35,22.0,914.0,991.43,729.26
2016,4,6,12,30,935.0,114.0,2.3,22.0,913.0,1000.65,734.69
2016,4,6,12,45,931.0,114.0,2.25,22.5,903.5,1003.04,734.39
2016,4,6,13,0,927.0,114.0,2.2,23.0,894.0,1001.86,731.98
2016,4,6,13,15,922.0,113.5,2.15,23.0,876.5,995.67,727.9
2016,4,6,13,30,917.0,113.0,2.1,23.0,859.0,986.0,721.76
2016,4,6,13,45,908.0,113.0,2.05,23.5,834.0,969.75,710.12
2016,4,6,14,0,899.0,113.0,2.0,24.0,809.0,950.3,696.6
2016,4,6,14,15,889.5,111.0,1.9,24.0,777.0,925.17,680.29
2016,4,6,14,30,880.0,109.0,1.8,24.0,745.0,897.16,662.17
2016,4,6,14,45,865.0,108.0,1.75,24.0,706.0,862.83,640.43
2016,4,6,15,0,850.0,107.0,1.7,24.0,667.0,831.24,620.5
2016,4,6,15,15,628.5,165.5,1.6,24.0,564.5,696.25,528.03
2016,4,6,15,30,407.0,224.0,1.5,24.0,462.0,566.34,432.54
2016,4,6,15,45,535.5,167.5,1.45,24.0,454.0,583.26,449.24
2016,4,6,16,0,664.0,111.0,1.4,24.0,446.0,591.77,457.94
2016,4,6,16,15,572.0,118.5,1.3,23.5,385.5,512.65,399.28
2016,4,6,16,30,480.0,126.0,1.2,23.0,325.0,436.81,342.34
2016,4,6,16,45,436.0,117.5,1.1,23.0,279.5,380.69,298.9
2016,4,6,17,0,392.0,109.0,1.0,23.0,234.0,327.9,256.83
2016,4,6,17,15,352.0,92.5,1.0,22.5,189.5,271.63,211.81
2016,4,6,17,30,312.0,76.0,1.0,22.0,145.0,218.96,168.25
2016,4,6,17,45,248.0,59.0,1.0,22.0,104.5,161.33,119.92
2016,4,6,18,0,184.0,42.0,1.0,22.0,64.0,110.53,76.81
2016,4,6,18,15,92.0,21.0,0.85,22.0,32.0,52.25,22.64
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.0,1.75,13.5,2.0,1.97,0.0
2016,4,7,6,0,0.0,4.0,1.8,14.0,4.0,3.93,0.0
2016,4,7,6,15,0.0,14.5,1.9,14.0,14.5,13.99,5.37
2016,4,7,6,30,0.0,25.0,2.0,14.0,25.0,24.13,15.39
2016,4,7,6,45,0.0,39.0,2.1,14.5,39.0,37.67,27.74
2016,4,7,7,0,0.0,53.0,2.2,15.0,53.0,51.14,37.83
2016,4,7,7,15,0.0,68.5,2.25,15.0,68.5,65.74,50.31
2016,4,7,7,30,0.0,84.0,2.3,15.0,84.0,80.43,62.67
2016,4,7,7,45,118.0,129.0,2.35,15.0,179.5,145.86,112.94
2016,4,7,8,0,236.0,174.0,2.4,15.0,275.0,226.27,176.25
2016,4,7,8,15,142.5,192.5,2.4,15.0,255.5,227.66,180.29
2016,4,7,8,30,49.0,211.0,2.4,15.0,236.0,217.99,173.81
2016,4,7,8,45,126.0,240.5,2.4,15.5,314.0,283.32,225.38
2016,4,7,9,0,203.0,270.0,2.4,16.0,392.0,358.01,283.64
2016,4,7,9,15,161.5,291.0,2.35,16.0,392.5,366.9,289.9
2016,4,7,9,30,120.0,312.0,2.3,16.0,393.0,371.66,292.7
2016,4,7,9,45,110.5,328.0,2.25,16.0,406.0,387.56,304.31
2016,4,7,10,0,101.0,344.0,2.2,16.0,419.0,402.87,315.23
2016,4,7,10,15,134.0,363.5,2.15,16.0,466.5,453.58,353.67
2016,4,7,10,30,167.0,383.0,2.1,16.0,514.0,505.23,392.11
2016,4,7,10,45,211.0,390.0,2.1,16.5,560.5,555.4,428.77
2016,4,7,11,0,255.0,397.0,2.1,17.0,607.0,611.51,469.06
2016,4,7,11,15,390.5,357.5,2.1,17.0,685.5,697.9,534.21
2016,4,7,11,30,526.0,318.0,2.1,17.0,764.0,794.15,604.44
2016,4,7,11,45,536.0,312.0,2.15,17.0,769.5,810.65,615.71
2016,4,7,12,0,546.0,306.0,2.2,17.0,775.0,825.38,626.53
2016,4,7,12,15,441.5,353.0,2.2,17.0,732.0,785.72,595.69
2016,4,7,12,30,337.0,400.0,2.2,17.0,689.0,736.76,558.62
2016,4,7,12,45,376.5,378.5,2.25,17.0,699.0,755.88,574.42
2016,4,7,13,0,416.0,357.0,2.3,17.0,709.0,780.41,593.29
2016,4,7,13,15,271.0,379.0,2.3,16.5,606.5,660.71,505.98
2016,4,7,13,30,126.0,401.0,2.3,16.0,504.0,539.6,415.56
2016,4,7,13,45,73.5,343.0,2.35,16.0,402.5,420.11,326.89
2016,4,7,14,0,21.0,285.0,2.4,16.0,301.0,302.12,236.13
2016,4,7,14,15,67.5,314.0,2.4,16.0,363.5,383.81,301.44
2016,4,7,14,30,114.0,343.0,2.4,16.0,426.0,456.29,357.86
2016,4,7,14,45,92.5,318.5,2.45,16.0,383.5,409.93,322.52
2016,4,7,15,0,71.0,294.0,2.5,16.0,341.0,364.26,287.84
2016,4,7,15,15,91.0,279.0,2.5,15.5,335.5,363.16,289.11
2016,4,7,15,30,111.0,264.0,2.5,15.0,330.0,360.53,288.93
2016,4,7,15,45,55.5,181.5,2.5,15.0,214.5,226.62,182.31
2016,4,7,16,0,0.0,99.0,2.5,15.0,99.0,96.18,74.92
2016,4,7,16,15,0.0,84.0,2.4,14.5,84.0,81.29,63.04
2016,4,7,16,30,0.0,69.0,2.3,14.0,69.0,66.7,51.09
2016,4,7,16,45,0.0,59.5,2.25,14.0,59.5,57.5,43.45
2016,4,7,17,0,0.0,50.0,2.2,14.0,50.0,48.3,35.7
2016,4,7,17,15,0.0,40.5,2.05,14.0,40.5,39.11,27.85
2016,4,7,17,30,0.0,31.0,1.9,14.0,31.0,29.92,19.9
2016,4,7,17,45,0.0,22.0,1.8,14.0,22.0,21.22,12.29
2016,4,7,18,0,0.0,13.0,1.7,14.0,13.0,12.53,4.67
2016,4,7,18,15,0.0,7.0,1.65,13.5,7.0,6.74,0.0
2016,4,7,18,30,0.0,1.0,1.6,13.0,1.0,0.98,0.0
2016,4,7,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,12.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.4,13.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,20.0,1.45,13.0,20.0,19.3,10.01
2016,4,8,6,30,0.0,34.0,1.5,13.0,34.0,32.84,23.15
2016,4,8,6,45,0.0,52.0,1.55,13.5,52.0,49.4,38.3
2016,4,8,7,0,0.0,70.0,1.6,14.0,70.0,66.2,50.76
2016,4,8,7,15,0.0,90.0,1.6,14.0,90.0,84.94,66.72
2016,4,8,7,30,0.0,110.0,1.6,14.0,110.0,103.86,82.56
2016,4,8,7,45,10.5,135.0,1.6,14.0,139.5,129.9,103.68
2016,4,8,8,0,21.0,160.0,1.6,14.0,169.0,157.34,125.77
2016,4,8,8,15,23.0,178.5,1.55,14.0,190.0,177.24,141.69
2016,4,8,8,30,25.0,197.0,1.5,14.0,211.0,197.4,157.64
2016,4,8,8,45,46.5,229.0,1.5,14.5,256.5,237.82,189.28
2016,4,8,9,0,68.0,261.0,1.5,15.0,302.0,282.31,223.66
2016,4,8,9,15,43.5,253.0,1.5,15.0,280.5,266.21,210.36
2016,4,8,9,30,19.0,245.0,1.5,15.0,259.0,247.18,194.78
2016,4,8,9,45,141.5,294.0,1.55,15.5,398.0,376.56,296.65
2016,4,8,10,0,264.0,343.0,1.6,16.0,537.0,517.74,402.87
2016,4,8,10,15,184.5,360.5,1.65,16.0,499.0,487.92,378.09
2016,4,8,10,30,105.0,378.0,1.7,16.0,461.0,450.57,348.41
2016,4,8,10,45,56.5,296.5,1.75,16.0,341.5,336.44,261.96
2016,4,8,11,0,8.0,215.0,1.8,16.0,222.0,215.71,167.73
2016,4,8,11,15,69.5,319.0,1.85,15.5,378.5,375.5,293.57
2016,4,8,11,30,131.0,423.0,1.9,15.0,535.0,542.86,418.85
2016,4,8,11,45,134.0,427.5,1.95,15.0,542.5,555.26,426.85
2016,4,8,12,0,137.0,432.0,2.0,15.0,550.0,567.29,435.72
2016,4,8,12,15,216.0,423.0,2.0,15.0,609.0,635.84,487.82
2016,4,8,12,30,295.0,414.0,2.0,15.0,668.0,712.34,544.08
2016,4,8,12,45,289.0,411.0,2.05,15.0,658.0,707.64,540.5
2016,4,8,13,0,283.0,408.0,2.1,15.0,648.0,701.63,536.75
2016,4,8,13,15,285.5,398.5,2.1,15.0,636.5,695.54,533.06
2016,4,8,13,30,288.0,389.0,2.1,15.0,625.0,688.11,528.49
2016,4,8,13,45,303.0,373.0,2.15,15.0,615.0,684.03,527.14
2016,4,8,14,0,318.0,357.0,2.2,15.0,605.0,678.21,524.57
2016,4,8,14,15,285.5,348.5,2.2,15.0,564.5,635.81,493.89
2016,4,8,14,30,253.0,340.0,2.2,15.0,524.0,593.48,463.2
2016,4,8,14,45,213.5,325.5,2.25,15.0,475.5,530.17,416.8
2016,4,8,15,0,174.0,311.0,2.3,15.0,427.0,477.08,377.18
2016,4,8,15,15,112.0,278.5,2.3,15.0,351.5,387.7,308.35
2016,4,8,15,30,50.0,246.0,2.3,15.0,276.0,293.77,234.4
2016,4,8,15,45,51.0,227.0,2.3,15.0,255.5,273.26,219.19
2016,4,8,16,0,52.0,208.0,2.3,15.0,235.0,252.52,203.33
2016,4,8,16,15,26.0,156.5,2.25,14.5,170.0,177.92,143.24
2016,4,8,16,30,0.0,105.0,2.2,14.0,105.0,102.87,81.32
2016,4,8,16,45,0.0,90.0,2.15,14.0,90.0,87.95,69.12
2016,4,8,17,0,0.0,75.0,2.1,14.0,75.0,73.03,56.66
2016,4,8,17,15,0.0,60.5,2.0,14.0,60.5,58.61,44.43
2016,4,8,17,30,0.0,46.0,1.9,14.0,46.0,44.44,32.24
2016,4,8,17,45,0.0,33.0,1.8,14.0,33.0,31.86,21.27
2016,4,8,18,0,0.0,20.0,1.7,14.0,20.0,19.29,10.28
2016,4,8,18,15,0.0,11.0,1.65,13.5,11.0,10.61,1.53
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.0,13.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,2.0,13.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,21.5,2.0,13.0,21.5,20.75,11.48
2016,4,9,6,30,0.0,36.0,2.0,13.0,36.0,34.7,24.84
2016,4,9,6,45,0.0,54.5,2.05,13.0,54.5,51.65,38.3
2016,4,9,7,0,0.0,73.0,2.1,13.0,73.0,68.9,53.28
2016,4,9,7,15,0.0,93.5,2.1,13.0,93.5,88.1,69.68
2016,4,9,7,30,0.0,114.0,2.1,13.0,114.0,107.5,85.96
2016,4,9,7,45,0.0,99.5,2.15,13.0,99.5,95.28,75.49
2016,4,9,8,0,0.0,85.0,2.2,13.0,85.0,82.09,64.18
2016,4,9,8,15,0.0,66.5,2.15,13.0,66.5,64.29,49.01
2016,4,9,8,30,0.0,48.0,2.1,13.0,48.0,46.39,33.76
2016,4,9,8,45,0.5,110.5,2.1,13.5,111.0,106.91,84.11
2016,4,9,9,0,1.0,173.0,2.1,14.0,174.0,166.79,132.56
2016,4,9,9,15,5.5,195.0,2.05,14.0,199.0,190.67,151.38
2016,4,9,9,30,10.0,217.0,2.0,14.0,224.0,215.09,170.56
2016,4,9,9,45,7.0,201.5,2.0,14.0,207.0,199.14,157.39
2016,4,9,10,0,4.0,186.0,2.0,14.0,190.0,182.71,143.97
2016,4,9,10,15,7.0,208.5,2.0,14.0,214.5,207.08,163.28
2016,4,9,10,30,10.0,231.0,2.0,14.0,239.0,231.79,182.61
2016,4,9,10,45,8.5,219.5,2.05,14.0,227.0,220.02,173.04
2016,4,9,11,0,7.0,208.0,2.1,14.0,215.0,208.04,163.44
2016,4,9,11,15,5.5,192.0,2.05,14.0,197.5,191.48,150.16
2016,4,9,11,30,4.0,176.0,2.0,14.0,180.0,174.77,136.75
2016,4,9,11,45,3.5,170.0,2.0,14.5,173.5,168.63,131.58
2016,4,9,12,0,3.0,164.0,2.0,15.0,167.0,162.45,126.38
2016,4,9,12,15,6.5,198.0,2.0,15.0,204.0,199.38,155.79
2016,4,9,12,30,10.0,232.0,2.0,15.0,241.0,236.64,185.08
2016,4,9,12,45,9.5,226.5,2.0,15.0,235.0,230.96,180.57
2016,4,9,13,0,9.0,221.0,2.0,15.0,229.0,225.22,176.16
2016,4,9,13,15,39.5,301.5,2.0,15.0,335.0,343.13,268.79
2016,4,9,13,30,70.0,382.0,2.0,15.0,441.0,457.78,355.68
2016,4,9,13,45,67.5,369.0,2.0,15.0,424.0,442.28,343.77
2016,4,9,14,0,65.0,356.0,2.0,15.0,407.0,426.5,332.43
2016,4,9,14,15,33.5,264.5,2.0,15.0,291.0,300.17,235.88
2016,4,9,14,30,2.0,173.0,2.0,15.0,175.0,171.33,134.15
2016,4,9,14,45,1.0,151.0,2.05,15.0,152.0,148.48,116.35
2016,4,9,15,0,0.0,129.0,2.1,15.0,129.0,125.71,98.18
2016,4,9,15,15,0.0,123.0,2.05,15.0,123.0,119.81,93.65
2016,4,9,15,30,0.0,117.0,2.0,15.0,117.0,113.92,89.09
2016,4,9,15,45,0.0,128.0,2.0,15.0,128.0,125.19,98.62
2016,4,9,16,0,0.0,139.0,2.0,15.0,139.0,136.79,108.44
2016,4,9,16,15,0.0,104.0,1.9,14.5,104.0,101.42,79.71
2016,4,9,16,30,0.0,69.0,1.8,14.0,69.0,66.7,51.04
2016,4,9,16,45,0.0,59.5,1.75,14.0,59.5,57.5,43.44
2016,4,9,17,0,0.0,50.0,1.7,14.0,50.0,48.3,35.71
2016,4,9,17,15,0.0,40.5,1.55,13.5,40.5,39.11,27.93
2016,4,9,17,30,0.0,31.0,1.4,13.0,31.0,29.92,20.03
2016,4,9,17,45,0.0,22.5,1.3,13.0,22.5,21.71,12.81
2016,4,9,18,0,0.0,14.0,1.2,13.0,14.0,13.5,5.57
2016,4,9,18,15,0.0,8.0,1.2,13.0,8.0,7.71,0.0
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.5,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,6.5,1.75,13.0,6.5,6.26,0.0
2016,4,10,6,30,0.0,11.0,1.8,13.0,11.0,10.6,3.71
2016,4,10,6,45,0.0,17.0,1.9,13.0,17.0,16.39,8.37
2016,4,10,7,0,0.0,23.0,2.0,13.0,23.0,22.19,13.45
2016,4,10,7,15,0.0,29.0,2.0,13.0,29.0,27.99,18.47
2016,4,10,7,30,0.0,35.0,2.0,13.0,35.0,33.79,23.43
2016,4,10,7,45,0.0,44.5,2.05,13.0,44.5,42.98,31.22
2016,4,10,8,0,0.0,54.0,2.1,13.0,54.0,52.18,38.93
2016,4,10,8,15,0.0,76.5,2.1,13.0,76.5,73.98,57.18
2016,4,10,8,30,0.0,99.0,2.1,13.0,99.0,95.62,75.07
2016,4,10,8,45,0.0,96.0,2.1,13.0,96.0,92.84,72.48
2016,4,10,9,0,0.0,93.0,2.1,13.0,93.0,90.01,69.92
2016,4,10,9,15,1.0,136.0,2.1,13.0,137.0,131.87,104.24
2016,4,10,9,30,2.0,179.0,2.1,13.0,181.0,173.91,138.09
2016,4,10,9,45,8.5,215.5,2.15,13.5,222.5,213.59,169.41
2016,4,10,10,0,15.0,252.0,2.2,14.0,264.0,254.03,200.86
2016,4,10,10,15,32.5,300.0,2.25,14.0,326.0,316.07,249.37
2016,4,10,10,30,50.0,348.0,2.3,14.0,388.0,379.05,297.74
2016,4,10,10,45,28.5,273.5,2.35,14.0,296.0,291.36,229.29
2016,4,10,11,0,7.0,199.0,2.4,14.0,204.0,199.26,156.41
2016,4,10,11,15,12.0,245.5,2.45,14.0,255.0,249.57,196.42
2016,4,10,11,30,17.0,292.0,2.5,14.0,306.0,300.49,236.03
2016,4,10,11,45,59.0,359.5,2.55,14.0,410.5,412.52,323.17
2016,4,10,12,0,101.0,427.0,2.6,14.0,515.0,522.93,406.48
2016,4,10,12,15,73.5,404.0,2.65,14.0,468.5,476.34,370.49
2016,4,10,12,30,46.0,381.0,2.7,14.0,422.0,428.59,334.07
2016,4,10,12,45,60.0,392.0,2.8,14.0,444.0,455.03,355.05
2016,4,10,13,0,74.0,403.0,2.9,14.0,466.0,481.5,375.68
2016,4,10,13,15,88.5,401.5,2.95,14.0,476.0,495.07,386.66
2016,4,10,13,30,103.0,400.0,3.0,14.0,486.0,508.2,397.43
2016,4,10,13,45,94.0,384.5,3.05,14.0,461.5,483.68,379.25
2016,4,10,14,0,85.0,369.0,3.1,14.0,437.0,458.92,360.97
2016,4,10,14,15,80.0,352.0,3.1,13.5,413.5,436.04,344.73
2016,4,10,14,30,75.0,335.0,3.1,13.0,390.0,412.99,328.21
2016,4,10,14,45,232.0,304.0,3.1,13.0,462.0,531.72,425.35
2016,4,10,15,0,389.0,273.0,3.1,13.0,534.0,623.38,499.22
2016,4,10,15,15,290.5,271.5,3.05,13.0,459.0,531.74,427.44
2016,4,10,15,30,192.0,270.0,3.0,13.0,384.0,437.42,353.27
2016,4,10,15,45,148.5,247.0,3.0,13.0,331.0,374.4,303.96
2016,4,10,16,0,105.0,224.0,3.0,13.0,278.0,306.91,250.09
2016,4,10,16,15,52.5,170.0,2.9,13.0,197.0,209.83,170.94
2016,4,10,16,30,0.0,116.0,2.8,13.0,116.0,114.15,91.05
2016,4,10,16,45,0.0,100.0,2.75,13.0,100.0,98.21,78.03
2016,4,10,17,0,0.0,84.0,2.7,13.0,84.0,82.26,64.71
2016,4,10,17,15,0.0,68.0,2.55,12.5,68.0,66.3,51.27
2016,4,10,17,30,0.0,52.0,2.4,12.0,52.0,50.33,37.56
2016,4,10,17,45,0.0,38.0,2.25,12.0,38.0,36.7,25.61
2016,4,10,18,0,0.0,24.0,2.1,12.0,24.0,23.16,13.68
2016,4,10,18,15,0.0,13.5,2.0,12.0,13.5,13.02,3.82
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.95,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.5,0.65,11.5,2.5,2.46,0.0
2016,4,11,6,0,0.0,5.0,0.6,12.0,5.0,4.82,0.0
2016,4,11,6,15,0.0,13.5,0.65,12.0,13.5,13.02,5.43
2016,4,11,6,30,0.0,22.0,0.7,12.0,22.0,21.22,13.22
2016,4,11,6,45,0.0,32.5,0.8,12.5,32.5,31.37,21.26
2016,4,11,7,0,0.0,43.0,0.9,13.0,43.0,41.53,30.06
2016,4,11,7,15,0.0,54.0,0.95,13.0,54.0,52.17,39.21
2016,4,11,7,30,0.0,65.0,1.0,13.0,65.0,62.83,48.22
2016,4,11,7,45,0.0,88.0,1.1,13.0,88.0,84.7,66.56
2016,4,11,8,0,0.0,111.0,1.2,13.0,111.0,106.47,84.53
2016,4,11,8,15,9.5,153.0,1.2,13.0,158.5,149.37,119.52
2016,4,11,8,30,19.0,195.0,1.2,13.0,206.0,193.46,154.87
2016,4,11,8,45,31.5,224.0,1.25,13.5,243.0,226.8,180.83
2016,4,11,9,0,44.0,253.0,1.3,14.0,280.0,263.22,208.95
2016,4,11,9,15,56.0,278.5,1.3,14.0,315.5,297.57,235.43
2016,4,11,9,30,68.0,304.0,1.3,14.0,351.0,333.24,262.65
2016,4,11,9,45,156.5,328.0,1.35,14.0,443.5,419.9,330.02
2016,4,11,10,0,245.0,352.0,1.4,14.0,536.0,515.12,402.06
2016,4,11,10,15,282.0,359.0,1.4,14.0,578.5,561.83,436.13
2016,4,11,10,30,319.0,366.0,1.4,14.0,621.0,610.56,471.62
2016,4,11,10,45,268.0,388.5,1.4,14.5,607.0,604.99,464.65
2016,4,11,11,0,217.0,411.0,1.4,15.0,593.0,591.97,452.77
2016,4,11,11,15,161.0,416.5,1.4,15.0,552.5,557.29,426.18
2016,4,11,11,30,105.0,422.0,1.4,15.0,512.0,514.23,393.4
2016,4,11,11,45,156.5,429.0,1.4,15.0,565.0,577.78,441.08
2016,4,11,12,0,208.0,436.0,1.4,15.0,618.0,637.7,484.59
2016,4,11,12,15,131.5,415.0,1.4,15.0,530.0,549.07,418.79
2016,4,11,12,30,55.0,394.0,1.4,15.0,442.0,450.6,345.39
2016,4,11,12,45,55.5,387.5,1.45,15.0,435.5,446.01,343.09
2016,4,11,13,0,56.0,381.0,1.5,15.0,429.0,441.11,339.93
2016,4,11,13,15,125.5,391.5,1.5,15.0,496.5,528.19,406.61
2016,4,11,13,30,195.0,402.0,1.5,15.0,564.0,606.23,464.72
2016,4,11,13,45,190.5,393.0,1.55,15.0,548.0,592.18,454.67
2016,4,11,14,0,186.0,384.0,1.6,15.0,532.0,577.42,444.9
2016,4,11,14,15,183.0,368.0,1.6,15.0,508.5,555.79,430.01
2016,4,11,14,30,180.0,352.0,1.6,15.0,485.0,533.49,414.59
2016,4,11,14,45,180.5,333.5,1.65,15.0,461.0,510.86,399.21
2016,4,11,15,0,181.0,315.0,1.7,15.0,437.0,487.49,383.11
2016,4,11,15,15,178.0,295.0,1.7,14.5,408.5,458.94,363.34
2016,4,11,15,30,175.0,275.0,1.7,14.0,380.0,429.95,342.94
2016,4,11,15,45,172.0,252.5,1.7,14.0,349.0,397.8,319.17
2016,4,11,16,0,169.0,230.0,1.7,14.0,318.0,365.31,294.78
2016,4,11,16,15,398.0,168.0,1.7,14.0,346.5,454.12,369.23
2016,4,11,16,30,627.0,106.0,1.7,14.0,375.0,510.26,415.05
2016,4,11,16,45,591.0,97.5,1.7,14.0,325.0,450.91,367.18
2016,4,11,17,0,555.0,89.0,1.7,14.0,275.0,393.72,320.39
2016,4,11,17,15,496.0,80.0,1.65,13.5,224.5,327.91,265.64
2016,4,11,17,30,437.0,71.0,1.6,13.0,174.0,265.6,212.26
2016,4,11,17,45,358.5,58.5,1.55,13.0,128.5,200.68,155.66
2016,4,11,18,0,280.0,46.0,1.5,13.0,83.0,144.16,105.87
2016,4,11,18,15,140.0,30.0,1.55,12.5,48.5,77.45,47.4
2016,4,11,18,30,0.0,14.0,1.6,12.0,14.0,13.76,0.0
2016,4,11,18,45,0.0,7.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.5,2.4,12.0,4.5,4.42,0.0
2016,4,12,6,0,0.0,9.0,2.5,12.0,9.0,8.68,0.0
2016,4,12,6,15,0.0,21.5,2.55,12.0,21.5,20.75,12.09
2016,4,12,6,30,0.0,34.0,2.6,12.0,34.0,32.83,23.47
2016,4,12,6,45,0.0,50.5,2.65,12.0,50.5,48.51,35.9
2016,4,12,7,0,0.0,67.0,2.7,12.0,67.0,63.95,49.34
2016,4,12,7,15,0.0,84.0,2.7,12.0,84.0,79.98,63.07
2016,4,12,7,30,0.0,101.0,2.7,12.0,101.0,96.12,76.68
2016,4,12,7,45,0.0,92.5,2.75,12.5,92.5,88.91,70.24
2016,4,12,8,0,0.0,84.0,2.8,13.0,84.0,81.18,63.38
2016,4,12,8,15,0.0,101.0,2.8,13.0,101.0,97.39,76.77
2016,4,12,8,30,0.0,118.0,2.8,13.0,118.0,113.66,90.04
2016,4,12,8,45,11.5,175.0,2.85,13.0,182.5,173.14,138.72
2016,4,12,9,0,23.0,232.0,2.9,13.0,247.0,233.9,187.55
2016,4,12,9,15,95.5,278.5,2.9,13.0,344.0,320.26,256.77
2016,4,12,9,30,168.0,325.0,2.9,13.0,441.0,415.16,331.4
2016,4,12,9,45,171.0,341.0,2.95,13.5,464.5,442.22,351.12
2016,4,12,10,0,174.0,357.0,3.0,14.0,488.0,469.25,370.84
2016,4,12,10,15,142.5,371.5,3.05,14.0,482.0,469.14,369.62
2016,4,12,10,30,111.0,386.0,3.1,14.0,476.0,463.91,364.52
2016,4,12,10,45,128.5,400.5,3.2,14.5,507.0,501.03,392.17
2016,4,12,11,0,146.0,415.0,3.3,15.0,538.0,536.54,418.2
2016,4,12,11,15,151.0,419.0,3.35,15.0,548.0,551.35,429.1
2016,4,12,11,30,156.0,423.0,3.4,15.0,558.0,565.88,439.92
2016,4,12,11,45,516.5,278.5,3.45,15.0,730.0,764.55,597.55
2016,4,12,12,0,877.0,134.0,3.5,15.0,902.0,956.72,736.25
2016,4,12,12,15,877.5,134.0,3.55,15.0,902.0,969.31,743.64
2016,4,12,12,30,878.0,134.0,3.6,15.0,902.0,978.66,750.44
2016,4,12,12,45,852.0,148.0,3.65,15.0,887.0,979.55,751.55
2016,4,12,13,0,826.0,162.0,3.7,15.0,872.0,971.87,746.93
2016,4,12,13,15,822.0,161.0,3.8,15.0,856.0,966.31,744.29
2016,4,12,13,30,818.0,160.0,3.9,15.0,840.0,957.58,739.51
2016,4,12,13,45,810.5,159.0,4.0,15.0,816.5,942.45,730.35
2016,4,12,14,0,803.0,158.0,4.1,15.0,793.0,924.37,719.19
2016,4,12,14,15,793.0,155.5,4.1,15.0,762.5,899.61,702.79
2016,4,12,14,30,783.0,153.0,4.1,15.0,732.0,872.27,684.57
2016,4,12,14,45,769.0,150.5,4.2,15.0,695.0,842.53,665.05
2016,4,12,15,0,755.0,148.0,4.3,15.0,658.0,807.37,641.58
2016,4,12,15,15,591.5,186.5,4.3,14.5,570.5,694.03,558.21
2016,4,12,15,30,428.0,225.0,4.3,14.0,483.0,586.49,474.89
2016,4,12,15,45,512.5,180.5,4.35,14.0,464.5,584.74,477.31
2016,4,12,16,0,597.0,136.0,4.4,14.0,446.0,578.1,474.83
2016,4,12,16,15,459.5,149.0,4.3,13.5,373.5,473.81,391.28
2016,4,12,16,30,322.0,162.0,4.2,13.0,301.0,376.99,312.26
2016,4,12,16,45,284.0,149.5,4.15,13.0,260.5,327.51,271.43
2016,4,12,17,0,246.0,137.0,4.1,13.0,220.0,281.23,232.37
2016,4,12,17,15,215.5,116.0,4.0,12.5,179.5,232.03,190.69
2016,4,12,17,30,185.0,95.0,3.9,12.0,139.0,185.62,150.52
2016,4,12,17,45,140.5,74.0,3.85,12.0,102.5,137.19,108.08
2016,4,12,18,0,96.0,53.0,3.8,12.0,66.0,89.43,66.45
2016,4,12,18,15,48.0,32.0,3.75,12.0,38.5,49.46,30.34
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
