Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,2.25,10.5,9.5,9.34,0.0
2016,4,13,6,0,0.0,19.0,2.3,11.0,19.0,18.35,4.5
2016,4,13,6,15,32.5,39.5,2.4,11.5,45.0,35.94,25.3
2016,4,13,6,30,65.0,60.0,2.5,12.0,71.0,50.88,39.46
2016,4,13,6,45,88.0,82.5,2.65,12.5,103.0,72.13,54.25
2016,4,13,7,0,111.0,105.0,2.8,13.0,135.0,100.24,75.45
2016,4,13,7,15,133.5,125.0,2.8,13.0,168.5,129.3,98.47
2016,4,13,7,30,156.0,145.0,2.8,13.0,202.0,161.05,124.47
2016,4,13,7,45,417.5,126.0,2.85,13.0,309.0,217.83,164.05
2016,4,13,8,0,679.0,107.0,2.9,13.0,416.0,307.54,234.36
2016,4,13,8,15,707.5,112.0,2.85,13.0,466.0,361.77,282.26
2016,4,13,8,30,736.0,117.0,2.8,13.0,516.0,418.28,331.14
2016,4,13,8,45,760.5,119.5,2.8,13.5,563.5,472.52,376.51
2016,4,13,9,0,785.0,122.0,2.8,14.0,611.0,529.43,422.54
2016,4,13,9,15,800.5,125.0,2.75,14.0,652.5,580.91,463.74
2016,4,13,9,30,816.0,128.0,2.7,14.0,694.0,632.19,503.66
2016,4,13,9,45,837.0,125.5,2.7,14.5,732.5,681.29,540.35
2016,4,13,10,0,858.0,123.0,2.7,15.0,771.0,730.04,575.49
2016,4,13,10,15,866.5,124.5,2.7,15.0,800.5,771.69,604.3
2016,4,13,10,30,875.0,126.0,2.7,15.0,830.0,812.12,632.02
2016,4,13,10,45,879.0,128.0,2.7,15.0,852.0,847.33,655.82
2016,4,13,11,0,883.0,130.0,2.7,15.0,874.0,880.04,677.77
2016,4,13,11,15,886.5,131.0,2.7,15.0,889.0,908.66,696.82
2016,4,13,11,30,890.0,132.0,2.7,15.0,904.0,934.45,713.91
2016,4,13,11,45,886.0,135.5,2.7,15.5,909.0,952.96,724.69
2016,4,13,12,0,882.0,139.0,2.7,16.0,914.0,968.19,733.33
2016,4,13,12,15,882.0,139.0,2.7,16.0,913.5,980.34,741.37
2016,4,13,12,30,882.0,139.0,2.7,16.0,913.0,989.22,747.34
2016,4,13,12,45,877.5,140.0,2.7,16.0,903.5,991.51,749.03
2016,4,13,13,0,873.0,141.0,2.7,16.0,894.0,990.47,748.67
2016,4,13,13,15,869.0,140.0,2.75,15.5,877.0,984.53,747.03
2016,4,13,13,30,865.0,139.0,2.8,15.0,860.0,981.25,747.37
2016,4,13,13,45,851.0,141.5,2.85,15.0,834.5,963.19,736.28
2016,4,13,14,0,837.0,144.0,2.9,15.0,809.0,942.21,723.36
2016,4,13,14,15,828.0,142.0,2.9,15.0,778.0,918.25,708.0
2016,4,13,14,30,819.0,140.0,2.9,15.0,747.0,891.55,690.75
2016,4,13,14,45,798.5,140.5,2.95,15.0,708.0,855.02,666.86
2016,4,13,15,0,778.0,141.0,3.0,15.0,669.0,819.89,643.82
2016,4,13,15,15,760.5,137.5,3.0,14.5,626.5,778.29,616.68
2016,4,13,15,30,743.0,134.0,3.0,14.0,584.0,735.33,588.16
2016,4,13,15,45,717.0,130.5,3.05,14.0,536.5,685.02,552.49
2016,4,13,16,0,691.0,127.0,3.1,14.0,489.0,634.55,514.93
2016,4,13,16,15,660.0,121.0,3.1,13.5,438.5,578.23,472.69
2016,4,13,16,30,629.0,115.0,3.1,13.0,388.0,522.86,429.93
2016,4,13,16,45,580.0,109.0,3.1,13.0,335.5,458.62,377.96
2016,4,13,17,0,531.0,103.0,3.1,13.0,283.0,395.58,325.65
2016,4,13,17,15,470.5,92.5,2.95,12.5,232.0,329.06,269.52
2016,4,13,17,30,410.0,82.0,2.8,12.0,181.0,268.1,216.66
2016,4,13,17,45,315.5,68.5,2.7,12.0,133.5,197.67,155.37
2016,4,13,18,0,221.0,55.0,2.6,12.0,86.0,137.38,102.91
2016,4,13,18,15,110.5,35.0,2.55,11.5,50.5,72.13,46.41
2016,4,13,18,30,0.0,15.0,2.5,11.0,15.0,14.57,0.0
2016,4,13,18,45,0.0,7.5,2.45,11.0,7.5,7.37,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,47.0,13.5,2.2,10.5,16.5,13.27,0.0
2016,4,14,6,0,94.0,27.0,2.2,11.0,33.0,22.51,8.68
2016,4,14,6,15,208.0,44.0,2.25,11.0,74.0,33.83,23.69
2016,4,14,6,30,322.0,61.0,2.3,11.0,115.0,45.91,35.3
2016,4,14,6,45,397.0,73.0,2.35,11.5,163.5,67.82,44.26
2016,4,14,7,0,472.0,85.0,2.4,12.0,212.0,109.91,69.22
2016,4,14,7,15,374.0,111.0,2.5,12.0,225.0,147.54,103.53
2016,4,14,7,30,276.0,137.0,2.6,12.0,238.0,176.7,133.23
2016,4,14,7,45,394.5,137.0,2.75,12.5,305.5,223.09,169.49
2016,4,14,8,0,513.0,137.0,2.9,13.0,373.0,284.8,219.85
2016,4,14,8,15,459.5,169.5,2.95,13.0,399.0,324.81,256.3
2016,4,14,8,30,406.0,202.0,3.0,13.0,425.0,358.88,286.34
2016,4,14,8,45,547.5,173.5,3.1,13.5,501.0,423.66,339.1
2016,4,14,9,0,689.0,145.0,3.2,14.0,577.0,501.6,401.99
2016,4,14,9,15,730.0,149.5,3.25,14.0,634.5,564.96,452.57
2016,4,14,9,30,771.0,154.0,3.3,14.0,692.0,630.74,503.96
2016,4,14,9,45,797.5,149.5,3.4,14.0,731.0,680.58,542.77
2016,4,14,10,0,824.0,145.0,3.5,14.0,770.0,729.8,580.57
2016,4,14,10,15,833.0,147.0,3.55,14.0,799.5,772.18,611.19
2016,4,14,10,30,842.0,149.0,3.6,14.0,829.0,812.88,639.89
2016,4,14,10,45,832.0,159.5,3.65,14.5,847.5,844.6,660.74
2016,4,14,11,0,822.0,170.0,3.7,15.0,866.0,873.14,679.25
2016,4,14,11,15,464.0,298.5,3.8,15.0,692.5,713.28,557.99
2016,4,14,11,30,106.0,427.0,3.9,15.0,519.0,520.53,404.67
2016,4,14,11,45,104.0,429.5,4.0,15.0,521.0,525.15,409.01
2016,4,14,12,0,102.0,432.0,4.1,15.0,523.0,529.31,412.15
2016,4,14,12,15,454.5,311.0,4.2,15.0,711.5,760.89,595.79
2016,4,14,12,30,807.0,190.0,4.3,15.0,900.0,977.2,755.26
2016,4,14,12,45,837.0,169.5,4.4,15.0,899.5,990.57,764.06
2016,4,14,13,0,867.0,149.0,4.5,15.0,899.0,1000.4,772.11
2016,4,14,13,15,603.0,266.0,4.55,15.0,783.0,872.5,680.66
2016,4,14,13,30,339.0,383.0,4.6,15.0,667.0,732.24,571.75
2016,4,14,13,45,585.0,267.0,4.65,15.0,740.0,847.61,665.85
2016,4,14,14,0,831.0,151.0,4.7,15.0,813.0,945.33,738.92
2016,4,14,14,15,821.0,149.0,4.7,14.5,781.5,920.51,722.98
2016,4,14,14,30,811.0,147.0,4.7,14.0,750.0,893.04,705.89
2016,4,14,14,45,800.5,142.5,4.75,14.0,713.0,859.97,683.64
2016,4,14,15,0,790.0,138.0,4.8,14.0,676.0,824.61,659.57
2016,4,14,15,15,772.5,134.5,4.8,14.0,632.5,785.62,632.29
2016,4,14,15,30,755.0,131.0,4.8,14.0,589.0,742.23,601.46
2016,4,14,15,45,741.0,123.0,4.8,14.0,543.0,695.3,567.58
2016,4,14,16,0,727.0,115.0,4.8,14.0,497.0,647.27,531.32
2016,4,14,16,15,696.5,110.0,4.7,13.5,446.5,590.89,487.84
2016,4,14,16,30,666.0,105.0,4.6,13.0,396.0,535.36,443.93
2016,4,14,16,45,626.0,98.0,4.6,13.0,344.0,473.45,393.13
2016,4,14,17,0,586.0,91.0,4.6,13.0,292.0,414.0,342.96
2016,4,14,17,15,527.0,82.5,4.35,12.5,240.0,346.92,285.5
2016,4,14,17,30,468.0,74.0,4.1,12.0,188.0,284.94,231.02
2016,4,14,17,45,382.0,62.5,3.95,12.0,140.5,214.84,169.11
2016,4,14,18,0,296.0,51.0,3.8,12.0,93.0,155.56,116.42
2016,4,14,18,15,148.0,35.0,3.7,11.5,56.0,85.39,56.23
2016,4,14,18,30,0.0,19.0,3.6,11.0,19.0,19.02,0.0
2016,4,14,18,45,0.0,9.5,3.5,11.0,9.5,9.34,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,45,102.5,12.5,2.65,9.5,20.0,12.29,0.0
2016,4,15,6,0,205.0,25.0,2.7,10.0,40.0,19.57,8.03
2016,4,15,6,15,325.5,37.5,2.75,10.0,83.5,28.49,19.27
2016,4,15,6,30,446.0,50.0,2.8,10.0,127.0,36.82,27.38
2016,4,15,6,45,518.5,59.0,2.9,10.5,178.0,61.51,35.51
2016,4,15,7,0,591.0,68.0,3.0,11.0,229.0,107.58,62.35
2016,4,15,7,15,641.5,74.5,3.15,11.5,283.0,156.53,99.65
2016,4,15,7,30,692.0,81.0,3.3,12.0,337.0,211.16,145.98
2016,4,15,7,45,724.0,86.5,3.45,12.5,390.0,265.45,194.63
2016,4,15,8,0,756.0,92.0,3.6,13.0,443.0,325.05,247.83
2016,4,15,8,15,782.0,96.0,3.55,13.0,494.5,381.37,298.19
2016,4,15,8,30,808.0,100.0,3.5,13.0,546.0,439.57,348.97
2016,4,15,8,45,827.5,103.0,3.45,13.5,593.5,495.29,395.8
2016,4,15,9,0,847.0,106.0,3.4,14.0,641.0,551.62,441.57
2016,4,15,9,15,861.5,108.5,3.3,14.0,683.5,604.9,484.28
2016,4,15,9,30,876.0,111.0,3.2,14.0,726.0,658.17,525.71
2016,4,15,9,45,894.0,109.5,3.1,14.5,764.5,708.36,562.81
2016,4,15,10,0,912.0,108.0,3.0,15.0,803.0,757.77,596.77
2016,4,15,10,15,919.5,109.5,2.95,15.0,833.0,801.19,626.48
2016,4,15,10,30,927.0,111.0,2.9,15.0,863.0,842.54,654.41
2016,4,15,10,45,934.0,111.0,2.9,15.5,886.0,879.72,678.2
2016,4,15,11,0,941.0,111.0,2.9,16.0,909.0,914.39,700.02
2016,4,15,11,15,944.0,111.5,2.9,16.0,924.0,943.36,719.11
2016,4,15,11,30,947.0,112.0,2.9,16.0,939.0,969.28,736.14
2016,4,15,11,45,949.0,112.0,2.95,16.5,946.0,990.61,749.1
2016,4,15,12,0,951.0,112.0,3.0,17.0,953.0,1008.63,759.89
2016,4,15,12,15,950.0,111.5,3.0,17.0,951.0,1019.87,767.24
2016,4,15,12,30,949.0,111.0,3.0,17.0,949.0,1027.58,772.4
2016,4,15,12,45,949.0,109.5,3.05,17.0,940.0,1031.63,775.73
2016,4,15,13,0,949.0,108.0,3.1,17.0,931.0,1032.09,776.83
2016,4,15,13,15,944.0,107.0,3.1,17.0,913.0,1024.67,772.36
2016,4,15,13,30,939.0,106.0,3.1,17.0,895.0,1013.72,765.73
2016,4,15,13,45,932.5,105.0,3.15,17.0,870.0,997.91,756.36
2016,4,15,14,0,926.0,104.0,3.2,17.0,845.0,978.77,744.82
2016,4,15,14,15,917.0,103.0,3.2,17.0,812.5,954.16,729.2
2016,4,15,14,30,908.0,102.0,3.2,17.0,780.0,926.6,711.59
2016,4,15,14,45,895.0,100.5,3.2,17.0,741.0,892.24,689.2
2016,4,15,15,0,882.0,99.0,3.2,17.0,702.0,855.52,665.05
2016,4,15,15,15,867.0,96.5,3.15,16.5,658.0,813.93,638.14
2016,4,15,15,30,852.0,94.0,3.1,16.0,614.0,774.95,612.8
2016,4,15,15,45,830.5,91.5,3.05,16.0,565.5,725.06,577.94
2016,4,15,16,0,809.0,89.0,3.0,16.0,517.0,674.41,542.08
2016,4,15,16,15,782.0,85.5,2.9,15.5,465.5,618.57,501.12
2016,4,15,16,30,755.0,82.0,2.8,15.0,414.0,563.08,458.59
2016,4,15,16,45,718.5,77.0,2.7,15.0,360.5,501.25,408.98
2016,4,15,17,0,682.0,72.0,2.6,15.0,307.0,443.16,360.85
2016,4,15,17,15,629.0,65.5,2.55,14.5,254.0,376.36,305.02
2016,4,15,17,30,576.0,59.0,2.5,14.0,201.0,314.0,251.03
2016,4,15,17,45,494.0,50.5,2.45,14.0,151.5,243.83,189.36
2016,4,15,18,0,412.0,42.0,2.4,14.0,102.0,182.05,134.27
2016,4,15,18,15,280.0,29.5,2.45,13.5,62.5,112.58,73.41
2016,4,15,18,30,148.0,17.0,2.5,13.0,23.0,51.86,0.0
2016,4,15,18,45,74.0,8.5,2.55,13.0,11.5,18.71,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,114.0,13.0,1.4,12.5,21.5,12.78,0.0
2016,4,16,6,0,228.0,26.0,1.3,13.0,43.0,20.29,9.28
2016,4,16,6,15,339.5,38.0,1.25,13.5,86.5,28.68,19.25
2016,4,16,6,30,451.0,50.0,1.2,14.0,130.0,36.51,26.72
2016,4,16,6,45,519.0,59.0,1.2,14.5,180.5,63.41,35.61
2016,4,16,7,0,587.0,68.0,1.2,15.0,231.0,109.31,62.6
2016,4,16,7,15,635.5,74.5,1.2,15.0,284.0,157.87,99.4
2016,4,16,7,30,684.0,81.0,1.2,15.0,337.0,211.85,144.6
2016,4,16,7,45,715.5,86.5,1.3,15.5,389.5,265.61,191.64
2016,4,16,8,0,747.0,92.0,1.4,16.0,442.0,324.6,242.85
2016,4,16,8,15,772.5,96.0,1.4,16.0,493.0,380.25,291.02
2016,4,16,8,30,798.0,100.0,1.4,16.0,544.0,437.74,339.41
2016,4,16,8,45,815.0,104.5,1.45,16.5,590.5,493.15,384.36
2016,4,16,9,0,832.0,109.0,1.5,17.0,637.0,548.94,428.1
2016,4,16,9,15,846.5,111.5,1.5,17.5,679.0,601.48,467.77
2016,4,16,9,30,861.0,114.0,1.5,18.0,721.0,653.6,505.83
2016,4,16,9,45,874.5,115.0,1.55,18.5,758.0,702.89,541.13
2016,4,16,10,0,888.0,116.0,1.6,19.0,795.0,750.71,573.4
2016,4,16,10,15,895.5,117.0,1.6,19.0,824.5,792.69,601.02
2016,4,16,10,30,903.0,118.0,1.6,19.0,854.0,832.66,627.02
2016,4,16,10,45,915.5,115.0,1.6,19.5,878.5,870.58,650.18
2016,4,16,11,0,928.0,112.0,1.6,20.0,903.0,906.35,671.63
2016,4,16,11,15,931.5,112.5,1.6,20.0,917.5,935.35,689.76
2016,4,16,11,30,935.0,113.0,1.6,20.0,932.0,961.37,705.97
2016,4,16,11,45,939.0,111.5,1.65,20.0,939.5,982.71,719.89
2016,4,16,12,0,943.0,110.0,1.7,20.0,947.0,1000.83,731.86
2016,4,16,12,15,942.5,110.0,1.7,20.0,945.5,1012.89,739.35
2016,4,16,12,30,942.0,110.0,1.7,20.0,944.0,1021.45,744.79
2016,4,16,12,45,940.5,109.0,1.7,20.0,934.5,1024.48,746.86
2016,4,16,13,0,939.0,108.0,1.7,20.0,925.0,1023.95,746.85
2016,4,16,13,15,934.5,107.0,1.7,20.0,907.5,1016.98,742.89
2016,4,16,13,30,930.0,106.0,1.7,20.0,890.0,1006.51,736.89
2016,4,16,13,45,925.5,104.5,1.7,20.0,865.5,992.09,728.48
2016,4,16,14,0,921.0,103.0,1.7,20.0,841.0,974.32,718.03
2016,4,16,14,15,912.5,101.5,1.7,20.0,809.0,949.66,703.16
2016,4,16,14,30,904.0,100.0,1.7,20.0,777.0,922.04,686.4
2016,4,16,14,45,893.0,98.0,1.75,20.0,739.0,888.92,666.52
2016,4,16,15,0,882.0,96.0,1.8,20.0,701.0,853.34,644.79
2016,4,16,15,15,867.0,94.0,1.8,19.5,658.0,812.25,619.71
2016,4,16,15,30,852.0,92.0,1.8,19.0,615.0,769.42,593.03
2016,4,16,15,45,825.5,92.0,1.8,19.0,565.5,722.94,562.2
2016,4,16,16,0,799.0,92.0,1.8,19.0,516.0,671.75,527.45
2016,4,16,16,15,772.5,88.0,1.75,18.5,465.0,616.07,488.01
2016,4,16,16,30,746.0,84.0,1.7,18.0,414.0,560.72,447.05
2016,4,16,16,45,688.0,84.0,1.65,18.0,358.5,494.54,395.42
2016,4,16,17,0,630.0,84.0,1.6,18.0,303.0,430.6,344.16
2016,4,16,17,15,576.5,76.5,1.5,17.5,251.5,364.91,290.64
2016,4,16,17,30,523.0,69.0,1.4,17.0,200.0,303.73,239.04
2016,4,16,17,45,422.5,60.5,1.35,16.5,150.0,229.38,176.35
2016,4,16,18,0,322.0,52.0,1.3,16.0,100.0,165.17,121.63
2016,4,16,18,15,161.0,37.5,1.3,15.5,61.5,91.58,60.86
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,23.53,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,14.0,0.7,13.5,22.0,13.76,0.0
2016,4,17,6,0,201.0,28.0,0.7,14.0,44.0,21.65,10.93
2016,4,17,6,15,305.5,41.5,0.75,14.0,86.5,31.72,21.94
2016,4,17,6,30,410.0,55.0,0.8,14.0,129.0,40.83,30.59
2016,4,17,6,45,481.5,64.0,0.85,14.0,179.0,68.26,39.91
2016,4,17,7,0,553.0,73.0,0.9,14.0,229.0,112.53,66.66
2016,4,17,7,15,601.5,80.0,0.95,14.5,281.5,159.71,102.56
2016,4,17,7,30,650.0,87.0,1.0,15.0,334.0,212.33,146.35
2016,4,17,7,45,686.0,92.5,1.05,15.5,386.5,265.45,192.34
2016,4,17,8,0,722.0,98.0,1.1,16.0,439.0,322.13,241.13
2016,4,17,8,15,748.0,102.0,1.15,16.0,489.0,376.91,288.32
2016,4,17,8,30,774.0,106.0,1.2,16.0,539.0,435.43,337.25
2016,4,17,8,45,796.0,108.5,1.25,16.5,586.0,490.11,381.34
2016,4,17,9,0,818.0,111.0,1.3,17.0,633.0,545.71,424.71
2016,4,17,9,15,832.5,113.5,1.35,17.5,674.5,597.54,463.96
2016,4,17,9,30,847.0,116.0,1.4,18.0,716.0,648.99,501.75
2016,4,17,9,45,863.0,115.5,1.45,18.5,753.5,697.84,536.72
2016,4,17,10,0,879.0,115.0,1.5,19.0,791.0,745.48,568.78
2016,4,17,10,15,887.0,116.5,1.55,19.0,820.5,787.9,597.18
2016,4,17,10,30,895.0,118.0,1.6,19.0,850.0,828.39,624.06
2016,4,17,10,45,900.5,119.5,1.65,19.5,872.5,864.68,646.73
2016,4,17,11,0,906.0,121.0,1.7,20.0,895.0,898.48,667.58
2016,4,17,11,15,909.5,121.5,1.7,20.0,909.5,926.88,685.46
2016,4,17,11,30,913.0,122.0,1.7,20.0,924.0,952.38,701.45
2016,4,17,11,45,914.0,122.5,1.7,20.5,931.0,972.55,712.64
2016,4,17,12,0,915.0,123.0,1.7,21.0,938.0,989.5,721.82
2016,4,17,12,15,915.0,122.5,1.65,21.0,936.5,1001.19,728.38
2016,4,17,12,30,915.0,122.0,1.6,21.0,935.0,1009.5,732.91
2016,4,17,12,45,914.5,120.5,1.6,21.5,926.5,1012.87,733.78
2016,4,17,13,0,914.0,119.0,1.6,22.0,918.0,1012.77,732.63
2016,4,17,13,15,910.0,118.5,1.5,22.0,900.5,1006.89,727.87
2016,4,17,13,30,906.0,118.0,1.4,22.0,883.0,997.61,721.11
2016,4,17,13,45,902.0,115.5,1.3,22.5,859.0,982.87,709.64
2016,4,17,14,0,898.0,113.0,1.2,23.0,835.0,964.85,696.29
2016,4,17,14,15,889.5,111.5,1.05,23.0,803.5,940.6,679.6
2016,4,17,14,30,881.0,110.0,0.9,23.0,772.0,913.48,661.15
2016,4,17,14,45,872.0,106.5,0.8,23.0,735.0,881.05,640.21
2016,4,17,15,0,863.0,103.0,0.7,23.0,698.0,846.1,617.68
2016,4,17,15,15,848.5,100.5,0.6,22.5,654.5,810.09,595.55
2016,4,17,15,30,834.0,98.0,0.5,22.0,611.0,767.51,568.87
2016,4,17,15,45,816.0,94.5,0.4,22.0,564.0,719.69,537.4
2016,4,17,16,0,798.0,91.0,0.3,22.0,517.0,670.9,505.0
2016,4,17,16,15,772.5,87.0,0.35,21.5,466.0,615.9,469.48
2016,4,17,16,30,747.0,83.0,0.4,21.0,415.0,561.16,432.1
2016,4,17,16,45,712.0,78.0,0.45,21.0,362.5,502.16,389.12
2016,4,17,17,0,677.0,73.0,0.5,21.0,310.0,443.4,344.61
2016,4,17,17,15,626.5,66.5,0.65,20.5,257.5,377.91,294.26
2016,4,17,17,30,576.0,60.0,0.8,20.0,205.0,316.6,244.62
2016,4,17,17,45,498.5,51.5,0.95,19.5,155.5,247.85,187.43
2016,4,17,18,0,421.0,43.0,1.1,19.0,106.0,186.98,135.31
2016,4,17,18,15,300.5,30.0,1.15,18.5,66.0,118.92,77.42
2016,4,17,18,30,180.0,17.0,1.2,18.0,26.0,59.2,0.0
2016,4,17,18,45,90.0,8.5,1.25,17.5,13.0,21.18,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,122.5,14.5,0.55,14.5,24.5,14.25,0.0
2016,4,18,6,0,245.0,29.0,0.5,15.0,49.0,22.69,12.21
2016,4,18,6,15,351.5,41.0,0.5,15.0,93.5,30.95,21.27
2016,4,18,6,30,458.0,53.0,0.5,15.0,138.0,38.67,28.61
2016,4,18,6,45,526.0,62.0,0.5,15.5,189.0,70.12,39.27
2016,4,18,7,0,594.0,71.0,0.5,16.0,240.0,116.82,67.68
2016,4,18,7,15,641.5,77.5,0.45,16.0,294.0,165.86,105.07
2016,4,18,7,30,689.0,84.0,0.4,16.0,348.0,220.2,150.13
2016,4,18,7,45,720.0,89.5,0.4,16.5,400.5,274.21,196.42
2016,4,18,8,0,751.0,95.0,0.4,17.0,453.0,331.17,244.66
2016,4,18,8,15,776.0,99.0,0.45,17.5,503.5,389.16,292.88
2016,4,18,8,30,801.0,103.0,0.5,18.0,554.0,446.65,339.32
2016,4,18,8,45,821.0,106.0,0.6,18.5,601.5,502.21,383.3
2016,4,18,9,0,841.0,109.0,0.7,19.0,649.0,558.44,426.42
2016,4,18,9,15,855.0,111.5,0.8,19.0,691.0,611.04,466.54
2016,4,18,9,30,869.0,114.0,0.9,19.0,733.0,663.16,505.38
2016,4,18,9,45,886.0,113.0,1.0,19.5,771.0,713.17,541.0
2016,4,18,10,0,903.0,112.0,1.1,20.0,809.0,761.94,573.43
2016,4,18,10,15,910.5,113.0,1.15,20.0,838.5,804.34,601.25
2016,4,18,10,30,918.0,114.0,1.2,20.0,868.0,844.7,627.55
2016,4,18,10,45,924.0,114.5,1.25,20.5,890.5,881.07,649.83
2016,4,18,11,0,930.0,115.0,1.3,21.0,913.0,914.91,670.31
2016,4,18,11,15,933.0,115.5,1.3,21.0,927.5,943.4,687.79
2016,4,18,11,30,936.0,116.0,1.3,21.0,942.0,968.88,703.36
2016,4,18,11,45,936.5,117.0,1.3,21.5,948.5,989.44,714.47
2016,4,18,12,0,937.0,118.0,1.3,22.0,955.0,1006.69,723.55
2016,4,18,12,15,936.0,118.0,1.3,22.0,953.5,1018.12,730.46
2016,4,18,12,30,935.0,118.0,1.3,22.0,952.0,1026.07,735.38
2016,4,18,12,45,927.0,121.0,1.3,22.0,940.5,1026.88,736.01
2016,4,18,13,0,919.0,124.0,1.3,22.0,929.0,1024.18,734.68
2016,4,18,13,15,914.5,123.5,1.3,22.0,911.5,1017.78,731.2
2016,4,18,13,30,910.0,123.0,1.3,22.0,894.0,1007.98,725.75
2016,4,18,13,45,896.5,125.5,1.3,22.0,867.0,989.47,714.96
2016,4,18,14,0,883.0,128.0,1.3,22.0,840.0,967.98,702.43
2016,4,18,14,15,873.5,126.5,1.3,21.5,808.5,943.12,689.1
2016,4,18,14,30,864.0,125.0,1.3,21.0,777.0,920.98,677.52
2016,4,18,14,45,843.0,126.5,1.35,21.0,736.5,883.81,655.39
2016,4,18,15,0,822.0,128.0,1.4,21.0,696.0,844.8,631.89
2016,4,18,15,15,805.5,125.0,1.4,20.5,653.0,803.03,606.74
2016,4,18,15,30,789.0,122.0,1.4,20.0,610.0,759.72,580.09
2016,4,18,15,45,763.5,119.5,1.45,20.0,561.0,711.6,548.96
2016,4,18,16,0,738.0,117.0,1.5,20.0,512.0,660.66,514.37
2016,4,18,16,15,710.0,102.5,1.5,19.5,452.5,594.73,468.04
2016,4,18,16,30,682.0,88.0,1.5,19.0,393.0,529.34,420.57
2016,4,18,16,45,604.5,97.0,1.55,18.5,342.5,463.16,370.02
2016,4,18,17,0,527.0,106.0,1.6,18.0,292.0,399.9,320.18
2016,4,18,17,15,479.5,94.0,1.6,17.0,242.0,337.62,270.32
2016,4,18,17,30,432.0,82.0,1.6,16.0,192.0,279.51,221.99
2016,4,18,17,45,361.5,68.0,1.6,15.5,145.5,215.33,167.28
2016,4,18,18,0,291.0,54.0,1.6,15.0,99.0,158.53,118.1
2016,4,18,18,15,190.0,37.0,1.65,14.5,62.0,98.3,66.58
2016,4,18,18,30,89.0,20.0,1.7,14.0,25.0,44.33,3.7
2016,4,18,18,45,44.5,10.0,1.75,14.0,12.5,16.24,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,15.5,1.2,13.0,25.5,12.08,0.0
2016,4,19,6,0,231.0,31.0,1.1,13.0,51.0,23.92,13.72
2016,4,19,6,15,335.5,43.5,1.05,13.5,95.5,33.04,23.27
2016,4,19,6,30,440.0,56.0,1.0,14.0,140.0,41.12,30.91
2016,4,19,6,45,518.0,63.5,1.0,14.5,192.0,72.93,41.28
2016,4,19,7,0,596.0,71.0,1.0,15.0,244.0,119.06,69.61
2016,4,19,7,15,643.0,77.5,0.95,15.0,297.0,168.25,107.79
2016,4,19,7,30,690.0,84.0,0.9,15.0,350.0,222.67,153.6
2016,4,19,7,45,725.5,88.0,0.9,15.5,403.5,276.65,200.42
2016,4,19,8,0,761.0,92.0,0.9,16.0,457.0,336.24,251.36
2016,4,19,8,15,785.0,96.0,0.9,16.5,507.5,392.12,298.51
2016,4,19,8,30,809.0,100.0,0.9,17.0,558.0,449.63,345.43
2016,4,19,8,45,823.0,104.5,0.9,17.5,604.0,504.06,388.44
2016,4,19,9,0,837.0,109.0,0.9,18.0,650.0,558.55,429.89
2016,4,19,9,15,758.5,146.5,0.85,18.0,660.5,588.78,451.82
2016,4,19,9,30,680.0,184.0,0.8,18.0,671.0,611.69,467.38
2016,4,19,9,45,775.0,155.5,0.8,18.5,736.5,681.15,517.21
2016,4,19,10,0,870.0,127.0,0.8,19.0,802.0,755.4,567.58
2016,4,19,10,15,878.0,129.0,0.8,19.0,831.5,797.23,593.85
2016,4,19,10,30,886.0,131.0,0.8,19.0,861.0,837.83,619.4
2016,4,19,10,45,887.0,135.0,0.8,19.5,882.0,872.48,639.6
2016,4,19,11,0,888.0,139.0,0.8,20.0,903.0,904.43,657.9
2016,4,19,11,15,738.0,226.5,0.85,20.0,868.5,889.28,648.13
2016,4,19,11,30,588.0,314.0,0.9,20.0,834.0,859.01,625.59
2016,4,19,11,45,526.0,338.5,0.95,20.0,806.5,840.38,612.92
2016,4,19,12,0,464.0,363.0,1.0,20.0,779.0,817.77,597.31
2016,4,19,12,15,487.0,357.0,1.05,20.0,793.0,842.2,614.99
2016,4,19,12,30,510.0,351.0,1.1,20.0,807.0,865.05,631.04
2016,4,19,12,45,491.0,350.5,1.15,20.0,786.0,850.99,622.16
2016,4,19,13,0,472.0,350.0,1.2,20.0,765.0,834.77,612.27
2016,4,19,13,15,399.5,372.0,1.25,20.0,718.5,781.12,575.87
2016,4,19,13,30,327.0,394.0,1.3,20.0,672.0,734.02,543.43
2016,4,19,13,45,228.0,394.0,1.4,20.0,586.0,629.7,471.08
2016,4,19,14,0,129.0,394.0,1.5,20.0,500.0,535.37,403.45
2016,4,19,14,15,134.5,378.5,1.55,19.5,485.0,523.03,397.23
2016,4,19,14,30,140.0,363.0,1.6,19.0,470.0,509.87,389.72
2016,4,19,14,45,112.5,339.0,1.7,19.0,422.0,449.07,345.77
2016,4,19,15,0,85.0,315.0,1.8,19.0,374.0,398.04,308.35
2016,4,19,15,15,76.5,292.0,1.85,18.5,342.5,364.85,284.77
2016,4,19,15,30,68.0,269.0,1.9,18.0,311.0,331.93,260.86
2016,4,19,15,45,67.5,248.0,2.0,17.5,287.0,307.53,243.44
2016,4,19,16,0,67.0,227.0,2.1,17.0,263.0,282.96,225.52
2016,4,19,16,15,147.0,205.5,2.15,16.5,274.5,317.83,256.13
2016,4,19,16,30,227.0,184.0,2.2,16.0,286.0,344.79,279.61
2016,4,19,16,45,209.5,165.5,2.25,16.0,251.0,298.23,242.35
2016,4,19,17,0,192.0,147.0,2.3,16.0,216.0,259.66,210.96
2016,4,19,17,15,350.5,110.5,2.25,15.5,211.0,295.75,239.95
2016,4,19,17,30,509.0,74.0,2.2,15.0,206.0,305.23,244.08
2016,4,19,17,45,449.5,61.5,2.2,15.0,158.0,242.01,188.51
2016,4,19,18,0,390.0,49.0,2.2,15.0,110.0,184.79,137.5
2016,4,19,18,15,269.0,35.0,2.15,14.5,69.5,116.86,79.32
2016,4,19,18,30,148.0,21.0,2.1,14.0,29.0,57.64,11.67
2016,4,19,18,45,74.0,10.5,2.05,14.0,14.5,21.08,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,45,128.0,15.5,1.15,13.0,27.0,12.02,0.0
2016,4,20,6,0,256.0,31.0,1.2,13.0,54.0,24.09,14.19
2016,4,20,6,15,358.5,42.5,1.2,13.5,98.5,31.79,22.24
2016,4,20,6,30,461.0,54.0,1.2,14.0,143.0,38.98,29.05
2016,4,20,6,45,528.0,62.0,1.3,14.5,194.0,73.88,41.09
2016,4,20,7,0,595.0,70.0,1.4,15.0,245.0,120.07,70.36
2016,4,20,7,15,640.5,76.0,1.35,15.0,297.5,168.61,108.48
2016,4,20,7,30,686.0,82.0,1.3,15.0,350.0,222.19,154.0
2016,4,20,7,45,721.5,85.5,1.3,15.5,402.5,275.54,200.61
2016,4,20,8,0,757.0,89.0,1.3,16.0,455.0,334.38,251.31
2016,4,20,8,15,781.0,92.5,1.3,16.0,505.0,389.56,298.86
2016,4,20,8,30,805.0,96.0,1.3,16.0,555.0,446.36,346.42
2016,4,20,8,45,547.0,189.5,1.35,16.5,513.0,447.65,349.28
2016,4,20,9,0,289.0,283.0,1.4,17.0,471.0,424.03,330.27
2016,4,20,9,15,325.0,294.5,1.4,17.0,518.0,472.64,367.5
2016,4,20,9,30,361.0,306.0,1.4,17.0,565.0,524.04,405.72
2016,4,20,9,45,422.0,297.5,1.45,17.5,615.0,576.77,444.46
2016,4,20,10,0,483.0,289.0,1.5,18.0,665.0,633.18,485.2
2016,4,20,10,15,456.0,313.5,1.55,18.0,678.5,657.64,501.55
2016,4,20,10,30,429.0,338.0,1.6,18.0,692.0,679.07,515.77
2016,4,20,10,45,484.0,329.5,1.65,18.0,739.5,733.71,555.23
2016,4,20,11,0,539.0,321.0,1.7,18.0,787.0,790.06,595.05
2016,4,20,11,15,354.5,383.5,1.7,18.0,692.5,701.91,528.58
2016,4,20,11,30,170.0,446.0,1.7,18.0,598.0,603.25,454.12
2016,4,20,11,45,354.5,395.5,1.75,18.0,713.5,734.54,552.97
2016,4,20,12,0,539.0,345.0,1.8,18.0,829.0,871.16,650.22
2016,4,20,12,15,721.0,237.5,1.8,18.0,884.0,946.49,704.09
2016,4,20,12,30,903.0,130.0,1.8,18.0,939.0,1010.36,745.12
2016,4,20,12,45,899.5,130.0,1.85,18.0,929.0,1012.2,746.47
2016,4,20,13,0,896.0,130.0,1.9,18.0,919.0,1010.65,746.48
2016,4,20,13,15,891.5,129.0,1.9,18.0,902.0,1003.73,742.48
2016,4,20,13,30,887.0,128.0,1.9,18.0,885.0,993.49,736.5
2016,4,20,13,45,878.5,128.0,1.95,18.0,859.5,977.25,727.34
2016,4,20,14,0,870.0,128.0,2.0,18.0,834.0,957.96,716.26
2016,4,20,14,15,861.0,126.0,2.0,18.0,802.0,933.18,700.96
2016,4,20,14,30,852.0,124.0,2.0,18.0,770.0,911.12,687.55
2016,4,20,14,45,841.0,121.0,2.0,18.0,732.5,878.0,666.58
2016,4,20,15,0,830.0,118.0,2.0,18.0,695.0,842.56,643.98
2016,4,20,15,15,813.5,115.0,1.95,17.5,651.5,800.51,617.3
2016,4,20,15,30,797.0,112.0,1.9,17.0,608.0,756.92,589.22
2016,4,20,15,45,671.5,135.0,1.9,17.0,531.0,661.84,522.08
2016,4,20,16,0,546.0,158.0,1.9,17.0,454.0,567.86,451.72
2016,4,20,16,15,576.5,133.0,1.85,16.5,418.5,541.18,433.89
2016,4,20,16,30,607.0,108.0,1.8,16.0,383.0,506.86,408.98
2016,4,20,16,45,530.5,107.0,1.8,16.0,326.0,433.11,350.73
2016,4,20,17,0,454.0,106.0,1.8,16.0,269.0,362.89,294.12
2016,4,20,17,15,406.0,96.0,1.7,15.5,224.0,306.22,247.45
2016,4,20,17,30,358.0,86.0,1.6,15.0,179.0,253.89,203.06
2016,4,20,17,45,310.0,69.5,1.55,15.0,137.0,198.93,155.41
2016,4,20,18,0,262.0,53.0,1.5,15.0,95.0,148.86,111.35
2016,4,20,18,15,177.5,37.0,1.5,14.5,60.5,95.2,65.35
2016,4,20,18,30,93.0,21.0,1.5,14.0,26.0,47.05,12.68
2016,4,20,18,45,46.5,10.5,1.5,14.0,13.0,17.15,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,14.0,12.0,11.58,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,23.17,13.62
2016,4,21,6,15,0.0,43.5,1.0,14.0,43.5,41.15,30.42
2016,4,21,6,30,0.0,63.0,1.1,14.0,63.0,58.64,46.44
2016,4,21,6,45,4.0,83.5,1.2,14.5,85.0,77.83,60.34
2016,4,21,7,0,8.0,104.0,1.3,15.0,107.0,97.79,76.84
2016,4,21,7,15,14.5,124.0,1.35,15.0,130.0,118.37,93.62
2016,4,21,7,30,21.0,144.0,1.4,15.0,153.0,139.83,110.95
2016,4,21,7,45,10.5,136.5,1.5,15.0,141.0,132.6,105.12
2016,4,21,8,0,0.0,129.0,1.6,15.0,129.0,123.45,97.58
2016,4,21,8,15,14.0,174.0,1.65,15.0,182.5,171.18,136.08
2016,4,21,8,30,28.0,219.0,1.7,15.0,236.0,218.68,173.75
2016,4,21,8,45,33.0,241.0,1.8,15.5,262.5,244.29,193.32
2016,4,21,9,0,38.0,263.0,1.9,16.0,289.0,270.55,213.24
2016,4,21,9,15,72.0,300.0,1.95,16.0,351.5,328.68,258.43
2016,4,21,9,30,106.0,337.0,2.0,16.0,414.0,390.3,305.58
2016,4,21,9,45,220.0,343.5,2.05,16.5,513.0,481.68,375.61
2016,4,21,10,0,334.0,350.0,2.1,17.0,612.0,583.11,451.22
2016,4,21,10,15,244.5,379.5,2.1,17.0,575.5,558.81,430.42
2016,4,21,10,30,155.0,409.0,2.1,17.0,539.0,525.42,403.39
2016,4,21,10,45,103.5,397.5,2.1,17.0,485.5,476.0,365.79
2016,4,21,11,0,52.0,386.0,2.1,17.0,432.0,424.99,326.47
2016,4,21,11,15,58.0,399.5,2.15,17.0,451.5,446.76,342.96
2016,4,21,11,30,64.0,413.0,2.2,17.0,471.0,468.78,359.2
2016,4,21,11,45,67.0,414.0,2.25,17.0,475.0,475.49,364.17
2016,4,21,12,0,70.0,415.0,2.3,17.0,479.0,482.03,369.15
2016,4,21,12,15,146.0,432.5,2.35,17.0,564.0,581.93,444.6
2016,4,21,12,30,222.0,450.0,2.4,17.0,649.0,676.95,514.35
2016,4,21,12,45,125.5,401.0,2.5,17.5,513.5,535.32,409.26
2016,4,21,13,0,29.0,352.0,2.6,18.0,378.0,384.28,294.85
2016,4,21,13,15,459.0,234.5,2.65,17.5,627.5,702.75,546.34
2016,4,21,13,30,889.0,117.0,2.7,17.0,877.0,984.93,745.33
2016,4,21,13,45,686.0,212.5,2.8,17.0,789.0,894.26,682.33
2016,4,21,14,0,483.0,308.0,2.9,17.0,701.0,793.04,608.49
2016,4,21,14,15,394.0,327.0,2.9,17.0,640.0,715.63,552.62
2016,4,21,14,30,305.0,346.0,2.9,17.0,579.0,648.88,502.96
2016,4,21,14,45,579.0,222.5,2.95,17.0,637.0,761.21,594.37
2016,4,21,15,0,853.0,99.0,3.0,17.0,695.0,837.25,651.3
2016,4,21,15,15,508.0,192.5,2.95,17.0,541.5,634.64,502.0
2016,4,21,15,30,163.0,286.0,2.9,17.0,388.0,432.87,342.38
2016,4,21,15,45,224.5,255.5,2.9,17.0,384.5,440.5,351.78
2016,4,21,16,0,286.0,225.0,2.9,17.0,381.0,450.15,361.33
2016,4,21,16,15,367.5,186.5,2.85,16.5,367.0,450.43,364.43
2016,4,21,16,30,449.0,148.0,2.8,16.0,353.0,450.01,366.15
2016,4,21,16,45,415.5,133.5,2.8,16.0,305.0,393.87,321.17
2016,4,21,17,0,382.0,119.0,2.8,16.0,257.0,340.05,277.25
2016,4,21,17,15,349.5,104.0,2.65,15.5,215.0,288.79,234.63
2016,4,21,17,30,317.0,89.0,2.5,15.0,173.0,240.33,193.21
2016,4,21,17,45,275.5,72.0,2.4,15.0,133.0,189.37,148.68
2016,4,21,18,0,234.0,55.0,2.3,15.0,93.0,142.62,107.3
2016,4,21,18,15,158.5,38.5,2.25,14.5,60.0,92.16,63.89
2016,4,21,18,30,83.0,22.0,2.2,14.0,27.0,43.6,14.21
2016,4,21,18,45,41.5,11.0,2.15,14.0,13.5,16.97,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,93.0,19.0,3.75,14.0,28.5,14.77,0.0
2016,4,22,6,0,186.0,38.0,3.8,14.0,57.0,29.36,18.93
2016,4,22,6,15,286.5,51.5,3.85,14.0,100.0,38.81,28.38
2016,4,22,6,30,387.0,65.0,3.9,14.0,143.0,48.0,37.04
2016,4,22,6,45,467.0,72.5,4.0,14.0,194.0,83.38,49.99
2016,4,22,7,0,547.0,80.0,4.1,14.0,245.0,127.42,78.77
2016,4,22,7,15,339.0,122.0,4.2,14.0,230.5,161.46,116.45
2016,4,22,7,30,131.0,164.0,4.3,14.0,216.0,177.03,138.68
2016,4,22,7,45,65.5,142.0,4.45,14.0,168.0,151.43,120.04
2016,4,22,8,0,0.0,120.0,4.6,14.0,120.0,115.11,91.28
2016,4,22,8,15,0.0,122.0,4.7,14.0,122.0,117.31,92.85
2016,4,22,8,30,0.0,124.0,4.8,14.0,124.0,119.44,94.31
2016,4,22,8,45,91.5,213.0,4.9,14.5,273.5,246.95,198.44
2016,4,22,9,0,183.0,302.0,5.0,15.0,423.0,385.42,308.58
2016,4,22,9,15,104.0,288.5,5.1,15.0,358.5,336.97,269.17
2016,4,22,9,30,25.0,275.0,5.2,15.0,294.0,280.32,222.64
2016,4,22,9,45,33.5,303.0,5.35,15.0,329.0,314.88,249.97
2016,4,22,10,0,42.0,331.0,5.5,15.0,364.0,350.7,277.97
2016,4,22,10,15,117.0,370.5,5.55,14.5,467.5,451.23,358.58
2016,4,22,10,30,192.0,410.0,5.6,14.0,571.0,556.28,441.42
2016,4,22,10,45,179.0,422.0,5.65,14.0,575.0,566.05,447.89
2016,4,22,11,0,166.0,434.0,5.7,14.0,579.0,574.56,453.7
2016,4,22,11,15,137.5,437.5,5.7,14.0,558.5,559.64,441.2
2016,4,22,11,30,109.0,441.0,5.7,14.0,538.0,538.1,423.74
2016,4,22,11,45,87.5,432.0,5.7,14.0,510.5,512.87,403.78
2016,4,22,12,0,66.0,423.0,5.7,14.0,483.0,486.4,382.81
2016,4,22,12,15,453.0,292.0,5.6,14.0,701.0,745.16,593.02
2016,4,22,12,30,840.0,161.0,5.5,14.0,919.0,989.28,775.3
2016,4,22,12,45,847.0,155.5,5.4,14.0,912.5,995.63,777.9
2016,4,22,13,0,854.0,150.0,5.3,14.0,906.0,998.71,779.7
2016,4,22,13,15,448.5,259.5,5.2,14.0,656.0,719.57,571.78
2016,4,22,13,30,43.0,369.0,5.1,14.0,406.0,417.42,328.66
2016,4,22,13,45,449.5,252.0,5.05,14.0,619.5,707.74,566.19
2016,4,22,14,0,856.0,135.0,5.0,14.0,833.0,960.04,754.64
2016,4,22,14,15,848.0,133.0,5.0,14.0,803.0,936.3,737.01
2016,4,22,14,30,840.0,131.0,5.0,14.0,773.0,909.78,719.19
2016,4,22,14,45,841.5,123.0,5.0,14.0,739.5,882.46,700.78
2016,4,22,15,0,843.0,115.0,5.0,14.0,706.0,852.12,680.11
2016,4,22,15,15,828.0,112.5,5.0,14.0,663.0,811.4,651.64
2016,4,22,15,30,813.0,110.0,5.0,14.0,620.0,769.03,621.72
2016,4,22,15,45,540.5,169.5,5.0,14.0,498.0,598.88,489.86
2016,4,22,16,0,268.0,229.0,5.0,14.0,376.0,441.98,361.48
2016,4,22,16,15,492.0,162.5,4.9,13.5,400.0,514.96,425.61
2016,4,22,16,30,716.0,96.0,4.8,13.0,424.0,562.62,467.0
2016,4,22,16,45,476.0,117.5,4.7,13.0,325.0,411.32,342.02
2016,4,22,17,0,236.0,139.0,4.6,13.0,226.0,279.62,231.38
2016,4,22,17,15,377.5,107.0,4.35,13.0,219.5,305.75,252.19
2016,4,22,17,30,519.0,75.0,4.1,13.0,213.0,312.5,253.74
2016,4,22,17,45,434.5,65.5,3.9,13.0,163.5,242.44,191.93
2016,4,22,18,0,350.0,56.0,3.7,13.0,114.0,180.45,137.02
2016,4,22,18,15,231.5,41.5,3.5,12.5,74.0,114.68,80.7
2016,4,22,18,30,113.0,27.0,3.3,12.0,34.0,56.28,22.95
2016,4,22,18,45,56.5,13.5,3.15,12.0,17.0,21.73,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
