Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,17.5,2.35,11.5,32.0,13.48,0.0
2016,4,23,6,0,273.0,35.0,2.4,12.0,64.0,27.18,17.48
2016,4,23,6,15,371.5,46.0,2.4,12.0,108.5,34.24,24.68
2016,4,23,6,30,470.0,57.0,2.4,12.0,153.0,42.96,32.9
2016,4,23,6,45,528.5,65.5,2.45,12.5,203.0,82.3,46.78
2016,4,23,7,0,587.0,74.0,2.5,13.0,253.0,128.48,78.03
2016,4,23,7,15,631.0,80.0,2.5,13.0,305.0,176.59,117.04
2016,4,23,7,30,675.0,86.0,2.5,13.0,357.0,229.55,163.03
2016,4,23,7,45,700.0,92.5,2.5,13.5,407.5,282.12,210.01
2016,4,23,8,0,725.0,99.0,2.5,14.0,458.0,336.97,258.45
2016,4,23,8,15,748.5,103.0,2.5,14.0,506.5,393.05,307.41
2016,4,23,8,30,772.0,107.0,2.5,14.0,555.0,448.4,354.66
2016,4,23,8,45,786.0,112.0,2.5,14.5,599.5,501.28,398.02
2016,4,23,9,0,800.0,117.0,2.5,15.0,644.0,554.27,440.03
2016,4,23,9,15,814.0,119.0,2.5,15.0,684.0,604.25,479.42
2016,4,23,9,30,828.0,121.0,2.5,15.0,724.0,653.83,517.49
2016,4,23,9,45,849.0,117.5,2.5,15.0,761.5,702.18,553.97
2016,4,23,10,0,870.0,114.0,2.5,15.0,799.0,749.76,587.33
2016,4,23,10,15,877.5,115.5,2.5,15.0,827.5,791.07,615.62
2016,4,23,10,30,885.0,117.0,2.5,15.0,856.0,830.43,642.3
2016,4,23,10,45,889.0,118.5,2.55,15.5,877.5,864.73,664.39
2016,4,23,11,0,893.0,120.0,2.6,16.0,899.0,896.49,684.6
2016,4,23,11,15,896.5,120.5,2.6,16.0,913.0,924.14,702.79
2016,4,23,11,30,900.0,121.0,2.6,16.0,927.0,948.96,719.05
2016,4,23,11,45,898.0,123.5,2.6,16.0,932.5,967.69,731.23
2016,4,23,12,0,896.0,126.0,2.6,16.0,938.0,983.2,741.36
2016,4,23,12,15,895.5,126.0,2.65,16.0,936.0,994.36,749.16
2016,4,23,12,30,895.0,126.0,2.7,16.0,934.0,1002.23,754.93
2016,4,23,12,45,890.5,126.5,2.8,16.0,924.0,1003.39,756.82
2016,4,23,13,0,886.0,127.0,2.9,16.0,914.0,1001.22,756.64
2016,4,23,13,15,882.0,126.5,3.05,16.0,897.0,995.18,754.39
2016,4,23,13,30,878.0,126.0,3.2,16.0,880.0,985.88,749.99
2016,4,23,13,45,866.5,127.0,3.35,16.0,854.5,967.78,739.6
2016,4,23,14,0,855.0,128.0,3.5,16.0,829.0,946.78,727.21
2016,4,23,14,15,846.0,126.5,3.55,15.5,797.5,928.29,717.22
2016,4,23,14,30,837.0,125.0,3.6,15.0,766.0,901.43,701.27
2016,4,23,14,45,820.0,125.5,3.7,15.0,728.0,867.16,678.97
2016,4,23,15,0,803.0,126.0,3.8,15.0,690.0,830.96,655.07
2016,4,23,15,15,787.0,123.0,3.8,15.0,647.5,790.09,627.05
2016,4,23,15,30,771.0,120.0,3.8,15.0,605.0,747.74,597.68
2016,4,23,15,45,746.0,117.5,3.85,15.0,558.0,700.33,564.33
2016,4,23,16,0,721.0,115.0,3.9,15.0,511.0,650.36,527.93
2016,4,23,16,15,693.0,110.5,3.85,14.5,461.5,596.24,487.24
2016,4,23,16,30,665.0,106.0,3.8,14.0,412.0,542.77,445.96
2016,4,23,16,45,514.5,115.0,3.8,14.0,334.5,431.18,355.61
2016,4,23,17,0,364.0,124.0,3.8,14.0,257.0,336.8,277.43
2016,4,23,17,15,411.5,103.5,3.65,13.5,231.5,318.45,261.53
2016,4,23,17,30,459.0,83.0,3.5,13.0,206.0,294.46,239.01
2016,4,23,17,45,385.5,71.0,3.4,13.0,159.0,229.52,181.97
2016,4,23,18,0,312.0,59.0,3.3,13.0,112.0,172.23,131.24
2016,4,23,18,15,208.5,42.5,3.2,13.0,73.0,110.0,77.78
2016,4,23,18,30,105.0,26.0,3.1,13.0,34.0,53.61,23.82
2016,4,23,18,45,52.5,13.0,3.05,13.0,17.0,20.72,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,92.0,21.5,3.35,11.5,31.5,18.12,3.28
2016,4,24,6,0,184.0,43.0,3.5,12.0,63.0,33.27,22.8
2016,4,24,6,15,278.5,58.5,3.5,12.0,107.5,44.2,33.5
2016,4,24,6,30,373.0,74.0,3.5,12.0,152.0,57.88,46.23
2016,4,24,6,45,455.0,82.0,3.55,12.5,204.0,93.65,58.49
2016,4,24,7,0,537.0,90.0,3.6,13.0,256.0,138.79,88.87
2016,4,24,7,15,584.5,97.5,3.6,13.0,309.0,186.04,127.16
2016,4,24,7,30,632.0,105.0,3.6,13.0,362.0,238.65,172.58
2016,4,24,7,45,677.0,107.5,3.6,13.5,415.5,291.06,218.7
2016,4,24,8,0,722.0,110.0,3.6,14.0,469.0,347.99,268.46
2016,4,24,8,15,747.0,114.0,3.55,14.0,519.0,402.5,316.35
2016,4,24,8,30,772.0,118.0,3.5,14.0,569.0,458.79,364.54
2016,4,24,8,45,796.0,119.5,3.5,14.5,616.0,515.39,411.07
2016,4,24,9,0,820.0,121.0,3.5,15.0,663.0,571.08,455.56
2016,4,24,9,15,834.0,123.5,3.4,15.0,704.5,622.48,496.09
2016,4,24,9,30,848.0,126.0,3.3,15.0,746.0,673.43,535.17
2016,4,24,9,45,859.0,127.5,3.25,15.5,781.5,720.64,569.6
2016,4,24,10,0,870.0,129.0,3.2,16.0,817.0,765.94,600.38
2016,4,24,10,15,877.5,131.0,3.25,16.0,845.5,807.76,629.47
2016,4,24,10,30,885.0,133.0,3.3,16.0,874.0,847.64,656.98
2016,4,24,10,45,886.0,136.0,3.4,16.0,894.5,880.9,680.0
2016,4,24,11,0,887.0,139.0,3.5,16.0,915.0,911.48,701.15
2016,4,24,11,15,890.0,140.0,3.7,16.0,929.0,939.08,720.87
2016,4,24,11,30,893.0,141.0,3.9,16.0,943.0,963.84,738.69
2016,4,24,11,45,885.5,147.0,4.1,16.0,946.5,980.8,751.2
2016,4,24,12,0,878.0,153.0,4.3,16.0,950.0,994.43,761.48
2016,4,24,12,15,719.5,245.5,4.5,16.0,898.0,957.02,737.16
2016,4,24,12,30,561.0,338.0,4.7,16.0,846.0,904.35,697.4
2016,4,24,12,45,693.0,259.5,4.95,16.0,881.0,958.85,742.99
2016,4,24,13,0,825.0,181.0,5.2,16.0,916.0,1004.7,777.22
2016,4,24,13,15,820.5,180.0,5.35,15.5,899.0,998.17,775.47
2016,4,24,13,30,816.0,179.0,5.5,15.0,882.0,988.51,771.87
2016,4,24,13,45,795.0,185.0,5.65,15.0,854.5,967.25,758.5
2016,4,24,14,0,774.0,191.0,5.8,15.0,827.0,948.0,746.6
2016,4,24,14,15,763.5,188.5,5.85,15.0,796.0,922.93,729.82
2016,4,24,14,30,753.0,186.0,5.9,15.0,765.0,895.43,711.26
2016,4,24,14,45,750.0,177.0,5.95,15.0,730.0,865.28,690.69
2016,4,24,15,0,747.0,168.0,6.0,15.0,695.0,832.63,668.16
2016,4,24,15,15,729.0,163.5,6.0,14.5,652.0,790.16,639.09
2016,4,24,15,30,711.0,159.0,6.0,14.0,609.0,746.48,608.73
2016,4,24,15,45,707.5,146.0,6.05,14.0,565.0,703.58,577.07
2016,4,24,16,0,704.0,133.0,6.1,14.0,521.0,658.85,543.23
2016,4,24,16,15,674.5,127.5,6.05,13.5,470.5,603.22,500.21
2016,4,24,16,30,645.0,122.0,6.0,13.0,420.0,548.4,456.81
2016,4,24,16,45,606.5,114.5,6.0,13.0,368.5,487.36,406.52
2016,4,24,17,0,568.0,107.0,6.0,13.0,317.0,428.64,356.95
2016,4,24,17,15,514.0,97.5,5.95,12.5,265.0,361.18,299.57
2016,4,24,17,30,460.0,88.0,5.9,12.0,213.0,301.0,246.89
2016,4,24,17,45,381.0,76.0,5.85,12.0,164.5,233.88,187.41
2016,4,24,18,0,302.0,64.0,5.8,12.0,116.0,175.01,134.9
2016,4,24,18,15,203.5,46.0,5.7,12.0,76.0,112.88,81.0
2016,4,24,18,30,105.0,28.0,5.6,12.0,36.0,56.43,27.59
2016,4,24,18,45,52.5,14.0,5.6,12.0,18.0,21.78,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,188.5,17.0,3.3,9.5,38.5,12.44,1.63
2016,4,25,6,0,377.0,34.0,3.4,10.0,77.0,25.73,16.65
2016,4,25,6,15,472.0,43.0,3.5,10.0,125.0,31.04,22.11
2016,4,25,6,30,567.0,52.0,3.6,10.0,173.0,42.67,26.62
2016,4,25,6,45,628.5,58.0,3.75,10.5,226.5,85.86,45.6
2016,4,25,7,0,690.0,64.0,3.9,11.0,280.0,138.84,82.79
2016,4,25,7,15,730.0,68.5,3.9,11.0,334.0,190.6,126.05
2016,4,25,7,30,770.0,73.0,3.9,11.0,388.0,246.7,176.14
2016,4,25,7,45,798.5,77.0,3.95,11.5,441.5,303.07,227.52
2016,4,25,8,0,827.0,81.0,4.0,12.0,495.0,361.98,280.58
2016,4,25,8,15,848.0,83.5,4.0,12.0,546.0,418.74,331.54
2016,4,25,8,30,869.0,86.0,4.0,12.0,597.0,478.86,383.83
2016,4,25,8,45,884.5,89.0,4.0,12.5,643.5,535.06,430.89
2016,4,25,9,0,900.0,92.0,4.0,13.0,690.0,591.29,476.45
2016,4,25,9,15,912.0,94.0,3.95,13.0,732.0,644.21,518.9
2016,4,25,9,30,924.0,96.0,3.9,13.0,774.0,696.29,559.57
2016,4,25,9,45,927.5,100.0,3.9,13.5,808.0,743.31,593.44
2016,4,25,10,0,931.0,104.0,3.9,14.0,842.0,788.32,624.15
2016,4,25,10,15,937.0,105.0,3.9,14.0,871.0,830.12,653.32
2016,4,25,10,30,943.0,106.0,3.9,14.0,900.0,869.7,680.67
2016,4,25,10,45,947.0,107.0,3.9,14.5,921.5,905.18,703.61
2016,4,25,11,0,951.0,108.0,3.9,15.0,943.0,937.95,724.46
2016,4,25,11,15,953.5,108.5,3.9,15.0,956.5,966.01,743.28
2016,4,25,11,30,956.0,109.0,3.9,15.0,970.0,991.0,759.99
2016,4,25,11,45,955.0,110.5,3.9,15.0,975.5,1010.53,772.98
2016,4,25,12,0,954.0,112.0,3.9,15.0,981.0,1026.68,783.76
2016,4,25,12,15,953.0,112.0,3.85,15.0,979.0,1037.85,790.89
2016,4,25,12,30,952.0,112.0,3.8,15.0,977.0,1045.52,795.78
2016,4,25,12,45,946.0,114.0,3.8,15.5,965.5,1046.85,795.39
2016,4,25,13,0,940.0,116.0,3.8,16.0,954.0,1044.65,792.78
2016,4,25,13,15,935.5,115.0,3.75,16.0,936.5,1037.3,787.96
2016,4,25,13,30,931.0,114.0,3.7,16.0,919.0,1026.5,780.97
2016,4,25,13,45,924.0,113.5,3.7,16.0,893.5,1010.45,770.89
2016,4,25,14,0,917.0,113.0,3.7,16.0,868.0,991.17,758.73
2016,4,25,14,15,908.5,111.5,3.75,15.5,835.5,966.35,744.52
2016,4,25,14,30,900.0,110.0,3.8,15.0,803.0,938.62,728.23
2016,4,25,14,45,887.5,108.5,3.85,15.0,764.5,904.65,706.06
2016,4,25,15,0,875.0,107.0,3.9,15.0,726.0,868.35,682.09
2016,4,25,15,15,860.0,104.5,3.95,15.0,682.0,831.43,657.46
2016,4,25,15,30,845.0,102.0,4.0,15.0,638.0,787.95,627.76
2016,4,25,15,45,823.5,99.5,4.05,15.0,589.5,738.11,592.95
2016,4,25,16,0,802.0,97.0,4.1,15.0,541.0,687.56,557.06
2016,4,25,16,15,776.0,93.5,4.1,14.5,490.0,632.49,516.85
2016,4,25,16,30,750.0,90.0,4.1,14.0,439.0,577.71,474.82
2016,4,25,16,45,712.0,85.5,4.1,14.0,385.5,517.31,426.1
2016,4,25,17,0,674.0,81.0,4.1,14.0,332.0,457.31,376.43
2016,4,25,17,15,624.0,75.0,4.0,13.5,279.0,392.39,321.85
2016,4,25,17,30,574.0,69.0,3.9,13.0,226.0,331.53,269.01
2016,4,25,17,45,496.0,60.5,3.85,12.5,175.5,261.91,208.04
2016,4,25,18,0,418.0,52.0,3.8,12.0,125.0,200.1,152.94
2016,4,25,18,15,303.0,39.5,3.7,11.5,83.0,132.62,94.46
2016,4,25,18,30,188.0,27.0,3.6,11.0,41.0,76.2,40.08
2016,4,25,18,45,94.0,13.5,3.5,11.0,20.5,27.78,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,5,45,130.5,20.5,1.8,10.5,36.0,15.73,4.57
2016,4,26,6,0,261.0,41.0,1.8,11.0,72.0,31.37,21.58
2016,4,26,6,15,354.0,53.0,1.85,11.0,117.0,39.5,29.61
2016,4,26,6,30,447.0,65.0,1.9,11.0,162.0,54.45,36.54
2016,4,26,6,45,501.5,75.0,2.0,11.5,211.5,93.92,56.44
2016,4,26,7,0,556.0,85.0,2.1,12.0,261.0,139.79,88.97
2016,4,26,7,15,616.0,82.0,2.1,12.0,309.5,181.22,122.29
2016,4,26,7,30,676.0,79.0,2.1,12.0,358.0,229.37,164.04
2016,4,26,7,45,533.5,131.0,2.15,12.5,369.0,273.66,208.55
2016,4,26,8,0,391.0,183.0,2.2,13.0,380.0,301.6,236.69
2016,4,26,8,15,350.5,214.0,2.1,13.0,404.0,338.33,268.27
2016,4,26,8,30,310.0,245.0,2.0,13.0,428.0,368.62,293.32
2016,4,26,8,45,469.5,213.0,1.9,13.5,514.5,437.94,348.14
2016,4,26,9,0,629.0,181.0,1.8,14.0,601.0,523.27,414.46
2016,4,26,9,15,608.0,205.0,1.8,14.0,631.0,565.29,446.16
2016,4,26,9,30,587.0,229.0,1.8,14.0,661.0,604.26,474.95
2016,4,26,9,45,437.0,299.0,1.8,14.0,629.5,593.63,464.02
2016,4,26,10,0,287.0,369.0,1.8,14.0,598.0,569.61,442.72
2016,4,26,10,15,311.5,377.0,1.9,14.0,633.5,610.16,473.31
2016,4,26,10,30,336.0,385.0,2.0,14.0,669.0,651.69,503.87
2016,4,26,10,45,246.5,412.0,2.15,14.5,623.5,616.54,475.28
2016,4,26,11,0,157.0,439.0,2.3,15.0,578.0,572.3,440.15
2016,4,26,11,15,238.5,432.5,2.4,15.0,646.5,645.65,496.39
2016,4,26,11,30,320.0,426.0,2.5,15.0,715.0,726.39,556.18
2016,4,26,11,45,379.0,402.5,2.7,15.0,747.0,767.07,587.43
2016,4,26,12,0,438.0,379.0,2.9,15.0,779.0,812.98,622.47
2016,4,26,12,15,619.5,284.0,3.0,15.0,848.5,900.89,690.49
2016,4,26,12,30,801.0,189.0,3.1,15.0,918.0,984.11,749.66
2016,4,26,12,45,817.5,176.0,3.25,15.0,913.0,992.01,755.73
2016,4,26,13,0,834.0,163.0,3.4,15.0,908.0,996.65,760.37
2016,4,26,13,15,829.5,161.5,3.45,15.0,891.5,989.43,756.26
2016,4,26,13,30,825.0,160.0,3.5,15.0,875.0,979.07,750.19
2016,4,26,13,45,826.5,154.0,3.6,15.0,853.0,966.64,743.16
2016,4,26,14,0,828.0,148.0,3.7,15.0,831.0,951.02,733.96
2016,4,26,14,15,818.5,146.0,3.75,15.0,800.0,926.33,718.13
2016,4,26,14,30,809.0,144.0,3.8,15.0,769.0,899.02,700.48
2016,4,26,14,45,795.0,142.0,3.85,15.0,731.5,865.31,678.18
2016,4,26,15,0,781.0,140.0,3.9,15.0,694.0,829.58,654.29
2016,4,26,15,15,764.0,136.5,3.95,14.5,651.5,787.98,627.06
2016,4,26,15,30,747.0,133.0,4.0,14.0,609.0,747.86,600.51
2016,4,26,15,45,732.0,126.5,4.05,14.0,563.5,702.03,568.13
2016,4,26,16,0,717.0,120.0,4.1,14.0,518.0,655.25,533.86
2016,4,26,16,15,689.0,115.0,4.1,13.5,468.5,600.68,492.83
2016,4,26,16,30,661.0,110.0,4.1,13.0,419.0,546.79,451.2
2016,4,26,16,45,626.0,103.0,4.2,13.0,368.0,487.65,403.67
2016,4,26,17,0,591.0,96.0,4.3,13.0,317.0,430.5,356.35
2016,4,26,17,15,540.0,88.5,4.2,12.5,266.5,367.43,303.1
2016,4,26,17,30,489.0,81.0,4.1,12.0,216.0,308.59,251.98
2016,4,26,17,45,409.5,71.0,4.05,12.0,167.5,239.77,191.55
2016,4,26,18,0,330.0,61.0,4.0,12.0,119.0,181.2,139.49
2016,4,26,18,15,230.5,45.0,3.95,12.0,79.5,119.14,85.75
2016,4,26,18,30,131.0,29.0,3.9,12.0,40.0,67.23,37.21
2016,4,26,18,45,65.5,14.5,3.85,12.0,20.0,24.47,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,2.0,2.7,11.5,2.0,1.93,0.0
2016,4,27,6,0,0.0,4.0,2.9,12.0,4.0,3.85,0.0
2016,4,27,6,15,0.0,6.5,2.95,12.0,6.5,6.26,0.0
2016,4,27,6,30,0.0,9.0,3.0,12.0,9.0,8.67,1.81
2016,4,27,6,45,0.0,12.0,3.15,12.5,12.0,11.57,4.33
2016,4,27,7,0,0.0,15.0,3.3,13.0,15.0,14.47,6.82
2016,4,27,7,15,0.0,18.5,3.45,13.0,18.5,17.85,9.71
2016,4,27,7,30,0.0,22.0,3.6,13.0,22.0,21.23,12.57
2016,4,27,7,45,0.5,90.0,3.8,13.0,90.0,87.0,68.29
2016,4,27,8,0,1.0,158.0,4.0,13.0,158.0,150.71,121.11
2016,4,27,8,15,38.5,207.5,4.15,13.0,230.0,210.09,169.16
2016,4,27,8,30,76.0,257.0,4.3,13.0,302.0,275.65,221.95
2016,4,27,8,45,42.5,234.0,4.45,13.0,260.0,243.31,195.52
2016,4,27,9,0,9.0,211.0,4.6,13.0,218.0,207.42,165.88
2016,4,27,9,15,406.5,178.0,4.7,13.0,479.0,417.91,341.34
2016,4,27,9,30,804.0,145.0,4.8,13.0,740.0,668.14,540.92
2016,4,27,9,45,823.0,144.0,4.9,13.0,777.5,716.57,578.09
2016,4,27,10,0,842.0,143.0,5.0,13.0,815.0,764.5,614.38
2016,4,27,10,15,851.0,144.5,5.05,13.0,844.5,806.35,644.71
2016,4,27,10,30,860.0,146.0,5.1,13.0,874.0,846.45,673.61
2016,4,27,10,45,861.0,151.0,5.15,13.0,895.0,881.33,698.54
2016,4,27,11,0,862.0,156.0,5.2,13.0,916.0,913.63,721.57
2016,4,27,11,15,866.0,156.5,5.2,13.0,930.5,941.42,740.99
2016,4,27,11,30,870.0,157.0,5.2,13.0,945.0,966.5,758.46
2016,4,27,11,45,866.5,161.0,5.2,13.0,950.0,985.22,771.44
2016,4,27,12,0,863.0,165.0,5.2,13.0,955.0,1000.79,782.27
2016,4,27,12,15,862.5,165.0,5.15,13.0,953.5,1011.96,789.7
2016,4,27,12,30,862.0,165.0,5.1,13.0,952.0,1019.91,794.98
2016,4,27,12,45,861.5,163.5,5.1,13.0,943.0,1023.07,797.41
2016,4,27,13,0,861.0,162.0,5.1,13.0,934.0,1022.93,797.69
2016,4,27,13,15,856.0,160.5,5.1,13.0,916.0,1015.1,792.67
2016,4,27,13,30,851.0,159.0,5.1,13.0,898.0,1004.05,785.54
2016,4,27,13,45,847.0,155.5,5.1,13.0,874.0,988.7,775.48
2016,4,27,14,0,843.0,152.0,5.1,13.0,850.0,970.25,763.3
2016,4,27,14,15,833.0,150.0,5.05,13.0,818.0,944.82,745.81
2016,4,27,14,30,823.0,148.0,5.0,13.0,786.0,916.74,726.47
2016,4,27,14,45,811.5,144.5,4.95,13.5,748.0,883.28,701.87
2016,4,27,15,0,800.0,141.0,4.9,14.0,710.0,847.62,675.7
2016,4,27,15,15,782.5,137.5,4.8,14.0,666.5,805.02,645.31
2016,4,27,15,30,765.0,134.0,4.7,14.0,623.0,763.89,615.87
2016,4,27,15,45,747.5,128.0,4.65,14.0,576.0,716.08,581.37
2016,4,27,16,0,730.0,122.0,4.6,14.0,529.0,667.45,545.23
2016,4,27,16,15,701.5,117.0,4.55,13.5,478.5,611.99,503.19
2016,4,27,16,30,673.0,112.0,4.5,13.0,428.0,557.21,460.61
2016,4,27,16,45,642.5,103.5,4.45,13.0,377.0,498.47,412.95
2016,4,27,17,0,612.0,95.0,4.4,13.0,326.0,441.28,365.3
2016,4,27,17,15,560.0,87.5,4.3,12.5,274.0,376.65,310.79
2016,4,27,17,30,508.0,80.0,4.2,12.0,222.0,316.34,258.45
2016,4,27,17,45,441.5,69.0,4.15,12.0,173.5,251.61,201.14
2016,4,27,18,0,375.0,58.0,4.1,12.0,125.0,192.64,148.24
2016,4,27,18,15,267.5,44.0,4.05,12.0,84.0,128.04,92.21
2016,4,27,18,30,160.0,30.0,4.0,12.0,43.0,75.11,43.21
2016,4,27,18,45,80.0,15.0,3.95,12.0,21.5,27.34,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,22.5,5.5,2.8,10.0,6.0,0.0,0.0
2016,4,28,5,30,45.0,11.0,2.9,10.0,12.0,10.81,0.0
2016,4,28,5,45,175.5,26.0,3.0,10.5,45.5,20.1,9.13
2016,4,28,6,0,306.0,41.0,3.1,11.0,79.0,31.69,22.02
2016,4,28,6,15,396.5,51.0,3.1,11.5,125.0,37.57,27.89
2016,4,28,6,30,487.0,61.0,3.1,12.0,171.0,54.26,33.7
2016,4,28,6,45,552.5,67.5,3.1,12.5,222.5,94.02,53.66
2016,4,28,7,0,618.0,74.0,3.1,13.0,274.0,141.36,87.26
2016,4,28,7,15,660.0,79.0,3.05,13.0,326.5,190.34,128.14
2016,4,28,7,30,702.0,84.0,3.0,13.0,379.0,243.86,175.28
2016,4,28,7,45,734.5,87.5,2.95,13.5,431.0,299.82,225.05
2016,4,28,8,0,767.0,91.0,2.9,14.0,483.0,356.22,274.69
2016,4,28,8,15,789.5,94.5,2.8,14.0,532.5,411.28,322.84
2016,4,28,8,30,812.0,98.0,2.7,14.0,582.0,467.76,370.78
2016,4,28,8,45,829.5,100.5,2.65,14.5,628.0,521.86,414.85
2016,4,28,9,0,847.0,103.0,2.6,15.0,674.0,576.31,457.69
2016,4,28,9,15,860.0,105.5,2.55,15.0,715.0,629.11,498.75
2016,4,28,9,30,873.0,108.0,2.5,15.0,756.0,679.86,537.18
2016,4,28,9,45,890.0,106.0,2.45,15.5,793.0,728.2,571.08
2016,4,28,10,0,907.0,104.0,2.4,16.0,830.0,775.66,602.33
2016,4,28,10,15,914.0,105.0,2.35,16.0,859.0,817.13,629.94
2016,4,28,10,30,921.0,106.0,2.3,16.0,888.0,856.51,655.81
2016,4,28,10,45,921.0,110.0,2.3,16.5,908.0,890.67,676.99
2016,4,28,11,0,921.0,114.0,2.3,17.0,928.0,921.98,696.07
2016,4,28,11,15,924.0,114.5,2.35,17.0,942.0,949.57,714.36
2016,4,28,11,30,927.0,115.0,2.4,17.0,956.0,974.21,730.72
2016,4,28,11,45,924.5,117.5,2.5,17.0,961.0,992.64,743.53
2016,4,28,12,0,922.0,120.0,2.6,17.0,966.0,1007.76,754.29
2016,4,28,12,15,922.0,120.0,2.65,17.0,964.5,1019.42,762.38
2016,4,28,12,30,922.0,120.0,2.7,17.0,963.0,1027.73,768.4
2016,4,28,12,45,922.0,118.0,2.8,17.0,954.0,1030.58,771.44
2016,4,28,13,0,922.0,116.0,2.9,17.0,945.0,1029.99,772.36
2016,4,28,13,15,918.5,115.5,2.95,17.0,928.5,1024.1,769.41
2016,4,28,13,30,915.0,115.0,3.0,17.0,912.0,1014.82,764.35
2016,4,28,13,45,906.5,115.5,3.1,17.0,886.5,998.48,755.06
2016,4,28,14,0,898.0,116.0,3.2,17.0,861.0,979.04,743.74
2016,4,28,14,15,890.5,114.5,3.3,16.5,830.0,955.44,730.92
2016,4,28,14,30,883.0,113.0,3.4,16.0,799.0,928.98,716.02
2016,4,28,14,45,865.5,114.0,3.5,16.0,760.0,893.67,693.41
2016,4,28,15,0,848.0,115.0,3.6,16.0,721.0,861.35,672.74
2016,4,28,15,15,833.5,112.5,3.65,15.5,678.0,820.85,646.87
2016,4,28,15,30,819.0,110.0,3.7,15.0,635.0,778.66,619.41
2016,4,28,15,45,793.0,109.5,3.8,15.0,586.5,728.53,584.63
2016,4,28,16,0,767.0,109.0,3.9,15.0,538.0,678.08,549.0
2016,4,28,16,15,740.5,104.5,3.9,14.5,488.0,625.07,509.86
2016,4,28,16,30,714.0,100.0,3.9,14.0,438.0,570.45,468.11
2016,4,28,16,45,674.0,96.0,3.95,14.0,385.0,509.28,419.11
2016,4,28,17,0,634.0,92.0,4.0,14.0,332.0,450.45,370.65
2016,4,28,17,15,583.5,85.0,3.95,13.5,280.0,385.99,316.8
2016,4,28,17,30,533.0,78.0,3.9,13.0,228.0,325.67,264.82
2016,4,28,17,45,454.0,69.0,3.85,12.5,178.0,256.93,204.99
2016,4,28,18,0,375.0,60.0,3.8,12.0,128.0,195.33,150.57
2016,4,28,18,15,268.5,45.5,3.6,11.5,86.5,130.29,94.41
2016,4,28,18,30,162.0,31.0,3.4,11.0,45.0,77.19,46.05
2016,4,28,18,45,81.0,15.5,3.2,11.0,22.5,28.12,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,4.0,5.0,1.65,10.0,5.5,0.0,0.0
2016,4,29,5,30,8.0,10.0,1.7,10.0,11.0,9.83,0.0
2016,4,29,5,45,95.5,31.0,1.75,10.5,43.0,25.7,14.0
2016,4,29,6,0,183.0,52.0,1.8,11.0,75.0,42.06,31.17
2016,4,29,6,15,269.0,67.5,1.85,11.0,119.5,50.74,39.72
2016,4,29,6,30,355.0,83.0,1.9,11.0,164.0,71.02,49.48
2016,4,29,6,45,424.5,92.5,1.95,11.0,214.0,107.1,69.73
2016,4,29,7,0,494.0,102.0,2.0,11.0,264.0,151.0,101.38
2016,4,29,7,15,540.0,110.5,2.05,11.0,315.0,197.29,139.61
2016,4,29,7,30,586.0,119.0,2.1,11.0,366.0,248.62,183.97
2016,4,29,7,45,619.5,125.5,2.2,11.5,416.5,298.94,228.23
2016,4,29,8,0,653.0,132.0,2.3,12.0,467.0,352.59,274.84
2016,4,29,8,15,678.5,137.0,2.35,12.0,515.5,404.59,319.94
2016,4,29,8,30,704.0,142.0,2.4,12.0,564.0,458.52,365.58
2016,4,29,8,45,722.0,147.0,2.45,12.0,608.0,510.23,408.43
2016,4,29,9,0,740.0,152.0,2.5,12.0,652.0,562.57,450.7
2016,4,29,9,15,755.0,155.0,2.5,12.0,692.0,611.56,489.25
2016,4,29,9,30,770.0,158.0,2.5,12.0,732.0,660.37,526.75
2016,4,29,9,45,796.5,152.5,2.5,12.5,770.0,709.11,562.66
2016,4,29,10,0,823.0,147.0,2.5,13.0,808.0,757.16,596.46
2016,4,29,10,15,831.0,149.0,2.6,13.0,836.5,797.91,625.16
2016,4,29,10,30,839.0,151.0,2.7,13.0,865.0,836.91,652.51
2016,4,29,10,45,845.5,151.5,2.8,13.5,886.5,871.21,675.19
2016,4,29,11,0,852.0,152.0,2.9,14.0,908.0,903.27,696.2
2016,4,29,11,15,856.0,153.0,3.0,14.0,922.0,931.17,715.58
2016,4,29,11,30,860.0,154.0,3.1,14.0,936.0,956.4,733.17
2016,4,29,11,45,863.5,153.5,3.25,14.5,943.0,972.13,743.3
2016,4,29,12,0,867.0,153.0,3.4,15.0,950.0,989.22,754.48
2016,4,29,12,15,866.5,152.5,3.5,15.0,948.5,999.41,762.05
2016,4,29,12,30,866.0,152.0,3.6,15.0,947.0,1006.45,767.64
2016,4,29,12,45,859.0,154.5,3.7,15.0,936.0,1012.97,773.02
2016,4,29,13,0,852.0,157.0,3.8,15.0,925.0,1010.53,772.37
2016,4,29,13,15,848.0,156.0,3.9,15.0,908.0,1004.15,769.2
2016,4,29,13,30,844.0,155.0,4.0,15.0,891.0,994.58,763.94
2016,4,29,13,45,836.5,153.5,4.1,15.0,866.5,978.0,753.9
2016,4,29,14,0,829.0,152.0,4.2,15.0,842.0,958.46,741.86
2016,4,29,14,15,820.0,150.0,4.25,15.0,811.0,934.18,726.21
2016,4,29,14,30,811.0,148.0,4.3,15.0,780.0,907.27,708.79
2016,4,29,14,45,800.5,144.5,4.35,15.0,743.5,874.98,687.53
2016,4,29,15,0,790.0,141.0,4.4,15.0,707.0,840.48,664.53
2016,4,29,15,15,774.5,138.0,4.4,15.0,665.0,800.37,636.89
2016,4,29,15,30,759.0,135.0,4.4,15.0,623.0,761.62,610.03
2016,4,29,15,45,741.0,130.0,4.45,15.0,577.5,714.76,577.03
2016,4,29,16,0,723.0,125.0,4.5,15.0,532.0,667.14,542.26
2016,4,29,16,15,696.0,120.0,4.5,14.5,482.5,612.96,501.67
2016,4,29,16,30,669.0,115.0,4.5,14.0,433.0,559.35,460.41
2016,4,29,16,45,639.5,107.5,4.5,14.0,382.5,502.45,414.57
2016,4,29,17,0,610.0,100.0,4.5,14.0,332.0,446.98,368.65
2016,4,29,17,15,559.5,92.0,4.45,13.5,280.5,382.53,314.68
2016,4,29,17,30,509.0,84.0,4.4,13.0,229.0,322.23,262.69
2016,4,29,17,45,443.5,73.0,4.4,13.0,180.5,256.31,204.69
2016,4,29,18,0,378.0,62.0,4.4,13.0,132.0,198.99,153.34
2016,4,29,18,15,272.5,47.5,4.35,12.5,90.0,133.92,97.23
2016,4,29,18,30,167.0,33.0,4.3,12.0,48.0,80.68,49.34
2016,4,29,18,45,83.5,16.5,4.3,12.0,24.0,29.64,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.0,3.35,11.0,8.5,6.88,0.0
2016,4,30,5,30,106.0,14.0,3.4,11.0,17.0,13.76,0.0
2016,4,30,5,45,247.5,26.5,3.5,11.5,53.5,20.38,10.31
2016,4,30,6,0,389.0,39.0,3.6,12.0,90.0,29.29,19.97
2016,4,30,6,15,475.5,47.5,3.65,12.5,138.5,33.96,24.62
2016,4,30,6,30,562.0,56.0,3.7,13.0,187.0,54.62,30.8
2016,4,30,6,45,620.0,62.0,3.8,13.5,239.5,97.9,53.42
2016,4,30,7,0,678.0,68.0,3.9,14.0,292.0,147.82,89.74
2016,4,30,7,15,716.5,72.5,3.9,14.0,345.5,201.66,135.24
2016,4,30,7,30,755.0,77.0,3.9,14.0,399.0,256.85,184.3
2016,4,30,7,45,783.0,80.5,3.95,14.5,451.5,311.8,233.81
2016,4,30,8,0,811.0,84.0,4.0,15.0,504.0,369.22,284.77
2016,4,30,8,15,831.5,87.0,3.95,15.0,553.5,425.28,334.15
2016,4,30,8,30,852.0,90.0,3.9,15.0,603.0,484.65,384.79
2016,4,30,8,45,867.0,92.5,3.85,15.5,649.0,539.06,429.46
2016,4,30,9,0,882.0,95.0,3.8,16.0,695.0,593.45,472.64
2016,4,30,9,15,893.5,97.0,3.75,16.0,735.5,644.94,513.23
2016,4,30,9,30,905.0,99.0,3.7,16.0,776.0,695.58,552.1
2016,4,30,9,45,918.5,98.0,3.65,16.5,812.0,743.63,585.66
2016,4,30,10,0,932.0,97.0,3.6,17.0,848.0,790.47,616.97
2016,4,30,10,15,937.5,98.0,3.55,17.0,876.0,831.54,644.88
2016,4,30,10,30,943.0,99.0,3.5,17.0,904.0,870.36,670.94
2016,4,30,10,45,947.0,99.5,3.5,17.0,925.0,904.97,694.15
2016,4,30,11,0,951.0,100.0,3.5,17.0,946.0,936.88,715.4
2016,4,30,11,15,953.0,100.5,3.45,17.0,959.0,964.13,733.05
2016,4,30,11,30,955.0,101.0,3.4,17.0,972.0,988.3,748.59
2016,4,30,11,45,955.0,101.5,3.4,17.5,977.5,1007.4,759.64
2016,4,30,12,0,955.0,102.0,3.4,18.0,983.0,1023.16,768.5
2016,4,30,12,15,954.0,102.0,3.35,18.0,980.5,1034.03,775.24
2016,4,30,12,30,953.0,102.0,3.3,18.0,978.0,1041.42,779.78
2016,4,30,12,45,945.0,105.0,3.25,18.0,966.5,1041.55,779.63
2016,4,30,13,0,937.0,108.0,3.2,18.0,955.0,1038.18,777.33
2016,4,30,13,15,933.0,107.5,3.15,18.0,937.0,1031.64,773.08
2016,4,30,13,30,929.0,107.0,3.1,18.0,919.0,1021.69,766.7
2016,4,30,13,45,923.5,105.5,3.1,18.5,894.0,1005.87,755.53
2016,4,30,14,0,918.0,104.0,3.1,19.0,869.0,986.82,742.35
2016,4,30,14,15,910.0,102.5,3.05,19.0,837.5,962.31,726.59
2016,4,30,14,30,902.0,101.0,3.0,19.0,806.0,934.91,708.93
2016,4,30,14,45,892.0,99.0,3.0,19.0,768.0,902.47,688.18
2016,4,30,15,0,882.0,97.0,3.0,19.0,730.0,867.57,665.64
2016,4,30,15,15,868.0,95.0,2.9,18.5,687.0,827.12,639.63
2016,4,30,15,30,854.0,93.0,2.8,18.0,644.0,784.91,612.1
2016,4,30,15,45,835.5,90.5,2.75,18.0,596.5,741.22,582.32
2016,4,30,16,0,817.0,88.0,2.7,18.0,549.0,692.39,548.42
2016,4,30,16,15,793.5,84.5,2.6,18.0,498.5,638.42,509.69
2016,4,30,16,30,770.0,81.0,2.5,18.0,448.0,584.52,468.57
2016,4,30,16,45,735.5,77.5,2.45,18.0,395.5,524.56,421.85
2016,4,30,17,0,701.0,74.0,2.4,18.0,343.0,466.33,375.13
2016,4,30,17,15,655.5,68.5,2.3,17.5,290.5,404.09,324.36
2016,4,30,17,30,610.0,63.0,2.2,17.0,238.0,344.06,273.76
2016,4,30,17,45,540.0,56.5,2.15,16.5,188.0,277.51,216.78
2016,4,30,18,0,470.0,50.0,2.1,16.0,138.0,217.83,164.45
2016,4,30,18,15,363.5,39.5,2.1,15.5,94.5,151.17,107.39
2016,4,30,18,30,257.0,29.0,2.1,15.0,51.0,96.3,58.25
2016,4,30,18,45,128.5,14.5,2.1,15.0,25.5,39.67,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,1.3,12.5,9.0,6.88,0.0
2016,5,1,5,30,109.0,14.0,1.2,13.0,18.0,10.87,0.0
2016,5,1,5,45,241.0,27.0,1.2,13.5,54.0,20.66,10.8
2016,5,1,6,0,373.0,40.0,1.2,14.0,90.0,29.99,20.5
2016,5,1,6,15,458.5,48.5,1.15,14.0,137.5,34.63,25.12
2016,5,1,6,30,544.0,57.0,1.1,14.0,185.0,56.56,31.82
2016,5,1,6,45,597.5,64.0,1.1,14.5,236.5,99.41,54.98
2016,5,1,7,0,651.0,71.0,1.1,15.0,288.0,148.41,90.69
2016,5,1,7,15,690.0,76.0,1.15,15.5,341.0,198.8,132.47
2016,5,1,7,30,729.0,81.0,1.2,16.0,394.0,255.79,181.48
2016,5,1,7,45,755.5,85.0,1.25,16.5,445.0,309.31,228.35
2016,5,1,8,0,782.0,89.0,1.3,17.0,496.0,365.16,276.35
2016,5,1,8,15,803.5,92.5,1.3,17.5,545.0,420.54,322.68
2016,5,1,8,30,825.0,96.0,1.3,18.0,594.0,477.2,368.43
2016,5,1,8,45,839.5,99.0,1.3,18.5,639.0,530.75,410.32
2016,5,1,9,0,854.0,102.0,1.3,19.0,684.0,585.78,451.74
2016,5,1,9,15,866.5,104.0,1.25,19.0,724.5,636.56,489.29
2016,5,1,9,30,879.0,106.0,1.2,19.0,765.0,686.63,525.16
2016,5,1,9,45,887.5,107.5,1.2,19.5,799.5,732.45,555.46
2016,5,1,10,0,896.0,109.0,1.2,20.0,834.0,776.74,583.24
2016,5,1,10,15,903.0,110.5,1.1,20.0,862.5,818.13,608.44
2016,5,1,10,30,910.0,112.0,1.0,20.0,891.0,857.47,631.75
2016,5,1,10,45,914.0,113.0,0.95,20.5,912.0,891.54,650.72
2016,5,1,11,0,918.0,114.0,0.9,21.0,933.0,923.01,667.75
2016,5,1,11,15,921.0,114.5,0.85,21.0,946.5,950.35,683.23
2016,5,1,11,30,924.0,115.0,0.8,21.0,960.0,974.77,696.79
2016,5,1,11,45,924.5,115.5,0.75,21.5,965.5,993.79,705.6
2016,5,1,12,0,925.0,116.0,0.7,22.0,971.0,1009.6,712.45
2016,5,1,12,15,924.5,116.0,0.65,22.0,969.0,1020.66,717.8
2016,5,1,12,30,924.0,116.0,0.6,22.0,967.0,1028.36,721.25
2016,5,1,12,45,922.0,115.5,0.6,22.0,957.5,1030.68,722.76
2016,5,1,13,0,920.0,115.0,0.6,22.0,948.0,1029.58,722.41
2016,5,1,13,15,916.5,114.0,0.65,21.5,930.5,1023.09,721.51
2016,5,1,13,30,913.0,113.0,0.7,21.0,913.0,1013.23,718.71
2016,5,1,13,45,906.0,112.5,0.8,21.0,888.0,997.22,711.9
2016,5,1,14,0,899.0,112.0,0.9,21.0,863.0,978.08,703.11
2016,5,1,14,15,891.0,110.5,1.0,20.5,831.5,953.95,692.34
2016,5,1,14,30,883.0,109.0,1.1,20.0,800.0,926.99,679.53
2016,5,1,14,45,870.5,108.0,1.25,20.0,762.5,893.92,661.89
2016,5,1,15,0,858.0,107.0,1.4,20.0,725.0,858.6,642.26
2016,5,1,15,15,844.0,104.5,1.45,19.5,682.0,822.96,621.87
2016,5,1,15,30,830.0,102.0,1.5,19.0,639.0,780.84,596.59
2016,5,1,15,45,809.5,99.5,1.55,19.0,592.0,732.31,565.21
2016,5,1,16,0,789.0,97.0,1.6,19.0,545.0,683.06,532.69
2016,5,1,16,15,764.5,93.5,1.6,18.5,494.5,629.56,496.22
2016,5,1,16,30,740.0,90.0,1.6,18.0,444.0,576.27,457.69
2016,5,1,16,45,704.5,85.5,1.65,18.0,392.0,517.58,413.1
2016,5,1,17,0,669.0,81.0,1.7,18.0,340.0,459.22,367.33
2016,5,1,17,15,622.5,75.0,1.6,17.0,288.0,396.09,317.05
2016,5,1,17,30,576.0,69.0,1.5,16.0,236.0,336.68,267.93
2016,5,1,17,45,507.0,61.0,1.45,15.5,186.5,270.52,211.73
2016,5,1,18,0,438.0,53.0,1.4,15.0,137.0,211.16,160.07
2016,5,1,18,15,335.5,41.5,1.35,14.5,94.0,146.11,104.57
2016,5,1,18,30,233.0,30.0,1.3,14.0,51.0,91.54,56.53
2016,5,1,18,45,116.5,15.0,1.3,14.0,25.5,37.89,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.5,1.0,11.0,0.5,0.49,0.0
2016,5,2,5,30,0.0,1.0,1.0,11.0,1.0,0.96,0.0
2016,5,2,5,45,0.0,5.0,1.05,11.5,5.0,4.82,0.0
2016,5,2,6,0,0.0,9.0,1.1,12.0,9.0,8.67,2.0
2016,5,2,6,15,0.0,13.5,1.1,12.0,13.5,13.01,6.04
2016,5,2,6,30,0.0,18.0,1.1,12.0,18.0,17.36,9.35
2016,5,2,6,45,0.0,23.0,1.15,12.5,23.0,22.19,13.54
2016,5,2,7,0,0.0,28.0,1.2,13.0,28.0,27.02,17.66
2016,5,2,7,15,0.0,62.5,1.2,13.0,62.5,60.4,46.12
2016,5,2,7,30,0.0,97.0,1.2,13.0,97.0,93.18,73.56
2016,5,2,7,45,0.0,111.5,1.2,13.5,111.5,107.0,84.61
2016,5,2,8,0,0.0,126.0,1.2,14.0,126.0,120.87,95.56
2016,5,2,8,15,53.0,198.0,1.15,14.0,230.5,208.23,165.77
2016,5,2,8,30,106.0,270.0,1.1,14.0,335.0,302.41,239.42
2016,5,2,8,45,55.0,229.0,1.1,14.5,263.5,245.72,193.96
2016,5,2,9,0,4.0,188.0,1.1,15.0,192.0,182.95,143.44
2016,5,2,9,15,7.0,209.5,1.1,15.0,215.5,205.79,161.46
2016,5,2,9,30,10.0,231.0,1.1,15.0,239.0,229.0,179.31
2016,5,2,9,45,20.5,276.5,1.1,15.5,293.0,280.8,218.83
2016,5,2,10,0,31.0,322.0,1.1,16.0,347.0,334.21,258.58
2016,5,2,10,15,46.0,356.0,1.1,16.0,395.0,381.32,293.55
2016,5,2,10,30,61.0,390.0,1.1,16.0,443.0,429.81,329.04
2016,5,2,10,45,56.5,394.5,1.15,16.5,444.5,434.05,330.95
2016,5,2,11,0,52.0,399.0,1.2,17.0,446.0,437.84,332.86
2016,5,2,11,15,67.0,419.5,1.2,17.0,481.0,474.79,359.87
2016,5,2,11,30,82.0,440.0,1.2,17.0,516.0,512.48,386.89
2016,5,2,11,45,71.0,433.5,1.25,17.0,499.5,498.85,376.66
2016,5,2,12,0,60.0,427.0,1.3,17.0,483.0,484.45,366.26
2016,5,2,12,15,62.0,424.0,1.35,17.0,482.0,485.62,367.58
2016,5,2,12,30,64.0,421.0,1.4,17.0,481.0,486.5,368.62
2016,5,2,12,45,101.0,437.5,1.45,17.0,530.0,541.77,409.96
2016,5,2,13,0,138.0,454.0,1.5,17.0,579.0,604.76,455.75
2016,5,2,13,15,177.0,444.0,1.55,17.0,601.5,634.06,477.91
2016,5,2,13,30,216.0,434.0,1.6,17.0,624.0,662.14,499.44
2016,5,2,13,45,218.0,420.5,1.65,17.0,607.5,649.16,491.15
2016,5,2,14,0,220.0,407.0,1.7,17.0,591.0,635.17,482.5
2016,5,2,14,15,223.0,390.5,1.75,17.0,571.0,617.91,471.57
2016,5,2,14,30,226.0,374.0,1.8,17.0,551.0,599.62,459.86
2016,5,2,14,45,227.0,354.5,1.85,17.0,525.5,575.29,443.69
2016,5,2,15,0,228.0,335.0,1.9,17.0,500.0,550.04,426.72
2016,5,2,15,15,283.5,302.5,1.9,16.5,495.5,563.2,439.93
2016,5,2,15,30,339.0,270.0,1.9,16.0,491.0,563.34,443.34
2016,5,2,15,45,321.0,252.0,1.9,16.0,448.5,518.39,410.43
2016,5,2,16,0,303.0,234.0,1.9,16.0,406.0,473.85,377.6
2016,5,2,16,15,297.0,212.0,1.9,15.5,368.0,433.68,348.43
2016,5,2,16,30,291.0,190.0,1.9,15.0,330.0,393.24,318.26
2016,5,2,16,45,346.0,158.5,1.95,15.0,306.5,377.92,307.48
2016,5,2,17,0,401.0,127.0,2.0,15.0,283.0,363.04,295.77
2016,5,2,17,15,339.0,120.5,1.95,14.5,239.0,305.44,248.44
2016,5,2,17,30,277.0,114.0,1.9,14.0,195.0,248.82,201.26
2016,5,2,17,45,231.5,95.0,1.9,14.0,153.5,196.39,156.45
2016,5,2,18,0,186.0,76.0,1.9,14.0,112.0,148.59,115.05
2016,5,2,18,15,127.5,55.5,1.85,13.5,77.0,100.22,73.8
2016,5,2,18,30,69.0,35.0,1.8,13.0,42.0,54.97,34.87
2016,5,2,18,45,34.5,17.5,1.8,13.0,21.0,24.44,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
