Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,10.61,0.0
2016,5,3,5,45,12.0,30.0,1.3,12.0,32.0,27.86,17.32
2016,5,3,6,0,24.0,49.0,1.3,12.0,53.0,44.24,33.27
2016,5,3,6,15,42.5,71.0,1.25,12.0,80.5,62.47,50.13
2016,5,3,6,30,61.0,93.0,1.2,12.0,108.0,83.75,64.64
2016,5,3,6,45,81.5,113.5,1.2,12.5,138.5,108.33,83.45
2016,5,3,7,0,102.0,134.0,1.2,13.0,169.0,132.4,102.16
2016,5,3,7,15,176.5,153.0,1.25,13.0,225.0,171.82,132.02
2016,5,3,7,30,251.0,172.0,1.3,13.0,281.0,216.69,167.23
2016,5,3,7,45,300.0,187.0,1.4,13.0,333.0,261.51,203.88
2016,5,3,8,0,349.0,202.0,1.5,13.0,385.0,311.54,244.85
2016,5,3,8,15,372.0,218.0,1.6,13.0,430.5,356.51,281.89
2016,5,3,8,30,395.0,234.0,1.7,13.0,476.0,403.57,320.04
2016,5,3,8,45,230.5,267.5,1.8,13.5,411.0,370.19,293.88
2016,5,3,9,0,66.0,301.0,1.9,14.0,346.0,322.6,254.88
2016,5,3,9,15,171.0,323.5,1.85,14.0,450.0,412.95,325.97
2016,5,3,9,30,276.0,346.0,1.8,14.0,554.0,513.61,402.64
2016,5,3,9,45,243.5,369.5,1.8,14.5,559.5,527.4,410.45
2016,5,3,10,0,211.0,393.0,1.8,15.0,565.0,537.49,415.86
2016,5,3,10,15,214.5,407.5,1.7,15.0,587.5,564.66,434.84
2016,5,3,10,30,218.0,422.0,1.6,15.0,610.0,591.61,453.24
2016,5,3,10,45,232.5,430.5,1.55,15.5,635.0,621.83,473.52
2016,5,3,11,0,247.0,439.0,1.5,16.0,660.0,655.22,495.62
2016,5,3,11,15,179.0,447.0,1.4,16.0,609.0,607.46,458.82
2016,5,3,11,30,111.0,455.0,1.3,16.0,558.0,554.44,418.62
2016,5,3,11,45,121.5,460.5,1.2,16.0,573.5,579.01,436.03
2016,5,3,12,0,132.0,466.0,1.1,16.0,589.0,599.06,449.42
2016,5,3,12,15,302.0,422.0,1.05,16.0,701.5,729.6,544.89
2016,5,3,12,30,472.0,378.0,1.0,16.0,814.0,861.99,636.34
2016,5,3,12,45,475.0,371.5,1.0,16.0,806.5,862.84,635.56
2016,5,3,13,0,478.0,365.0,1.0,16.0,799.0,861.65,635.28
2016,5,3,13,15,485.0,353.5,1.05,16.0,787.5,857.19,633.93
2016,5,3,13,30,492.0,342.0,1.1,16.0,776.0,850.55,631.21
2016,5,3,13,45,486.5,331.0,1.15,16.0,750.0,830.14,619.09
2016,5,3,14,0,481.0,320.0,1.2,16.0,724.0,807.82,605.75
2016,5,3,14,15,356.5,347.0,1.3,16.0,640.5,704.79,533.86
2016,5,3,14,30,232.0,374.0,1.4,16.0,557.0,605.12,462.42
2016,5,3,14,45,137.0,337.0,1.5,16.0,443.5,476.42,368.76
2016,5,3,15,0,42.0,300.0,1.6,16.0,330.0,343.81,268.09
2016,5,3,15,15,70.5,297.0,1.65,15.5,344.5,364.15,286.56
2016,5,3,15,30,99.0,294.0,1.7,15.0,359.0,382.6,302.79
2016,5,3,15,45,68.0,259.5,1.8,15.0,302.5,319.24,253.83
2016,5,3,16,0,37.0,225.0,1.9,15.0,246.0,258.01,205.87
2016,5,3,16,15,114.0,214.5,1.95,15.0,271.0,305.33,246.28
2016,5,3,16,30,191.0,204.0,2.0,15.0,296.0,338.84,274.6
2016,5,3,16,45,169.5,181.0,2.05,15.0,256.5,293.15,238.12
2016,5,3,17,0,148.0,158.0,2.1,15.0,217.0,249.12,202.62
2016,5,3,17,15,125.0,139.0,2.05,14.5,183.5,210.68,171.24
2016,5,3,17,30,102.0,120.0,2.0,14.0,150.0,174.41,141.04
2016,5,3,17,45,83.0,97.0,1.95,14.0,118.5,137.35,109.45
2016,5,3,18,0,64.0,74.0,1.9,14.0,87.0,102.08,79.05
2016,5,3,18,15,37.0,53.0,1.8,13.5,60.0,65.75,48.09
2016,5,3,18,30,10.0,32.0,1.7,13.0,33.0,35.41,21.94
2016,5,3,18,45,5.0,16.0,1.6,13.0,16.5,16.7,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.5,2.15,12.0,1.5,1.44,0.0
2016,5,4,6,0,0.0,3.0,2.2,12.0,3.0,2.89,0.0
2016,5,4,6,15,0.0,5.0,2.2,12.0,5.0,4.82,0.0
2016,5,4,6,30,0.0,7.0,2.2,12.0,7.0,6.75,0.17
2016,5,4,6,45,0.0,9.5,2.2,12.5,9.5,9.16,2.27
2016,5,4,7,0,0.0,12.0,2.2,13.0,12.0,11.57,4.33
2016,5,4,7,15,22.0,91.0,2.1,13.0,101.0,90.39,70.64
2016,5,4,7,30,44.0,170.0,2.0,13.0,190.0,167.41,133.91
2016,5,4,7,45,36.0,185.0,1.95,13.0,202.5,182.44,146.16
2016,5,4,8,0,28.0,200.0,1.9,13.0,215.0,196.55,157.51
2016,5,4,8,15,67.5,236.5,1.85,13.0,277.0,249.03,199.21
2016,5,4,8,30,107.0,273.0,1.8,13.0,339.0,306.03,244.02
2016,5,4,8,45,123.0,297.0,1.75,13.5,378.0,342.24,271.51
2016,5,4,9,0,139.0,321.0,1.7,14.0,417.0,381.88,301.26
2016,5,4,9,15,177.5,339.5,1.6,14.0,469.5,431.98,339.26
2016,5,4,9,30,216.0,358.0,1.5,14.0,522.0,485.41,379.05
2016,5,4,9,45,158.5,373.5,1.45,14.0,497.0,470.93,366.21
2016,5,4,10,0,101.0,389.0,1.4,14.0,472.0,450.71,349.26
2016,5,4,10,15,139.5,408.0,1.35,14.0,526.5,506.29,390.78
2016,5,4,10,30,178.0,427.0,1.3,14.0,581.0,563.74,432.36
2016,5,4,10,45,180.0,438.0,1.3,14.0,597.0,584.5,446.45
2016,5,4,11,0,182.0,449.0,1.3,14.0,613.0,604.92,460.54
2016,5,4,11,15,170.0,456.5,1.35,14.0,611.0,608.78,462.82
2016,5,4,11,30,158.0,464.0,1.4,14.0,609.0,611.54,464.49
2016,5,4,11,45,160.0,467.5,1.5,14.5,615.5,622.55,472.03
2016,5,4,12,0,162.0,471.0,1.6,15.0,622.0,633.01,479.11
2016,5,4,12,15,176.0,469.5,1.7,15.0,633.0,649.46,491.82
2016,5,4,12,30,190.0,468.0,1.8,15.0,644.0,665.4,504.15
2016,5,4,12,45,264.0,448.0,1.9,15.0,690.0,727.73,551.13
2016,5,4,13,0,338.0,428.0,2.0,15.0,736.0,782.5,592.12
2016,5,4,13,15,355.0,410.0,2.05,15.0,728.5,781.42,592.45
2016,5,4,13,30,372.0,392.0,2.1,15.0,721.0,778.51,592.1
2016,5,4,13,45,434.0,354.5,2.15,15.0,727.5,803.96,612.96
2016,5,4,14,0,496.0,317.0,2.2,15.0,734.0,819.23,626.67
2016,5,4,14,15,373.5,344.5,2.25,15.0,652.0,718.15,553.13
2016,5,4,14,30,251.0,372.0,2.3,15.0,570.0,628.87,486.82
2016,5,4,14,45,374.0,313.0,2.4,15.0,592.5,670.0,522.99
2016,5,4,15,0,497.0,254.0,2.5,15.0,615.0,711.64,558.02
2016,5,4,15,15,513.0,231.5,2.5,15.0,585.0,686.02,540.67
2016,5,4,15,30,529.0,209.0,2.5,15.0,555.0,657.58,521.54
2016,5,4,15,45,398.0,226.0,2.55,15.0,475.5,556.79,444.59
2016,5,4,16,0,267.0,243.0,2.6,15.0,396.0,458.0,367.66
2016,5,4,16,15,284.0,216.5,2.55,14.5,366.5,430.1,348.25
2016,5,4,16,30,301.0,190.0,2.5,14.0,337.0,399.94,326.1
2016,5,4,16,45,272.0,171.0,2.5,14.0,292.5,348.65,285.21
2016,5,4,17,0,243.0,152.0,2.5,14.0,248.0,299.55,245.35
2016,5,4,17,15,215.0,134.5,2.4,13.5,210.5,255.03,208.74
2016,5,4,17,30,187.0,117.0,2.3,13.0,173.0,213.04,173.44
2016,5,4,17,45,158.5,96.5,2.2,13.0,137.0,165.91,132.97
2016,5,4,18,0,130.0,76.0,2.1,13.0,101.0,126.31,98.4
2016,5,4,18,15,90.0,55.5,2.0,13.0,70.5,86.37,63.88
2016,5,4,18,30,50.0,35.0,1.9,13.0,40.0,50.44,32.68
2016,5,4,18,45,25.0,17.5,1.8,13.0,20.0,22.92,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,13.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,1.8,13.0,15.0,14.48,0.0
2016,5,5,5,45,26.0,34.5,1.9,13.0,38.5,31.6,20.78
2016,5,5,6,0,52.0,54.0,2.0,13.0,62.0,46.08,34.84
2016,5,5,6,15,77.5,76.0,2.05,13.0,93.0,63.28,50.71
2016,5,5,6,30,103.0,98.0,2.1,13.0,124.0,86.49,65.55
2016,5,5,6,45,131.0,117.0,2.2,13.5,157.5,113.28,85.26
2016,5,5,7,0,159.0,136.0,2.3,14.0,191.0,143.34,108.57
2016,5,5,7,15,293.5,140.5,2.3,14.0,262.0,183.36,136.94
2016,5,5,7,30,428.0,145.0,2.3,14.0,333.0,238.13,179.41
2016,5,5,7,45,370.0,178.5,2.3,14.0,355.5,277.68,215.51
2016,5,5,8,0,312.0,212.0,2.3,14.0,378.0,308.0,242.68
2016,5,5,8,15,236.5,245.0,2.25,14.0,377.5,324.33,257.36
2016,5,5,8,30,161.0,278.0,2.2,14.0,377.0,334.64,265.87
2016,5,5,8,45,246.0,287.0,2.2,14.5,451.0,396.83,314.41
2016,5,5,9,0,331.0,296.0,2.2,15.0,525.0,468.82,369.67
2016,5,5,9,15,322.5,318.0,2.15,15.0,551.5,502.06,394.22
2016,5,5,9,30,314.0,340.0,2.1,15.0,578.0,534.1,417.53
2016,5,5,9,45,268.0,367.0,2.1,15.0,577.0,542.99,422.72
2016,5,5,10,0,222.0,394.0,2.1,15.0,576.0,547.13,424.24
2016,5,5,10,15,261.0,400.5,2.1,15.0,621.0,596.17,460.72
2016,5,5,10,30,300.0,407.0,2.1,15.0,666.0,646.68,497.5
2016,5,5,10,45,164.5,381.5,2.1,15.5,524.0,516.25,398.35
2016,5,5,11,0,29.0,356.0,2.1,16.0,382.0,375.07,288.96
2016,5,5,11,15,18.5,275.0,2.15,16.0,292.0,284.51,220.66
2016,5,5,11,30,8.0,194.0,2.2,16.0,202.0,196.17,152.08
2016,5,5,11,45,16.0,273.5,2.25,16.0,289.5,282.15,219.35
2016,5,5,12,0,24.0,353.0,2.3,16.0,377.0,369.16,285.41
2016,5,5,12,15,25.5,351.5,2.3,16.0,376.0,376.04,290.26
2016,5,5,12,30,27.0,350.0,2.3,16.0,375.0,377.26,291.28
2016,5,5,12,45,42.0,383.0,2.3,16.0,422.0,427.11,329.19
2016,5,5,13,0,57.0,416.0,2.3,16.0,469.0,477.34,366.71
2016,5,5,13,15,89.5,426.0,2.25,16.0,506.5,520.96,399.77
2016,5,5,13,30,122.0,436.0,2.2,16.0,544.0,572.31,438.0
2016,5,5,13,45,163.5,424.5,2.2,16.0,565.0,600.67,460.15
2016,5,5,14,0,205.0,413.0,2.2,16.0,586.0,627.26,481.1
2016,5,5,14,15,169.0,397.0,2.2,16.0,536.0,574.33,442.26
2016,5,5,14,30,133.0,381.0,2.2,16.0,486.0,522.04,403.92
2016,5,5,14,45,436.0,270.5,2.2,16.0,592.0,688.33,536.34
2016,5,5,15,0,739.0,160.0,2.2,16.0,698.0,823.81,638.06
2016,5,5,15,15,722.5,156.0,2.15,15.5,656.5,783.37,610.34
2016,5,5,15,30,706.0,152.0,2.1,15.0,615.0,741.69,583.08
2016,5,5,15,45,683.5,147.5,2.05,15.0,569.5,693.9,549.55
2016,5,5,16,0,661.0,143.0,2.0,15.0,524.0,645.84,514.56
2016,5,5,16,15,633.0,137.5,1.95,15.0,475.5,592.96,475.22
2016,5,5,16,30,605.0,132.0,1.9,15.0,427.0,540.86,435.61
2016,5,5,16,45,565.0,125.5,1.85,15.0,377.0,481.66,389.5
2016,5,5,17,0,525.0,119.0,1.8,15.0,327.0,422.71,342.5
2016,5,5,17,15,476.0,109.5,1.7,14.5,277.5,361.9,293.23
2016,5,5,17,30,427.0,100.0,1.6,14.0,228.0,305.33,246.06
2016,5,5,17,45,362.5,87.0,1.55,14.0,181.0,243.48,193.37
2016,5,5,18,0,298.0,74.0,1.5,14.0,134.0,188.18,145.5
2016,5,5,18,15,213.0,57.0,1.35,13.5,93.5,125.89,92.78
2016,5,5,18,30,128.0,40.0,1.2,13.0,53.0,77.06,51.32
2016,5,5,18,45,64.0,20.0,1.1,13.0,26.5,34.07,1.14
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,11.0,9.5,9.34,0.0
2016,5,6,5,30,5.0,19.0,1.5,11.0,19.0,18.17,0.0
2016,5,6,5,45,64.5,39.5,1.55,11.5,49.0,34.07,23.21
2016,5,6,6,0,124.0,60.0,1.6,12.0,79.0,48.11,36.83
2016,5,6,6,15,176.0,80.0,1.55,12.0,118.0,62.88,50.6
2016,5,6,6,30,228.0,100.0,1.5,12.0,157.0,90.05,65.4
2016,5,6,6,45,290.5,108.5,1.45,12.0,198.5,119.05,83.81
2016,5,6,7,0,353.0,117.0,1.4,12.0,240.0,150.98,107.11
2016,5,6,7,15,242.5,151.0,1.3,12.0,242.0,182.2,138.61
2016,5,6,7,30,132.0,185.0,1.2,12.0,244.0,200.89,158.58
2016,5,6,7,45,72.5,184.5,1.2,12.5,217.5,193.93,154.51
2016,5,6,8,0,13.0,184.0,1.2,13.0,191.0,179.26,143.18
2016,5,6,8,15,88.5,231.5,1.15,13.0,285.5,253.88,202.34
2016,5,6,8,30,164.0,279.0,1.1,13.0,380.0,337.26,267.22
2016,5,6,8,45,82.0,207.5,1.1,13.0,258.0,239.47,190.26
2016,5,6,9,0,0.0,136.0,1.1,13.0,136.0,131.24,102.78
2016,5,6,9,15,10.5,206.0,1.1,13.0,214.5,204.7,162.03
2016,5,6,9,30,21.0,276.0,1.1,13.0,293.0,279.2,220.02
2016,5,6,9,45,12.5,224.0,1.15,13.0,234.0,224.99,176.94
2016,5,6,10,0,4.0,172.0,1.2,13.0,175.0,169.38,132.73
2016,5,6,10,15,2.0,154.5,1.2,13.0,156.0,151.19,118.13
2016,5,6,10,30,0.0,137.0,1.2,13.0,137.0,132.77,103.18
2016,5,6,10,45,6.0,195.5,1.25,13.5,201.5,194.78,152.54
2016,5,6,11,0,12.0,254.0,1.3,14.0,266.0,257.43,201.01
2016,5,6,11,15,10.5,233.0,1.3,14.0,243.5,236.17,184.11
2016,5,6,11,30,9.0,212.0,1.3,14.0,221.0,214.71,167.36
2016,5,6,11,45,14.5,272.0,1.35,14.0,286.5,279.24,217.62
2016,5,6,12,0,20.0,332.0,1.4,14.0,352.0,344.45,267.12
2016,5,6,12,15,14.5,270.5,1.4,14.0,285.0,278.79,216.72
2016,5,6,12,30,9.0,209.0,1.4,14.0,218.0,212.94,165.89
2016,5,6,12,45,4.5,148.5,1.4,14.0,153.0,149.08,115.61
2016,5,6,13,0,0.0,88.0,1.4,14.0,88.0,85.41,64.43
2016,5,6,13,15,0.0,86.0,1.4,14.0,86.0,83.44,62.97
2016,5,6,13,30,0.0,84.0,1.4,14.0,84.0,81.46,61.42
2016,5,6,13,45,8.0,183.0,1.4,14.0,190.0,186.6,146.37
2016,5,6,14,0,16.0,282.0,1.4,14.0,296.0,293.47,229.86
2016,5,6,14,15,31.5,311.0,1.3,14.0,337.0,345.73,269.99
2016,5,6,14,30,47.0,340.0,1.2,14.0,378.0,390.86,304.37
2016,5,6,14,45,266.5,300.0,1.2,14.5,496.5,560.46,437.15
2016,5,6,15,0,486.0,260.0,1.2,15.0,615.0,709.08,547.23
2016,5,6,15,15,353.5,279.0,1.1,14.5,529.0,596.46,463.08
2016,5,6,15,30,221.0,298.0,1.0,14.0,443.0,492.09,385.17
2016,5,6,15,45,269.5,266.5,0.95,14.0,431.0,495.47,390.48
2016,5,6,16,0,318.0,235.0,0.9,14.0,419.0,486.4,385.45
2016,5,6,16,15,310.0,213.5,0.85,14.0,380.0,444.83,354.54
2016,5,6,16,30,302.0,192.0,0.8,14.0,341.0,403.15,323.22
2016,5,6,16,45,278.0,176.0,0.8,14.0,301.0,358.07,288.48
2016,5,6,17,0,254.0,160.0,0.8,14.0,261.0,314.72,254.3
2016,5,6,17,15,233.5,139.5,0.75,14.0,222.0,270.0,218.14
2016,5,6,17,30,213.0,119.0,0.7,14.0,183.0,226.98,182.51
2016,5,6,17,45,180.5,98.5,0.7,14.0,146.0,181.11,143.91
2016,5,6,18,0,148.0,78.0,0.7,14.0,109.0,138.47,107.41
2016,5,6,18,15,105.0,58.0,0.7,13.5,76.5,93.45,69.23
2016,5,6,18,30,62.0,38.0,0.7,13.0,44.0,56.59,37.67
2016,5,6,18,45,31.0,19.0,0.75,13.0,22.0,25.75,2.26
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.4,12.0,6.0,5.9,0.0
2016,5,7,5,30,0.0,12.0,1.5,12.0,12.0,11.57,0.0
2016,5,7,5,45,0.0,31.0,1.6,12.5,31.0,29.56,19.46
2016,5,7,6,0,0.0,50.0,1.7,13.0,50.0,46.69,35.49
2016,5,7,6,15,11.0,71.0,1.75,13.0,74.0,65.21,52.49
2016,5,7,6,30,22.0,92.0,1.8,13.0,98.0,82.71,64.37
2016,5,7,6,45,34.0,113.0,1.85,13.0,124.0,104.65,82.17
2016,5,7,7,0,46.0,134.0,1.9,13.0,150.0,128.21,101.24
2016,5,7,7,15,87.0,160.0,1.95,13.0,196.5,163.56,129.0
2016,5,7,7,30,128.0,186.0,2.0,13.0,243.0,200.99,158.75
2016,5,7,7,45,105.0,207.0,2.05,13.0,257.5,223.95,178.42
2016,5,7,8,0,82.0,228.0,2.1,13.0,272.0,241.64,193.23
2016,5,7,8,15,53.0,229.5,2.1,13.0,259.5,237.06,189.65
2016,5,7,8,30,24.0,231.0,2.1,13.0,247.0,231.11,184.59
2016,5,7,8,45,12.0,185.0,2.15,13.5,193.0,183.81,145.94
2016,5,7,9,0,0.0,139.0,2.2,14.0,139.0,134.11,105.14
2016,5,7,9,15,1.0,153.5,2.15,14.0,154.5,148.74,116.85
2016,5,7,9,30,2.0,168.0,2.1,14.0,170.0,163.51,128.48
2016,5,7,9,45,1.0,143.0,2.1,14.0,144.0,139.02,108.48
2016,5,7,10,0,0.0,118.0,2.1,14.0,118.0,114.26,88.32
2016,5,7,10,15,0.0,102.5,2.05,14.0,102.5,99.32,76.09
2016,5,7,10,30,0.0,87.0,2.0,14.0,87.0,84.33,63.82
2016,5,7,10,45,0.0,70.5,2.0,14.5,70.5,68.34,50.62
2016,5,7,11,0,0.0,54.0,2.0,15.0,54.0,52.34,37.43
2016,5,7,11,15,0.0,60.0,1.95,15.0,60.0,58.17,42.17
2016,5,7,11,30,0.0,66.0,1.9,15.0,66.0,64.0,46.9
2016,5,7,11,45,0.0,96.5,1.9,15.0,96.5,93.67,70.94
2016,5,7,12,0,0.0,127.0,1.9,15.0,127.0,123.44,94.83
2016,5,7,12,15,0.0,91.0,1.85,15.0,91.0,88.35,66.54
2016,5,7,12,30,0.0,55.0,1.8,15.0,55.0,53.33,38.16
2016,5,7,12,45,0.0,73.5,1.75,15.0,73.5,71.29,52.84
2016,5,7,13,0,0.0,92.0,1.7,15.0,92.0,89.32,67.46
2016,5,7,13,15,8.0,192.5,1.65,15.0,200.0,196.0,153.01
2016,5,7,13,30,16.0,293.0,1.6,15.0,308.0,304.23,236.93
2016,5,7,13,45,11.5,244.5,1.6,15.0,255.0,251.29,195.8
2016,5,7,14,0,7.0,196.0,1.6,15.0,202.0,198.54,154.88
2016,5,7,14,15,7.0,199.0,1.55,15.0,204.5,201.52,157.58
2016,5,7,14,30,7.0,202.0,1.5,15.0,207.0,204.52,160.15
2016,5,7,14,45,3.5,177.5,1.5,15.0,180.0,176.85,138.36
2016,5,7,15,0,0.0,153.0,1.5,15.0,153.0,149.37,116.61
2016,5,7,15,15,31.0,218.5,1.45,15.0,239.0,247.4,196.08
2016,5,7,15,30,62.0,284.0,1.4,15.0,325.0,341.86,270.24
2016,5,7,15,45,94.5,270.5,1.4,15.0,327.5,351.14,278.56
2016,5,7,16,0,127.0,257.0,1.4,15.0,330.0,364.83,290.57
2016,5,7,16,15,132.5,233.5,1.35,14.5,304.0,338.72,271.5
2016,5,7,16,30,138.0,210.0,1.3,14.0,278.0,311.76,251.59
2016,5,7,16,45,114.0,186.0,1.3,14.0,238.0,265.91,215.28
2016,5,7,17,0,90.0,162.0,1.3,14.0,198.0,216.69,175.72
2016,5,7,17,15,77.0,140.5,1.2,14.0,168.5,183.68,148.72
2016,5,7,17,30,64.0,119.0,1.1,14.0,139.0,151.83,122.19
2016,5,7,17,45,185.0,96.0,1.05,14.0,137.5,180.11,143.78
2016,5,7,18,0,306.0,73.0,1.0,14.0,136.0,190.43,147.36
2016,5,7,18,15,224.0,56.5,0.95,13.5,96.0,132.54,98.1
2016,5,7,18,30,142.0,40.0,0.9,13.0,56.0,80.16,53.96
2016,5,7,18,45,71.0,20.0,0.9,13.0,28.0,35.62,7.57
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,36.0,11.0,1.0,12.0,13.5,10.81,0.0
2016,5,8,5,30,72.0,22.0,1.0,12.0,27.0,18.52,3.48
2016,5,8,5,45,167.0,39.0,1.05,12.5,62.5,29.97,19.95
2016,5,8,6,0,262.0,56.0,1.1,13.0,98.0,42.25,31.66
2016,5,8,6,15,337.0,68.5,1.15,13.0,142.5,50.32,39.34
2016,5,8,6,30,412.0,81.0,1.2,13.0,187.0,80.95,51.8
2016,5,8,6,45,267.0,111.0,1.25,13.5,185.5,120.14,85.06
2016,5,8,7,0,122.0,141.0,1.3,14.0,184.0,142.89,109.58
2016,5,8,7,15,71.5,152.0,1.25,14.0,178.0,153.92,120.89
2016,5,8,7,30,21.0,163.0,1.2,14.0,172.0,158.72,126.47
2016,5,8,7,45,72.5,198.5,1.2,14.0,236.5,206.41,163.84
2016,5,8,8,0,124.0,234.0,1.2,14.0,301.0,260.47,206.23
2016,5,8,8,15,77.5,237.5,1.15,14.0,281.0,254.83,201.92
2016,5,8,8,30,31.0,241.0,1.1,14.0,261.0,241.42,191.05
2016,5,8,8,45,35.5,263.0,1.1,14.5,287.0,267.05,210.48
2016,5,8,9,0,40.0,285.0,1.1,15.0,313.0,293.26,229.91
2016,5,8,9,15,82.0,324.5,1.1,15.0,386.0,359.8,280.89
2016,5,8,9,30,124.0,364.0,1.1,15.0,459.0,430.09,333.47
2016,5,8,9,45,136.5,382.5,1.15,15.0,491.5,464.22,358.26
2016,5,8,10,0,149.0,401.0,1.2,15.0,524.0,499.23,383.75
2016,5,8,10,15,160.5,416.0,1.2,15.0,552.5,530.87,406.31
2016,5,8,10,30,172.0,431.0,1.2,15.0,581.0,563.03,429.04
2016,5,8,10,45,183.5,441.5,1.3,15.5,605.0,591.23,448.68
2016,5,8,11,0,195.0,452.0,1.4,16.0,629.0,619.64,468.36
2016,5,8,11,15,118.0,425.5,1.45,16.0,533.5,530.84,403.04
2016,5,8,11,30,41.0,399.0,1.5,16.0,438.0,433.08,330.21
2016,5,8,11,45,36.5,390.0,1.6,16.0,424.5,422.02,322.83
2016,5,8,12,0,32.0,381.0,1.7,16.0,411.0,410.53,314.51
2016,5,8,12,15,26.5,358.0,1.75,16.0,383.0,383.45,294.48
2016,5,8,12,30,21.0,335.0,1.8,16.0,355.0,349.74,269.41
2016,5,8,12,45,29.0,360.0,1.9,16.0,387.0,390.45,300.62
2016,5,8,13,0,37.0,385.0,2.0,16.0,419.0,425.2,326.87
2016,5,8,13,15,31.5,364.0,2.05,16.0,393.0,398.97,307.34
2016,5,8,13,30,26.0,343.0,2.1,16.0,367.0,372.5,287.81
2016,5,8,13,45,37.5,357.0,2.15,16.0,390.0,398.89,308.61
2016,5,8,14,0,49.0,371.0,2.2,16.0,413.0,425.1,328.96
2016,5,8,14,15,67.5,371.0,2.25,16.0,426.0,442.74,343.3
2016,5,8,14,30,86.0,371.0,2.3,16.0,439.0,459.53,357.06
2016,5,8,14,45,84.5,352.5,2.35,16.0,417.0,437.56,341.28
2016,5,8,15,0,83.0,334.0,2.4,16.0,395.0,415.34,325.4
2016,5,8,15,15,68.0,306.5,2.4,15.5,354.5,371.91,293.22
2016,5,8,15,30,53.0,279.0,2.4,15.0,314.0,329.16,261.11
2016,5,8,15,45,35.0,242.0,2.45,15.0,264.5,274.72,218.76
2016,5,8,16,0,17.0,205.0,2.5,15.0,215.0,215.69,172.01
2016,5,8,16,15,9.0,179.5,2.5,14.5,185.0,183.84,147.0
2016,5,8,16,30,1.0,154.0,2.5,14.0,155.0,152.66,122.07
2016,5,8,16,45,2.0,143.5,2.5,14.0,144.5,143.05,114.62
2016,5,8,17,0,3.0,133.0,2.5,14.0,134.0,133.42,107.0
2016,5,8,17,15,1.5,114.0,2.5,13.5,114.5,113.58,90.85
2016,5,8,17,30,0.0,95.0,2.5,13.0,95.0,93.87,74.52
2016,5,8,17,45,226.0,75.5,2.5,13.0,123.0,173.11,139.09
2016,5,8,18,0,452.0,56.0,2.5,13.0,151.0,223.29,173.33
2016,5,8,18,15,359.5,46.0,2.35,12.5,108.0,160.96,118.74
2016,5,8,18,30,267.0,36.0,2.2,12.0,65.0,107.82,72.47
2016,5,8,18,45,133.5,18.0,2.1,12.0,32.5,46.81,13.76
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,1.95,11.0,15.0,12.29,0.0
2016,5,9,5,30,76.0,25.0,2.0,11.0,30.0,20.91,6.09
2016,5,9,5,45,175.5,42.0,2.05,11.0,67.0,32.37,22.22
2016,5,9,6,0,275.0,59.0,2.1,11.0,104.0,44.59,34.01
2016,5,9,6,15,353.0,71.5,2.05,11.0,150.0,52.6,41.7
2016,5,9,6,30,431.0,84.0,2.0,11.0,196.0,85.28,54.99
2016,5,9,6,45,215.5,72.0,2.0,11.5,128.0,79.5,53.46
2016,5,9,7,0,0.0,60.0,2.0,12.0,60.0,57.98,44.24
2016,5,9,7,15,0.0,80.5,1.95,12.0,80.5,77.67,60.89
2016,5,9,7,30,0.0,101.0,1.9,12.0,101.0,97.0,76.97
2016,5,9,7,45,0.0,107.5,1.9,12.5,107.5,103.37,81.86
2016,5,9,8,0,0.0,114.0,1.9,13.0,114.0,109.72,86.68
2016,5,9,8,15,1.0,145.0,1.85,13.0,146.0,139.52,110.93
2016,5,9,8,30,2.0,176.0,1.8,13.0,178.0,169.5,134.94
2016,5,9,8,45,7.5,205.0,1.75,13.0,211.0,200.23,159.31
2016,5,9,9,0,13.0,234.0,1.7,13.0,244.0,231.65,183.93
2016,5,9,9,15,10.0,219.0,1.7,13.0,227.0,216.77,171.61
2016,5,9,9,30,7.0,204.0,1.7,13.0,210.0,201.31,159.0
2016,5,9,9,45,10.0,231.5,1.7,13.5,240.0,230.41,181.56
2016,5,9,10,0,13.0,259.0,1.7,14.0,270.0,259.87,203.96
2016,5,9,10,15,18.0,292.0,1.65,14.0,308.0,296.57,232.06
2016,5,9,10,30,23.0,325.0,1.6,14.0,346.0,333.8,260.17
2016,5,9,10,45,24.5,337.5,1.6,14.5,360.0,350.77,272.15
2016,5,9,11,0,26.0,350.0,1.6,15.0,374.0,366.36,283.11
2016,5,9,11,15,41.0,386.5,1.6,15.0,425.0,418.17,321.98
2016,5,9,11,30,56.0,423.0,1.6,15.0,476.0,471.02,360.84
2016,5,9,11,45,54.5,423.5,1.65,15.0,475.0,472.8,361.82
2016,5,9,12,0,53.0,424.0,1.7,15.0,474.0,474.29,362.98
2016,5,9,12,15,84.5,445.0,1.75,15.0,524.5,528.7,403.93
2016,5,9,12,30,116.0,466.0,1.8,15.0,575.0,590.31,449.09
2016,5,9,12,45,132.0,463.5,1.85,15.5,586.5,606.22,460.15
2016,5,9,13,0,148.0,461.0,1.9,16.0,598.0,621.56,471.16
2016,5,9,13,15,162.0,452.5,1.9,16.0,599.5,627.93,476.45
2016,5,9,13,30,176.0,444.0,1.9,16.0,601.0,633.39,481.22
2016,5,9,13,45,138.0,426.0,1.95,16.0,547.5,577.29,440.67
2016,5,9,14,0,100.0,408.0,2.0,16.0,494.0,512.97,393.96
2016,5,9,14,15,93.5,390.0,2.0,16.0,467.5,487.29,375.93
2016,5,9,14,30,87.0,372.0,2.0,16.0,441.0,461.44,357.4
2016,5,9,14,45,73.5,347.0,2.05,16.0,404.0,421.75,328.29
2016,5,9,15,0,60.0,322.0,2.1,16.0,367.0,382.43,299.13
2016,5,9,15,15,49.5,294.5,2.1,15.5,330.0,343.45,270.39
2016,5,9,15,30,39.0,267.0,2.1,15.0,293.0,304.93,241.5
2016,5,9,15,45,30.5,240.5,2.1,15.0,260.0,269.58,214.29
2016,5,9,16,0,22.0,214.0,2.1,15.0,227.0,228.61,182.25
2016,5,9,16,15,13.5,187.0,2.1,15.0,195.0,194.65,155.37
2016,5,9,16,30,5.0,160.0,2.1,15.0,163.0,161.37,128.69
2016,5,9,16,45,2.5,143.0,2.15,15.0,144.5,142.78,113.87
2016,5,9,17,0,0.0,126.0,2.2,15.0,126.0,124.42,99.03
2016,5,9,17,15,0.0,107.5,2.2,14.5,107.5,105.98,84.12
2016,5,9,17,30,0.0,89.0,2.2,14.0,89.0,87.53,68.89
2016,5,9,17,45,207.0,77.0,2.25,14.0,121.0,167.51,134.12
2016,5,9,18,0,414.0,65.0,2.3,14.0,153.0,219.01,169.94
2016,5,9,18,15,319.5,53.0,2.25,13.5,109.5,156.4,115.78
2016,5,9,18,30,225.0,41.0,2.2,13.0,66.0,104.14,71.01
2016,5,9,18,45,112.5,20.5,2.2,12.5,33.0,46.48,16.4
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,55.0,12.5,1.65,11.0,16.0,12.29,0.0
2016,5,10,5,30,110.0,25.0,1.7,11.0,32.0,19.48,6.33
2016,5,10,5,45,220.0,39.5,1.75,11.5,70.0,30.23,20.44
2016,5,10,6,0,330.0,54.0,1.8,12.0,108.0,40.45,30.26
2016,5,10,6,15,406.0,64.0,1.7,12.0,154.5,46.62,36.23
2016,5,10,6,30,482.0,74.0,1.6,12.0,201.0,80.47,48.78
2016,5,10,6,45,241.0,94.0,1.55,12.5,157.5,105.0,73.69
2016,5,10,7,0,0.0,114.0,1.5,13.0,114.0,107.22,85.6
2016,5,10,7,15,12.0,140.5,1.35,13.5,146.0,134.46,107.4
2016,5,10,7,30,24.0,167.0,1.2,14.0,178.0,163.25,130.12
2016,5,10,7,45,25.5,185.5,1.05,14.5,198.5,182.99,145.43
2016,5,10,8,0,27.0,204.0,0.9,15.0,219.0,200.21,158.44
2016,5,10,8,15,24.5,217.0,0.8,15.0,231.5,216.32,170.72
2016,5,10,8,30,22.0,230.0,0.7,15.0,244.0,229.38,180.38
2016,5,10,8,45,36.0,263.0,0.65,15.5,287.5,267.42,209.11
2016,5,10,9,0,50.0,296.0,0.6,16.0,331.0,309.3,240.06
2016,5,10,9,15,92.5,331.5,0.6,16.0,401.0,373.07,287.91
2016,5,10,9,30,135.0,367.0,0.6,16.0,471.0,440.48,337.34
2016,5,10,9,45,170.5,384.0,0.6,16.5,521.5,490.19,372.37
2016,5,10,10,0,206.0,401.0,0.6,17.0,572.0,542.54,408.75
2016,5,10,10,15,240.5,409.0,0.65,17.0,615.0,588.87,441.62
2016,5,10,10,30,275.0,417.0,0.7,17.0,658.0,636.55,475.15
2016,5,10,10,45,225.0,436.0,0.8,17.5,636.0,621.68,462.84
2016,5,10,11,0,175.0,455.0,0.9,18.0,614.0,604.91,449.67
2016,5,10,11,15,161.0,461.5,0.95,18.0,609.5,605.67,450.15
2016,5,10,11,30,147.0,468.0,1.0,18.0,605.0,605.26,449.64
2016,5,10,11,45,173.5,471.0,1.1,18.5,633.5,638.9,473.58
2016,5,10,12,0,200.0,474.0,1.2,19.0,662.0,672.75,497.16
2016,5,10,12,15,167.5,472.5,1.3,19.0,630.0,644.13,477.08
2016,5,10,12,30,135.0,471.0,1.4,19.0,598.0,614.13,456.36
2016,5,10,12,45,159.0,467.0,1.5,19.0,614.5,636.54,473.9
2016,5,10,13,0,183.0,463.0,1.6,19.0,631.0,658.3,490.54
2016,5,10,13,15,189.0,449.0,1.7,19.0,620.0,650.91,486.6
2016,5,10,13,30,195.0,435.0,1.8,19.0,609.0,642.54,482.22
2016,5,10,13,45,184.5,424.0,1.9,19.0,585.0,620.28,467.46
2016,5,10,14,0,174.0,413.0,2.0,19.0,561.0,597.47,452.25
2016,5,10,14,15,171.0,399.5,2.05,18.5,541.0,578.63,440.64
2016,5,10,14,30,168.0,386.0,2.1,18.0,521.0,559.2,428.44
2016,5,10,14,45,137.0,364.5,2.2,18.0,471.0,505.59,389.68
2016,5,10,15,0,106.0,343.0,2.3,18.0,421.0,444.84,345.15
2016,5,10,15,15,82.0,313.5,2.35,17.5,372.0,391.01,305.7
2016,5,10,15,30,58.0,284.0,2.4,17.0,323.0,338.4,266.29
2016,5,10,15,45,69.0,268.0,2.45,17.0,311.0,328.7,260.1
2016,5,10,16,0,80.0,252.0,2.5,17.0,299.0,318.0,252.86
2016,5,10,16,15,61.5,224.0,2.55,16.5,258.5,272.86,218.05
2016,5,10,16,30,43.0,196.0,2.6,16.0,218.0,229.11,183.79
2016,5,10,16,45,32.5,172.0,2.65,16.0,187.5,196.03,157.43
2016,5,10,17,0,22.0,148.0,2.7,16.0,157.0,159.47,127.82
2016,5,10,17,15,16.0,128.0,2.65,15.5,134.5,135.43,108.39
2016,5,10,17,30,10.0,108.0,2.6,15.0,112.0,111.95,89.07
2016,5,10,17,45,234.5,84.0,2.6,15.0,135.0,186.47,149.09
2016,5,10,18,0,459.0,60.0,2.6,15.0,158.0,231.15,178.67
2016,5,10,18,15,367.5,49.0,2.5,14.5,114.0,167.4,123.31
2016,5,10,18,30,276.0,38.0,2.4,14.0,70.0,112.79,76.27
2016,5,10,18,45,138.0,24.0,2.3,13.5,40.0,55.58,22.76
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.83,0.0
2016,5,10,19,15,0.0,5.0,2.15,13.0,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,4.0,1.9,11.0,4.0,3.93,0.0
2016,5,11,5,30,0.0,8.0,2.0,11.0,8.0,7.71,0.0
2016,5,11,5,45,0.0,17.5,2.1,11.5,17.5,16.88,8.98
2016,5,11,6,0,0.0,27.0,2.2,12.0,27.0,26.06,17.54
2016,5,11,6,15,0.0,38.0,2.1,12.0,38.0,36.69,27.36
2016,5,11,6,30,0.0,49.0,2.0,12.0,49.0,47.33,35.15
2016,5,11,6,45,0.0,61.0,1.95,12.5,61.0,58.95,45.05
2016,5,11,7,0,0.0,73.0,1.9,13.0,73.0,70.47,54.68
2016,5,11,7,15,0.0,94.5,1.85,13.0,94.5,90.63,71.54
2016,5,11,7,30,0.0,116.0,1.8,13.0,116.0,110.86,88.2
2016,5,11,7,45,25.5,168.5,1.75,13.5,182.5,165.35,132.12
2016,5,11,8,0,51.0,221.0,1.7,14.0,249.0,224.39,178.89
2016,5,11,8,15,80.5,251.5,1.65,14.0,300.0,268.95,213.8
2016,5,11,8,30,110.0,282.0,1.6,14.0,351.0,316.84,251.05
2016,5,11,8,45,72.0,280.5,1.55,14.5,327.0,302.72,238.9
2016,5,11,9,0,34.0,279.0,1.5,15.0,303.0,284.34,223.36
2016,5,11,9,15,39.5,302.5,1.45,15.0,332.0,312.77,245.0
2016,5,11,9,30,45.0,326.0,1.4,15.0,361.0,341.85,266.67
2016,5,11,9,45,43.0,337.0,1.4,15.5,371.5,354.33,275.02
2016,5,11,10,0,41.0,348.0,1.4,16.0,382.0,366.58,283.21
2016,5,11,10,15,33.0,340.0,1.4,16.0,368.0,355.58,274.36
2016,5,11,10,30,25.0,332.0,1.4,16.0,354.0,343.7,264.98
2016,5,11,10,45,24.5,338.0,1.45,16.0,360.5,351.19,270.52
2016,5,11,11,0,24.0,344.0,1.5,16.0,367.0,355.83,273.85
2016,5,11,11,15,37.0,379.5,1.55,16.0,414.5,407.49,312.63
2016,5,11,11,30,50.0,415.0,1.6,16.0,462.0,457.32,349.32
2016,5,11,11,45,50.5,419.0,1.65,16.5,466.5,464.35,353.56
2016,5,11,12,0,51.0,423.0,1.7,17.0,471.0,471.22,357.98
2016,5,11,12,15,50.5,421.5,1.75,17.0,469.0,471.32,358.19
2016,5,11,12,30,50.0,420.0,1.8,17.0,467.0,471.14,358.28
2016,5,11,12,45,50.5,416.0,1.9,17.0,463.0,469.11,357.29
2016,5,11,13,0,51.0,412.0,2.0,17.0,459.0,466.8,356.14
2016,5,11,13,15,47.5,399.5,2.05,17.0,442.5,451.42,345.17
2016,5,11,13,30,44.0,387.0,2.1,17.0,426.0,435.76,334.04
2016,5,11,13,45,45.5,378.5,2.15,17.0,418.0,428.95,329.63
2016,5,11,14,0,47.0,370.0,2.2,17.0,410.0,421.88,325.01
2016,5,11,14,15,63.0,370.0,2.2,17.0,422.0,437.2,337.53
2016,5,11,14,30,79.0,370.0,2.2,17.0,434.0,451.78,349.39
2016,5,11,14,45,70.5,347.0,2.2,17.0,402.0,418.9,325.15
2016,5,11,15,0,62.0,324.0,2.2,17.0,370.0,386.14,301.03
2016,5,11,15,15,69.5,309.0,2.15,16.5,358.0,375.62,294.61
2016,5,11,15,30,77.0,294.0,2.1,16.0,346.0,364.41,287.49
2016,5,11,15,45,65.5,268.5,2.1,16.0,310.0,326.48,258.64
2016,5,11,16,0,54.0,243.0,2.1,16.0,274.0,289.19,230.04
2016,5,11,16,15,68.5,226.5,2.05,15.5,262.5,280.33,224.59
2016,5,11,16,30,83.0,210.0,2.0,15.0,251.0,270.1,217.75
2016,5,11,16,45,55.0,180.5,1.95,15.0,206.5,218.71,176.37
2016,5,11,17,0,27.0,151.0,1.9,15.0,162.0,169.79,136.55
2016,5,11,17,15,21.0,131.0,1.8,14.5,139.0,141.05,113.33
2016,5,11,17,30,15.0,111.0,1.7,14.0,116.0,117.32,93.8
2016,5,11,17,45,7.5,91.5,1.65,14.0,94.0,94.1,74.22
2016,5,11,18,0,0.0,72.0,1.6,14.0,72.0,71.6,55.05
2016,5,11,18,15,0.0,52.0,1.55,13.5,52.0,51.45,37.65
2016,5,11,18,30,0.0,32.0,1.5,13.0,32.0,31.14,19.93
2016,5,11,18,45,0.0,18.0,1.45,13.0,18.0,17.38,5.19
2016,5,11,19,0,0.0,4.0,1.4,13.0,4.0,3.93,0.0
2016,5,11,19,15,0.0,2.0,1.45,12.5,2.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,5.5,2.25,11.0,5.5,5.41,0.0
2016,5,12,5,30,0.0,11.0,2.4,11.0,11.0,10.61,1.68
2016,5,12,5,45,0.0,24.0,2.55,11.0,24.0,23.16,14.5
2016,5,12,6,0,0.0,37.0,2.7,11.0,37.0,35.73,26.25
2016,5,12,6,15,0.0,52.5,2.7,11.0,52.5,50.34,39.73
2016,5,12,6,30,0.0,68.0,2.7,11.0,68.0,64.8,50.28
2016,5,12,6,45,0.0,84.5,2.75,11.5,84.5,80.27,63.44
2016,5,12,7,0,0.0,101.0,2.8,12.0,101.0,95.86,76.44
2016,5,12,7,15,0.0,114.0,2.75,12.0,114.0,108.38,86.79
2016,5,12,7,30,0.0,127.0,2.7,12.0,127.0,120.93,97.01
2016,5,12,7,45,1.0,146.0,2.65,12.5,146.5,139.32,111.74
2016,5,12,8,0,2.0,165.0,2.6,13.0,166.0,157.92,126.42
2016,5,12,8,15,4.5,180.5,2.55,13.0,183.5,174.12,139.21
2016,5,12,8,30,7.0,196.0,2.5,13.0,201.0,190.63,152.19
2016,5,12,8,45,27.5,246.5,2.5,13.5,266.0,247.84,197.52
2016,5,12,9,0,48.0,297.0,2.5,14.0,331.0,309.14,245.13
2016,5,12,9,15,78.0,330.5,2.4,14.0,389.5,363.13,286.82
2016,5,12,9,30,108.0,364.0,2.3,14.0,448.0,420.06,330.17
2016,5,12,9,45,161.5,382.5,2.25,14.5,514.0,482.52,377.06
2016,5,12,10,0,215.0,401.0,2.2,15.0,580.0,549.61,426.4
2016,5,12,10,15,207.0,416.5,2.15,15.0,593.5,568.61,439.08
2016,5,12,10,30,199.0,432.0,2.1,15.0,607.0,586.63,451.2
2016,5,12,10,45,187.5,444.0,2.1,15.0,612.0,597.29,458.1
2016,5,12,11,0,176.0,456.0,2.1,15.0,617.0,606.81,464.18
2016,5,12,11,15,175.5,463.0,2.1,15.0,625.5,620.39,473.6
2016,5,12,11,30,175.0,470.0,2.1,15.0,634.0,633.41,482.57
2016,5,12,11,45,159.0,472.5,2.1,15.5,622.0,626.51,476.03
2016,5,12,12,0,143.0,475.0,2.1,16.0,610.0,618.47,468.87
2016,5,12,12,15,207.0,467.5,2.1,16.0,662.0,677.7,513.2
2016,5,12,12,30,271.0,460.0,2.1,16.0,714.0,743.43,560.79
2016,5,12,12,45,298.5,446.5,2.15,16.0,724.5,760.52,573.67
2016,5,12,13,0,326.0,433.0,2.2,16.0,735.0,776.3,586.11
2016,5,12,13,15,566.5,302.0,2.25,16.0,814.5,886.4,671.21
2016,5,12,13,30,807.0,171.0,2.3,16.0,894.0,982.26,739.0
2016,5,12,13,45,657.0,245.0,2.35,16.0,823.5,910.41,690.69
2016,5,12,14,0,507.0,319.0,2.4,16.0,753.0,833.51,634.62
2016,5,12,14,15,642.5,240.5,2.4,15.5,770.0,873.4,669.63
2016,5,12,14,30,778.0,162.0,2.4,15.0,787.0,899.05,689.83
2016,5,12,14,45,771.0,156.5,2.45,15.0,752.0,868.75,670.17
2016,5,12,15,0,764.0,151.0,2.5,15.0,717.0,836.19,649.31
2016,5,12,15,15,748.0,147.5,2.55,15.0,676.0,799.03,624.97
2016,5,12,15,30,732.0,144.0,2.6,15.0,635.0,757.58,597.27
2016,5,12,15,45,719.5,137.0,2.65,15.0,591.0,713.94,567.57
2016,5,12,16,0,707.0,130.0,2.7,15.0,547.0,669.21,536.09
2016,5,12,16,15,604.5,142.0,2.75,14.5,476.5,582.1,470.59
2016,5,12,16,30,502.0,154.0,2.8,14.0,406.0,499.02,406.6
2016,5,12,16,45,376.5,156.5,2.9,14.0,334.0,403.38,330.24
2016,5,12,17,0,251.0,159.0,3.0,14.0,262.0,312.91,256.45
2016,5,12,17,15,224.5,142.0,3.0,13.5,224.5,269.15,220.79
2016,5,12,17,30,198.0,125.0,3.0,13.0,187.0,227.72,186.11
2016,5,12,17,45,175.0,104.0,3.05,13.0,151.5,185.7,149.96
2016,5,12,18,0,152.0,83.0,3.1,13.0,116.0,145.88,115.11
2016,5,12,18,15,115.0,63.0,3.05,12.5,84.0,102.09,77.26
2016,5,12,18,30,78.0,43.0,3.0,12.0,52.0,65.82,45.92
2016,5,12,18,45,39.0,25.0,2.95,12.0,29.5,34.58,15.81
2016,5,12,19,0,0.0,7.0,2.9,12.0,7.0,6.88,0.0
2016,5,12,19,15,0.0,3.5,2.9,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
