Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.0,2.7,11.0,8.0,7.86,0.0
2016,5,13,5,30,0.0,16.0,2.8,11.0,16.0,15.44,5.44
2016,5,13,5,45,0.0,33.0,2.95,11.5,33.0,31.64,21.86
2016,5,13,6,0,0.0,50.0,3.1,12.0,50.0,47.17,36.28
2016,5,13,6,15,1.0,70.5,3.1,12.0,70.5,65.4,53.01
2016,5,13,6,30,2.0,91.0,3.1,12.0,91.0,84.46,66.75
2016,5,13,6,45,8.5,110.0,3.15,12.0,113.0,103.24,82.43
2016,5,13,7,0,15.0,129.0,3.2,12.0,135.0,122.88,98.59
2016,5,13,7,15,157.5,152.5,3.15,12.0,224.5,171.46,133.76
2016,5,13,7,30,300.0,176.0,3.1,12.0,314.0,238.79,186.03
2016,5,13,7,45,522.0,143.0,3.1,12.5,416.5,299.24,232.5
2016,5,13,8,0,744.0,110.0,3.1,13.0,519.0,384.32,301.06
2016,5,13,8,15,445.0,198.0,3.1,13.0,449.0,374.49,298.35
2016,5,13,8,30,146.0,286.0,3.1,13.0,379.0,336.33,268.86
2016,5,13,8,45,107.5,299.0,3.1,13.5,370.0,338.8,270.13
2016,5,13,9,0,69.0,312.0,3.1,14.0,361.0,335.27,266.07
2016,5,13,9,15,71.5,332.0,3.15,14.0,385.0,360.45,285.4
2016,5,13,9,30,74.0,352.0,3.2,14.0,409.0,385.87,304.65
2016,5,13,9,45,80.0,371.0,3.25,14.5,435.5,413.08,324.64
2016,5,13,10,0,86.0,390.0,3.3,15.0,462.0,440.76,344.77
2016,5,13,10,15,114.5,412.0,3.35,15.0,510.5,490.69,382.77
2016,5,13,10,30,143.0,434.0,3.4,15.0,559.0,542.07,421.39
2016,5,13,10,45,156.5,445.5,3.5,15.0,585.5,572.04,443.62
2016,5,13,11,0,170.0,457.0,3.6,15.0,612.0,602.45,466.2
2016,5,13,11,15,224.5,455.5,3.7,15.0,663.5,657.83,508.4
2016,5,13,11,30,279.0,454.0,3.8,15.0,715.0,718.77,554.02
2016,5,13,11,45,289.5,447.5,3.9,15.0,719.5,730.56,562.88
2016,5,13,12,0,300.0,441.0,4.0,15.0,724.0,741.47,571.46
2016,5,13,12,15,300.0,440.0,4.05,15.0,722.5,746.66,575.39
2016,5,13,12,30,300.0,439.0,4.1,15.0,721.0,750.59,578.5
2016,5,13,12,45,298.5,435.0,4.15,15.0,713.5,748.67,577.49
2016,5,13,13,0,297.0,431.0,4.2,15.0,706.0,745.43,575.59
2016,5,13,13,15,288.5,430.5,4.2,15.0,693.5,737.6,570.04
2016,5,13,13,30,280.0,430.0,4.2,15.0,681.0,728.65,563.74
2016,5,13,13,45,595.5,269.5,4.25,15.0,785.0,875.93,681.9
2016,5,13,14,0,911.0,109.0,4.3,15.0,889.0,993.71,766.9
2016,5,13,14,15,904.5,107.5,4.25,15.0,858.5,970.85,750.72
2016,5,13,14,30,898.0,106.0,4.2,15.0,828.0,945.11,733.67
2016,5,13,14,45,893.0,102.0,4.2,15.0,792.5,915.29,714.02
2016,5,13,15,0,888.0,98.0,4.2,15.0,757.0,882.79,692.4
2016,5,13,15,15,876.0,96.0,4.15,14.5,715.5,844.06,667.18
2016,5,13,15,30,864.0,94.0,4.1,14.0,674.0,803.46,640.33
2016,5,13,15,45,853.5,89.5,4.05,14.0,629.0,759.61,609.58
2016,5,13,16,0,843.0,85.0,4.0,14.0,584.0,714.22,577.34
2016,5,13,16,15,822.5,82.5,3.9,13.5,534.5,666.19,543.52
2016,5,13,16,30,802.0,80.0,3.8,13.0,485.0,614.33,504.6
2016,5,13,16,45,778.5,75.5,3.75,13.0,434.0,558.5,460.13
2016,5,13,17,0,755.0,71.0,3.7,13.0,383.0,503.3,414.9
2016,5,13,17,15,717.0,66.5,3.6,13.0,330.5,441.72,363.09
2016,5,13,17,30,679.0,62.0,3.5,13.0,278.0,382.79,312.0
2016,5,13,17,45,625.0,56.0,3.45,13.0,227.5,319.93,256.51
2016,5,13,18,0,571.0,50.0,3.4,13.0,177.0,261.04,203.23
2016,5,13,18,15,484.5,42.5,3.2,12.5,130.5,196.3,145.76
2016,5,13,18,30,398.0,35.0,3.0,12.0,84.0,140.74,96.36
2016,5,13,18,45,254.0,23.5,2.85,12.0,49.5,78.76,39.49
2016,5,13,19,0,110.0,12.0,2.7,12.0,15.0,26.18,0.0
2016,5,13,19,15,55.0,6.0,2.7,12.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,119.0,12.5,2.1,13.0,22.0,12.29,0.0
2016,5,14,5,30,238.0,25.0,2.2,13.0,44.0,19.31,8.56
2016,5,14,5,45,346.5,35.0,2.35,13.0,84.5,26.01,16.91
2016,5,14,6,0,455.0,45.0,2.5,13.0,125.0,32.26,23.0
2016,5,14,6,15,524.5,52.5,2.5,13.0,173.0,37.53,28.02
2016,5,14,6,30,594.0,60.0,2.5,13.0,221.0,78.37,41.77
2016,5,14,6,45,297.0,77.5,2.55,13.5,158.0,95.45,62.81
2016,5,14,7,0,0.0,95.0,2.6,14.0,95.0,90.56,71.35
2016,5,14,7,15,0.0,113.5,2.5,14.0,113.5,107.99,85.76
2016,5,14,7,30,0.0,132.0,2.4,14.0,132.0,125.52,100.03
2016,5,14,7,45,0.0,145.0,2.3,14.5,145.0,138.11,109.83
2016,5,14,8,0,0.0,158.0,2.2,15.0,158.0,150.73,119.51
2016,5,14,8,15,5.5,184.0,2.1,15.0,188.0,177.83,141.02
2016,5,14,8,30,11.0,210.0,2.0,15.0,218.0,205.64,162.84
2016,5,14,8,45,16.5,235.0,1.95,15.5,247.0,233.2,183.92
2016,5,14,9,0,22.0,260.0,1.9,16.0,276.0,261.41,205.23
2016,5,14,9,15,24.5,279.0,1.9,16.0,298.0,282.7,221.31
2016,5,14,9,30,27.0,298.0,1.9,16.0,320.0,303.39,236.85
2016,5,14,9,45,18.0,261.0,1.9,16.0,276.0,264.39,206.2
2016,5,14,10,0,9.0,224.0,1.9,16.0,232.0,223.23,173.83
2016,5,14,10,15,15.0,271.0,1.95,16.0,284.5,273.96,213.3
2016,5,14,10,30,21.0,318.0,2.0,16.0,337.0,325.36,252.41
2016,5,14,10,45,17.5,300.5,2.05,16.5,317.0,306.61,237.22
2016,5,14,11,0,14.0,283.0,2.1,17.0,297.0,287.43,222.02
2016,5,14,11,15,13.5,277.0,2.15,17.0,290.5,281.88,217.76
2016,5,14,11,30,13.0,271.0,2.2,17.0,284.0,276.2,213.38
2016,5,14,11,45,67.0,372.0,2.25,17.0,436.0,432.82,333.41
2016,5,14,12,0,121.0,473.0,2.3,17.0,588.0,594.98,451.83
2016,5,14,12,15,98.5,461.5,2.35,17.0,554.5,559.0,424.47
2016,5,14,12,30,76.0,450.0,2.4,17.0,521.0,527.4,401.32
2016,5,14,12,45,70.5,440.5,2.45,17.0,506.0,514.0,391.91
2016,5,14,13,0,65.0,431.0,2.5,17.0,491.0,500.16,382.06
2016,5,14,13,15,64.5,422.5,2.55,17.0,481.5,491.95,376.54
2016,5,14,13,30,64.0,414.0,2.6,17.0,472.0,483.41,370.77
2016,5,14,13,45,49.0,382.0,2.65,17.0,426.0,435.78,335.59
2016,5,14,14,0,34.0,350.0,2.7,17.0,380.0,388.16,300.12
2016,5,14,14,15,31.5,333.0,2.75,17.0,360.0,368.26,285.71
2016,5,14,14,30,29.0,316.0,2.8,17.0,340.0,348.26,271.01
2016,5,14,14,45,93.5,334.0,2.85,17.0,405.0,425.46,332.77
2016,5,14,15,0,158.0,352.0,2.9,17.0,470.0,507.63,396.68
2016,5,14,15,15,87.5,294.0,2.9,16.5,359.0,374.45,295.07
2016,5,14,15,30,17.0,236.0,2.9,16.0,248.0,247.37,195.3
2016,5,14,15,45,8.5,180.5,2.95,16.0,186.5,184.01,145.4
2016,5,14,16,0,0.0,125.0,3.0,16.0,125.0,121.79,95.19
2016,5,14,16,15,253.0,139.5,2.95,15.5,268.0,326.27,267.9
2016,5,14,16,30,506.0,154.0,2.9,15.0,411.0,502.46,409.46
2016,5,14,16,45,392.5,155.5,2.9,15.0,342.5,412.57,336.43
2016,5,14,17,0,279.0,157.0,2.9,15.0,274.0,326.54,266.61
2016,5,14,17,15,254.0,140.5,2.85,15.0,235.5,282.65,230.57
2016,5,14,17,30,229.0,124.0,2.8,15.0,197.0,240.91,195.44
2016,5,14,17,45,341.0,93.5,2.75,15.0,181.0,245.59,196.66
2016,5,14,18,0,453.0,63.0,2.7,15.0,165.0,234.73,182.29
2016,5,14,18,15,365.0,52.5,2.55,14.5,121.0,172.4,128.26
2016,5,14,18,30,277.0,42.0,2.4,14.0,77.0,118.83,82.21
2016,5,14,18,45,164.0,27.0,2.25,14.0,45.5,65.78,34.66
2016,5,14,19,0,51.0,12.0,2.1,14.0,14.0,18.54,0.0
2016,5,14,19,15,25.5,6.0,2.1,13.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,14.5,2.2,12.5,20.5,14.25,0.0
2016,5,15,5,30,149.0,29.0,2.2,13.0,41.0,22.51,11.32
2016,5,15,5,45,256.5,42.0,2.25,13.5,80.0,31.9,22.01
2016,5,15,6,0,364.0,55.0,2.3,14.0,119.0,40.84,30.48
2016,5,15,6,15,437.0,64.0,2.15,14.0,166.0,48.15,37.35
2016,5,15,6,30,510.0,73.0,2.0,14.0,213.0,85.73,50.29
2016,5,15,6,45,301.5,110.0,1.85,14.5,197.5,127.37,89.02
2016,5,15,7,0,93.0,147.0,1.7,15.0,182.0,144.96,112.2
2016,5,15,7,15,142.5,169.5,1.65,15.0,231.5,182.72,141.57
2016,5,15,7,30,192.0,192.0,1.6,15.0,281.0,226.12,175.89
2016,5,15,7,45,477.0,145.5,1.55,15.5,400.5,287.81,220.48
2016,5,15,8,0,762.0,99.0,1.5,16.0,520.0,385.45,296.06
2016,5,15,8,15,782.0,102.0,1.5,16.0,568.0,438.27,340.33
2016,5,15,8,30,802.0,105.0,1.5,16.0,616.0,492.2,384.44
2016,5,15,8,45,822.0,106.0,1.5,16.5,661.0,545.11,425.74
2016,5,15,9,0,842.0,107.0,1.5,17.0,706.0,600.1,467.16
2016,5,15,9,15,854.0,109.0,1.55,17.0,745.0,649.34,504.39
2016,5,15,9,30,866.0,111.0,1.6,17.0,784.0,697.86,540.27
2016,5,15,9,45,882.0,108.5,1.65,17.5,820.0,744.03,571.09
2016,5,15,10,0,898.0,106.0,1.7,18.0,856.0,789.26,600.52
2016,5,15,10,15,904.5,107.5,1.85,18.0,883.5,829.6,628.37
2016,5,15,10,30,911.0,109.0,2.0,18.0,911.0,867.88,654.75
2016,5,15,10,45,915.5,110.0,2.15,18.0,932.0,901.72,678.07
2016,5,15,11,0,920.0,111.0,2.3,18.0,953.0,933.04,699.7
2016,5,15,11,15,923.0,111.5,2.4,18.0,966.0,959.82,717.84
2016,5,15,11,30,926.0,112.0,2.5,18.0,979.0,983.75,734.15
2016,5,15,11,45,926.0,113.0,2.7,18.0,984.5,1002.32,747.96
2016,5,15,12,0,926.0,114.0,2.9,18.0,990.0,1017.75,759.78
2016,5,15,12,15,925.5,114.0,2.95,18.0,988.5,1028.46,767.2
2016,5,15,12,30,925.0,114.0,3.0,18.0,987.0,1035.88,772.6
2016,5,15,12,45,925.5,112.0,3.15,18.0,978.0,1038.93,776.14
2016,5,15,13,0,926.0,110.0,3.3,18.0,969.0,1038.61,777.55
2016,5,15,13,15,922.5,109.5,3.35,18.0,952.0,1032.51,774.38
2016,5,15,13,30,919.0,109.0,3.4,18.0,935.0,1023.09,769.14
2016,5,15,13,45,913.0,108.5,3.5,18.0,911.0,1007.98,760.55
2016,5,15,14,0,907.0,108.0,3.6,18.0,887.0,989.76,749.91
2016,5,15,14,15,899.5,106.5,3.65,17.5,856.5,966.06,736.59
2016,5,15,14,30,892.0,105.0,3.7,17.0,826.0,939.55,721.27
2016,5,15,14,45,882.5,103.0,3.75,17.0,789.0,908.05,701.01
2016,5,15,15,0,873.0,101.0,3.8,17.0,752.0,874.15,678.96
2016,5,15,15,15,860.5,99.0,3.85,17.0,710.5,835.53,653.34
2016,5,15,15,30,848.0,97.0,3.9,17.0,669.0,795.12,626.18
2016,5,15,15,45,829.5,95.5,4.0,17.0,622.5,752.97,597.61
2016,5,15,16,0,811.0,94.0,4.1,17.0,576.0,705.82,564.87
2016,5,15,16,15,789.0,90.5,4.1,16.5,527.0,653.41,528.29
2016,5,15,16,30,767.0,87.0,4.1,16.0,478.0,600.96,489.14
2016,5,15,16,45,736.0,84.0,4.1,16.0,426.5,543.88,444.07
2016,5,15,17,0,705.0,81.0,4.1,16.0,375.0,489.48,399.86
2016,5,15,17,15,665.0,76.0,4.0,15.5,323.5,428.78,349.99
2016,5,15,17,30,625.0,71.0,3.9,15.0,272.0,371.03,301.0
2016,5,15,17,45,563.5,64.5,3.85,15.0,222.0,306.21,244.63
2016,5,15,18,0,502.0,58.0,3.8,15.0,172.0,247.2,192.18
2016,5,15,18,15,415.5,49.0,3.7,14.5,127.0,184.24,137.13
2016,5,15,18,30,329.0,40.0,3.6,14.0,82.0,130.43,90.23
2016,5,15,18,45,199.5,26.5,3.5,14.0,48.5,72.34,39.18
2016,5,15,19,0,70.0,13.0,3.4,14.0,15.0,22.16,0.0
2016,5,15,19,15,35.0,6.5,3.4,13.5,7.5,6.39,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,68.0,14.5,2.0,12.0,20.5,14.25,0.0
2016,5,16,5,30,136.0,29.0,2.0,12.0,41.0,22.45,11.68
2016,5,16,5,45,234.5,43.5,2.05,12.5,79.0,33.05,23.16
2016,5,16,6,0,333.0,58.0,2.1,13.0,117.0,43.13,32.67
2016,5,16,6,15,404.5,68.0,2.05,13.0,163.5,52.22,41.15
2016,5,16,6,30,476.0,78.0,2.0,13.0,210.0,89.01,54.16
2016,5,16,6,45,532.5,84.5,2.0,13.5,260.0,128.91,80.59
2016,5,16,7,0,589.0,91.0,2.0,14.0,310.0,175.26,116.86
2016,5,16,7,15,626.0,96.5,2.0,14.5,360.5,222.55,157.25
2016,5,16,7,30,663.0,102.0,2.0,15.0,411.0,273.77,201.78
2016,5,16,7,45,697.0,104.5,2.05,15.5,461.5,324.98,246.39
2016,5,16,8,0,731.0,107.0,2.1,16.0,512.0,379.32,292.78
2016,5,16,8,15,752.0,110.5,2.1,16.0,559.5,433.81,338.8
2016,5,16,8,30,773.0,114.0,2.1,16.0,607.0,487.17,382.79
2016,5,16,8,45,792.5,115.5,2.1,16.5,651.5,538.84,423.57
2016,5,16,9,0,812.0,117.0,2.1,17.0,696.0,591.1,463.51
2016,5,16,9,15,824.5,119.0,2.1,17.0,734.5,639.68,500.46
2016,5,16,9,30,837.0,121.0,2.1,17.0,773.0,688.23,536.45
2016,5,16,9,45,856.5,117.5,2.1,17.5,809.5,734.8,568.09
2016,5,16,10,0,876.0,114.0,2.1,18.0,846.0,780.78,598.06
2016,5,16,10,15,883.0,115.0,2.1,18.0,873.5,820.23,624.2
2016,5,16,10,30,890.0,116.0,2.1,18.0,901.0,857.71,648.82
2016,5,16,10,45,894.0,117.5,2.15,18.5,921.5,890.96,669.59
2016,5,16,11,0,898.0,119.0,2.2,19.0,942.0,921.72,688.58
2016,5,16,11,15,901.5,119.5,2.25,19.0,956.0,948.44,706.13
2016,5,16,11,30,905.0,120.0,2.3,19.0,970.0,972.39,721.9
2016,5,16,11,45,905.5,121.0,2.35,19.0,975.5,991.09,734.28
2016,5,16,12,0,906.0,122.0,2.4,19.0,981.0,1006.73,744.78
2016,5,16,12,15,906.0,122.0,2.45,19.0,979.5,1017.74,752.37
2016,5,16,12,30,906.0,122.0,2.5,19.0,978.0,1025.57,758.03
2016,5,16,12,45,905.0,121.0,2.6,19.0,969.0,1028.13,760.91
2016,5,16,13,0,904.0,120.0,2.7,19.0,960.0,1027.42,761.79
2016,5,16,13,15,900.5,119.5,2.75,19.0,943.5,1021.45,758.84
2016,5,16,13,30,897.0,119.0,2.8,19.0,927.0,1012.26,753.9
2016,5,16,13,45,891.5,118.0,2.85,19.0,903.5,997.42,745.31
2016,5,16,14,0,886.0,117.0,2.9,19.0,880.0,979.52,734.77
2016,5,16,14,15,878.5,115.5,2.9,19.0,849.5,956.27,720.25
2016,5,16,14,30,871.0,114.0,2.9,19.0,819.0,930.27,703.91
2016,5,16,14,45,857.0,114.0,2.95,19.0,781.5,897.43,683.22
2016,5,16,15,0,843.0,114.0,3.0,19.0,744.0,862.53,660.98
2016,5,16,15,15,829.5,112.0,3.0,18.5,703.0,828.63,640.14
2016,5,16,15,30,816.0,110.0,3.0,18.0,662.0,788.29,614.43
2016,5,16,15,45,790.5,110.0,3.05,18.0,614.5,739.41,581.3
2016,5,16,16,0,765.0,110.0,3.1,18.0,567.0,690.22,547.44
2016,5,16,16,15,741.0,106.5,3.1,17.5,518.0,638.29,511.03
2016,5,16,16,30,717.0,103.0,3.1,17.0,469.0,588.36,474.08
2016,5,16,16,45,681.0,99.5,3.1,17.0,418.0,529.95,428.65
2016,5,16,17,0,645.0,96.0,3.1,17.0,367.0,473.48,383.55
2016,5,16,17,15,602.5,89.5,3.05,16.5,316.0,412.7,334.43
2016,5,16,17,30,560.0,83.0,3.0,16.0,265.0,355.18,286.45
2016,5,16,17,45,499.5,75.0,2.95,15.5,216.0,292.33,232.98
2016,5,16,18,0,439.0,67.0,2.9,15.0,167.0,235.21,183.2
2016,5,16,18,15,352.0,56.0,2.85,14.5,123.5,172.07,128.75
2016,5,16,18,30,265.0,45.0,2.8,14.0,80.0,119.94,84.0
2016,5,16,18,45,153.5,29.5,2.75,14.0,47.5,67.72,38.4
2016,5,16,19,0,42.0,14.0,2.7,14.0,15.0,19.46,0.0
2016,5,16,19,15,21.0,7.0,2.65,13.5,7.5,8.68,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,122.0,13.5,1.85,14.5,24.0,13.27,0.0
2016,5,17,5,30,244.0,27.0,1.9,15.0,48.0,20.84,10.53
2016,5,17,5,45,349.0,37.5,1.95,15.5,89.5,27.92,18.48
2016,5,17,6,0,454.0,48.0,2.0,16.0,131.0,34.54,24.75
2016,5,17,6,15,522.5,55.5,2.0,16.0,179.5,42.85,32.39
2016,5,17,6,30,591.0,63.0,2.0,16.0,228.0,83.73,44.92
2016,5,17,6,45,638.5,68.5,2.05,16.5,279.5,128.17,74.44
2016,5,17,7,0,686.0,74.0,2.1,17.0,331.0,177.95,113.78
2016,5,17,7,15,719.5,78.0,2.15,17.5,383.0,230.97,159.15
2016,5,17,7,30,753.0,82.0,2.2,18.0,435.0,284.64,206.0
2016,5,17,7,45,778.0,85.5,2.3,18.5,485.5,338.25,252.9
2016,5,17,8,0,803.0,89.0,2.4,19.0,536.0,393.94,300.55
2016,5,17,8,15,822.0,92.0,2.4,19.0,584.0,448.34,346.52
2016,5,17,8,30,841.0,95.0,2.4,19.0,632.0,506.02,393.61
2016,5,17,8,45,855.0,97.5,2.45,19.5,676.5,558.56,434.95
2016,5,17,9,0,869.0,100.0,2.5,20.0,721.0,611.0,474.94
2016,5,17,9,15,880.0,102.0,2.45,20.0,760.5,660.72,512.28
2016,5,17,9,30,891.0,104.0,2.4,20.0,800.0,709.58,547.87
2016,5,17,9,45,900.5,105.0,2.4,20.5,834.0,755.31,577.79
2016,5,17,10,0,910.0,106.0,2.4,21.0,868.0,799.59,606.22
2016,5,17,10,15,916.0,107.0,2.35,21.0,895.5,839.4,631.99
2016,5,17,10,30,922.0,108.0,2.3,21.0,923.0,877.1,656.06
2016,5,17,10,45,925.5,109.5,2.3,21.5,943.0,910.83,676.38
2016,5,17,11,0,929.0,111.0,2.3,22.0,963.0,941.97,694.82
2016,5,17,11,15,931.0,111.5,2.25,22.0,976.0,968.01,710.65
2016,5,17,11,30,933.0,112.0,2.2,22.0,989.0,991.13,724.54
2016,5,17,11,45,933.0,113.0,2.15,22.0,994.5,1009.8,735.55
2016,5,17,12,0,933.0,114.0,2.1,22.0,1000.0,1025.3,744.58
2016,5,17,12,15,932.5,114.0,2.05,22.0,997.5,1036.07,750.66
2016,5,17,12,30,932.0,114.0,2.0,22.0,995.0,1043.55,754.77
2016,5,17,12,45,929.5,113.5,2.0,22.0,985.0,1045.19,755.95
2016,5,17,13,0,927.0,113.0,2.0,22.0,975.0,1043.46,755.19
2016,5,17,13,15,923.5,112.0,2.0,22.0,958.0,1036.87,751.5
2016,5,17,13,30,920.0,111.0,2.0,22.0,941.0,1026.97,745.85
2016,5,17,13,45,913.0,111.0,2.0,22.0,916.5,1011.45,736.74
2016,5,17,14,0,906.0,111.0,2.0,22.0,892.0,992.85,725.77
2016,5,17,14,15,898.5,109.5,2.05,22.0,861.5,969.24,712.2
2016,5,17,14,30,891.0,108.0,2.1,22.0,831.0,942.83,696.77
2016,5,17,14,45,881.0,106.5,2.15,22.0,794.0,911.51,677.99
2016,5,17,15,0,871.0,105.0,2.2,22.0,757.0,877.84,657.51
2016,5,17,15,15,858.5,102.5,2.25,21.5,715.0,838.82,634.38
2016,5,17,15,30,846.0,100.0,2.3,21.0,673.0,798.01,609.61
2016,5,17,15,45,828.5,97.5,2.35,21.0,627.0,755.71,582.2
2016,5,17,16,0,811.0,95.0,2.4,21.0,581.0,708.28,550.66
2016,5,17,16,15,789.5,92.0,2.4,20.5,532.0,656.83,516.36
2016,5,17,16,30,768.0,89.0,2.4,20.0,483.0,605.29,479.5
2016,5,17,16,45,736.5,85.5,2.45,20.0,431.5,547.34,435.68
2016,5,17,17,0,705.0,82.0,2.5,20.0,380.0,492.11,392.58
2016,5,17,17,15,665.5,77.0,2.4,19.5,328.5,431.66,344.44
2016,5,17,17,30,626.0,72.0,2.3,19.0,277.0,374.1,297.06
2016,5,17,17,45,565.0,66.0,2.25,18.5,226.5,309.89,243.22
2016,5,17,18,0,504.0,60.0,2.2,18.0,176.0,251.4,192.81
2016,5,17,18,15,420.0,50.5,2.15,17.5,131.0,188.34,138.72
2016,5,17,18,30,336.0,41.0,2.1,17.0,86.0,134.14,92.24
2016,5,17,18,45,210.0,27.5,2.05,16.5,52.0,76.19,42.96
2016,5,17,19,0,84.0,14.0,2.0,16.0,18.0,27.97,0.0
2016,5,17,19,15,42.0,7.0,1.95,15.5,9.0,10.54,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,99.5,14.5,1.3,14.0,23.5,11.27,0.0
2016,5,18,5,30,199.0,29.0,1.3,14.0,47.0,22.36,12.02
2016,5,18,5,45,298.0,41.0,1.35,14.5,86.5,30.92,21.21
2016,5,18,6,0,397.0,53.0,1.4,15.0,126.0,38.94,28.77
2016,5,18,6,15,465.0,62.0,1.3,15.0,173.0,48.78,32.4
2016,5,18,6,30,533.0,71.0,1.2,15.0,220.0,87.84,50.3
2016,5,18,6,45,580.5,77.0,1.15,15.5,270.0,129.53,78.2
2016,5,18,7,0,628.0,83.0,1.1,16.0,320.0,176.6,115.23
2016,5,18,7,15,662.5,88.5,1.0,16.0,370.5,225.45,156.89
2016,5,18,7,30,697.0,94.0,0.9,16.0,421.0,277.9,202.23
2016,5,18,7,45,722.5,98.0,0.85,16.5,470.0,329.37,246.33
2016,5,18,8,0,748.0,102.0,0.8,17.0,519.0,385.28,292.71
2016,5,18,8,15,767.5,105.5,0.8,17.0,566.0,437.52,335.77
2016,5,18,8,30,787.0,109.0,0.8,17.0,613.0,490.84,378.37
2016,5,18,8,45,798.5,113.0,0.85,17.5,655.0,541.12,417.03
2016,5,18,9,0,810.0,117.0,0.9,18.0,697.0,591.2,454.34
2016,5,18,9,15,822.0,119.5,1.0,18.0,735.5,639.78,490.88
2016,5,18,9,30,834.0,122.0,1.1,18.0,774.0,688.28,526.59
2016,5,18,9,45,847.5,121.0,1.2,18.5,808.5,732.7,556.74
2016,5,18,10,0,861.0,120.0,1.3,19.0,843.0,776.1,585.18
2016,5,18,10,15,867.5,121.5,1.4,19.0,870.0,815.04,611.45
2016,5,18,10,30,874.0,123.0,1.5,19.0,897.0,852.03,636.34
2016,5,18,10,45,876.5,125.5,1.6,19.5,916.0,884.42,656.84
2016,5,18,11,0,879.0,128.0,1.7,20.0,935.0,914.32,675.63
2016,5,18,11,15,882.0,128.5,1.75,20.0,948.5,940.11,692.39
2016,5,18,11,30,885.0,129.0,1.8,20.0,962.0,963.18,707.44
2016,5,18,11,45,887.0,128.5,1.85,20.0,968.0,981.48,719.47
2016,5,18,12,0,889.0,128.0,1.9,20.0,974.0,996.84,729.72
2016,5,18,12,15,889.0,128.0,1.95,20.0,972.0,1007.69,737.19
2016,5,18,12,30,889.0,128.0,2.0,20.0,970.0,1015.42,742.8
2016,5,18,12,45,886.5,128.0,2.05,20.0,961.0,1017.49,744.91
2016,5,18,13,0,884.0,128.0,2.1,20.0,952.0,1016.36,745.12
2016,5,18,13,15,880.5,127.5,2.15,19.5,935.5,1010.54,743.84
2016,5,18,13,30,877.0,127.0,2.2,19.0,919.0,1001.56,740.63
2016,5,18,13,45,869.0,127.0,2.3,19.0,894.5,985.62,732.07
2016,5,18,14,0,861.0,127.0,2.4,19.0,870.0,966.77,721.62
2016,5,18,14,15,853.0,125.5,2.45,18.5,840.5,943.58,709.09
2016,5,18,14,30,845.0,124.0,2.5,18.0,811.0,917.76,694.7
2016,5,18,14,45,831.5,124.0,2.55,18.0,774.0,891.19,678.4
2016,5,18,15,0,818.0,124.0,2.6,18.0,737.0,857.36,656.96
2016,5,18,15,15,804.5,121.0,2.6,17.5,696.5,818.43,632.63
2016,5,18,15,30,791.0,118.0,2.6,17.0,656.0,777.9,606.83
2016,5,18,15,45,776.5,114.0,2.65,17.0,611.5,734.13,577.46
2016,5,18,16,0,762.0,110.0,2.7,17.0,567.0,689.28,546.86
2016,5,18,16,15,739.5,106.0,2.7,16.5,519.0,638.03,511.12
2016,5,18,16,30,717.0,102.0,2.7,16.0,471.0,588.58,474.67
2016,5,18,16,45,693.0,95.5,2.7,16.0,422.0,534.15,432.57
2016,5,18,17,0,669.0,89.0,2.7,16.0,373.0,480.56,389.92
2016,5,18,17,15,629.0,83.5,2.7,15.5,322.5,421.02,341.88
2016,5,18,17,30,589.0,78.0,2.7,15.0,272.0,364.45,294.69
2016,5,18,17,45,531.0,71.0,2.75,15.0,223.0,302.18,241.2
2016,5,18,18,0,473.0,64.0,2.8,15.0,174.0,245.34,191.17
2016,5,18,18,15,389.0,54.0,2.8,14.5,129.5,183.27,137.35
2016,5,18,18,30,305.0,44.0,2.8,14.0,85.0,129.27,90.7
2016,5,18,18,45,184.5,30.0,2.85,14.0,51.5,74.43,43.78
2016,5,18,19,0,64.0,16.0,2.9,14.0,18.0,26.43,0.0
2016,5,18,19,15,32.0,8.0,2.95,13.5,9.0,10.7,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,82.0,17.0,3.95,11.0,24.5,13.31,0.0
2016,5,19,5,30,164.0,34.0,4.1,11.0,49.0,26.45,15.67
2016,5,19,5,45,271.0,47.0,4.35,11.5,89.5,35.72,25.68
2016,5,19,6,0,378.0,60.0,4.6,12.0,130.0,44.53,34.08
2016,5,19,6,15,404.0,74.5,4.6,12.0,170.5,59.41,41.86
2016,5,19,6,30,430.0,89.0,4.6,12.0,211.0,97.42,62.57
2016,5,19,6,45,508.0,88.0,4.7,12.5,259.5,131.35,84.09
2016,5,19,7,0,586.0,87.0,4.8,13.0,308.0,173.54,116.65
2016,5,19,7,15,563.5,108.0,4.6,13.0,346.0,220.82,160.1
2016,5,19,7,30,541.0,129.0,4.4,13.0,384.0,265.77,201.71
2016,5,19,7,45,591.0,129.5,4.25,13.5,436.5,313.98,243.45
2016,5,19,8,0,641.0,130.0,4.1,14.0,489.0,367.16,288.86
2016,5,19,8,15,731.5,121.0,4.0,14.0,564.0,434.32,345.15
2016,5,19,8,30,822.0,112.0,3.9,14.0,639.0,511.66,408.64
2016,5,19,8,45,841.5,113.0,3.8,14.5,685.0,565.18,451.63
2016,5,19,9,0,861.0,114.0,3.7,15.0,731.0,619.19,493.72
2016,5,19,9,15,872.5,116.0,3.55,15.0,771.0,670.31,533.05
2016,5,19,9,30,884.0,118.0,3.4,15.0,811.0,719.19,569.66
2016,5,19,9,45,885.5,123.5,3.25,15.5,843.0,763.09,598.95
2016,5,19,10,0,887.0,129.0,3.1,16.0,875.0,804.97,625.87
2016,5,19,10,15,893.5,130.5,3.15,16.0,902.0,844.88,653.29
2016,5,19,10,30,900.0,132.0,3.2,16.0,929.0,882.77,679.13
2016,5,19,10,45,905.0,132.5,3.25,16.0,949.5,916.21,701.76
2016,5,19,11,0,910.0,133.0,3.3,16.0,970.0,947.21,722.67
2016,5,19,11,15,913.0,133.5,3.35,16.0,983.5,973.77,740.52
2016,5,19,11,30,916.0,134.0,3.4,16.0,997.0,997.52,756.51
2016,5,19,11,45,918.5,133.5,3.45,16.5,1003.0,1016.89,768.14
2016,5,19,12,0,921.0,133.0,3.5,17.0,1009.0,1033.22,777.79
2016,5,19,12,15,736.0,249.0,3.55,17.0,948.0,988.58,747.83
2016,5,19,12,30,551.0,365.0,3.6,17.0,887.0,929.55,702.97
2016,5,19,12,45,536.5,366.5,3.7,17.0,871.0,921.3,698.25
2016,5,19,13,0,522.0,368.0,3.8,17.0,855.0,910.84,691.61
2016,5,19,13,15,508.5,362.0,3.95,17.0,830.0,891.64,679.42
2016,5,19,13,30,495.0,356.0,4.1,17.0,805.0,870.46,665.81
2016,5,19,13,45,700.5,239.0,4.25,17.0,855.0,948.31,728.17
2016,5,19,14,0,906.0,122.0,4.4,17.0,905.0,1005.25,768.97
2016,5,19,14,15,898.0,120.5,4.5,16.5,873.5,981.29,755.33
2016,5,19,14,30,890.0,119.0,4.6,16.0,842.0,954.54,740.2
2016,5,19,14,45,692.5,192.0,4.7,16.0,739.5,842.19,661.96
2016,5,19,15,0,495.0,265.0,4.8,16.0,637.0,725.28,573.93
2016,5,19,15,15,663.5,189.5,4.9,15.5,659.0,776.08,619.64
2016,5,19,15,30,832.0,114.0,5.0,15.0,681.0,807.37,645.94
2016,5,19,15,45,810.5,112.5,5.1,14.5,633.5,759.45,613.22
2016,5,19,16,0,789.0,111.0,5.2,14.0,586.0,710.87,579.74
2016,5,19,16,15,547.5,157.5,5.25,13.5,474.0,559.18,460.48
2016,5,19,16,30,306.0,204.0,5.3,13.0,362.0,421.31,347.63
2016,5,19,16,45,466.0,148.0,5.4,13.0,360.0,450.78,374.69
2016,5,19,17,0,626.0,92.0,5.5,13.0,358.0,460.51,383.76
2016,5,19,17,15,560.5,95.0,5.4,12.5,310.0,399.23,331.89
2016,5,19,17,30,495.0,98.0,5.3,12.0,262.0,341.02,281.8
2016,5,19,17,45,445.5,86.5,5.25,12.0,215.0,282.53,230.27
2016,5,19,18,0,396.0,75.0,5.2,12.0,168.0,228.78,182.02
2016,5,19,18,15,325.5,61.5,5.2,12.0,126.0,171.49,131.13
2016,5,19,18,30,255.0,48.0,5.2,12.0,84.0,121.74,87.24
2016,5,19,18,45,127.5,33.5,5.25,12.0,51.5,64.53,39.31
2016,5,19,19,0,0.0,19.0,5.3,12.0,19.0,18.69,0.0
2016,5,19,19,15,0.0,9.5,5.3,12.0,9.5,9.34,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,99.0,17.0,4.5,11.0,26.0,13.28,0.0
2016,5,20,5,30,198.0,34.0,4.5,11.0,52.0,26.41,15.83
2016,5,20,5,45,304.5,45.5,4.55,11.0,93.0,34.45,24.66
2016,5,20,6,0,411.0,57.0,4.6,11.0,134.0,42.42,32.36
2016,5,20,6,15,481.0,65.5,4.6,11.0,182.5,53.49,35.78
2016,5,20,6,30,551.0,74.0,4.6,11.0,231.0,93.19,54.66
2016,5,20,6,45,604.0,79.5,4.7,11.5,282.5,136.12,84.2
2016,5,20,7,0,657.0,85.0,4.8,12.0,334.0,185.04,123.78
2016,5,20,7,15,691.5,89.5,4.75,12.0,385.5,234.59,167.71
2016,5,20,7,30,726.0,94.0,4.7,12.0,437.0,287.71,215.78
2016,5,20,7,45,752.0,98.0,4.7,12.5,487.5,343.37,265.69
2016,5,20,8,0,778.0,102.0,4.7,13.0,538.0,398.48,314.35
2016,5,20,8,15,797.5,105.0,4.65,13.0,586.0,451.75,361.05
2016,5,20,8,30,817.0,108.0,4.6,13.0,634.0,506.06,407.4
2016,5,20,8,45,828.5,112.0,4.6,13.0,677.0,557.73,450.59
2016,5,20,9,0,840.0,116.0,4.6,13.0,720.0,609.17,492.48
2016,5,20,9,15,852.0,118.5,4.6,13.0,759.5,659.04,532.2
2016,5,20,9,30,864.0,121.0,4.6,13.0,799.0,708.82,570.93
2016,5,20,9,45,875.0,121.5,4.6,13.5,833.0,754.03,602.95
2016,5,20,10,0,886.0,122.0,4.6,14.0,867.0,797.97,633.11
2016,5,20,10,15,892.5,123.5,4.6,14.0,894.5,837.77,661.11
2016,5,20,10,30,899.0,125.0,4.6,14.0,922.0,875.56,687.47
2016,5,20,10,45,901.0,127.5,4.65,14.0,941.5,908.25,710.39
2016,5,20,11,0,903.0,130.0,4.7,14.0,961.0,938.34,731.44
2016,5,20,11,15,905.5,130.5,4.7,14.0,974.5,964.24,749.13
2016,5,20,11,30,908.0,131.0,4.7,14.0,988.0,987.33,764.87
2016,5,20,11,45,907.0,132.5,4.75,14.0,993.0,1005.14,777.39
2016,5,20,12,0,906.0,134.0,4.8,14.0,998.0,1019.87,787.88
2016,5,20,12,15,905.5,134.0,4.8,14.0,996.0,1030.46,795.16
2016,5,20,12,30,905.0,134.0,4.8,14.0,994.0,1037.87,800.37
2016,5,20,12,45,899.0,136.0,4.85,14.0,983.0,1038.59,801.52
2016,5,20,13,0,893.0,138.0,4.9,14.0,972.0,1036.09,800.59
2016,5,20,13,15,889.0,137.0,4.9,14.0,955.0,1029.33,796.37
2016,5,20,13,30,885.0,136.0,4.9,14.0,938.0,1019.39,790.08
2016,5,20,13,45,877.0,136.0,4.9,14.0,913.0,1003.45,779.69
2016,5,20,14,0,869.0,136.0,4.9,14.0,888.0,984.59,767.35
2016,5,20,14,15,860.5,134.5,4.9,14.0,857.5,960.89,751.64
2016,5,20,14,30,852.0,133.0,4.9,14.0,827.0,940.0,737.97
2016,5,20,14,45,841.0,130.5,4.9,14.0,790.0,907.68,716.06
2016,5,20,15,0,830.0,128.0,4.9,14.0,753.0,873.13,692.5
2016,5,20,15,15,815.5,125.5,4.85,13.5,711.5,833.62,666.11
2016,5,20,15,30,801.0,123.0,4.8,13.0,670.0,792.51,638.26
2016,5,20,15,45,784.0,119.0,4.8,13.0,624.5,746.51,605.46
2016,5,20,16,0,767.0,115.0,4.8,13.0,579.0,699.59,571.57
2016,5,20,16,15,743.5,111.0,4.7,13.0,530.0,649.34,533.51
2016,5,20,16,30,720.0,107.0,4.6,13.0,481.0,597.41,492.54
2016,5,20,16,45,689.0,102.5,4.55,13.0,430.0,540.82,447.15
2016,5,20,17,0,658.0,98.0,4.5,13.0,379.0,485.69,401.85
2016,5,20,17,15,616.0,92.0,4.4,12.5,328.0,425.05,351.54
2016,5,20,17,30,574.0,86.0,4.3,12.0,277.0,367.55,302.46
2016,5,20,17,45,511.0,78.5,4.25,12.0,227.5,303.3,246.31
2016,5,20,18,0,448.0,71.0,4.2,12.0,178.0,244.95,194.33
2016,5,20,18,15,363.5,60.0,4.05,11.5,133.5,181.76,138.91
2016,5,20,18,30,279.0,49.0,3.9,11.0,89.0,129.14,92.98
2016,5,20,18,45,167.0,34.0,3.8,11.0,55.0,75.96,47.34
2016,5,20,19,0,55.0,19.0,3.7,11.0,21.0,28.81,0.0
2016,5,20,19,15,27.5,9.5,3.6,11.0,10.5,11.85,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.5,2.05,11.0,11.5,11.09,0.0
2016,5,21,5,30,0.0,23.0,2.1,11.0,23.0,22.21,12.59
2016,5,21,5,45,0.0,41.5,2.2,11.5,41.5,39.24,28.87
2016,5,21,6,0,0.0,60.0,2.3,12.0,60.0,55.85,44.19
2016,5,21,6,15,6.0,80.0,2.35,12.0,82.0,73.81,57.53
2016,5,21,6,30,12.0,100.0,2.4,12.0,104.0,93.19,73.81
2016,5,21,6,45,19.5,120.0,2.45,12.0,127.0,113.63,90.65
2016,5,21,7,0,27.0,140.0,2.5,12.0,150.0,131.9,105.53
2016,5,21,7,15,123.5,167.0,2.6,12.0,224.5,177.59,140.02
2016,5,21,7,30,220.0,194.0,2.7,12.0,299.0,237.4,187.09
2016,5,21,7,45,124.0,203.0,2.8,12.5,264.0,226.84,181.09
2016,5,21,8,0,28.0,212.0,2.9,13.0,229.0,208.21,166.98
2016,5,21,8,15,180.0,239.0,2.95,13.0,354.5,301.02,241.19
2016,5,21,8,30,332.0,266.0,3.0,13.0,480.0,409.8,327.56
2016,5,21,8,45,358.5,279.5,3.1,13.0,525.0,455.44,363.69
2016,5,21,9,0,385.0,293.0,3.2,13.0,570.0,503.15,401.24
2016,5,21,9,15,393.0,307.5,3.15,13.0,604.0,541.81,430.8
2016,5,21,9,30,401.0,322.0,3.1,13.0,638.0,580.09,459.59
2016,5,21,9,45,587.5,248.0,3.1,13.0,732.0,665.6,527.85
2016,5,21,10,0,774.0,174.0,3.1,13.0,826.0,763.08,603.2
2016,5,21,10,15,537.0,295.5,3.05,13.0,755.0,719.83,564.63
2016,5,21,10,30,300.0,417.0,3.0,13.0,684.0,657.99,512.06
2016,5,21,10,45,354.0,403.5,3.0,13.0,725.5,704.07,547.46
2016,5,21,11,0,408.0,390.0,3.0,13.0,767.0,754.04,584.54
2016,5,21,11,15,607.5,286.5,2.95,13.0,856.0,849.54,658.47
2016,5,21,11,30,807.0,183.0,2.9,13.0,945.0,948.0,728.04
2016,5,21,11,45,623.0,291.0,2.9,13.0,881.5,898.23,690.58
2016,5,21,12,0,439.0,399.0,2.9,13.0,818.0,838.49,642.56
2016,5,21,12,15,439.0,398.0,2.9,13.0,816.5,845.45,648.03
2016,5,21,12,30,439.0,397.0,2.9,13.0,815.0,850.63,651.75
2016,5,21,12,45,432.0,393.5,2.9,13.0,801.5,844.51,647.54
2016,5,21,13,0,425.0,390.0,2.9,13.0,788.0,836.52,642.17
2016,5,21,13,15,367.5,408.0,2.9,13.0,747.5,792.56,609.81
2016,5,21,13,30,310.0,426.0,2.9,13.0,707.0,753.87,581.05
2016,5,21,13,45,555.0,296.0,2.9,13.0,783.5,863.49,668.63
2016,5,21,14,0,800.0,166.0,2.9,13.0,860.0,955.78,736.17
2016,5,21,14,15,666.5,226.0,2.9,13.0,790.5,883.39,685.74
2016,5,21,14,30,533.0,286.0,2.9,13.0,721.0,807.06,629.22
2016,5,21,14,45,492.0,284.5,2.9,13.5,672.5,756.41,592.29
2016,5,21,15,0,451.0,283.0,2.9,14.0,624.0,706.11,555.01
2016,5,21,15,15,396.5,284.0,2.9,14.0,572.0,647.77,512.01
2016,5,21,15,30,342.0,285.0,2.9,14.0,520.0,584.67,464.95
2016,5,21,15,45,535.0,205.0,2.9,14.0,543.0,644.81,516.51
2016,5,21,16,0,728.0,125.0,2.9,14.0,566.0,684.31,550.71
2016,5,21,16,15,704.5,121.0,2.9,13.5,518.5,633.78,513.54
2016,5,21,16,30,681.0,117.0,2.9,13.0,471.0,583.5,476.02
2016,5,21,16,45,654.5,110.0,2.95,13.0,422.0,528.66,433.24
2016,5,21,17,0,628.0,103.0,3.0,13.0,373.0,474.94,390.14
2016,5,21,17,15,586.5,96.5,2.95,13.0,323.0,415.43,340.92
2016,5,21,17,30,545.0,90.0,2.9,13.0,273.0,359.06,293.02
2016,5,21,17,45,489.5,81.0,2.9,13.0,224.5,297.72,240.13
2016,5,21,18,0,434.0,72.0,2.9,13.0,176.0,240.06,189.37
2016,5,21,18,15,354.0,61.0,2.7,12.5,132.5,180.42,137.37
2016,5,21,18,30,274.0,50.0,2.5,12.0,89.0,129.32,92.99
2016,5,21,18,45,171.0,34.5,2.35,12.0,55.5,77.44,48.63
2016,5,21,19,0,68.0,19.0,2.2,12.0,22.0,30.82,0.0
2016,5,21,19,15,34.0,9.5,2.15,11.5,11.0,12.5,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,95.0,17.5,1.7,11.0,26.5,13.63,0.0
2016,5,22,5,30,190.0,35.0,1.8,11.0,53.0,27.13,16.78
2016,5,22,5,45,281.5,48.0,1.95,11.5,93.0,36.35,26.38
2016,5,22,6,0,373.0,61.0,2.1,12.0,133.0,45.12,34.69
2016,5,22,6,15,282.5,86.5,2.1,12.0,150.0,68.86,50.12
2016,5,22,6,30,192.0,112.0,2.1,12.0,167.0,104.92,77.13
2016,5,22,6,45,217.0,129.0,2.1,12.5,202.5,135.3,99.91
2016,5,22,7,0,242.0,146.0,2.1,13.0,238.0,168.5,126.46
2016,5,22,7,15,447.0,130.0,2.05,13.0,331.0,214.97,158.71
2016,5,22,7,30,652.0,114.0,2.0,13.0,424.0,285.64,213.7
2016,5,22,7,45,672.0,121.5,2.0,13.5,471.5,335.95,257.68
2016,5,22,8,0,692.0,129.0,2.0,14.0,519.0,387.96,302.12
2016,5,22,8,15,713.0,133.5,1.95,14.0,565.5,439.14,345.27
2016,5,22,8,30,734.0,138.0,1.9,14.0,612.0,491.66,388.25
2016,5,22,8,45,747.5,143.0,1.9,14.0,654.5,541.62,428.27
2016,5,22,9,0,761.0,148.0,1.9,14.0,697.0,593.33,468.46
2016,5,22,9,15,774.0,151.0,1.9,14.0,735.0,640.76,504.54
2016,5,22,9,30,787.0,154.0,1.9,14.0,773.0,687.8,539.5
2016,5,22,9,45,810.5,148.0,1.95,14.5,809.0,733.23,572.07
2016,5,22,10,0,834.0,142.0,2.0,15.0,845.0,778.52,602.22
2016,5,22,10,15,643.5,247.5,2.05,15.0,800.5,759.45,585.52
2016,5,22,10,30,453.0,353.0,2.1,15.0,756.0,725.66,556.36
2016,5,22,10,45,652.0,252.0,2.15,15.0,846.5,817.65,627.65
2016,5,22,11,0,851.0,151.0,2.2,15.0,937.0,912.55,693.33
2016,5,22,11,15,623.5,279.5,2.25,15.0,860.0,857.52,652.9
2016,5,22,11,30,396.0,408.0,2.3,15.0,783.0,782.96,594.29
2016,5,22,11,45,385.5,416.5,2.4,15.0,783.0,791.39,601.04
2016,5,22,12,0,375.0,425.0,2.5,15.0,783.0,798.18,605.92
2016,5,22,12,15,321.5,445.5,2.55,15.0,752.0,773.17,586.94
2016,5,22,12,30,268.0,466.0,2.6,15.0,721.0,746.12,566.62
2016,5,22,12,45,273.0,459.5,2.7,15.0,717.5,748.15,569.29
2016,5,22,13,0,278.0,453.0,2.8,15.0,714.0,748.96,570.89
2016,5,22,13,15,298.0,438.5,2.85,15.0,713.5,755.1,576.69
2016,5,22,13,30,318.0,424.0,2.9,15.0,713.0,759.67,581.38
2016,5,22,13,45,282.0,421.0,2.95,15.0,672.5,719.76,552.7
2016,5,22,14,0,246.0,418.0,3.0,15.0,632.0,679.56,523.82
2016,5,22,14,15,358.5,362.0,3.05,14.5,662.0,724.13,562.39
2016,5,22,14,30,471.0,306.0,3.1,14.0,692.0,770.7,601.43
2016,5,22,14,45,492.5,282.5,3.15,14.0,670.0,754.94,591.74
2016,5,22,15,0,514.0,259.0,3.2,14.0,648.0,736.23,580.29
2016,5,22,15,15,643.0,193.5,3.2,14.0,653.0,764.08,605.55
2016,5,22,15,30,772.0,128.0,3.2,14.0,658.0,775.38,615.48
2016,5,22,15,45,755.5,124.0,3.25,14.0,613.5,730.86,584.4
2016,5,22,16,0,739.0,120.0,3.3,14.0,569.0,687.5,554.14
2016,5,22,16,15,614.5,142.0,3.3,13.5,494.5,594.18,483.17
2016,5,22,16,30,490.0,164.0,3.3,13.0,420.0,506.21,414.32
2016,5,22,16,45,431.0,156.5,3.3,13.0,365.0,439.83,361.58
2016,5,22,17,0,372.0,149.0,3.3,13.0,310.0,378.0,311.33
2016,5,22,17,15,342.5,135.5,3.2,13.0,268.5,324.26,266.97
2016,5,22,17,30,313.0,122.0,3.1,13.0,227.0,279.1,228.64
2016,5,22,17,45,288.5,103.5,3.05,13.0,188.0,233.1,188.92
2016,5,22,18,0,264.0,85.0,3.0,13.0,149.0,189.33,150.32
2016,5,22,18,15,218.5,67.5,2.8,12.5,112.5,142.61,109.47
