Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,173.0,50.0,2.6,12.0,76.0,100.63,72.8
2016,5,22,18,45,86.5,34.5,2.45,12.0,47.5,57.67,36.7
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,18.57,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,100.5,16.5,2.2,11.5,26.0,12.78,0.0
2016,5,23,5,30,201.0,33.0,2.3,12.0,52.0,25.42,15.41
2016,5,23,5,45,291.0,45.5,2.4,12.5,91.5,34.28,24.46
2016,5,23,6,0,381.0,58.0,2.5,13.0,131.0,42.69,32.4
2016,5,23,6,15,445.5,67.0,2.5,13.0,177.5,56.03,36.76
2016,5,23,6,30,510.0,76.0,2.5,13.0,224.0,94.01,55.87
2016,5,23,6,45,556.0,83.5,2.55,13.5,273.0,135.65,85.02
2016,5,23,7,0,602.0,91.0,2.6,14.0,322.0,182.47,122.77
2016,5,23,7,15,636.5,96.5,2.55,14.0,372.0,229.88,164.0
2016,5,23,7,30,671.0,102.0,2.5,14.0,422.0,280.88,209.08
2016,5,23,7,45,694.5,107.0,2.5,14.0,470.0,331.08,253.74
2016,5,23,8,0,718.0,112.0,2.5,14.0,518.0,383.27,299.3
2016,5,23,8,15,738.5,116.0,2.5,14.0,564.5,437.25,345.24
2016,5,23,8,30,759.0,120.0,2.5,14.0,611.0,489.94,389.05
2016,5,23,8,45,773.0,123.5,2.5,14.5,653.5,539.58,428.62
2016,5,23,9,0,787.0,127.0,2.5,15.0,696.0,589.33,467.05
2016,5,23,9,15,799.5,129.5,2.5,15.0,734.0,637.05,503.8
2016,5,23,9,30,812.0,132.0,2.5,15.0,772.0,684.25,539.31
2016,5,23,9,45,829.5,129.5,2.5,15.5,807.0,729.55,570.89
2016,5,23,10,0,847.0,127.0,2.5,16.0,842.0,773.82,600.24
2016,5,23,10,15,590.0,267.5,2.5,16.0,773.5,735.67,568.28
2016,5,23,10,30,333.0,408.0,2.5,16.0,705.0,676.91,518.54
2016,5,23,10,45,274.5,433.5,2.55,16.0,682.0,664.16,508.06
2016,5,23,11,0,216.0,459.0,2.6,16.0,659.0,645.2,492.64
2016,5,23,11,15,232.5,463.0,2.6,16.0,681.0,672.38,512.48
2016,5,23,11,30,249.0,467.0,2.6,16.0,703.0,703.06,534.32
2016,5,23,11,45,282.5,460.5,2.65,16.0,730.0,736.5,558.96
2016,5,23,12,0,316.0,454.0,2.7,16.0,757.0,769.85,583.43
2016,5,23,12,15,402.5,423.0,2.7,16.0,807.5,830.13,628.07
2016,5,23,12,30,489.0,392.0,2.7,16.0,858.0,895.26,675.07
2016,5,23,12,45,667.0,271.5,2.75,16.0,900.5,955.91,723.31
2016,5,23,13,0,845.0,151.0,2.8,16.0,943.0,1002.03,754.9
2016,5,23,13,15,841.0,150.0,2.8,16.0,926.5,995.56,750.56
2016,5,23,13,30,837.0,149.0,2.8,16.0,910.0,992.17,748.92
2016,5,23,13,45,837.5,144.0,2.85,16.0,888.5,973.97,737.81
2016,5,23,14,0,838.0,139.0,2.9,16.0,867.0,958.8,728.92
2016,5,23,14,15,503.0,267.5,2.9,16.0,701.0,769.59,594.48
2016,5,23,14,30,168.0,396.0,2.9,16.0,535.0,569.24,440.15
2016,5,23,14,45,179.5,377.0,2.95,16.0,519.0,556.6,433.4
2016,5,23,15,0,191.0,358.0,3.0,16.0,503.0,542.68,424.54
2016,5,23,15,15,125.0,326.5,3.0,15.5,419.0,448.35,353.34
2016,5,23,15,30,59.0,295.0,3.0,15.0,335.0,350.14,277.53
2016,5,23,15,45,60.0,275.5,3.05,15.0,314.0,329.02,262.2
2016,5,23,16,0,61.0,256.0,3.1,15.0,293.0,307.64,246.22
2016,5,23,16,15,38.5,220.0,3.1,15.0,242.5,251.8,201.91
2016,5,23,16,30,16.0,184.0,3.1,15.0,192.0,192.77,154.41
2016,5,23,16,45,335.5,138.5,3.15,15.0,284.5,362.37,297.9
2016,5,23,17,0,655.0,93.0,3.2,15.0,377.0,480.59,393.38
2016,5,23,17,15,616.0,87.5,3.2,14.5,327.5,422.23,345.15
2016,5,23,17,30,577.0,82.0,3.2,14.0,278.0,366.71,298.65
2016,5,23,17,45,524.5,74.0,3.2,14.0,229.5,306.06,246.26
2016,5,23,18,0,472.0,66.0,3.2,14.0,181.0,250.26,196.9
2016,5,23,18,15,394.5,56.0,3.1,13.5,137.0,189.79,144.06
2016,5,23,18,30,317.0,46.0,3.0,13.0,93.0,136.42,97.53
2016,5,23,18,45,209.5,32.5,2.9,13.0,58.5,83.13,52.31
2016,5,23,19,0,102.0,19.0,2.8,13.0,24.0,37.74,0.0
2016,5,23,19,15,51.0,9.5,2.75,12.5,12.0,14.23,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,109.5,17.0,2.6,12.0,27.5,13.17,0.0
2016,5,24,5,30,219.0,34.0,2.7,12.0,55.0,26.21,16.16
2016,5,24,5,45,315.0,45.5,2.85,12.5,95.5,34.24,24.45
2016,5,24,6,0,411.0,57.0,3.0,13.0,136.0,41.9,31.7
2016,5,24,6,15,220.5,81.5,3.0,13.0,125.5,68.93,50.34
2016,5,24,6,30,30.0,106.0,3.0,13.0,115.0,96.56,75.72
2016,5,24,6,45,37.5,126.5,3.0,13.0,140.0,118.3,93.45
2016,5,24,7,0,45.0,147.0,3.0,13.0,165.0,141.09,112.08
2016,5,24,7,15,44.0,166.5,3.0,13.0,186.0,162.04,129.46
2016,5,24,7,30,43.0,186.0,3.0,13.0,207.0,183.0,146.68
2016,5,24,7,45,42.5,205.5,3.0,13.5,228.0,204.11,163.49
2016,5,24,8,0,42.0,225.0,3.0,14.0,249.0,225.26,180.06
2016,5,24,8,15,106.0,259.5,3.0,14.0,326.5,288.62,230.35
2016,5,24,8,30,170.0,294.0,3.0,14.0,404.0,356.61,283.97
2016,5,24,8,45,288.5,291.0,3.0,14.0,493.0,427.91,340.51
2016,5,24,9,0,407.0,288.0,3.0,14.0,582.0,510.95,405.71
2016,5,24,9,15,323.5,329.0,2.95,14.0,570.5,517.38,408.86
2016,5,24,9,30,240.0,370.0,2.9,14.0,559.0,515.81,405.64
2016,5,24,9,45,144.5,368.5,2.9,14.5,484.5,457.47,358.76
2016,5,24,10,0,49.0,367.0,2.9,15.0,410.0,390.5,304.64
2016,5,24,10,15,458.5,248.5,2.9,15.0,657.0,612.02,483.49
2016,5,24,10,30,868.0,130.0,2.9,15.0,904.0,855.44,662.36
2016,5,24,10,45,581.5,285.5,2.95,15.0,809.5,788.83,609.62
2016,5,24,11,0,295.0,441.0,3.0,15.0,715.0,700.59,537.58
2016,5,24,11,15,263.5,456.0,3.0,15.0,703.0,696.83,534.24
2016,5,24,11,30,232.0,471.0,3.0,15.0,691.0,687.45,526.32
2016,5,24,11,45,335.0,436.0,3.0,15.0,756.0,762.34,583.21
2016,5,24,12,0,438.0,401.0,3.0,15.0,821.0,839.4,640.06
2016,5,24,12,15,249.0,420.5,3.0,15.0,659.5,676.24,518.74
2016,5,24,12,30,60.0,440.0,3.0,15.0,498.0,500.58,384.86
2016,5,24,12,45,73.5,446.5,3.05,15.5,516.5,522.44,401.91
2016,5,24,13,0,87.0,453.0,3.1,16.0,535.0,544.11,417.74
2016,5,24,13,15,61.0,414.0,3.1,15.5,470.5,478.92,369.76
2016,5,24,13,30,35.0,375.0,3.1,15.0,406.0,413.48,321.04
2016,5,24,13,45,31.0,355.5,3.15,15.0,383.0,389.89,303.72
2016,5,24,14,0,27.0,336.0,3.2,15.0,360.0,366.14,286.0
2016,5,24,14,15,31.5,335.0,3.2,15.0,362.0,369.69,289.37
2016,5,24,14,30,36.0,334.0,3.2,15.0,364.0,373.0,292.5
2016,5,24,14,45,25.0,292.5,3.25,15.0,313.5,319.4,251.33
2016,5,24,15,0,14.0,251.0,3.3,15.0,263.0,259.9,205.08
2016,5,24,15,15,7.0,205.5,3.3,14.5,211.5,207.83,164.42
2016,5,24,15,30,0.0,160.0,3.3,14.0,160.0,156.4,123.44
2016,5,24,15,45,1.5,168.5,3.3,14.0,169.5,166.28,131.95
2016,5,24,16,0,3.0,177.0,3.3,14.0,179.0,176.21,140.45
2016,5,24,16,15,4.0,172.5,3.3,14.0,175.0,172.62,137.96
2016,5,24,16,30,5.0,168.0,3.3,14.0,171.0,169.02,135.48
2016,5,24,16,45,2.5,148.5,3.35,14.0,150.0,147.83,118.42
2016,5,24,17,0,0.0,129.0,3.4,14.0,129.0,126.87,101.38
2016,5,24,17,15,0.0,112.0,3.4,13.5,112.0,110.0,87.76
2016,5,24,17,30,0.0,95.0,3.4,13.0,95.0,93.13,73.89
2016,5,24,17,45,232.5,82.0,3.4,13.0,139.0,186.6,151.5
2016,5,24,18,0,465.0,69.0,3.4,13.0,183.0,251.48,199.27
2016,5,24,18,15,387.5,59.0,3.3,12.5,139.0,189.88,145.05
2016,5,24,18,30,310.0,49.0,3.2,12.0,95.0,138.38,99.93
2016,5,24,18,45,203.5,35.0,3.1,12.0,60.5,85.0,54.59
2016,5,24,19,0,97.0,21.0,3.0,12.0,26.0,39.53,3.09
2016,5,24,19,15,48.5,10.5,2.95,12.0,13.0,15.04,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,109.5,17.0,2.3,12.0,28.0,13.14,0.0
2016,5,25,5,30,219.0,34.0,2.4,12.0,56.0,26.17,16.22
2016,5,25,5,45,310.5,45.5,2.55,12.5,96.0,34.19,24.43
2016,5,25,6,0,402.0,57.0,2.7,13.0,136.0,41.78,31.61
2016,5,25,6,15,466.5,65.5,2.7,13.0,182.5,56.01,35.77
2016,5,25,6,30,531.0,74.0,2.7,13.0,229.0,94.76,55.47
2016,5,25,6,45,265.5,79.5,2.75,13.5,157.0,97.47,65.68
2016,5,25,7,0,0.0,85.0,2.8,14.0,85.0,81.67,63.81
2016,5,25,7,15,0.0,102.5,2.8,14.0,102.5,98.15,77.47
2016,5,25,7,30,0.0,120.0,2.8,14.0,120.0,114.71,90.99
2016,5,25,7,45,2.0,147.0,2.85,14.0,148.5,140.77,112.15
2016,5,25,8,0,4.0,174.0,2.9,14.0,177.0,167.15,133.34
2016,5,25,8,15,9.5,198.0,2.9,14.0,204.0,192.68,153.62
2016,5,25,8,30,15.0,222.0,2.9,14.0,231.0,218.9,174.29
2016,5,25,8,45,21.5,249.5,2.95,14.0,264.0,249.57,198.39
2016,5,25,9,0,28.0,277.0,3.0,14.0,297.0,279.04,221.35
2016,5,25,9,15,19.0,254.0,3.0,14.0,268.0,255.72,202.36
2016,5,25,9,30,10.0,231.0,3.0,14.0,239.0,229.12,180.85
2016,5,25,9,45,22.0,286.5,3.0,14.5,305.0,291.61,229.65
2016,5,25,10,0,34.0,342.0,3.0,15.0,371.0,355.2,278.08
2016,5,25,10,15,62.0,384.0,3.0,15.0,438.5,420.62,328.11
2016,5,25,10,30,90.0,426.0,3.0,15.0,506.0,488.35,379.06
2016,5,25,10,45,183.0,436.5,3.0,15.5,604.0,585.89,452.64
2016,5,25,11,0,276.0,447.0,3.0,16.0,702.0,689.35,528.31
2016,5,25,11,15,200.0,460.0,3.0,16.0,646.0,639.4,489.25
2016,5,25,11,30,124.0,473.0,3.0,16.0,590.0,587.65,449.32
2016,5,25,11,45,202.0,469.5,3.05,16.0,662.0,663.95,507.51
2016,5,25,12,0,280.0,466.0,3.1,16.0,734.0,746.68,568.45
2016,5,25,12,15,289.0,462.0,3.15,16.0,738.5,757.65,576.23
2016,5,25,12,30,298.0,458.0,3.2,16.0,743.0,767.54,583.81
2016,5,25,12,45,600.5,286.5,3.25,16.0,853.5,904.73,691.48
2016,5,25,13,0,903.0,115.0,3.3,16.0,964.0,1023.74,774.24
2016,5,25,13,15,900.0,114.5,3.35,16.0,948.0,1018.42,770.43
2016,5,25,13,30,897.0,114.0,3.4,16.0,932.0,1009.9,765.69
2016,5,25,13,45,894.5,112.0,3.5,16.0,910.0,997.15,758.56
2016,5,25,14,0,892.0,110.0,3.6,16.0,888.0,981.29,749.37
2016,5,25,14,15,487.5,245.5,3.65,16.0,668.5,731.89,571.32
2016,5,25,14,30,83.0,381.0,3.7,16.0,449.0,466.18,362.85
2016,5,25,14,45,126.0,370.5,3.75,16.0,468.5,501.21,392.61
2016,5,25,15,0,169.0,360.0,3.8,16.0,488.0,525.49,412.98
2016,5,25,15,15,130.0,335.0,3.85,15.5,430.5,461.64,364.97
2016,5,25,15,30,91.0,310.0,3.9,15.0,373.0,392.22,312.09
2016,5,25,15,45,190.5,283.5,3.95,15.0,403.5,446.54,358.4
2016,5,25,16,0,290.0,257.0,4.0,15.0,434.0,492.5,397.08
2016,5,25,16,15,525.0,174.0,4.0,15.0,463.0,563.83,458.08
2016,5,25,16,30,760.0,91.0,4.0,15.0,492.0,608.01,496.35
2016,5,25,16,45,726.5,89.0,4.05,15.0,441.5,550.97,450.99
2016,5,25,17,0,693.0,87.0,4.1,15.0,391.0,496.85,407.24
2016,5,25,17,15,655.0,82.0,4.1,14.5,340.5,437.75,359.01
2016,5,25,17,30,617.0,77.0,4.1,14.0,290.0,381.35,311.5
2016,5,25,17,45,553.0,72.5,4.1,13.5,239.5,317.63,256.79
2016,5,25,18,0,489.0,68.0,4.1,13.0,189.0,259.8,205.91
2016,5,25,18,15,410.0,58.5,4.0,13.0,144.0,198.29,151.51
2016,5,25,18,30,331.0,49.0,3.9,13.0,99.0,144.17,103.89
2016,5,25,18,45,211.0,35.5,3.8,13.0,63.0,87.3,56.26
2016,5,25,19,0,91.0,22.0,3.7,13.0,27.0,38.35,5.56
2016,5,25,19,15,45.5,11.0,3.65,12.5,13.5,15.31,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,80.0,19.0,1.9,12.0,27.0,16.08,0.0
2016,5,26,5,30,160.0,38.0,1.9,12.0,54.0,29.44,19.05
2016,5,26,5,45,251.0,52.0,1.95,12.5,94.0,39.39,29.02
2016,5,26,6,0,342.0,66.0,2.0,13.0,134.0,48.86,37.91
2016,5,26,6,15,409.0,76.0,1.9,13.0,180.0,64.33,43.4
2016,5,26,6,30,476.0,86.0,1.8,13.0,226.0,101.9,63.42
2016,5,26,6,45,274.0,119.5,1.75,13.5,203.5,135.93,97.48
2016,5,26,7,0,72.0,153.0,1.7,14.0,181.0,151.02,118.5
2016,5,26,7,15,73.0,175.0,1.6,14.0,206.5,176.08,139.1
2016,5,26,7,30,74.0,197.0,1.5,14.0,232.0,201.41,159.69
2016,5,26,7,45,86.5,221.0,1.4,14.5,267.0,232.66,184.18
2016,5,26,8,0,99.0,245.0,1.3,15.0,302.0,265.39,209.46
2016,5,26,8,15,172.5,265.5,1.25,15.0,374.0,321.42,252.88
2016,5,26,8,30,246.0,286.0,1.2,15.0,446.0,385.38,302.05
2016,5,26,8,45,281.5,300.0,1.15,15.5,495.0,432.32,336.94
2016,5,26,9,0,317.0,314.0,1.1,16.0,544.0,482.33,373.47
2016,5,26,9,15,236.5,346.0,1.05,16.0,523.0,478.43,368.66
2016,5,26,9,30,156.0,378.0,1.0,16.0,502.0,465.56,357.09
2016,5,26,9,45,211.0,388.5,1.0,16.5,563.5,524.48,400.11
2016,5,26,10,0,266.0,399.0,1.0,17.0,625.0,587.4,444.48
2016,5,26,10,15,298.5,404.0,1.0,17.0,665.0,631.0,474.91
2016,5,26,10,30,331.0,409.0,1.0,17.0,705.0,676.09,506.16
2016,5,26,10,45,586.5,282.0,1.05,17.5,820.0,789.83,590.36
2016,5,26,11,0,842.0,155.0,1.1,18.0,935.0,911.97,671.85
2016,5,26,11,15,845.5,155.5,1.15,18.0,948.5,934.2,685.01
2016,5,26,11,30,849.0,156.0,1.2,18.0,962.0,957.04,699.94
2016,5,26,11,45,853.0,155.0,1.3,18.0,968.5,976.26,713.42
2016,5,26,12,0,857.0,154.0,1.4,18.0,975.0,992.74,725.24
2016,5,26,12,15,857.0,153.5,1.55,18.0,973.5,1002.95,733.92
2016,5,26,12,30,857.0,153.0,1.7,18.0,972.0,1010.18,740.77
2016,5,26,12,45,863.0,147.5,1.85,18.0,966.0,1015.38,746.36
2016,5,26,13,0,869.0,142.0,2.0,18.0,960.0,1017.45,749.96
2016,5,26,13,15,866.0,141.0,2.15,18.0,944.0,1011.92,748.66
2016,5,26,13,30,863.0,140.0,2.3,18.0,928.0,1003.31,745.38
2016,5,26,13,45,856.5,139.5,2.45,18.0,905.0,988.74,738.13
2016,5,26,14,0,850.0,139.0,2.6,18.0,882.0,971.29,728.93
2016,5,26,14,15,842.5,137.5,2.7,17.5,852.5,949.08,717.34
2016,5,26,14,30,835.0,136.0,2.8,17.0,823.0,929.75,707.62
2016,5,26,14,45,825.5,134.0,2.9,17.0,788.0,899.95,689.23
2016,5,26,15,0,816.0,132.0,3.0,17.0,753.0,867.91,669.16
2016,5,26,15,15,803.0,129.5,3.05,16.5,713.0,830.3,645.83
2016,5,26,15,30,790.0,127.0,3.1,16.0,673.0,791.06,620.98
2016,5,26,15,45,773.0,123.5,3.2,16.0,628.5,746.19,590.73
2016,5,26,16,0,756.0,120.0,3.3,16.0,584.0,700.43,559.32
2016,5,26,16,15,733.5,116.5,3.35,15.5,536.5,652.15,525.46
2016,5,26,16,30,711.0,113.0,3.4,15.0,489.0,601.99,488.42
2016,5,26,16,45,679.5,108.5,3.45,15.0,439.0,545.57,444.55
2016,5,26,17,0,648.0,104.0,3.5,15.0,389.0,490.64,400.68
2016,5,26,17,15,607.5,98.0,3.45,14.5,338.5,431.2,352.53
2016,5,26,17,30,567.0,92.0,3.4,14.0,288.0,374.72,305.38
2016,5,26,17,45,508.0,84.5,3.4,14.0,238.5,312.18,251.7
2016,5,26,18,0,449.0,77.0,3.4,14.0,189.0,253.7,200.48
2016,5,26,18,15,369.5,65.5,3.3,13.5,144.0,192.41,147.27
2016,5,26,18,30,290.0,54.0,3.2,13.0,99.0,139.51,101.41
2016,5,26,18,45,183.5,38.5,3.1,13.0,63.5,85.28,55.94
2016,5,26,19,0,77.0,23.0,3.0,13.0,28.0,37.57,7.83
2016,5,26,19,15,38.5,11.5,2.95,12.5,14.0,15.16,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,80.5,19.5,1.0,11.5,28.0,16.49,0.0
2016,5,27,5,30,161.0,39.0,1.0,12.0,56.0,30.23,19.82
2016,5,27,5,45,257.0,52.5,1.05,12.5,96.0,39.76,29.39
2016,5,27,6,0,353.0,66.0,1.1,13.0,136.0,48.81,37.91
2016,5,27,6,15,419.5,76.5,1.15,13.0,183.0,65.33,43.87
2016,5,27,6,30,486.0,87.0,1.2,13.0,230.0,103.86,64.57
2016,5,27,6,45,540.5,93.0,1.25,13.5,280.0,144.01,92.41
2016,5,27,7,0,595.0,99.0,1.3,14.0,330.0,190.18,129.07
2016,5,27,7,15,630.5,104.5,1.3,14.5,380.5,237.37,169.35
2016,5,27,7,30,666.0,110.0,1.3,15.0,431.0,288.3,213.24
2016,5,27,7,45,699.0,112.5,1.3,15.5,481.5,339.18,256.88
2016,5,27,8,0,732.0,115.0,1.3,16.0,532.0,393.05,301.99
2016,5,27,8,15,752.0,118.5,1.25,16.0,578.5,447.03,346.47
2016,5,27,8,30,772.0,122.0,1.2,16.0,625.0,499.58,388.56
2016,5,27,8,45,792.5,123.0,1.2,16.5,669.5,550.97,428.05
2016,5,27,9,0,813.0,124.0,1.2,17.0,714.0,603.04,466.76
2016,5,27,9,15,825.0,126.0,1.15,17.5,752.0,651.02,500.82
2016,5,27,9,30,837.0,128.0,1.1,18.0,790.0,698.39,533.3
2016,5,27,9,45,855.5,124.5,1.05,18.5,826.0,744.53,562.81
2016,5,27,10,0,874.0,121.0,1.0,19.0,862.0,789.51,590.19
2016,5,27,10,15,880.5,122.0,0.95,19.0,889.0,828.22,613.95
2016,5,27,10,30,887.0,123.0,0.9,19.0,916.0,864.98,636.13
2016,5,27,10,45,893.0,123.0,0.9,19.5,936.5,898.22,655.35
2016,5,27,11,0,899.0,123.0,0.9,20.0,957.0,929.13,672.9
2016,5,27,11,15,902.0,124.0,0.95,20.0,970.5,955.77,689.86
2016,5,27,11,30,905.0,125.0,1.0,20.0,984.0,979.67,705.17
2016,5,27,11,45,905.5,125.5,1.1,20.5,989.5,997.84,716.53
2016,5,27,12,0,906.0,126.0,1.2,21.0,995.0,1013.0,726.09
2016,5,27,12,15,906.0,126.0,1.35,21.0,993.5,1024.09,735.45
2016,5,27,12,30,906.0,126.0,1.5,21.0,992.0,1032.04,742.88
2016,5,27,12,45,900.0,128.0,1.65,21.0,982.0,1032.84,745.84
2016,5,27,13,0,894.0,130.0,1.8,21.0,972.0,1030.43,746.83
2016,5,27,13,15,890.5,129.5,1.9,20.5,955.5,1024.79,746.52
2016,5,27,13,30,887.0,129.0,2.0,20.0,939.0,1016.0,744.24
2016,5,27,13,45,880.5,128.5,2.15,20.0,915.5,1001.16,737.23
2016,5,27,14,0,874.0,128.0,2.3,20.0,892.0,983.37,728.23
2016,5,27,14,15,866.5,126.5,2.35,20.0,862.5,960.73,714.91
2016,5,27,14,30,859.0,125.0,2.4,20.0,833.0,935.42,699.79
2016,5,27,14,45,847.5,124.0,2.5,20.0,797.0,904.47,681.24
2016,5,27,15,0,836.0,123.0,2.6,20.0,761.0,876.24,664.37
2016,5,27,15,15,823.0,120.5,2.6,19.5,720.5,838.09,640.88
2016,5,27,15,30,810.0,118.0,2.6,19.0,680.0,798.24,615.95
2016,5,27,15,45,789.5,117.0,2.65,19.0,634.5,752.68,585.73
2016,5,27,16,0,769.0,116.0,2.7,19.0,589.0,706.42,554.56
2016,5,27,16,15,746.5,112.0,2.7,18.5,541.0,656.94,520.74
2016,5,27,16,30,724.0,108.0,2.7,18.0,493.0,605.72,483.62
2016,5,27,16,45,691.0,104.5,2.75,18.0,442.0,548.94,440.4
2016,5,27,17,0,658.0,101.0,2.8,18.0,391.0,493.74,397.21
2016,5,27,17,15,618.5,95.0,2.75,17.5,340.5,434.37,350.0
2016,5,27,17,30,579.0,89.0,2.7,17.0,290.0,377.85,303.63
2016,5,27,17,45,520.0,82.0,2.65,16.5,240.5,315.24,251.17
2016,5,27,18,0,461.0,75.0,2.6,16.0,191.0,258.04,202.01
2016,5,27,18,15,384.5,64.0,2.5,15.5,146.0,195.92,148.59
2016,5,27,18,30,308.0,53.0,2.4,15.0,101.0,143.44,103.34
2016,5,27,18,45,201.5,38.0,2.35,15.0,65.0,88.61,57.72
2016,5,27,19,0,95.0,23.0,2.3,15.0,29.0,40.52,10.53
2016,5,27,19,15,47.5,11.5,2.3,14.5,14.5,16.13,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,102.0,18.5,1.5,13.5,29.0,14.31,0.0
2016,5,28,5,30,204.0,37.0,1.5,14.0,58.0,28.54,18.27
2016,5,28,5,45,294.5,49.5,1.55,14.5,98.5,37.29,26.99
2016,5,28,6,0,385.0,62.0,1.6,15.0,139.0,45.61,34.77
2016,5,28,6,15,449.5,71.0,1.65,15.0,185.5,61.8,39.87
2016,5,28,6,30,514.0,80.0,1.7,15.0,232.0,100.09,59.8
2016,5,28,6,45,561.0,87.0,1.75,15.5,282.0,141.61,88.92
2016,5,28,7,0,608.0,94.0,1.8,16.0,332.0,188.44,126.39
2016,5,28,7,15,642.5,99.5,1.75,16.0,382.0,236.09,167.38
2016,5,28,7,30,677.0,105.0,1.7,16.0,432.0,287.34,212.0
2016,5,28,7,45,704.0,109.5,1.65,16.5,481.5,338.49,256.04
2016,5,28,8,0,731.0,114.0,1.6,17.0,531.0,392.01,300.94
2016,5,28,8,15,751.5,117.5,1.55,17.5,578.0,446.11,344.99
2016,5,28,8,30,772.0,121.0,1.5,18.0,625.0,498.84,386.58
2016,5,28,8,45,788.5,124.0,1.45,18.5,668.0,549.88,425.5
2016,5,28,9,0,805.0,127.0,1.4,19.0,711.0,601.25,463.28
2016,5,28,9,15,817.0,129.5,1.3,19.0,750.0,649.32,497.94
2016,5,28,9,30,829.0,132.0,1.2,19.0,789.0,696.82,531.04
2016,5,28,9,45,838.5,134.0,1.2,19.5,822.0,741.22,560.11
2016,5,28,10,0,848.0,136.0,1.2,20.0,855.0,783.83,586.67
2016,5,28,10,15,855.0,137.5,1.2,20.0,882.0,822.54,611.36
2016,5,28,10,30,862.0,139.0,1.2,20.0,909.0,859.4,634.63
2016,5,28,10,45,867.0,140.0,1.2,20.5,929.5,892.04,653.69
2016,5,28,11,0,872.0,141.0,1.2,21.0,950.0,922.38,671.12
2016,5,28,11,15,875.5,141.5,1.25,21.0,963.5,948.42,687.77
2016,5,28,11,30,879.0,142.0,1.3,21.0,977.0,971.83,702.82
2016,5,28,11,45,880.0,142.5,1.4,21.0,983.0,990.1,715.48
2016,5,28,12,0,881.0,143.0,1.5,21.0,989.0,1005.48,726.43
2016,5,28,12,15,881.0,143.0,1.6,21.0,988.0,1016.41,734.68
2016,5,28,12,30,881.0,143.0,1.7,21.0,987.0,1024.3,741.12
2016,5,28,12,45,871.0,148.0,1.8,21.0,975.5,1024.1,742.55
2016,5,28,13,0,861.0,153.0,1.9,21.0,964.0,1020.82,742.14
2016,5,28,13,15,857.5,152.0,1.95,20.5,947.5,1014.95,740.94
2016,5,28,13,30,854.0,151.0,2.0,20.0,931.0,1006.03,737.87
2016,5,28,13,45,849.5,149.0,2.1,20.0,908.5,998.16,734.76
2016,5,28,14,0,845.0,147.0,2.2,20.0,886.0,981.21,725.72
2016,5,28,14,15,837.0,145.0,2.25,20.0,856.5,958.08,712.1
2016,5,28,14,30,829.0,143.0,2.3,20.0,827.0,932.33,696.75
2016,5,28,14,45,819.5,140.0,2.35,20.0,791.5,901.7,678.02
2016,5,28,15,0,810.0,137.0,2.4,20.0,756.0,868.84,657.66
2016,5,28,15,15,796.5,134.5,2.4,19.5,715.5,831.07,634.52
2016,5,28,15,30,783.0,132.0,2.4,19.0,675.0,791.69,609.97
2016,5,28,15,45,766.0,128.0,2.45,19.0,630.5,746.61,580.18
2016,5,28,16,0,749.0,124.0,2.5,19.0,586.0,702.76,550.82
2016,5,28,16,15,726.5,119.5,2.5,18.5,538.0,651.73,515.55
2016,5,28,16,30,704.0,115.0,2.5,18.0,490.0,600.81,478.8
2016,5,28,16,45,675.0,110.0,2.5,18.0,440.5,545.73,436.92
2016,5,28,17,0,646.0,105.0,2.5,18.0,391.0,491.9,394.88
2016,5,28,17,15,606.5,98.5,2.4,17.5,340.5,432.54,347.79
2016,5,28,17,30,567.0,92.0,2.3,17.0,290.0,376.04,301.61
2016,5,28,17,45,513.5,83.5,2.25,16.5,241.0,314.72,250.43
2016,5,28,18,0,460.0,75.0,2.2,16.0,192.0,258.28,202.05
2016,5,28,18,15,383.0,64.5,2.1,15.5,147.0,196.47,149.05
2016,5,28,18,30,306.0,54.0,2.0,15.0,102.0,144.39,104.25
2016,5,28,18,45,203.0,39.0,1.9,15.0,66.0,90.25,59.19
2016,5,28,19,0,100.0,24.0,1.8,15.0,30.0,42.66,13.17
2016,5,28,19,15,50.0,12.0,1.8,14.5,15.0,16.95,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,102.5,19.0,1.65,12.0,29.5,14.7,0.0
2016,5,29,5,30,205.0,38.0,1.6,12.0,59.0,29.33,19.18
2016,5,29,5,45,300.0,50.0,1.55,12.5,100.5,37.66,27.57
2016,5,29,6,0,395.0,62.0,1.5,13.0,142.0,45.58,35.05
2016,5,29,6,15,460.5,71.0,1.4,13.0,189.0,62.35,40.29
2016,5,29,6,30,526.0,80.0,1.3,13.0,236.0,101.32,60.76
2016,5,29,6,45,573.0,87.0,1.25,13.5,286.5,143.49,90.55
2016,5,29,7,0,620.0,94.0,1.2,14.0,337.0,190.96,128.69
2016,5,29,7,15,447.5,142.5,1.15,14.5,330.0,227.96,167.81
2016,5,29,7,30,275.0,191.0,1.1,15.0,323.0,248.92,191.48
2016,5,29,7,45,200.0,220.5,1.05,15.5,322.0,268.72,209.47
2016,5,29,8,0,125.0,250.0,1.0,16.0,321.0,277.44,217.17
2016,5,29,8,15,98.0,266.0,1.0,16.0,325.0,290.92,227.79
2016,5,29,8,30,71.0,282.0,1.0,16.0,329.0,298.77,233.53
2016,5,29,8,45,49.0,279.0,1.0,16.5,312.5,289.41,225.42
2016,5,29,9,0,27.0,276.0,1.0,17.0,296.0,277.47,215.24
2016,5,29,9,15,34.5,303.0,1.05,17.0,329.5,309.99,239.9
2016,5,29,9,30,42.0,330.0,1.1,17.0,363.0,343.37,264.73
2016,5,29,9,45,60.5,362.5,1.15,17.5,412.5,390.76,299.45
2016,5,29,10,0,79.0,395.0,1.2,18.0,462.0,439.85,334.75
2016,5,29,10,15,108.5,418.0,1.25,18.0,513.5,490.3,371.55
2016,5,29,10,30,138.0,441.0,1.3,18.0,565.0,543.91,410.14
2016,5,29,10,45,176.5,451.0,1.4,18.0,613.0,593.96,446.48
2016,5,29,11,0,215.0,461.0,1.5,18.0,661.0,645.82,483.8
2016,5,29,11,15,541.0,306.0,1.55,18.0,818.0,807.53,605.63
2016,5,29,11,30,867.0,151.0,1.6,18.0,975.0,969.26,715.44
2016,5,29,11,45,868.5,151.0,1.7,18.5,981.0,987.37,725.01
2016,5,29,12,0,870.0,151.0,1.8,19.0,987.0,1002.63,734.52
2016,5,29,12,15,869.5,151.0,1.85,19.0,985.5,1013.01,741.7
2016,5,29,12,30,869.0,151.0,1.9,19.0,984.0,1020.38,747.1
2016,5,29,12,45,667.0,269.0,1.95,19.0,905.0,953.63,704.3
2016,5,29,13,0,465.0,387.0,2.0,19.0,826.0,873.35,645.49
2016,5,29,13,15,455.0,379.0,2.05,19.0,802.5,855.98,635.47
2016,5,29,13,30,445.0,371.0,2.1,19.0,779.0,836.77,623.52
2016,5,29,13,45,643.5,259.5,2.15,19.0,832.5,915.21,684.43
2016,5,29,14,0,842.0,148.0,2.2,19.0,886.0,979.63,728.3
2016,5,29,14,15,834.0,146.5,2.25,18.5,856.5,957.12,715.51
2016,5,29,14,30,826.0,145.0,2.3,18.0,827.0,932.01,701.8
2016,5,29,14,45,819.0,141.0,2.35,18.0,792.5,902.7,683.82
2016,5,29,15,0,812.0,137.0,2.4,18.0,758.0,871.03,664.11
2016,5,29,15,15,798.5,134.0,2.4,18.0,717.5,832.7,639.21
2016,5,29,15,30,785.0,131.0,2.4,18.0,677.0,792.77,612.98
2016,5,29,15,45,606.0,178.5,2.45,18.0,583.5,678.19,531.19
2016,5,29,16,0,427.0,226.0,2.5,18.0,490.0,569.04,448.51
2016,5,29,16,15,365.0,219.0,2.5,17.5,432.0,493.75,393.04
2016,5,29,16,30,303.0,212.0,2.5,17.0,374.0,430.01,344.63
2016,5,29,16,45,206.0,197.5,2.55,17.0,302.5,335.34,269.98
2016,5,29,17,0,109.0,183.0,2.6,17.0,231.0,255.52,205.59
2016,5,29,17,15,97.5,162.5,2.6,16.5,201.5,218.03,175.93
2016,5,29,17,30,86.0,142.0,2.6,16.0,172.0,186.8,150.62
2016,5,29,17,45,275.0,109.0,2.65,16.0,183.5,235.5,189.3
2016,5,29,18,0,464.0,76.0,2.7,16.0,195.0,261.39,205.23
2016,5,29,18,15,387.0,65.5,2.6,15.5,149.5,199.31,151.62
2016,5,29,18,30,310.0,55.0,2.5,15.0,104.0,146.92,106.44
2016,5,29,18,45,204.0,40.0,2.45,14.5,68.0,91.8,60.76
2016,5,29,19,0,98.0,25.0,2.4,14.0,32.0,43.72,15.39
2016,5,29,19,15,49.0,12.5,2.4,13.5,16.0,17.41,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,114.5,18.5,0.85,12.0,31.0,14.27,0.28
2016,5,30,5,30,229.0,37.0,0.8,12.0,62.0,28.48,18.54
2016,5,30,5,45,326.5,48.5,0.8,12.5,103.5,36.43,26.54
2016,5,30,6,0,424.0,60.0,0.8,13.0,145.0,44.16,33.82
2016,5,30,6,15,488.5,68.0,0.75,13.5,192.5,60.55,38.05
2016,5,30,6,30,553.0,76.0,0.7,14.0,240.0,100.1,58.35
2016,5,30,6,45,326.0,116.5,0.7,14.5,218.0,137.0,95.43
2016,5,30,7,0,99.0,157.0,0.7,15.0,196.0,156.15,120.7
2016,5,30,7,15,66.0,170.0,0.7,15.0,197.5,170.5,133.71
2016,5,30,7,30,33.0,183.0,0.7,15.0,199.0,177.74,140.43
2016,5,30,7,45,35.0,203.0,0.75,15.5,222.0,199.52,157.36
2016,5,30,8,0,37.0,223.0,0.8,16.0,245.0,221.62,174.22
2016,5,30,8,15,35.0,238.5,0.8,16.0,260.5,238.23,186.84
2016,5,30,8,30,33.0,254.0,0.8,16.0,276.0,254.64,199.16
2016,5,30,8,45,43.0,281.5,0.85,16.5,312.0,288.37,224.44
2016,5,30,9,0,53.0,309.0,0.9,17.0,348.0,323.25,250.17
2016,5,30,9,15,60.0,332.5,0.95,17.0,378.5,353.63,272.63
2016,5,30,9,30,67.0,356.0,1.0,17.0,409.0,384.74,295.47
2016,5,30,9,45,105.0,384.5,1.1,17.5,472.0,443.78,338.95
2016,5,30,10,0,143.0,413.0,1.2,18.0,535.0,505.97,383.79
2016,5,30,10,15,170.5,427.0,1.25,18.0,577.0,549.22,414.8
2016,5,30,10,30,198.0,441.0,1.3,18.0,619.0,594.07,446.79
2016,5,30,10,45,163.5,451.5,1.4,18.5,600.5,583.06,437.15
2016,5,30,11,0,129.0,462.0,1.5,19.0,582.0,569.64,426.17
2016,5,30,11,15,265.0,435.0,1.55,19.0,686.0,677.0,505.83
2016,5,30,11,30,401.0,408.0,1.6,19.0,790.0,789.93,586.08
2016,5,30,11,45,448.5,401.5,1.7,19.0,831.0,839.85,620.51
2016,5,30,12,0,496.0,395.0,1.8,19.0,872.0,889.61,655.23
2016,5,30,12,15,517.5,373.5,1.85,19.0,870.5,898.05,661.89
2016,5,30,12,30,539.0,352.0,1.9,19.0,869.0,904.54,667.78
2016,5,30,12,45,718.0,240.0,1.95,19.0,921.5,975.17,719.83
2016,5,30,13,0,897.0,128.0,2.0,19.0,974.0,1031.82,756.76
2016,5,30,13,15,893.5,127.0,2.05,19.0,958.0,1025.75,753.27
2016,5,30,13,30,890.0,126.0,2.1,19.0,942.0,1016.51,748.55
2016,5,30,13,45,698.0,229.0,2.2,19.0,859.0,937.36,698.38
2016,5,30,14,0,506.0,332.0,2.3,19.0,776.0,848.14,635.43
2016,5,30,14,15,499.0,318.0,2.35,19.0,743.5,819.51,617.95
2016,5,30,14,30,492.0,304.0,2.4,19.0,711.0,789.21,598.54
2016,5,30,14,45,488.0,289.0,2.5,19.0,678.0,759.06,579.42
2016,5,30,15,0,484.0,274.0,2.6,19.0,645.0,727.34,558.89
2016,5,30,15,15,424.5,279.5,2.6,19.0,592.5,668.42,516.38
2016,5,30,15,30,365.0,285.0,2.6,19.0,540.0,604.8,470.1
2016,5,30,15,45,305.0,277.0,2.65,19.0,480.5,536.91,420.14
2016,5,30,16,0,245.0,269.0,2.7,19.0,421.0,472.56,371.82
2016,5,30,16,15,256.5,244.0,2.65,18.5,391.5,444.39,352.46
2016,5,30,16,30,268.0,219.0,2.6,18.0,362.0,414.58,331.17
2016,5,30,16,45,149.0,192.5,2.6,18.0,271.0,294.76,236.21
2016,5,30,17,0,30.0,166.0,2.6,18.0,180.0,186.61,148.43
2016,5,30,17,15,25.5,146.5,2.5,17.5,157.5,162.89,129.87
2016,5,30,17,30,21.0,127.0,2.4,17.0,135.0,136.1,108.27
2016,5,30,17,45,14.5,107.5,2.35,17.0,112.5,112.86,89.06
2016,5,30,18,0,8.0,88.0,2.3,17.0,90.0,90.25,70.12
2016,5,30,18,15,4.0,68.5,2.15,16.5,69.5,69.06,52.25
2016,5,30,18,30,0.0,49.0,2.0,16.0,49.0,48.22,34.49
2016,5,30,18,45,0.0,32.0,1.95,15.5,32.0,31.2,19.6
2016,5,30,19,0,0.0,15.0,1.9,15.0,15.0,14.47,2.7
2016,5,30,19,15,0.0,7.5,1.9,14.5,7.5,7.37,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,10.5,1.55,12.5,10.5,10.12,0.0
2016,5,31,5,30,0.0,21.0,1.5,13.0,21.0,20.27,11.53
2016,5,31,5,45,0.0,34.5,1.5,13.5,34.5,33.32,23.68
2016,5,31,6,0,0.0,48.0,1.5,14.0,48.0,46.12,35.4
2016,5,31,6,15,0.0,64.0,1.45,14.0,64.0,60.88,46.3
2016,5,31,6,30,0.0,80.0,1.4,14.0,80.0,75.84,59.05
2016,5,31,6,45,0.0,96.5,1.35,14.5,96.5,91.35,71.92
2016,5,31,7,0,0.0,113.0,1.3,15.0,113.0,106.96,84.6
2016,5,31,7,15,3.5,136.0,1.3,15.0,138.0,129.3,102.65
2016,5,31,7,30,7.0,159.0,1.3,15.0,163.0,152.17,120.9
2016,5,31,7,45,16.5,186.0,1.3,15.5,196.0,181.23,143.58
2016,5,31,8,0,26.0,213.0,1.3,16.0,229.0,211.47,166.91
2016,5,31,8,15,29.5,234.0,1.25,16.5,252.5,231.74,182.06
2016,5,31,8,30,33.0,255.0,1.2,17.0,276.0,255.53,199.77
2016,5,31,8,45,62.0,293.0,1.2,17.5,336.5,309.22,240.45
2016,5,31,9,0,91.0,331.0,1.2,18.0,397.0,366.01,282.56
2016,5,31,9,15,110.5,354.5,1.2,18.0,439.5,406.34,312.19
2016,5,31,9,30,130.0,378.0,1.2,18.0,482.0,447.49,342.18
2016,5,31,9,45,225.5,382.5,1.25,18.5,571.0,529.23,402.5
2016,5,31,10,0,321.0,387.0,1.3,19.0,660.0,617.95,466.05
2016,5,31,10,15,366.5,379.5,1.35,19.0,701.0,661.98,497.32
2016,5,31,10,30,412.0,372.0,1.4,19.0,742.0,708.97,530.74
2016,5,31,10,45,354.0,407.5,1.45,19.5,730.5,707.39,526.55
2016,5,31,11,0,296.0,443.0,1.5,20.0,719.0,702.77,520.63
2016,5,31,11,15,606.0,284.5,1.55,20.0,858.5,845.98,627.83
2016,5,31,11,30,916.0,126.0,1.6,20.0,998.0,991.07,723.57
2016,5,31,11,45,917.5,126.0,1.65,20.0,1004.5,1009.95,734.35
2016,5,31,12,0,919.0,126.0,1.7,20.0,1011.0,1025.83,744.85
2016,5,31,12,15,919.0,126.0,1.75,20.0,1009.5,1037.15,752.57
2016,5,31,12,30,919.0,126.0,1.8,20.0,1008.0,1045.3,758.44
2016,5,31,12,45,691.0,258.0,1.9,20.0,917.5,966.51,709.24
2016,5,31,13,0,463.0,390.0,2.0,20.0,827.0,874.32,643.4
2016,5,31,13,15,499.5,369.5,2.05,20.0,833.5,890.68,657.32
2016,5,31,13,30,536.0,349.0,2.1,20.0,840.0,904.47,668.49
2016,5,31,13,45,528.5,338.5,2.2,20.0,813.5,882.51,655.3
2016,5,31,14,0,521.0,328.0,2.3,20.0,787.0,858.61,641.0
2016,5,31,14,15,484.5,324.5,2.3,20.0,739.0,812.57,609.88
2016,5,31,14,30,448.0,321.0,2.3,20.0,691.0,766.05,578.24
2016,5,31,14,45,328.0,341.0,2.35,20.0,606.0,661.1,502.95
2016,5,31,15,0,208.0,361.0,2.4,20.0,521.0,560.89,429.21
2016,5,31,15,15,191.5,342.0,2.4,20.0,483.0,521.43,401.53
2016,5,31,15,30,175.0,323.0,2.4,20.0,445.0,482.33,373.37
2016,5,31,15,45,160.0,300.5,2.45,20.0,406.5,441.19,343.54
2016,5,31,16,0,145.0,278.0,2.5,20.0,368.0,400.65,313.7
2016,5,31,16,15,106.5,250.5,2.45,19.5,314.0,332.32,261.91
2016,5,31,16,30,68.0,223.0,2.4,19.0,260.0,273.74,216.66
2016,5,31,16,45,63.0,200.0,2.4,19.0,232.0,243.98,193.79
2016,5,31,17,0,58.0,177.0,2.4,19.0,204.0,214.53,170.72
2016,5,31,17,15,52.0,156.5,2.3,18.5,178.5,187.62,149.57
2016,5,31,17,30,46.0,136.0,2.2,18.0,153.0,161.21,128.42
2016,5,31,17,45,299.5,101.0,2.15,17.5,181.0,242.53,193.74
2016,5,31,18,0,553.0,66.0,2.1,17.0,209.0,285.27,222.31
2016,5,31,18,15,477.5,57.5,2.05,16.5,162.0,222.14,167.6
2016,5,31,18,30,402.0,49.0,2.0,16.0,115.0,166.7,119.52
2016,5,31,18,45,287.0,37.5,1.95,16.0,76.0,107.82,70.51
2016,5,31,19,0,172.0,26.0,1.9,16.0,37.0,59.24,24.67
2016,5,31,19,15,86.0,13.0,1.95,15.5,18.5,22.01,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,132.5,19.0,2.35,12.0,33.0,14.65,1.25
2016,6,1,5,30,265.0,38.0,2.4,12.0,66.0,29.26,19.24
2016,6,1,5,45,357.5,49.0,2.5,12.5,109.0,37.35,27.32
2016,6,1,6,0,450.0,60.0,2.6,13.0,152.0,44.04,33.68
2016,6,1,6,15,515.0,68.0,2.55,13.5,200.5,61.67,38.22
2016,6,1,6,30,580.0,76.0,2.5,14.0,249.0,102.68,59.47
2016,6,1,6,45,290.0,78.5,2.5,14.5,165.0,100.99,67.25
2016,6,1,7,0,0.0,81.0,2.5,15.0,81.0,78.04,60.48
2016,6,1,7,15,0.0,98.5,2.5,15.0,98.5,94.52,74.1
2016,6,1,7,30,0.0,116.0,2.5,15.0,116.0,111.06,87.57
2016,6,1,7,45,0.0,138.0,2.5,15.0,138.0,131.83,104.34
2016,6,1,8,0,0.0,160.0,2.5,15.0,160.0,152.69,120.99
2016,6,1,8,15,0.0,157.5,2.45,15.0,157.5,150.86,119.09
2016,6,1,8,30,0.0,155.0,2.4,15.0,155.0,148.87,117.13
2016,6,1,8,45,5.0,188.5,2.4,15.5,192.0,183.5,144.48
2016,6,1,9,0,10.0,222.0,2.4,16.0,229.0,218.71,171.81
2016,6,1,9,15,10.5,228.5,2.35,16.0,236.5,226.13,177.21
2016,6,1,9,30,11.0,235.0,2.3,16.0,244.0,233.57,182.7
2016,6,1,9,45,13.5,259.5,2.3,16.5,271.0,259.64,202.39
2016,6,1,10,0,16.0,284.0,2.3,17.0,298.0,286.01,222.01
2016,6,1,10,15,44.5,351.0,2.3,17.0,391.0,374.67,289.88
2016,6,1,10,30,73.0,418.0,2.3,17.0,484.0,466.02,357.83
2016,6,1,10,45,51.5,394.0,2.3,17.5,441.0,428.18,327.9
2016,6,1,11,0,30.0,370.0,2.3,18.0,398.0,388.49,297.14
2016,6,1,11,15,24.5,348.5,2.3,18.0,371.5,364.42,279.08
2016,6,1,11,30,19.0,327.0,2.3,18.0,345.0,336.47,257.96
2016,6,1,11,45,20.0,335.5,2.3,18.0,354.5,346.65,265.68
2016,6,1,12,0,21.0,344.0,2.3,18.0,364.0,356.82,273.24
2016,6,1,12,15,81.5,413.5,2.3,18.0,492.0,492.48,375.61
2016,6,1,12,30,142.0,483.0,2.3,18.0,620.0,631.49,476.06
2016,6,1,12,45,142.5,476.0,2.35,18.0,612.5,627.64,472.82
2016,6,1,13,0,143.0,469.0,2.4,18.0,605.0,623.06,470.12
2016,6,1,13,15,122.0,458.0,2.4,18.0,572.0,592.16,447.78
2016,6,1,13,30,101.0,447.0,2.4,18.0,539.0,553.17,419.72
2016,6,1,13,45,66.5,400.5,2.45,18.0,460.5,471.05,359.8
2016,6,1,14,0,32.0,354.0,2.5,18.0,382.0,389.29,298.92
2016,6,1,14,15,32.0,342.0,2.45,18.0,369.5,377.06,290.47
2016,6,1,14,30,32.0,330.0,2.4,18.0,357.0,364.67,281.57
