Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,25.0,299.0,2.4,18.0,319.5,325.85,252.46
2016,6,1,15,0,18.0,268.0,2.4,18.0,282.0,280.53,218.12
2016,6,1,15,15,24.5,269.5,2.4,17.5,287.5,287.54,224.82
2016,6,1,15,30,31.0,271.0,2.4,17.0,293.0,301.29,236.58
2016,6,1,15,45,22.5,241.0,2.4,17.0,256.0,256.27,201.76
2016,6,1,16,0,14.0,211.0,2.4,17.0,219.0,218.89,172.66
2016,6,1,16,15,7.5,184.5,2.35,16.5,189.0,187.15,148.0
2016,6,1,16,30,1.0,158.0,2.3,16.0,159.0,155.95,123.37
2016,6,1,16,45,0.5,143.0,2.3,16.0,143.5,140.76,111.43
2016,6,1,17,0,0.0,128.0,2.3,16.0,128.0,125.62,99.38
2016,6,1,17,15,0.0,112.0,2.25,15.5,112.0,109.78,86.76
2016,6,1,17,30,0.0,96.0,2.2,15.0,96.0,93.94,73.92
2016,6,1,17,45,0.0,80.0,2.2,15.0,80.0,78.1,60.7
2016,6,1,18,0,0.0,64.0,2.2,15.0,64.0,62.25,47.28
2016,6,1,18,15,0.0,49.5,2.1,14.5,49.5,47.94,35.04
2016,6,1,18,30,0.0,35.0,2.0,14.0,35.0,33.8,22.79
2016,6,1,18,45,0.0,23.5,1.9,14.0,23.5,22.68,12.91
2016,6,1,19,0,0.0,12.0,1.8,14.0,12.0,11.57,1.67
2016,6,1,19,15,0.0,6.0,1.85,13.5,6.0,5.9,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,5,15,136.5,19.0,1.65,12.0,33.5,14.64,1.56
2016,6,2,5,30,273.0,38.0,1.6,12.0,67.0,29.24,19.27
2016,6,2,5,45,371.0,48.0,1.6,12.5,110.5,36.33,26.45
2016,6,2,6,0,469.0,58.0,1.6,13.0,154.0,42.14,32.01
2016,6,2,6,15,234.5,72.5,1.5,13.0,120.5,59.25,41.01
2016,6,2,6,30,0.0,87.0,1.4,13.0,87.0,81.9,64.43
2016,6,2,6,45,0.0,105.0,1.35,13.5,105.0,98.79,78.44
2016,6,2,7,0,0.0,123.0,1.3,14.0,123.0,115.8,92.27
2016,6,2,7,15,5.5,144.0,1.2,14.5,147.0,136.9,108.97
2016,6,2,7,30,11.0,165.0,1.1,15.0,171.0,158.72,126.01
2016,6,2,7,45,12.0,180.0,1.05,15.5,186.5,174.28,137.88
2016,6,2,8,0,13.0,195.0,1.0,16.0,202.0,189.96,149.68
2016,6,2,8,15,28.0,230.0,0.95,16.0,247.5,227.48,178.8
2016,6,2,8,30,43.0,265.0,0.9,16.0,293.0,269.49,210.94
2016,6,2,8,45,65.5,297.5,0.85,16.5,343.5,315.16,245.0
2016,6,2,9,0,88.0,330.0,0.8,17.0,394.0,363.24,280.15
2016,6,2,9,15,75.5,341.5,0.75,17.5,398.5,371.79,284.84
2016,6,2,9,30,63.0,353.0,0.7,18.0,403.0,379.08,288.72
2016,6,2,9,45,229.5,354.5,0.7,18.5,548.0,505.28,383.04
2016,6,2,10,0,396.0,356.0,0.7,19.0,693.0,646.05,482.5
2016,6,2,10,15,246.0,393.5,0.7,19.0,605.0,578.23,430.33
2016,6,2,10,30,96.0,431.0,0.7,19.0,517.0,497.72,370.07
2016,6,2,10,45,103.0,444.0,0.75,19.5,539.0,521.33,386.93
2016,6,2,11,0,110.0,457.0,0.8,20.0,561.0,545.17,402.83
2016,6,2,11,15,267.5,428.5,0.85,20.0,683.0,672.57,495.19
2016,6,2,11,30,425.0,400.0,0.9,20.0,805.0,804.39,586.16
2016,6,2,11,45,435.0,393.0,0.95,20.5,810.0,818.2,593.43
2016,6,2,12,0,445.0,386.0,1.0,21.0,815.0,830.66,601.32
2016,6,2,12,15,321.0,434.5,1.05,21.0,744.0,760.68,552.18
2016,6,2,12,30,197.0,483.0,1.1,21.0,673.0,686.13,499.64
2016,6,2,12,45,214.0,476.0,1.2,21.0,680.5,699.02,510.84
2016,6,2,13,0,231.0,469.0,1.3,21.0,688.0,711.02,520.56
2016,6,2,13,15,242.0,458.0,1.4,21.0,684.0,718.85,527.3
2016,6,2,13,30,253.0,447.0,1.5,21.0,680.0,718.8,528.92
2016,6,2,13,45,296.5,422.5,1.6,21.0,689.0,735.24,543.02
2016,6,2,14,0,340.0,398.0,1.7,21.0,698.0,749.3,555.37
2016,6,2,14,15,334.0,385.0,1.75,21.0,671.5,725.55,540.12
2016,6,2,14,30,328.0,372.0,1.8,21.0,645.0,700.71,524.34
2016,6,2,14,45,289.5,363.5,1.9,21.0,597.0,650.11,489.79
2016,6,2,15,0,251.0,355.0,2.0,21.0,549.0,600.37,455.36
2016,6,2,15,15,292.5,325.0,2.05,20.5,539.5,597.27,456.9
2016,6,2,15,30,334.0,295.0,2.1,20.0,530.0,590.54,455.39
2016,6,2,15,45,582.0,197.0,2.15,20.0,573.0,680.15,527.55
2016,6,2,16,0,830.0,99.0,2.2,20.0,616.0,737.23,571.95
2016,6,2,16,15,810.0,96.0,2.2,19.5,567.5,686.6,537.75
2016,6,2,16,30,790.0,93.0,2.2,19.0,519.0,635.67,502.48
2016,6,2,16,45,763.5,89.0,2.25,19.0,468.0,579.61,460.73
2016,6,2,17,0,737.0,85.0,2.3,19.0,417.0,524.39,418.35
2016,6,2,17,15,701.5,80.5,2.25,18.5,365.5,466.24,372.72
2016,6,2,17,30,666.0,76.0,2.2,18.0,314.0,409.27,326.53
2016,6,2,17,45,616.5,70.0,2.2,17.5,263.5,347.32,275.08
2016,6,2,18,0,567.0,64.0,2.2,17.0,213.0,289.74,225.7
2016,6,2,18,15,493.5,56.0,2.1,16.5,166.0,226.94,171.48
2016,6,2,18,30,420.0,48.0,2.0,16.0,119.0,171.61,123.29
2016,6,2,18,45,308.5,37.0,1.95,15.5,79.5,112.76,74.24
2016,6,2,19,0,197.0,26.0,1.9,15.0,40.0,64.13,29.44
2016,6,2,19,15,98.5,13.0,1.9,15.0,20.0,23.63,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,5,15,149.0,17.5,1.1,14.5,34.0,12.99,0.93
2016,6,3,5,30,298.0,35.0,1.1,15.0,68.0,27.1,17.24
2016,6,3,5,45,391.0,44.5,1.1,15.5,110.5,32.97,23.2
2016,6,3,6,0,484.0,54.0,1.1,16.0,153.0,38.47,28.4
2016,6,3,6,15,545.0,61.0,1.0,16.0,201.5,56.61,32.84
2016,6,3,6,30,606.0,68.0,0.9,16.0,250.0,98.08,54.01
2016,6,3,6,45,496.5,98.5,0.85,16.5,266.0,144.89,93.82
2016,6,3,7,0,387.0,129.0,0.8,17.0,282.0,179.25,126.91
2016,6,3,7,15,571.5,107.5,0.75,17.5,368.0,227.25,160.95
2016,6,3,7,30,756.0,86.0,0.7,18.0,454.0,297.13,214.59
2016,6,3,7,45,636.5,130.5,0.65,18.5,462.5,334.79,249.81
2016,6,3,8,0,517.0,175.0,0.6,19.0,471.0,362.52,274.74
2016,6,3,8,15,421.5,223.5,0.55,19.5,478.0,391.67,298.02
2016,6,3,8,30,326.0,272.0,0.5,20.0,485.0,412.97,313.46
2016,6,3,8,45,403.5,264.0,0.5,20.5,546.0,465.17,351.92
2016,6,3,9,0,481.0,256.0,0.5,21.0,607.0,525.85,395.51
2016,6,3,9,15,684.0,181.0,0.45,21.5,709.5,610.85,456.87
2016,6,3,9,30,887.0,106.0,0.4,22.0,812.0,712.6,527.18
2016,6,3,9,45,665.0,220.0,0.4,22.5,761.5,695.79,509.67
2016,6,3,10,0,443.0,334.0,0.4,23.0,711.0,661.42,480.74
2016,6,3,10,15,508.0,325.0,0.55,23.0,771.0,724.23,526.03
2016,6,3,10,30,573.0,316.0,0.7,23.0,831.0,790.05,571.61
2016,6,3,10,45,752.0,212.0,0.85,23.5,903.0,865.24,624.45
2016,6,3,11,0,931.0,108.0,1.0,24.0,975.0,942.95,673.41
2016,6,3,11,15,933.5,108.5,1.1,24.0,988.5,969.4,690.21
2016,6,3,11,30,936.0,109.0,1.2,24.0,1002.0,993.01,705.95
2016,6,3,11,45,936.5,110.0,1.35,24.0,1007.5,1012.25,719.89
2016,6,3,12,0,937.0,111.0,1.5,24.0,1013.0,1028.41,731.98
2016,6,3,12,15,936.5,111.0,1.6,23.5,1012.0,1039.42,741.61
2016,6,3,12,30,936.0,111.0,1.7,23.0,1011.0,1047.2,749.39
2016,6,3,12,45,925.0,116.5,1.8,23.0,999.5,1046.8,750.72
2016,6,3,13,0,914.0,122.0,1.9,23.0,988.0,1043.14,750.14
2016,6,3,13,15,911.0,121.5,1.95,23.0,972.0,1038.15,748.14
2016,6,3,13,30,908.0,121.0,2.0,23.0,956.0,1029.94,744.21
2016,6,3,13,45,903.5,119.5,2.05,23.0,933.0,1016.05,736.75
2016,6,3,14,0,899.0,118.0,2.1,23.0,910.0,999.08,727.41
2016,6,3,14,15,749.5,192.0,2.1,23.0,837.5,929.41,683.19
2016,6,3,14,30,600.0,266.0,2.1,23.0,765.0,852.56,631.8
2016,6,3,14,45,551.5,267.5,2.15,23.0,711.0,794.93,593.93
2016,6,3,15,0,503.0,269.0,2.2,23.0,657.0,739.66,556.66
2016,6,3,15,15,510.5,249.0,2.15,23.0,625.0,710.6,537.97
2016,6,3,15,30,518.0,229.0,2.1,23.0,593.0,679.37,517.33
2016,6,3,15,45,668.0,164.5,2.1,23.0,602.5,714.22,546.6
2016,6,3,16,0,818.0,100.0,2.1,23.0,612.0,729.95,559.28
2016,6,3,16,15,798.0,97.0,2.05,22.5,563.5,679.83,525.87
2016,6,3,16,30,778.0,94.0,2.0,22.0,515.0,629.44,491.12
2016,6,3,16,45,752.5,90.0,2.0,22.0,465.0,574.55,450.62
2016,6,3,17,0,727.0,86.0,2.0,22.0,415.0,520.44,409.54
2016,6,3,17,15,692.0,81.5,1.9,21.5,364.0,463.06,365.06
2016,6,3,17,30,657.0,77.0,1.8,21.0,313.0,406.79,320.05
2016,6,3,17,45,608.0,71.0,1.7,20.5,263.0,345.48,269.8
2016,6,3,18,0,559.0,65.0,1.6,20.0,213.0,288.49,221.64
2016,6,3,18,15,487.5,57.0,1.55,19.0,166.0,226.68,169.5
2016,6,3,18,30,416.0,49.0,1.5,18.0,119.0,172.11,122.82
2016,6,3,18,45,308.5,37.5,1.45,17.5,80.0,113.68,74.5
2016,6,3,19,0,201.0,26.0,1.4,17.0,41.0,65.22,30.72
2016,6,3,19,15,100.5,13.0,1.4,16.5,20.5,23.99,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,14.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,15.0,6.0,5.9,0.0
2016,6,4,5,15,23.0,21.5,0.9,15.0,24.0,19.25,4.36
2016,6,4,5,30,46.0,37.0,0.8,15.0,42.0,32.32,21.68
2016,6,4,5,45,69.5,56.5,0.75,15.5,68.5,48.08,36.36
2016,6,4,6,0,93.0,76.0,0.7,16.0,95.0,63.42,50.27
2016,6,4,6,15,109.5,97.0,0.7,16.0,125.5,83.6,62.97
2016,6,4,6,30,126.0,118.0,0.7,16.0,156.0,110.28,82.34
2016,6,4,6,45,139.5,138.0,0.7,16.0,187.5,137.89,103.65
2016,6,4,7,0,153.0,158.0,0.7,16.0,219.0,167.17,126.99
2016,6,4,7,15,89.5,168.5,0.75,16.0,205.5,175.0,136.03
2016,6,4,7,30,26.0,179.0,0.8,16.0,192.0,175.55,138.37
2016,6,4,7,45,32.0,202.0,0.85,16.5,219.5,197.61,155.39
2016,6,4,8,0,38.0,225.0,0.9,17.0,247.0,223.74,175.33
2016,6,4,8,15,31.0,233.5,0.95,17.0,252.5,231.92,181.42
2016,6,4,8,30,24.0,242.0,1.0,17.0,258.0,241.84,188.79
2016,6,4,8,45,42.5,279.5,1.05,17.0,310.0,286.16,222.81
2016,6,4,9,0,61.0,317.0,1.1,17.0,362.0,335.19,259.81
2016,6,4,9,15,123.5,348.5,1.1,17.0,445.0,407.69,314.53
2016,6,4,9,30,186.0,380.0,1.1,17.0,528.0,487.51,373.36
2016,6,4,9,45,114.5,370.5,1.1,17.5,463.0,436.92,333.5
2016,6,4,10,0,43.0,361.0,1.1,18.0,398.0,379.73,289.08
2016,6,4,10,15,37.5,361.5,1.15,18.0,394.5,378.95,288.58
2016,6,4,10,30,32.0,362.0,1.2,18.0,391.0,377.6,287.29
2016,6,4,10,45,120.0,412.5,1.25,18.0,524.5,507.2,384.15
2016,6,4,11,0,208.0,463.0,1.3,18.0,658.0,640.88,479.45
2016,6,4,11,15,273.5,453.0,1.3,18.0,712.5,701.85,521.95
2016,6,4,11,30,339.0,443.0,1.3,18.0,767.0,762.81,564.47
2016,6,4,11,45,197.5,441.0,1.35,18.0,630.0,630.34,469.9
2016,6,4,12,0,56.0,439.0,1.4,18.0,493.0,490.65,367.94
2016,6,4,12,15,42.5,409.5,1.4,18.0,450.5,449.78,339.24
2016,6,4,12,30,29.0,380.0,1.4,18.0,408.0,408.12,308.88
2016,6,4,12,45,27.0,369.0,1.4,18.5,394.5,396.17,299.89
2016,6,4,13,0,25.0,358.0,1.4,19.0,381.0,383.94,290.54
2016,6,4,13,15,56.5,400.0,1.4,19.0,452.0,459.36,346.78
2016,6,4,13,30,88.0,442.0,1.4,19.0,523.0,534.91,401.39
2016,6,4,13,45,253.0,401.5,1.45,19.5,626.5,670.54,501.53
2016,6,4,14,0,418.0,361.0,1.5,20.0,730.0,793.09,588.55
2016,6,4,14,15,513.5,311.5,1.5,20.0,749.5,827.14,613.91
2016,6,4,14,30,609.0,262.0,1.5,20.0,769.0,857.1,637.25
2016,6,4,14,45,710.0,197.0,1.5,20.0,764.0,868.24,647.15
2016,6,4,15,0,811.0,132.0,1.5,20.0,759.0,867.28,647.57
2016,6,4,15,15,798.5,129.5,1.5,20.0,719.0,830.62,624.25
2016,6,4,15,30,786.0,127.0,1.5,20.0,679.0,792.3,599.95
2016,6,4,15,45,776.0,121.0,1.55,20.0,637.0,750.75,573.63
2016,6,4,16,0,766.0,115.0,1.6,20.0,595.0,707.79,545.86
2016,6,4,16,15,394.0,156.0,1.6,19.5,402.0,455.34,359.11
2016,6,4,16,30,22.0,197.0,1.6,19.0,209.0,209.9,164.24
2016,6,4,16,45,49.0,190.5,1.65,19.0,213.5,224.97,178.11
2016,6,4,17,0,76.0,184.0,1.7,19.0,218.0,232.47,184.86
2016,6,4,17,15,95.5,163.0,1.7,18.5,201.0,217.67,173.81
2016,6,4,17,30,115.0,142.0,1.7,18.0,184.0,205.2,164.12
2016,6,4,17,45,322.0,105.0,1.7,17.5,196.0,257.75,205.55
2016,6,4,18,0,529.0,68.0,1.7,17.0,208.0,281.04,219.26
2016,6,4,18,15,459.0,59.0,1.65,16.5,162.5,220.14,166.7
2016,6,4,18,30,389.0,50.0,1.6,16.0,117.0,166.35,120.11
2016,6,4,18,45,292.5,38.0,1.55,15.5,79.0,111.11,73.83
2016,6,4,19,0,196.0,26.0,1.5,15.0,41.0,64.84,31.79
2016,6,4,19,15,98.0,13.0,1.55,14.5,20.5,23.84,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.55,12.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.6,12.0,9.0,7.86,0.0
2016,6,5,5,15,166.5,21.5,1.65,12.5,38.0,16.67,3.31
2016,6,5,5,30,288.0,35.0,1.7,13.0,67.0,27.02,17.36
2016,6,5,5,45,378.0,45.0,1.8,13.5,109.5,33.36,23.74
2016,6,5,6,0,468.0,55.0,1.9,14.0,152.0,39.29,29.36
2016,6,5,6,15,528.5,62.5,1.85,14.0,200.0,57.72,34.2
2016,6,5,6,30,589.0,70.0,1.8,14.0,248.0,98.66,55.58
2016,6,5,6,45,300.5,103.0,1.8,14.5,194.5,122.82,85.0
2016,6,5,7,0,12.0,136.0,1.8,15.0,141.0,129.37,102.68
2016,6,5,7,15,41.5,167.5,1.8,15.0,187.5,162.64,128.77
2016,6,5,7,30,71.0,199.0,1.8,15.0,234.0,202.46,160.19
2016,6,5,7,45,109.5,225.5,1.8,15.5,285.5,241.64,190.56
2016,6,5,8,0,148.0,252.0,1.8,16.0,337.0,288.28,226.75
2016,6,5,8,15,108.0,267.0,1.85,16.0,332.0,296.23,233.21
2016,6,5,8,30,68.0,282.0,1.9,16.0,327.0,297.13,233.69
2016,6,5,8,45,84.0,308.0,2.0,16.5,367.0,334.7,262.24
2016,6,5,9,0,100.0,334.0,2.1,17.0,407.0,373.91,291.56
2016,6,5,9,15,193.0,348.5,2.15,17.0,499.0,452.31,351.98
2016,6,5,9,30,286.0,363.0,2.2,17.0,591.0,539.36,417.72
2016,6,5,9,45,321.0,370.5,2.3,17.5,636.5,586.5,451.7
2016,6,5,10,0,356.0,378.0,2.4,18.0,682.0,635.73,486.98
2016,6,5,10,15,414.5,365.5,2.4,18.0,729.5,687.02,524.58
2016,6,5,10,30,473.0,353.0,2.4,18.0,777.0,741.29,563.79
2016,6,5,10,45,520.0,347.0,2.45,18.0,823.5,794.02,601.34
2016,6,5,11,0,567.0,341.0,2.5,18.0,870.0,847.86,639.22
2016,6,5,11,15,490.5,372.5,2.5,18.0,835.0,825.1,620.81
2016,6,5,11,30,414.0,404.0,2.5,18.0,800.0,797.48,599.55
2016,6,5,11,45,382.0,423.5,2.5,18.0,790.0,793.85,596.1
2016,6,5,12,0,350.0,443.0,2.5,18.0,780.0,790.73,592.73
2016,6,5,12,15,292.5,461.0,2.45,18.0,743.0,759.01,568.67
2016,6,5,12,30,235.0,479.0,2.4,18.0,706.0,719.63,539.48
2016,6,5,12,45,196.0,477.5,2.4,18.5,665.5,682.34,511.73
2016,6,5,13,0,157.0,476.0,2.4,19.0,625.0,643.98,483.05
2016,6,5,13,15,205.0,462.0,2.4,19.0,653.5,678.88,509.94
2016,6,5,13,30,253.0,448.0,2.4,19.0,682.0,719.69,540.1
2016,6,5,13,45,260.0,434.5,2.4,19.0,669.5,711.84,535.18
2016,6,5,14,0,267.0,421.0,2.4,19.0,657.0,702.66,529.74
2016,6,5,14,15,206.0,412.0,2.45,19.0,590.5,624.16,473.59
2016,6,5,14,30,145.0,403.0,2.5,19.0,524.0,554.83,423.16
2016,6,5,14,45,102.0,370.5,2.55,19.0,454.5,471.07,362.0
2016,6,5,15,0,59.0,338.0,2.6,19.0,385.0,396.97,306.57
2016,6,5,15,15,41.5,299.5,2.65,18.5,331.5,340.45,264.81
2016,6,5,15,30,24.0,261.0,2.7,18.0,278.0,278.14,217.57
2016,6,5,15,45,17.5,233.0,2.75,18.0,245.0,244.08,191.52
2016,6,5,16,0,11.0,205.0,2.8,18.0,212.0,210.45,165.38
2016,6,5,16,15,8.0,188.0,2.8,18.0,193.0,191.01,150.35
2016,6,5,16,30,5.0,171.0,2.8,18.0,174.0,171.8,135.35
2016,6,5,16,45,2.5,146.0,2.85,18.0,147.5,144.99,114.07
2016,6,5,17,0,0.0,121.0,2.9,18.0,121.0,118.43,92.74
2016,6,5,17,15,0.0,111.5,2.85,17.5,111.5,109.19,85.62
2016,6,5,17,30,0.0,102.0,2.8,17.0,102.0,99.99,78.37
2016,6,5,17,45,278.0,84.0,2.8,16.5,158.5,216.32,174.12
2016,6,5,18,0,556.0,66.0,2.8,16.0,215.0,289.75,228.06
2016,6,5,18,15,485.5,58.0,2.7,15.5,168.0,228.29,174.17
2016,6,5,18,30,415.0,50.0,2.6,15.0,121.0,173.95,126.47
2016,6,5,18,45,311.0,38.5,2.55,15.0,82.0,116.07,77.57
2016,6,5,19,0,207.0,27.0,2.5,15.0,43.0,68.25,34.51
2016,6,5,19,15,103.5,13.5,2.5,14.5,21.5,25.09,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.0,2.45,13.0,4.5,0.0,0.0
2016,6,6,5,0,48.0,8.0,2.5,13.0,9.0,7.86,0.0
2016,6,6,5,15,163.5,21.0,2.5,13.0,37.0,16.24,3.22
2016,6,6,5,30,279.0,34.0,2.5,13.0,65.0,26.01,16.51
2016,6,6,5,45,365.5,43.5,2.5,13.5,105.5,31.93,22.48
2016,6,6,6,0,452.0,53.0,2.5,14.0,146.0,37.47,27.74
2016,6,6,6,15,510.0,60.0,2.45,14.0,192.0,55.15,32.31
2016,6,6,6,30,568.0,67.0,2.4,14.0,238.0,94.46,52.86
2016,6,6,6,45,284.0,93.0,2.4,14.5,178.5,112.33,77.02
2016,6,6,7,0,0.0,119.0,2.4,15.0,119.0,112.3,89.1
2016,6,6,7,15,0.0,126.5,2.4,15.0,126.5,119.99,95.21
2016,6,6,7,30,0.0,134.0,2.4,15.0,134.0,127.56,101.13
2016,6,6,7,45,4.0,159.5,2.4,15.5,162.0,152.92,121.26
2016,6,6,8,0,8.0,185.0,2.4,16.0,190.0,178.83,141.53
2016,6,6,8,15,7.0,189.5,2.4,16.0,194.0,183.71,145.02
2016,6,6,8,30,6.0,194.0,2.4,16.0,198.0,188.38,148.37
2016,6,6,8,45,5.5,192.5,2.45,16.5,196.5,187.51,147.04
2016,6,6,9,0,5.0,191.0,2.5,17.0,195.0,186.46,145.61
2016,6,6,9,15,6.0,198.5,2.5,17.0,203.5,194.78,151.92
2016,6,6,9,30,7.0,206.0,2.5,17.0,212.0,203.19,158.28
2016,6,6,9,45,9.0,224.5,2.55,17.0,232.5,222.92,173.54
2016,6,6,10,0,11.0,243.0,2.6,17.0,253.0,242.87,188.87
2016,6,6,10,15,16.0,283.0,2.6,17.0,298.0,286.1,222.12
2016,6,6,10,30,21.0,323.0,2.6,17.0,343.0,329.87,255.3
2016,6,6,10,45,48.0,381.5,2.65,17.0,427.0,412.74,318.26
2016,6,6,11,0,75.0,440.0,2.7,17.0,511.0,496.91,380.74
2016,6,6,11,15,53.0,413.0,2.65,17.0,464.0,453.85,347.66
2016,6,6,11,30,31.0,386.0,2.6,17.0,417.0,409.18,313.76
2016,6,6,11,45,34.5,397.5,2.6,17.5,431.5,425.98,325.85
2016,6,6,12,0,38.0,409.0,2.6,18.0,446.0,442.86,337.67
2016,6,6,12,15,61.5,437.5,2.6,18.0,497.0,496.69,377.85
2016,6,6,12,30,85.0,466.0,2.6,18.0,548.0,551.08,417.74
2016,6,6,12,45,99.0,468.0,2.6,18.0,562.5,569.11,431.05
2016,6,6,13,0,113.0,470.0,2.6,18.0,577.0,593.69,449.18
2016,6,6,13,15,67.0,401.0,2.6,18.0,464.5,470.78,359.18
2016,6,6,13,30,21.0,332.0,2.6,18.0,352.0,347.72,266.93
2016,6,6,13,45,24.5,338.0,2.6,18.0,361.0,364.8,280.63
2016,6,6,14,0,28.0,344.0,2.6,18.0,370.0,374.82,288.51
2016,6,6,14,15,26.5,329.0,2.6,17.5,352.5,358.09,276.74
2016,6,6,14,30,25.0,314.0,2.6,17.0,335.0,341.24,264.9
2016,6,6,14,45,37.0,321.5,2.65,17.0,351.0,360.17,280.34
2016,6,6,15,0,49.0,329.0,2.7,17.0,367.0,378.57,295.24
2016,6,6,15,15,73.5,324.5,2.7,17.0,378.5,394.32,308.63
2016,6,6,15,30,98.0,320.0,2.7,17.0,390.0,408.45,320.77
2016,6,6,15,45,88.0,296.0,2.75,17.0,355.5,372.6,293.83
2016,6,6,16,0,78.0,272.0,2.8,17.0,321.0,337.19,267.11
2016,6,6,16,15,39.5,216.0,2.85,16.5,241.0,247.81,197.18
2016,6,6,16,30,1.0,160.0,2.9,16.0,161.0,157.89,124.9
2016,6,6,16,45,0.5,131.0,2.95,16.0,131.5,128.5,101.42
2016,6,6,17,0,0.0,102.0,3.0,16.0,102.0,99.25,77.62
2016,6,6,17,15,0.0,89.0,3.0,15.5,89.0,86.44,67.35
2016,6,6,17,30,0.0,76.0,3.0,15.0,76.0,73.64,56.9
2016,6,6,17,45,0.0,64.0,3.0,15.0,64.0,61.86,47.03
2016,6,6,18,0,0.0,52.0,3.0,15.0,52.0,50.24,37.15
2016,6,6,18,15,0.0,40.5,2.95,14.5,40.5,39.11,27.62
2016,6,6,18,30,0.0,29.0,2.9,14.0,29.0,27.99,17.97
2016,6,6,18,45,0.0,19.5,2.9,14.0,19.5,18.81,9.87
2016,6,6,19,0,0.0,10.0,2.9,14.0,10.0,9.64,1.21
2016,6,6,19,15,0.0,5.0,2.9,14.0,5.0,4.91,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.5,4.5,2.35,13.5,4.5,0.0,0.0
2016,6,7,5,0,31.0,9.0,2.4,14.0,9.0,8.85,0.0
2016,6,7,5,15,139.5,23.0,2.4,14.0,37.0,17.88,4.22
2016,6,7,5,30,248.0,37.0,2.4,14.0,65.0,28.33,18.41
2016,6,7,5,45,340.0,47.5,2.45,14.0,106.0,35.65,25.69
2016,6,7,6,0,432.0,58.0,2.5,14.0,147.0,41.94,31.7
2016,6,7,6,15,493.0,66.0,2.45,14.0,194.0,59.95,36.67
2016,6,7,6,30,554.0,74.0,2.4,14.0,241.0,99.41,57.57
2016,6,7,6,45,356.0,116.0,2.35,14.5,231.0,140.98,97.75
2016,6,7,7,0,158.0,158.0,2.3,15.0,221.0,168.08,128.68
2016,6,7,7,15,101.5,174.0,2.25,15.0,217.0,179.11,140.26
2016,6,7,7,30,45.0,190.0,2.2,15.0,213.0,187.2,148.61
2016,6,7,7,45,50.0,212.5,2.15,15.5,240.0,212.85,168.76
2016,6,7,8,0,55.0,235.0,2.1,16.0,267.0,239.19,189.13
2016,6,7,8,15,50.5,252.0,2.1,16.0,283.0,257.04,202.95
2016,6,7,8,30,46.0,269.0,2.1,16.0,299.0,274.44,216.23
2016,6,7,8,45,153.0,299.0,2.15,16.5,409.5,362.43,284.74
2016,6,7,9,0,260.0,329.0,2.2,17.0,520.0,461.26,359.96
2016,6,7,9,15,283.0,343.5,2.25,17.0,561.0,503.92,391.73
2016,6,7,9,30,306.0,358.0,2.3,17.0,602.0,548.2,424.63
2016,6,7,9,45,260.0,385.0,2.35,17.0,598.5,555.35,428.5
2016,6,7,10,0,214.0,412.0,2.4,17.0,595.0,558.74,429.56
2016,6,7,10,15,181.0,428.0,2.45,17.0,586.0,557.83,427.81
2016,6,7,10,30,148.0,444.0,2.5,17.0,577.0,554.28,424.04
2016,6,7,10,45,134.0,452.5,2.6,17.5,575.5,557.62,425.26
2016,6,7,11,0,120.0,461.0,2.7,18.0,574.0,559.8,425.58
2016,6,7,11,15,165.0,469.5,2.75,18.0,626.5,615.23,466.83
2016,6,7,11,30,210.0,478.0,2.8,18.0,679.0,672.3,508.47
2016,6,7,11,45,337.5,441.5,2.85,18.0,766.5,768.77,580.27
2016,6,7,12,0,465.0,405.0,2.9,18.0,854.0,868.31,652.34
2016,6,7,12,15,268.5,430.5,2.9,18.0,689.5,704.32,532.34
2016,6,7,12,30,72.0,456.0,2.9,18.0,525.0,527.91,400.23
2016,6,7,12,45,62.5,441.0,2.95,18.0,501.0,504.92,384.41
2016,6,7,13,0,53.0,426.0,3.0,18.0,477.0,481.44,367.3
2016,6,7,13,15,41.5,395.5,3.0,18.0,435.0,439.62,336.47
2016,6,7,13,30,30.0,365.0,3.0,18.0,393.0,397.5,305.18
2016,6,7,13,45,47.0,384.0,3.05,18.0,426.5,434.48,333.95
2016,6,7,14,0,64.0,403.0,3.1,18.0,460.0,471.17,362.03
2016,6,7,14,15,57.5,383.0,3.1,17.5,433.5,444.01,342.63
2016,6,7,14,30,51.0,363.0,3.1,17.0,407.0,416.79,323.26
2016,6,7,14,45,30.0,291.0,3.15,17.0,316.5,321.86,251.14
2016,6,7,15,0,9.0,219.0,3.2,17.0,226.0,223.0,174.23
2016,6,7,15,15,28.5,256.5,3.2,17.0,277.0,284.07,223.43
2016,6,7,15,30,48.0,294.0,3.2,17.0,328.0,339.49,267.34
2016,6,7,15,45,29.0,248.5,3.2,17.0,269.0,275.43,217.31
2016,6,7,16,0,10.0,203.0,3.2,17.0,210.0,207.63,163.79
2016,6,7,16,15,12.0,195.5,3.15,16.5,203.0,201.49,159.84
2016,6,7,16,30,14.0,188.0,3.1,16.0,196.0,195.22,155.61
2016,6,7,16,45,7.0,147.5,3.1,16.0,151.5,149.3,118.58
2016,6,7,17,0,0.0,107.0,3.1,16.0,107.0,104.27,81.74
2016,6,7,17,15,0.0,93.5,3.1,15.5,93.5,90.95,71.11
2016,6,7,17,30,0.0,80.0,3.1,15.0,80.0,77.65,60.26
2016,6,7,17,45,254.5,76.5,3.1,15.0,145.0,198.42,160.72
2016,6,7,18,0,509.0,73.0,3.1,15.0,210.0,280.53,222.45
2016,6,7,18,15,438.0,64.0,3.0,14.5,164.5,220.1,169.49
2016,6,7,18,30,367.0,55.0,2.9,14.0,119.0,165.85,122.04
2016,6,7,18,45,268.5,42.0,2.85,14.0,81.0,110.26,75.03
2016,6,7,19,0,170.0,29.0,2.8,14.0,43.0,65.15,35.08
2016,6,7,19,15,85.0,14.5,2.8,14.0,21.5,24.18,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.93,0.0
2016,6,8,5,15,0.0,15.5,2.95,13.0,15.5,14.96,2.73
2016,6,8,5,30,0.0,27.0,3.0,13.0,27.0,26.07,16.57
2016,6,8,5,45,0.0,43.0,3.15,13.5,43.0,40.94,30.38
2016,6,8,6,0,0.0,59.0,3.3,14.0,59.0,55.53,43.72
2016,6,8,6,15,0.0,77.5,3.35,14.0,77.5,72.33,55.99
2016,6,8,6,30,0.0,96.0,3.4,14.0,96.0,89.58,70.68
2016,6,8,6,45,2.5,114.0,3.5,14.0,115.0,106.9,85.08
2016,6,8,7,0,5.0,132.0,3.6,14.0,134.0,124.6,99.6
2016,6,8,7,15,14.5,155.0,3.65,14.0,162.0,148.74,119.05
2016,6,8,7,30,24.0,178.0,3.7,14.0,190.0,174.05,139.37
2016,6,8,7,45,26.5,197.5,3.75,14.5,212.0,194.98,155.85
2016,6,8,8,0,29.0,217.0,3.8,15.0,234.0,213.05,169.84
2016,6,8,8,15,67.5,255.5,3.8,15.0,298.5,267.75,213.28
2016,6,8,8,30,106.0,294.0,3.8,15.0,363.0,326.69,259.73
2016,6,8,8,45,110.0,315.5,3.85,15.0,392.0,355.57,282.08
2016,6,8,9,0,114.0,337.0,3.9,15.0,421.0,383.03,303.2
2016,6,8,9,15,239.0,338.5,3.9,15.0,525.5,470.94,372.92
2016,6,8,9,30,364.0,340.0,3.9,15.0,630.0,571.17,450.78
2016,6,8,9,45,461.5,318.0,3.9,15.5,701.0,638.88,502.19
2016,6,8,10,0,559.0,296.0,3.9,16.0,772.0,713.71,558.08
2016,6,8,10,15,496.5,329.5,3.9,16.0,762.5,718.34,559.26
2016,6,8,10,30,434.0,363.0,3.9,16.0,753.0,717.59,556.7
2016,6,8,10,45,370.0,402.0,3.9,16.0,740.0,714.85,552.4
2016,6,8,11,0,306.0,441.0,3.9,16.0,727.0,708.68,545.46
2016,6,8,11,15,312.0,446.0,3.95,16.0,741.0,729.87,560.86
2016,6,8,11,30,318.0,451.0,4.0,16.0,755.0,750.37,575.57
2016,6,8,11,45,346.0,439.5,4.05,16.0,772.5,774.81,594.03
2016,6,8,12,0,374.0,428.0,4.1,16.0,790.0,798.75,612.1
2016,6,8,12,15,392.0,419.0,4.1,16.0,798.0,814.52,623.85
2016,6,8,12,30,410.0,410.0,4.1,16.0,806.0,833.61,637.92
2016,6,8,12,45,417.0,403.5,4.1,16.0,803.0,838.69,641.88
2016,6,8,13,0,424.0,397.0,4.1,16.0,800.0,842.01,644.76
2016,6,8,13,15,442.5,384.5,4.05,16.0,799.0,848.92,650.45
2016,6,8,13,30,461.0,372.0,4.0,16.0,798.0,853.75,654.71
2016,6,8,13,45,484.5,353.5,4.0,16.0,791.5,855.12,657.13
2016,6,8,14,0,508.0,335.0,4.0,16.0,785.0,853.92,657.82
2016,6,8,14,15,504.5,320.0,3.95,16.0,754.5,827.83,640.04
2016,6,8,14,30,501.0,305.0,3.9,16.0,724.0,799.92,621.05
2016,6,8,14,45,520.5,282.0,3.85,16.0,701.0,782.89,610.51
2016,6,8,15,0,540.0,259.0,3.8,16.0,678.0,762.97,597.75
2016,6,8,15,15,572.5,230.0,3.8,15.5,653.5,744.85,587.93
2016,6,8,15,30,605.0,201.0,3.8,15.0,629.0,725.93,577.22
2016,6,8,15,45,597.5,186.5,3.8,15.0,587.0,683.78,546.95
2016,6,8,16,0,590.0,172.0,3.8,15.0,545.0,640.44,515.41
2016,6,8,16,15,573.0,161.5,3.8,15.0,500.0,593.47,480.28
2016,6,8,16,30,556.0,151.0,3.8,15.0,455.0,546.46,444.42
2016,6,8,16,45,572.5,130.5,3.8,15.0,417.5,510.17,416.7
2016,6,8,17,0,589.0,110.0,3.8,15.0,380.0,471.07,385.83
2016,6,8,17,15,437.5,121.0,3.75,14.5,308.5,370.56,304.06
2016,6,8,17,30,286.0,132.0,3.7,14.0,237.0,282.03,230.9
2016,6,8,17,45,257.0,116.0,3.7,14.0,200.0,238.01,193.51
2016,6,8,18,0,228.0,100.0,3.7,14.0,163.0,196.7,157.66
2016,6,8,18,15,198.0,81.5,3.55,14.0,128.0,155.13,121.22
2016,6,8,18,30,168.0,63.0,3.4,14.0,93.0,116.59,87.25
2016,6,8,18,45,121.0,46.0,3.3,14.0,64.0,79.05,55.03
2016,6,8,19,0,74.0,29.0,3.2,14.0,35.0,46.42,25.51
2016,6,8,19,15,37.0,14.5,3.15,13.5,17.5,18.62,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,4.5,3.0,13.0,5.0,0.0,0.0
2016,6,9,5,0,33.0,9.0,3.1,13.0,10.0,8.85,0.0
2016,6,9,5,15,146.5,23.5,3.25,13.0,38.5,18.29,4.67
2016,6,9,5,30,260.0,38.0,3.4,13.0,67.0,29.15,19.19
2016,6,9,5,45,350.0,48.5,3.6,13.5,108.5,36.58,26.56
2016,6,9,6,0,440.0,59.0,3.8,14.0,150.0,42.84,32.49
2016,6,9,6,15,220.0,69.0,3.8,14.0,114.5,56.32,38.48
2016,6,9,6,30,0.0,79.0,3.8,14.0,79.0,75.02,58.39
2016,6,9,6,45,0.0,95.0,3.8,14.5,95.0,90.07,70.92
2016,6,9,7,0,0.0,111.0,3.8,15.0,111.0,105.21,83.29
2016,6,9,7,15,3.0,135.0,3.75,15.0,136.5,128.31,102.12
2016,6,9,7,30,6.0,159.0,3.7,15.0,162.0,151.87,121.13
2016,6,9,7,45,13.0,182.5,3.7,15.0,190.0,176.85,141.05
2016,6,9,8,0,20.0,206.0,3.7,15.0,218.0,202.69,161.55
2016,6,9,8,15,37.0,240.0,3.65,15.0,264.0,240.27,191.32
2016,6,9,8,30,54.0,274.0,3.6,15.0,310.0,282.83,224.79
2016,6,9,8,45,40.0,274.5,3.55,15.5,302.0,280.09,221.63
2016,6,9,9,0,26.0,275.0,3.5,16.0,294.0,275.66,217.14
2016,6,9,9,15,44.5,314.0,3.45,16.0,349.0,326.21,256.47
2016,6,9,9,30,63.0,353.0,3.4,16.0,404.0,378.72,296.67
2016,6,9,9,45,55.5,360.5,3.4,16.0,406.5,384.71,300.49
2016,6,9,10,0,48.0,368.0,3.4,16.0,409.0,389.94,303.87
2016,6,9,10,15,35.0,346.5,3.35,16.0,377.0,362.38,282.16
2016,6,9,10,30,22.0,325.0,3.3,16.0,345.0,332.57,258.75
2016,6,9,10,45,35.5,368.5,3.3,16.5,401.5,389.14,301.54
2016,6,9,11,0,49.0,412.0,3.3,17.0,458.0,446.11,343.58
2016,6,9,11,15,68.5,437.0,3.3,17.0,502.5,491.53,377.46
2016,6,9,11,30,88.0,462.0,3.3,17.0,547.0,537.95,411.78
2016,6,9,11,45,92.0,461.5,3.35,17.0,550.5,544.83,416.78
2016,6,9,12,0,96.0,461.0,3.4,17.0,554.0,551.46,421.83
2016,6,9,12,15,91.0,463.5,3.45,17.0,551.5,551.92,422.05
2016,6,9,12,30,86.0,466.0,3.5,17.0,549.0,551.9,421.98
2016,6,9,12,45,145.0,470.5,3.55,17.0,609.0,623.91,476.74
2016,6,9,13,0,204.0,475.0,3.6,17.0,669.0,689.75,526.02
2016,6,9,13,15,122.5,434.5,3.65,17.0,550.5,567.87,435.59
2016,6,9,13,30,41.0,394.0,3.7,17.0,432.0,438.27,337.67
2016,6,9,13,45,50.5,396.5,3.75,17.0,442.5,450.83,348.35
2016,6,9,14,0,60.0,399.0,3.8,17.0,453.0,463.04,358.24
2016,6,9,14,15,82.0,398.0,3.8,17.0,468.5,483.09,374.52
2016,6,9,14,30,104.0,397.0,3.8,17.0,484.0,502.13,389.99
2016,6,9,14,45,104.0,379.5,3.85,17.0,464.0,482.39,375.9
2016,6,9,15,0,104.0,362.0,3.9,17.0,444.0,462.25,361.62
2016,6,9,15,15,105.5,342.0,3.95,16.5,421.0,440.37,346.64
2016,6,9,15,30,107.0,322.0,4.0,16.0,398.0,418.03,331.14
2016,6,9,15,45,458.0,210.5,4.05,16.0,504.0,596.11,478.64
2016,6,9,16,0,809.0,99.0,4.1,16.0,610.0,725.62,581.32
2016,6,9,16,15,790.0,96.0,4.1,15.5,563.0,676.76,546.46
2016,6,9,16,30,771.0,93.0,4.1,15.0,516.0,627.56,510.94
2016,6,9,16,45,746.0,89.0,4.15,15.0,466.5,573.42,468.79
2016,6,9,17,0,721.0,85.0,4.2,15.0,417.0,520.01,426.19
2016,6,9,17,15,687.5,80.5,4.2,14.5,367.0,463.64,380.57
2016,6,9,17,30,654.0,76.0,4.2,14.0,317.0,408.33,334.39
2016,6,9,17,45,608.5,70.5,4.2,14.0,268.0,349.12,283.15
2016,6,9,18,0,563.0,65.0,4.2,14.0,219.0,293.84,234.02
2016,6,9,18,15,496.5,57.5,4.1,14.0,172.5,233.65,180.43
2016,6,9,18,30,430.0,50.0,4.0,14.0,126.0,180.13,132.45
2016,6,9,18,45,334.5,39.0,3.95,14.0,87.0,123.41,83.71
2016,6,9,19,0,239.0,28.0,3.9,14.0,48.0,77.06,42.22
2016,6,9,19,15,119.5,14.0,3.85,13.5,24.0,30.45,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,34.5,5.0,3.3,12.5,5.5,0.0,0.0
2016,6,10,5,0,69.0,10.0,3.4,13.0,11.0,9.83,0.0
2016,6,10,5,15,196.0,21.5,3.55,13.0,40.5,16.62,3.77
2016,6,10,5,30,323.0,33.0,3.7,13.0,70.0,25.01,15.67
2016,6,10,5,45,403.0,42.5,3.85,13.5,111.0,30.99,21.65
2016,6,10,6,0,483.0,52.0,4.0,14.0,152.0,36.58,26.93
2016,6,10,6,15,477.0,67.5,4.05,14.0,188.5,60.7,37.67
2016,6,10,6,30,471.0,83.0,4.1,14.0,225.0,100.67,61.92
2016,6,10,6,45,505.0,92.0,4.2,14.5,270.0,139.73,90.35
2016,6,10,7,0,539.0,101.0,4.3,15.0,315.0,182.64,125.53
2016,6,10,7,15,474.0,133.5,4.3,15.0,340.5,226.58,167.04
2016,6,10,7,30,409.0,166.0,4.3,15.0,366.0,263.25,201.8
2016,6,10,7,45,502.0,157.0,4.3,15.5,428.0,311.39,241.37
2016,6,10,8,0,595.0,148.0,4.3,16.0,490.0,368.19,288.34
2016,6,10,8,15,530.0,188.0,4.3,16.0,512.0,407.75,322.48
2016,6,10,8,30,465.0,228.0,4.3,16.0,534.0,440.11,349.37
2016,6,10,8,45,497.5,233.0,4.3,16.5,579.5,487.56,386.86
2016,6,10,9,0,530.0,238.0,4.3,17.0,625.0,537.36,425.36
2016,6,10,9,15,439.5,291.5,4.25,17.0,624.0,555.08,437.33
2016,6,10,9,30,349.0,345.0,4.2,17.0,623.0,565.16,442.78
2016,6,10,9,45,304.0,374.0,4.2,17.0,623.5,576.62,450.08
2016,6,10,10,0,259.0,403.0,4.2,17.0,624.0,584.12,454.11
2016,6,10,10,15,267.0,415.0,4.2,17.0,649.5,614.38,476.27
2016,6,10,10,30,275.0,427.0,4.2,17.0,675.0,644.61,498.17
2016,6,10,10,45,214.5,446.5,4.25,17.0,642.5,621.31,479.04
2016,6,10,11,0,154.0,466.0,4.3,17.0,610.0,594.77,457.58
2016,6,10,11,15,170.5,473.0,4.3,17.0,634.5,623.39,478.94
2016,6,10,11,30,187.0,480.0,4.3,17.0,659.0,652.28,500.13
2016,6,10,11,45,230.5,475.5,4.3,17.0,697.5,695.75,532.79
2016,6,10,12,0,274.0,471.0,4.3,17.0,736.0,744.03,568.48
2016,6,10,12,15,392.5,430.0,4.3,17.0,809.0,825.91,630.46
2016,6,10,12,30,511.0,389.0,4.3,17.0,882.0,913.0,694.66
2016,6,10,12,45,511.5,384.0,4.3,17.0,874.0,913.49,694.7
2016,6,10,13,0,512.0,379.0,4.3,17.0,866.0,911.88,693.98
2016,6,10,13,15,694.0,260.0,4.3,17.0,908.5,974.21,744.18
2016,6,10,13,30,876.0,141.0,4.3,17.0,951.0,1019.66,775.53
2016,6,10,13,45,873.0,138.5,4.3,17.0,929.5,1006.97,767.16
2016,6,10,14,0,870.0,136.0,4.3,17.0,908.0,991.26,757.24
2016,6,10,14,15,863.5,134.5,4.3,17.0,879.0,970.31,743.78
2016,6,10,14,30,857.0,133.0,4.3,17.0,850.0,946.64,728.49
2016,6,10,14,45,745.5,177.5,4.3,17.0,782.5,881.62,683.94
2016,6,10,15,0,634.0,222.0,4.3,17.0,715.0,810.67,633.98
2016,6,10,15,15,641.0,203.0,4.3,17.0,679.5,778.81,612.82
2016,6,10,15,30,648.0,184.0,4.3,17.0,644.0,744.39,589.25
2016,6,10,15,45,724.0,147.5,4.3,17.0,630.5,743.35,590.54
2016,6,10,16,0,800.0,111.0,4.3,17.0,617.0,732.42,584.01
2016,6,10,16,15,780.0,107.5,4.3,16.5,569.5,682.66,549.52
2016,6,10,16,30,760.0,104.0,4.3,16.0,522.0,632.64,513.09
2016,6,10,16,45,735.5,99.5,4.3,16.0,472.5,580.2,472.31
2016,6,10,17,0,711.0,95.0,4.3,16.0,423.0,526.98,429.93
2016,6,10,17,15,675.5,90.0,4.25,15.5,372.0,468.32,382.7
2016,6,10,17,30,640.0,85.0,4.2,15.0,321.0,411.99,335.94
2016,6,10,17,45,590.5,78.5,4.2,15.0,271.0,350.55,283.3
2016,6,10,18,0,541.0,72.0,4.2,15.0,221.0,293.45,233.11
2016,6,10,18,15,471.0,63.5,4.0,14.5,174.0,232.04,179.3
2016,6,10,18,30,401.0,55.0,3.8,14.0,127.0,177.65,131.3
2016,6,10,18,45,297.5,43.5,3.65,13.5,87.5,119.32,81.95
2016,6,10,19,0,194.0,32.0,3.5,13.0,48.0,73.37,41.78
2016,6,10,19,15,97.0,16.0,3.4,13.0,24.0,29.59,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,6.88,0.0
2016,6,11,5,15,50.0,23.0,1.95,12.5,29.0,20.49,6.02
2016,6,11,5,30,100.0,39.0,2.0,13.0,51.0,32.06,21.69
2016,6,11,5,45,140.5,57.5,2.1,13.5,82.0,46.27,35.07
2016,6,11,6,0,181.0,76.0,2.2,14.0,113.0,59.98,47.66
2016,6,11,6,15,207.0,95.0,2.2,14.0,148.5,80.55,59.26
2016,6,11,6,30,233.0,114.0,2.2,14.0,184.0,111.58,80.17
2016,6,11,6,45,260.0,129.5,2.2,14.5,221.5,143.03,103.62
2016,6,11,7,0,287.0,145.0,2.2,15.0,259.0,177.46,131.09
2016,6,11,7,15,165.5,167.5,2.15,15.5,235.5,188.87,145.71
2016,6,11,7,30,44.0,190.0,2.1,16.0,212.0,186.79,147.67
2016,6,11,7,45,22.0,143.0,2.1,16.5,154.0,142.02,111.48
2016,6,11,8,0,0.0,96.0,2.1,17.0,96.0,92.8,71.26
2016,6,11,8,15,35.5,189.5,2.0,17.0,213.0,194.28,153.03
2016,6,11,8,30,71.0,283.0,1.9,17.0,330.0,299.24,234.88
2016,6,11,8,45,126.5,311.5,1.85,17.5,401.5,358.71,279.8
2016,6,11,9,0,182.0,340.0,1.8,18.0,473.0,425.98,330.04
2016,6,11,9,15,301.0,327.5,1.7,18.5,561.0,500.19,385.62
2016,6,11,9,30,420.0,315.0,1.6,19.0,649.0,585.07,447.6
2016,6,11,9,45,476.0,310.5,1.55,19.5,704.5,641.75,487.14
2016,6,11,10,0,532.0,306.0,1.5,20.0,760.0,701.72,528.23
2016,6,11,10,15,707.0,216.5,1.4,20.0,839.5,778.74,584.33
2016,6,11,10,30,882.0,127.0,1.3,20.0,919.0,862.56,638.45
2016,6,11,10,45,887.0,128.0,1.25,20.5,940.0,895.86,656.72
2016,6,11,11,0,892.0,129.0,1.2,21.0,961.0,926.85,673.79
2016,6,11,11,15,895.5,129.5,1.2,21.0,975.0,953.52,690.0
2016,6,11,11,30,899.0,130.0,1.2,21.0,989.0,977.55,704.54
2016,6,11,11,45,900.0,130.5,1.2,21.5,995.5,996.42,714.51
2016,6,11,12,0,901.0,131.0,1.2,22.0,1002.0,1012.37,722.7
2016,6,11,12,15,901.5,131.0,1.3,22.0,1001.5,1024.35,731.68
2016,6,11,12,30,902.0,131.0,1.4,22.0,1001.0,1033.26,738.87
2016,6,11,12,45,908.5,125.5,1.55,22.0,996.0,1039.53,745.31
2016,6,11,13,0,915.0,120.0,1.7,22.0,991.0,1042.56,749.75
2016,6,11,13,15,912.5,119.5,1.85,22.0,976.0,1038.4,749.68
2016,6,11,13,30,910.0,119.0,2.0,22.0,961.0,1031.02,747.59
2016,6,11,13,45,904.5,119.0,2.2,22.0,938.5,1018.04,742.48
2016,6,11,14,0,899.0,119.0,2.4,22.0,916.0,1002.03,735.24
2016,6,11,14,15,893.0,117.5,2.5,21.5,887.5,981.03,724.98
2016,6,11,14,30,887.0,116.0,2.6,21.0,859.0,957.22,712.76
