Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,45,876.5,115.5,2.75,21.0,824.0,927.68,695.61
2016,6,11,15,0,866.0,115.0,2.9,21.0,789.0,895.84,676.65
2016,6,11,15,15,854.5,112.5,2.95,20.5,749.0,858.91,654.47
2016,6,11,15,30,843.0,110.0,3.0,20.0,709.0,824.34,633.65
2016,6,11,15,45,824.5,109.0,3.05,20.0,664.0,779.76,604.18
2016,6,11,16,0,806.0,108.0,3.1,20.0,619.0,734.25,573.65
2016,6,11,16,15,786.0,105.0,3.05,19.5,571.5,684.83,540.37
2016,6,11,16,30,766.0,102.0,3.0,19.0,524.0,635.13,505.15
2016,6,11,16,45,736.0,99.0,3.0,19.0,473.5,580.56,463.79
2016,6,11,17,0,706.0,96.0,3.0,19.0,423.0,525.77,421.24
2016,6,11,17,15,671.0,91.0,2.95,18.5,372.0,467.61,375.55
2016,6,11,17,30,636.0,86.0,2.9,18.0,321.0,411.72,330.24
2016,6,11,17,45,585.0,79.5,2.85,17.5,271.0,349.8,278.82
2016,6,11,18,0,534.0,73.0,2.8,17.0,221.0,292.36,229.72
2016,6,11,18,15,465.5,64.0,2.75,16.5,174.5,231.23,177.03
2016,6,11,18,30,397.0,55.0,2.7,16.0,128.0,176.98,129.75
2016,6,11,18,45,297.5,43.0,2.65,15.5,88.5,119.05,81.15
2016,6,11,19,0,198.0,31.0,2.6,15.0,49.0,73.1,41.46
2016,6,11,19,15,99.0,15.5,2.55,14.5,24.5,29.47,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.0,4.5,2.1,12.5,5.0,0.0,0.0
2016,6,12,5,0,20.0,9.0,2.1,13.0,10.0,8.85,0.0
2016,6,12,5,15,122.0,25.0,2.2,13.0,38.5,19.54,5.44
2016,6,12,5,30,224.0,41.0,2.3,13.0,67.0,31.62,21.31
2016,6,12,5,45,313.5,53.5,2.4,13.5,108.0,40.29,29.82
2016,6,12,6,0,403.0,66.0,2.5,14.0,149.0,48.52,37.53
2016,6,12,6,15,466.0,75.0,2.45,14.0,196.0,66.97,43.32
2016,6,12,6,30,529.0,84.0,2.4,14.0,243.0,105.78,64.01
2016,6,12,6,45,579.5,89.5,2.35,14.5,293.5,146.9,92.9
2016,6,12,7,0,630.0,95.0,2.3,15.0,344.0,193.7,130.47
2016,6,12,7,15,663.5,100.0,2.25,15.0,394.5,241.49,171.94
2016,6,12,7,30,697.0,105.0,2.2,15.0,445.0,292.75,217.01
2016,6,12,7,45,725.5,108.0,2.15,15.5,494.5,343.77,261.37
2016,6,12,8,0,754.0,111.0,2.1,16.0,544.0,399.83,308.73
2016,6,12,8,15,773.0,114.5,2.05,16.0,590.5,451.52,352.2
2016,6,12,8,30,792.0,118.0,2.0,16.0,637.0,504.28,395.26
2016,6,12,8,45,506.0,226.5,1.95,16.5,567.0,485.8,380.15
2016,6,12,9,0,220.0,335.0,1.9,17.0,497.0,443.98,344.84
2016,6,12,9,15,253.5,348.5,1.9,17.0,543.5,488.8,378.96
2016,6,12,9,30,287.0,362.0,1.9,17.0,590.0,538.04,415.37
2016,6,12,9,45,355.0,352.0,1.9,17.5,646.5,592.76,455.4
2016,6,12,10,0,423.0,342.0,1.9,18.0,703.0,651.86,497.84
2016,6,12,10,15,655.5,233.5,1.95,18.0,813.0,753.4,575.53
2016,6,12,10,30,888.0,125.0,2.0,18.0,923.0,865.34,653.26
2016,6,12,10,45,608.0,279.0,2.1,18.0,831.5,803.01,607.14
2016,6,12,11,0,328.0,433.0,2.2,18.0,740.0,719.96,541.61
2016,6,12,11,15,316.0,444.0,2.25,18.0,743.5,730.98,549.64
2016,6,12,11,30,304.0,455.0,2.3,18.0,747.0,740.56,555.88
2016,6,12,11,45,348.0,437.0,2.4,18.0,772.5,773.71,580.84
2016,6,12,12,0,392.0,419.0,2.5,18.0,798.0,806.8,605.51
2016,6,12,12,15,413.5,412.0,2.55,18.0,811.5,832.31,623.68
2016,6,12,12,30,435.0,405.0,2.6,18.0,825.0,853.13,638.8
2016,6,12,12,45,403.0,413.0,2.65,18.0,799.5,833.9,625.05
2016,6,12,13,0,371.0,421.0,2.7,18.0,774.0,807.84,607.0
2016,6,12,13,15,278.0,440.5,2.7,18.0,702.5,736.2,554.82
2016,6,12,13,30,185.0,460.0,2.7,18.0,631.0,657.13,496.86
2016,6,12,13,45,528.0,294.5,2.7,18.0,767.0,837.2,636.65
2016,6,12,14,0,871.0,129.0,2.7,18.0,903.0,985.41,740.28
2016,6,12,14,15,864.0,127.5,2.65,18.0,874.0,964.01,724.9
2016,6,12,14,30,857.0,126.0,2.6,18.0,845.0,939.93,709.42
2016,6,12,14,45,847.0,124.5,2.6,18.0,810.0,910.55,690.79
2016,6,12,15,0,837.0,123.0,2.6,18.0,775.0,883.76,673.91
2016,6,12,15,15,825.0,120.5,2.55,17.5,735.5,847.1,650.92
2016,6,12,15,30,813.0,118.0,2.5,17.0,696.0,808.66,626.52
2016,6,12,15,45,466.0,200.5,2.45,17.0,527.5,592.58,467.34
2016,6,12,16,0,119.0,283.0,2.4,17.0,359.0,386.86,304.84
2016,6,12,16,15,78.5,249.0,2.35,17.0,297.5,310.93,246.72
2016,6,12,16,30,38.0,215.0,2.3,17.0,236.0,244.92,194.58
2016,6,12,16,45,22.5,184.5,2.3,17.0,197.0,197.0,156.68
2016,6,12,17,0,7.0,154.0,2.3,17.0,158.0,156.13,123.83
2016,6,12,17,15,3.5,131.5,2.25,16.5,133.5,131.41,104.18
2016,6,12,17,30,0.0,109.0,2.2,16.0,109.0,107.03,84.44
2016,6,12,17,45,0.0,92.5,2.2,16.0,92.5,90.69,70.98
2016,6,12,18,0,0.0,76.0,2.2,16.0,76.0,74.34,57.27
2016,6,12,18,15,199.0,65.0,2.15,15.5,101.5,137.84,106.52
2016,6,12,18,30,398.0,54.0,2.1,15.0,127.0,176.68,130.13
2016,6,12,18,45,304.5,42.5,2.05,14.5,88.0,120.38,82.35
2016,6,12,19,0,211.0,31.0,2.0,14.0,49.0,75.54,43.3
2016,6,12,19,15,105.5,15.5,2.05,14.0,24.5,30.44,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,19.5,5.0,2.7,12.0,5.5,0.0,0.0
2016,6,13,5,0,39.0,10.0,2.8,12.0,11.0,9.83,0.0
2016,6,13,5,15,153.0,23.5,2.8,12.0,39.5,18.29,4.73
2016,6,13,5,30,267.0,37.0,2.8,12.0,68.0,28.33,18.59
2016,6,13,5,45,360.0,47.0,2.85,12.5,109.5,35.17,25.44
2016,6,13,6,0,453.0,57.0,2.9,13.0,151.0,41.04,31.03
2016,6,13,6,15,229.5,79.5,2.9,13.0,127.5,69.34,49.7
2016,6,13,6,30,6.0,102.0,2.9,13.0,104.0,95.01,75.31
2016,6,13,6,45,11.5,121.0,2.95,13.5,125.5,113.98,90.77
2016,6,13,7,0,17.0,140.0,3.0,14.0,147.0,133.67,106.61
2016,6,13,7,15,116.5,170.0,3.0,14.0,226.0,179.07,140.49
2016,6,13,7,30,216.0,200.0,3.0,14.0,305.0,242.08,189.72
2016,6,13,7,45,120.5,206.0,3.05,14.5,265.5,228.36,181.04
2016,6,13,8,0,25.0,212.0,3.1,15.0,226.0,210.02,167.15
2016,6,13,8,15,23.0,225.0,3.15,15.0,239.0,223.39,177.61
2016,6,13,8,30,21.0,238.0,3.2,15.0,252.0,236.51,187.69
2016,6,13,8,45,42.0,277.5,3.25,15.0,308.0,283.73,224.9
2016,6,13,9,0,63.0,317.0,3.3,15.0,364.0,335.92,265.53
2016,6,13,9,15,120.5,348.0,3.3,15.0,442.5,404.53,319.08
2016,6,13,9,30,178.0,379.0,3.3,15.0,521.0,480.1,377.15
2016,6,13,9,45,220.0,390.5,3.3,15.5,573.0,531.23,415.14
2016,6,13,10,0,262.0,402.0,3.3,16.0,625.0,584.98,454.64
2016,6,13,10,15,290.0,408.5,3.4,16.0,663.0,626.15,485.29
2016,6,13,10,30,318.0,415.0,3.5,16.0,701.0,668.57,516.69
2016,6,13,10,45,614.0,266.5,3.6,16.0,834.0,795.99,618.02
2016,6,13,11,0,910.0,118.0,3.7,16.0,967.0,931.75,715.13
2016,6,13,11,15,912.5,118.5,3.8,16.0,980.5,957.96,732.36
2016,6,13,11,30,915.0,119.0,3.9,16.0,994.0,981.42,748.6
2016,6,13,11,45,914.0,121.0,4.0,16.0,1000.0,1000.16,761.68
2016,6,13,12,0,913.0,123.0,4.1,16.0,1006.0,1015.88,772.8
2016,6,13,12,15,913.0,123.0,4.15,16.0,1005.0,1027.54,780.93
2016,6,13,12,30,913.0,123.0,4.2,16.0,1004.0,1036.08,787.08
2016,6,13,12,45,912.5,121.5,4.3,16.5,996.0,1039.45,788.67
2016,6,13,13,0,912.0,120.0,4.4,17.0,988.0,1039.6,788.37
2016,6,13,13,15,909.0,119.0,4.45,17.0,972.5,1034.53,785.85
2016,6,13,13,30,906.0,118.0,4.5,17.0,957.0,1026.25,781.28
2016,6,13,13,45,897.0,119.5,4.55,17.0,933.5,1011.5,772.36
2016,6,13,14,0,888.0,121.0,4.6,17.0,910.0,993.84,761.51
2016,6,13,14,15,881.0,120.0,4.6,16.5,881.0,972.69,749.31
2016,6,13,14,30,874.0,119.0,4.6,16.0,852.0,948.8,735.17
2016,6,13,14,45,865.0,117.0,4.7,16.0,817.5,919.44,716.46
2016,6,13,15,0,856.0,115.0,4.8,16.0,783.0,887.73,695.93
2016,6,13,15,15,844.5,112.5,4.8,16.0,743.0,851.16,671.04
2016,6,13,15,30,833.0,110.0,4.8,16.0,703.0,816.99,647.75
2016,6,13,15,45,827.0,103.5,4.85,16.0,661.0,776.75,620.04
2016,6,13,16,0,821.0,97.0,4.9,16.0,619.0,734.66,590.63
2016,6,13,16,15,802.5,94.0,4.9,15.5,572.0,685.8,556.53
2016,6,13,16,30,784.0,91.0,4.9,15.0,525.0,636.52,520.93
2016,6,13,16,45,762.5,86.5,4.9,15.0,476.0,583.55,479.28
2016,6,13,17,0,741.0,82.0,4.9,15.0,427.0,530.96,436.88
2016,6,13,17,15,709.0,78.0,4.9,14.5,376.5,473.9,390.46
2016,6,13,17,30,677.0,74.0,4.9,14.0,326.0,419.81,344.98
2016,6,13,17,45,624.0,70.0,4.9,14.0,275.5,357.74,291.17
2016,6,13,18,0,571.0,66.0,4.9,14.0,225.0,300.29,240.12
2016,6,13,18,15,506.0,58.5,4.8,13.5,178.5,239.98,186.59
2016,6,13,18,30,441.0,51.0,4.7,13.0,132.0,186.15,138.28
2016,6,13,18,45,336.0,41.0,4.65,13.0,92.0,127.29,87.72
2016,6,13,19,0,231.0,31.0,4.6,13.0,52.0,79.24,45.88
2016,6,13,19,15,115.5,15.5,4.6,13.0,26.0,31.85,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,22.5,5.0,3.7,12.0,5.5,0.0,0.0
2016,6,14,5,0,45.0,10.0,3.7,12.0,11.0,9.83,0.0
2016,6,14,5,15,167.0,23.0,3.7,12.0,40.0,17.88,4.42
2016,6,14,5,30,289.0,36.0,3.7,12.0,69.0,27.94,18.23
2016,6,14,5,45,390.0,44.0,3.75,12.5,111.5,32.39,22.98
2016,6,14,6,0,491.0,52.0,3.8,13.0,154.0,36.62,27.08
2016,6,14,6,15,549.5,58.5,3.8,13.0,201.5,53.94,31.19
2016,6,14,6,30,608.0,65.0,3.8,13.0,249.0,94.71,51.99
2016,6,14,6,45,655.0,68.5,3.85,13.5,299.5,137.94,82.6
2016,6,14,7,0,702.0,72.0,3.9,14.0,350.0,189.0,124.45
2016,6,14,7,15,731.0,76.0,3.85,14.0,400.0,238.35,168.34
2016,6,14,7,30,760.0,80.0,3.8,14.0,450.0,290.65,215.56
2016,6,14,7,45,782.0,82.5,3.75,14.5,498.5,341.9,261.53
2016,6,14,8,0,804.0,85.0,3.7,15.0,547.0,394.93,307.99
2016,6,14,8,15,821.0,88.0,3.65,15.0,593.5,450.55,355.89
2016,6,14,8,30,838.0,91.0,3.6,15.0,640.0,503.82,400.73
2016,6,14,8,45,850.0,93.5,3.55,15.5,682.5,554.41,441.48
2016,6,14,9,0,862.0,96.0,3.5,16.0,725.0,604.77,480.76
2016,6,14,9,15,652.5,199.5,3.5,16.0,690.5,605.12,478.57
2016,6,14,9,30,443.0,303.0,3.5,16.0,656.0,588.96,462.62
2016,6,14,9,45,662.0,207.5,3.5,16.0,759.5,678.97,534.92
2016,6,14,10,0,881.0,112.0,3.5,16.0,863.0,783.08,612.45
2016,6,14,10,15,887.0,113.0,3.55,16.0,890.0,821.66,638.79
2016,6,14,10,30,893.0,114.0,3.6,16.0,917.0,858.29,664.05
2016,6,14,10,45,899.0,114.0,3.65,16.0,938.0,891.84,687.02
2016,6,14,11,0,905.0,114.0,3.7,16.0,959.0,923.1,708.34
2016,6,14,11,15,907.5,115.0,3.75,16.0,972.5,949.68,726.4
2016,6,14,11,30,910.0,116.0,3.8,16.0,986.0,973.55,742.61
2016,6,14,11,45,912.0,115.5,3.9,16.0,993.0,992.63,755.92
2016,6,14,12,0,914.0,115.0,4.0,16.0,1000.0,1008.77,767.34
2016,6,14,12,15,914.0,115.0,4.1,15.5,999.0,1020.43,777.26
2016,6,14,12,30,914.0,115.0,4.2,15.0,998.0,1028.97,785.21
2016,6,14,12,45,915.0,113.0,4.35,15.0,990.5,1033.32,789.45
2016,6,14,13,0,916.0,111.0,4.5,15.0,983.0,1034.45,792.01
2016,6,14,13,15,913.5,110.5,4.55,15.0,968.0,1030.36,790.11
2016,6,14,13,30,911.0,110.0,4.6,15.0,953.0,1023.06,786.13
2016,6,14,13,45,905.5,109.5,4.65,15.0,931.0,1009.64,778.0
2016,6,14,14,0,900.0,109.0,4.7,15.0,909.0,993.18,767.84
2016,6,14,14,15,894.0,108.0,4.7,15.0,881.0,972.77,754.55
2016,6,14,14,30,888.0,107.0,4.7,15.0,853.0,949.56,739.33
2016,6,14,14,45,882.0,104.0,4.7,15.0,819.0,921.54,720.7
2016,6,14,15,0,876.0,101.0,4.7,15.0,785.0,890.96,700.21
2016,6,14,15,15,733.0,154.5,4.7,15.0,707.0,807.67,641.09
2016,6,14,15,30,590.0,208.0,4.7,15.0,629.0,722.72,577.86
2016,6,14,15,45,602.0,187.0,4.75,15.0,593.0,690.04,555.4
2016,6,14,16,0,614.0,166.0,4.8,15.0,557.0,654.64,530.17
2016,6,14,16,15,580.5,160.5,4.8,15.0,508.0,600.25,488.57
2016,6,14,16,30,547.0,155.0,4.8,15.0,459.0,544.02,444.93
2016,6,14,16,45,445.0,162.0,4.85,15.0,394.0,462.91,379.72
2016,6,14,17,0,343.0,169.0,4.9,15.0,329.0,383.9,315.28
2016,6,14,17,15,334.0,149.0,4.9,14.5,290.0,341.44,281.17
2016,6,14,17,30,325.0,129.0,4.9,14.0,251.0,299.3,246.27
2016,6,14,17,45,295.5,114.5,4.9,14.0,212.5,254.61,207.86
2016,6,14,18,0,266.0,100.0,4.9,14.0,174.0,212.62,171.12
2016,6,14,18,15,235.0,82.5,4.8,13.5,138.0,169.68,133.44
2016,6,14,18,30,204.0,65.0,4.7,13.0,102.0,129.84,98.13
2016,6,14,18,45,150.5,48.5,4.6,13.0,71.0,89.17,63.0
2016,6,14,19,0,97.0,32.0,4.5,13.0,40.0,54.14,32.13
2016,6,14,19,15,48.5,16.0,4.45,12.5,20.0,23.17,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,11.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,12.0,11.0,10.81,0.0
2016,6,15,5,15,152.0,23.0,3.85,12.0,40.5,17.89,4.32
2016,6,15,5,30,304.0,35.0,3.9,12.0,70.0,26.98,17.4
2016,6,15,5,45,399.0,43.5,4.0,12.5,112.0,31.96,22.59
2016,6,15,6,0,494.0,52.0,4.1,13.0,154.0,36.64,27.1
2016,6,15,6,15,552.5,58.5,4.15,13.0,201.5,53.73,31.12
2016,6,15,6,30,611.0,65.0,4.2,13.0,249.0,94.61,51.88
2016,6,15,6,45,480.0,100.0,4.3,13.5,261.5,142.66,94.3
2016,6,15,7,0,349.0,135.0,4.4,14.0,274.0,176.09,128.3
2016,6,15,7,15,555.5,107.0,4.45,14.0,362.0,221.07,160.31
2016,6,15,7,30,762.0,79.0,4.5,14.0,450.0,289.88,215.29
2016,6,15,7,45,786.5,81.0,4.55,14.5,499.5,341.63,261.88
2016,6,15,8,0,811.0,83.0,4.6,15.0,549.0,395.4,309.33
2016,6,15,8,15,827.5,85.5,4.6,15.0,595.0,450.7,357.46
2016,6,15,8,30,844.0,88.0,4.6,15.0,641.0,503.57,402.54
2016,6,15,8,45,858.0,89.5,4.7,15.0,684.0,554.59,445.34
2016,6,15,9,0,872.0,91.0,4.8,15.0,727.0,605.56,487.12
2016,6,15,9,15,882.0,92.5,4.8,15.0,765.5,653.7,525.48
2016,6,15,9,30,892.0,94.0,4.8,15.0,804.0,700.96,561.79
2016,6,15,9,45,687.0,207.0,4.85,15.5,767.0,696.25,553.44
2016,6,15,10,0,482.0,320.0,4.9,16.0,730.0,675.58,531.8
2016,6,15,10,15,695.0,212.5,4.9,16.0,825.5,764.02,603.52
2016,6,15,10,30,908.0,105.0,4.9,16.0,921.0,861.76,674.33
2016,6,15,10,45,914.5,104.5,4.95,16.0,942.5,895.7,697.78
2016,6,15,11,0,921.0,104.0,5.0,16.0,964.0,927.34,719.9
2016,6,15,11,15,924.0,104.5,5.0,16.0,978.0,954.28,738.33
2016,6,15,11,30,927.0,105.0,5.0,16.0,992.0,978.46,754.82
2016,6,15,11,45,930.5,104.0,5.05,16.0,999.5,998.78,769.03
2016,6,15,12,0,934.0,103.0,5.1,16.0,1007.0,1016.14,781.27
2016,6,15,12,15,934.0,103.0,5.05,16.0,1006.5,1028.0,788.97
2016,6,15,12,30,934.0,103.0,5.0,16.0,1006.0,1036.67,794.57
2016,6,15,12,45,710.0,245.5,4.95,16.0,928.5,972.29,749.39
2016,6,15,13,0,486.0,388.0,4.9,16.0,851.0,894.73,687.77
2016,6,15,13,15,695.5,251.0,4.85,16.0,902.0,966.63,746.31
2016,6,15,13,30,905.0,114.0,4.8,16.0,953.0,1021.34,784.15
2016,6,15,13,45,905.5,110.0,4.8,16.0,932.0,1010.31,776.78
2016,6,15,14,0,906.0,106.0,4.8,16.0,911.0,996.06,767.73
2016,6,15,14,15,643.0,231.5,4.7,15.5,794.0,871.42,681.01
2016,6,15,14,30,380.0,357.0,4.6,15.0,677.0,734.48,574.95
2016,6,15,14,45,634.5,225.5,4.6,15.0,733.0,831.96,656.3
2016,6,15,15,0,889.0,94.0,4.6,15.0,789.0,895.38,703.25
2016,6,15,15,15,878.5,92.0,4.55,15.0,749.5,859.25,677.75
2016,6,15,15,30,868.0,90.0,4.5,15.0,710.0,821.13,651.33
2016,6,15,15,45,858.5,86.5,4.45,15.0,667.0,780.41,622.82
2016,6,15,16,0,849.0,83.0,4.4,15.0,624.0,738.05,592.85
2016,6,15,16,15,831.5,80.5,4.3,14.5,577.0,689.6,558.79
2016,6,15,16,30,814.0,78.0,4.2,14.0,530.0,640.62,523.79
2016,6,15,16,45,791.5,75.0,4.15,14.0,480.5,590.38,484.49
2016,6,15,17,0,769.0,72.0,4.1,14.0,431.0,537.6,442.02
2016,6,15,17,15,738.0,68.5,3.95,13.5,380.5,480.37,395.45
2016,6,15,17,30,707.0,65.0,3.8,13.0,330.0,424.93,348.92
2016,6,15,17,45,664.5,60.5,3.65,13.0,280.5,365.41,297.16
2016,6,15,18,0,622.0,56.0,3.5,13.0,231.0,310.22,247.78
2016,6,15,18,15,560.5,50.0,3.25,12.5,184.0,250.07,194.12
2016,6,15,18,30,499.0,44.0,3.0,12.0,137.0,196.03,145.2
2016,6,15,18,45,404.5,35.5,2.75,12.0,96.5,138.02,94.5
2016,6,15,19,0,310.0,27.0,2.5,12.0,56.0,90.19,51.94
2016,6,15,19,15,155.0,13.5,2.35,12.0,28.0,35.61,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,12.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,6,16,5,15,0.0,6.0,1.2,13.0,6.0,5.78,0.0
2016,6,16,5,30,0.0,11.0,1.2,13.0,11.0,10.6,3.4
2016,6,16,5,45,0.0,17.5,1.3,13.5,17.5,16.88,9.26
2016,6,16,6,0,0.0,24.0,1.4,14.0,24.0,23.15,15.03
2016,6,16,6,15,0.0,31.5,1.3,14.0,31.5,30.4,20.42
2016,6,16,6,30,0.0,39.0,1.2,14.0,39.0,37.65,26.67
2016,6,16,6,45,0.0,47.0,1.2,14.0,47.0,45.39,33.25
2016,6,16,7,0,0.0,55.0,1.2,14.0,55.0,53.14,39.74
2016,6,16,7,15,0.0,50.0,1.15,14.0,50.0,48.31,35.52
2016,6,16,7,30,0.0,45.0,1.1,14.0,45.0,43.48,31.32
2016,6,16,7,45,18.5,134.0,1.1,14.5,145.0,132.61,104.82
2016,6,16,8,0,37.0,223.0,1.1,15.0,245.0,221.19,175.19
2016,6,16,8,15,20.0,201.0,1.1,15.0,213.5,200.01,157.79
2016,6,16,8,30,3.0,179.0,1.1,15.0,182.0,172.81,135.81
2016,6,16,8,45,36.0,249.5,1.1,15.5,276.5,254.88,200.27
2016,6,16,9,0,69.0,320.0,1.1,16.0,371.0,342.02,266.28
2016,6,16,9,15,163.0,344.0,1.15,16.0,471.5,427.72,331.5
2016,6,16,9,30,257.0,368.0,1.2,16.0,572.0,522.33,401.97
2016,6,16,9,45,267.5,382.5,1.3,16.5,603.0,556.97,425.96
2016,6,16,10,0,278.0,397.0,1.4,17.0,634.0,591.97,450.41
2016,6,16,10,15,590.5,248.0,1.5,17.0,772.5,713.95,545.82
2016,6,16,10,30,903.0,99.0,1.6,17.0,911.0,851.39,642.61
2016,6,16,10,45,908.5,99.0,1.7,17.0,931.5,884.8,664.07
2016,6,16,11,0,914.0,99.0,1.8,17.0,952.0,915.87,685.11
2016,6,16,11,15,916.5,99.5,1.9,17.0,965.5,942.19,702.99
2016,6,16,11,30,919.0,100.0,2.0,17.0,979.0,965.75,719.13
2016,6,16,11,45,920.5,100.0,2.1,17.5,985.5,985.0,731.12
2016,6,16,12,0,922.0,100.0,2.2,18.0,992.0,1001.27,741.21
2016,6,16,12,15,922.0,100.0,2.25,18.0,991.0,1013.01,749.27
2016,6,16,12,30,922.0,100.0,2.3,18.0,990.0,1021.61,755.41
2016,6,16,12,45,581.0,284.5,2.4,18.0,844.0,882.51,661.97
2016,6,16,13,0,240.0,469.0,2.5,18.0,698.0,719.32,539.48
2016,6,16,13,15,217.0,464.5,2.55,18.0,669.0,693.03,522.23
2016,6,16,13,30,194.0,460.0,2.6,18.0,640.0,665.99,503.25
2016,6,16,13,45,319.0,406.5,2.65,18.0,694.0,740.68,561.35
2016,6,16,14,0,444.0,353.0,2.7,18.0,748.0,810.85,614.67
2016,6,16,14,15,306.5,380.0,2.7,17.5,649.0,694.64,530.25
2016,6,16,14,30,169.0,407.0,2.7,17.0,550.0,581.55,446.67
2016,6,16,14,45,117.0,377.0,2.75,17.0,474.0,499.54,386.46
2016,6,16,15,0,65.0,347.0,2.8,17.0,398.0,411.68,320.24
2016,6,16,15,15,246.0,309.0,2.75,17.0,487.0,541.65,424.82
2016,6,16,15,30,427.0,271.0,2.7,17.0,576.0,651.61,510.39
2016,6,16,15,45,340.0,274.0,2.7,17.0,507.0,564.09,444.0
2016,6,16,16,0,253.0,277.0,2.7,17.0,438.0,489.26,386.9
2016,6,16,16,15,525.5,177.0,2.6,16.5,479.5,575.8,460.55
2016,6,16,16,30,798.0,77.0,2.5,16.0,521.0,629.22,506.1
2016,6,16,16,45,775.0,74.0,2.45,16.0,472.0,579.37,467.39
2016,6,16,17,0,752.0,71.0,2.4,16.0,423.0,527.06,426.34
2016,6,16,17,15,722.0,67.5,2.3,16.0,373.5,471.19,381.22
2016,6,16,17,30,692.0,64.0,2.2,16.0,324.0,417.03,336.21
2016,6,16,17,45,650.5,59.5,2.1,16.0,275.5,358.7,286.69
2016,6,16,18,0,609.0,55.0,2.0,16.0,227.0,304.56,239.32
2016,6,16,18,15,548.0,49.0,1.8,15.5,181.0,245.23,187.44
2016,6,16,18,30,487.0,43.0,1.6,15.0,135.0,191.96,140.15
2016,6,16,18,45,396.0,35.0,1.45,15.0,95.0,135.87,91.84
2016,6,16,19,0,305.0,27.0,1.3,15.0,55.0,89.58,51.22
2016,6,16,19,15,152.5,13.5,1.2,14.5,27.5,35.49,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.5,1.45,13.5,0.5,0.0,0.0
2016,6,17,5,0,0.0,1.0,1.5,14.0,1.0,0.98,0.0
2016,6,17,5,15,0.0,3.5,1.55,14.0,3.5,3.37,0.0
2016,6,17,5,30,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,6,17,5,45,0.0,9.5,1.7,14.5,9.5,9.16,2.4
2016,6,17,6,0,0.0,13.0,1.8,15.0,13.0,12.53,5.51
2016,6,17,6,15,0.0,17.0,1.8,15.0,17.0,16.39,8.37
2016,6,17,6,30,0.0,21.0,1.8,15.0,21.0,20.26,11.7
2016,6,17,6,45,0.0,25.0,1.8,15.5,25.0,24.12,14.96
2016,6,17,7,0,0.0,29.0,1.8,16.0,29.0,27.99,18.16
2016,6,17,7,15,0.0,31.0,1.8,16.0,31.0,29.93,19.73
2016,6,17,7,30,0.0,33.0,1.8,16.0,33.0,31.87,21.29
2016,6,17,7,45,0.0,74.0,1.85,16.0,74.0,71.56,54.35
2016,6,17,8,0,0.0,115.0,1.9,16.0,115.0,110.72,86.36
2016,6,17,8,15,42.0,201.0,1.95,16.0,228.5,207.35,163.99
2016,6,17,8,30,84.0,287.0,2.0,16.0,342.0,308.84,243.35
2016,6,17,8,45,67.0,297.0,2.05,16.5,343.0,314.76,246.72
2016,6,17,9,0,50.0,307.0,2.1,17.0,344.0,318.86,248.87
2016,6,17,9,15,43.0,314.0,2.15,17.0,347.0,324.86,253.02
2016,6,17,9,30,36.0,321.0,2.2,17.0,350.0,330.09,256.51
2016,6,17,9,45,39.5,340.5,2.3,17.5,373.5,353.94,273.93
2016,6,17,10,0,43.0,360.0,2.4,18.0,397.0,378.15,291.39
2016,6,17,10,15,40.5,366.5,2.45,18.0,402.5,385.52,296.47
2016,6,17,10,30,38.0,373.0,2.5,18.0,408.0,392.61,301.43
2016,6,17,10,45,29.0,351.0,2.55,18.0,378.0,366.23,281.27
2016,6,17,11,0,20.0,329.0,2.6,18.0,348.0,337.03,258.99
2016,6,17,11,15,26.0,358.0,2.65,18.0,383.0,374.5,287.34
2016,6,17,11,30,32.0,387.0,2.7,18.0,418.0,410.65,314.21
2016,6,17,11,45,36.0,400.0,2.75,18.0,435.5,429.43,328.08
2016,6,17,12,0,40.0,413.0,2.8,18.0,453.0,448.34,342.1
2016,6,17,12,15,32.5,390.5,2.8,18.0,422.5,420.24,321.04
2016,6,17,12,30,25.0,368.0,2.8,18.0,392.0,391.57,299.65
2016,6,17,12,45,36.0,393.5,2.85,18.0,428.0,429.64,328.61
2016,6,17,13,0,47.0,419.0,2.9,18.0,464.0,467.9,357.24
2016,6,17,13,15,145.0,435.5,2.9,18.0,571.0,591.11,450.77
2016,6,17,13,30,243.0,452.0,2.9,18.0,678.0,713.56,540.5
2016,6,17,13,45,155.0,430.0,2.9,18.0,573.0,596.12,453.94
2016,6,17,14,0,67.0,408.0,2.9,18.0,468.0,479.08,366.68
2016,6,17,14,15,58.0,385.5,2.9,17.5,436.5,446.92,344.3
2016,6,17,14,30,49.0,363.0,2.9,17.0,405.0,414.74,321.21
2016,6,17,14,45,34.0,320.0,2.95,17.0,348.5,355.67,276.75
2016,6,17,15,0,19.0,277.0,3.0,17.0,292.0,290.41,226.84
2016,6,17,15,15,60.5,301.0,3.05,16.5,345.0,358.25,281.97
2016,6,17,15,30,102.0,325.0,3.1,16.0,398.0,417.25,329.41
2016,6,17,15,45,74.5,293.0,3.2,16.0,344.5,358.78,284.2
2016,6,17,16,0,47.0,261.0,3.3,16.0,291.0,302.01,240.02
2016,6,17,16,15,23.5,183.0,3.4,15.5,198.0,201.55,160.68
2016,6,17,16,30,0.0,105.0,3.5,15.0,105.0,101.92,79.48
2016,6,17,16,45,5.5,132.0,3.6,15.0,134.5,132.58,105.37
2016,6,17,17,0,11.0,159.0,3.7,15.0,164.0,163.59,131.32
2016,6,17,17,15,5.5,97.0,3.7,14.5,99.5,97.38,76.77
2016,6,17,17,30,0.0,35.0,3.7,14.0,35.0,33.79,23.25
2016,6,17,17,45,0.0,29.5,3.7,14.0,29.5,28.47,18.77
2016,6,17,18,0,0.0,24.0,3.7,14.0,24.0,23.15,14.21
2016,6,17,18,15,0.0,19.0,3.5,13.5,19.0,18.32,10.05
2016,6,17,18,30,0.0,14.0,3.3,13.0,14.0,13.5,5.84
2016,6,17,18,45,0.0,10.0,3.15,13.0,10.0,9.64,2.4
2016,6,17,19,0,0.0,6.0,3.0,13.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,2.85,13.0,3.0,2.89,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,45.0,5.0,1.65,12.5,5.5,0.0,0.0
2016,6,18,5,0,90.0,10.0,1.7,13.0,11.0,9.83,0.0
2016,6,18,5,15,228.5,20.5,1.75,13.0,41.5,15.77,2.67
2016,6,18,5,30,367.0,31.0,1.8,13.0,72.0,23.27,14.15
2016,6,18,5,45,454.5,39.0,1.85,13.5,115.0,28.01,19.03
2016,6,18,6,0,542.0,47.0,1.9,14.0,158.0,32.45,23.28
2016,6,18,6,15,600.0,52.5,1.9,14.0,206.5,48.72,26.61
2016,6,18,6,30,658.0,58.0,1.9,14.0,255.0,93.93,49.55
2016,6,18,6,45,698.5,62.0,1.9,14.5,306.5,138.98,81.11
2016,6,18,7,0,739.0,66.0,1.9,15.0,358.0,188.56,121.51
2016,6,18,7,15,768.5,69.5,1.85,15.0,409.0,239.46,166.23
2016,6,18,7,30,798.0,73.0,1.8,15.0,460.0,293.34,214.21
2016,6,18,7,45,820.5,76.0,1.75,15.5,510.5,347.15,261.52
2016,6,18,8,0,843.0,79.0,1.7,16.0,561.0,405.9,311.46
2016,6,18,8,15,860.0,81.0,1.6,16.5,609.0,459.45,355.79
2016,6,18,8,30,877.0,83.0,1.5,17.0,657.0,513.7,398.97
2016,6,18,8,45,890.5,85.0,1.45,17.5,701.5,566.5,439.65
2016,6,18,9,0,904.0,87.0,1.4,18.0,746.0,619.17,478.7
2016,6,18,9,15,914.5,88.5,1.35,18.0,785.5,669.1,515.32
2016,6,18,9,30,925.0,90.0,1.3,18.0,825.0,718.15,549.5
2016,6,18,9,45,931.0,92.5,1.3,18.0,859.0,763.79,579.63
2016,6,18,10,0,937.0,95.0,1.3,18.0,893.0,807.75,608.23
2016,6,18,10,15,943.0,96.0,1.3,18.0,921.0,848.39,634.25
2016,6,18,10,30,949.0,97.0,1.3,18.0,949.0,886.95,658.65
2016,6,18,10,45,954.0,97.0,1.3,18.5,970.5,921.42,678.88
2016,6,18,11,0,959.0,97.0,1.3,19.0,992.0,953.38,697.31
2016,6,18,11,15,962.0,97.5,1.35,19.0,1006.5,981.36,715.19
2016,6,18,11,30,965.0,98.0,1.4,19.0,1021.0,1006.47,731.28
2016,6,18,11,45,966.5,98.0,1.5,19.5,1028.0,1026.65,743.73
2016,6,18,12,0,968.0,98.0,1.6,20.0,1035.0,1043.71,754.27
2016,6,18,12,15,968.0,98.0,1.65,20.0,1034.5,1056.08,762.61
2016,6,18,12,30,968.0,98.0,1.7,20.0,1034.0,1065.16,769.02
2016,6,18,12,45,967.0,97.5,1.8,20.0,1026.0,1069.37,773.28
2016,6,18,13,0,966.0,97.0,1.9,20.0,1018.0,1070.19,775.53
2016,6,18,13,15,963.5,96.5,1.9,20.0,1003.0,1066.1,773.35
2016,6,18,13,30,961.0,96.0,1.9,20.0,988.0,1058.62,769.2
2016,6,18,13,45,957.0,95.5,1.95,20.0,965.5,1046.33,762.82
2016,6,18,14,0,953.0,95.0,2.0,20.0,943.0,1030.79,754.44
2016,6,18,14,15,947.0,94.0,2.0,20.0,914.0,1009.65,741.87
2016,6,18,14,30,941.0,93.0,2.0,20.0,885.0,985.52,727.43
2016,6,18,14,45,931.5,92.5,2.05,20.0,849.5,955.88,709.94
2016,6,18,15,0,922.0,92.0,2.1,20.0,814.0,923.71,690.68
2016,6,18,15,15,911.5,90.5,2.1,19.5,774.0,887.28,669.13
2016,6,18,15,30,901.0,89.0,2.1,19.0,734.0,848.77,645.9
2016,6,18,15,45,885.5,88.0,2.15,19.0,689.0,804.96,617.88
2016,6,18,16,0,870.0,87.0,2.2,19.0,644.0,759.87,588.52
2016,6,18,16,15,852.5,84.5,2.2,19.0,595.5,710.68,555.37
2016,6,18,16,30,835.0,82.0,2.2,19.0,547.0,663.92,523.44
2016,6,18,16,45,811.5,79.0,2.25,19.0,496.5,609.19,483.29
2016,6,18,17,0,788.0,76.0,2.3,19.0,446.0,554.91,442.05
2016,6,18,17,15,757.0,72.5,2.3,18.5,394.5,496.76,397.06
2016,6,18,17,30,726.0,69.0,2.3,18.0,343.0,440.34,351.83
2016,6,18,17,45,684.0,64.0,2.3,17.5,292.0,379.45,301.51
2016,6,18,18,0,642.0,59.0,2.3,17.0,241.0,322.94,253.07
2016,6,18,18,15,579.0,53.0,2.3,16.5,192.5,261.08,199.41
2016,6,18,18,30,516.0,47.0,2.3,16.0,144.0,205.44,150.22
2016,6,18,18,45,421.0,38.0,2.35,15.5,102.0,145.6,99.0
2016,6,18,19,0,326.0,29.0,2.4,15.0,60.0,95.98,55.76
2016,6,18,19,15,163.0,14.5,2.4,14.5,30.0,38.29,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,42.0,5.0,1.2,13.5,5.5,0.0,0.0
2016,6,19,5,0,84.0,10.0,1.2,14.0,11.0,9.83,0.0
2016,6,19,5,15,225.0,21.0,1.15,14.5,42.0,16.28,2.67
2016,6,19,5,30,366.0,32.0,1.1,15.0,73.0,24.25,14.83
2016,6,19,5,45,455.5,40.0,1.1,15.5,116.5,28.93,19.68
2016,6,19,6,0,545.0,48.0,1.1,16.0,160.0,33.34,23.87
2016,6,19,6,15,602.0,54.0,1.1,16.0,208.5,49.54,27.32
2016,6,19,6,30,659.0,60.0,1.1,16.0,257.0,95.31,50.36
2016,6,19,6,45,699.0,64.0,1.1,16.5,308.0,140.3,81.42
2016,6,19,7,0,739.0,68.0,1.1,17.0,359.0,189.78,121.18
2016,6,19,7,15,767.0,71.5,1.1,17.5,410.0,240.31,164.67
2016,6,19,7,30,795.0,75.0,1.1,18.0,461.0,293.67,211.05
2016,6,19,7,45,816.5,77.5,1.15,18.5,510.5,346.53,256.83
2016,6,19,8,0,838.0,80.0,1.2,19.0,560.0,404.22,305.22
2016,6,19,8,15,854.0,82.5,1.15,19.5,607.0,457.53,348.55
2016,6,19,8,30,870.0,85.0,1.1,20.0,654.0,511.46,390.73
2016,6,19,8,45,882.5,87.0,1.1,20.5,697.0,563.4,430.18
2016,6,19,9,0,895.0,89.0,1.1,21.0,740.0,615.13,468.09
2016,6,19,9,15,904.5,90.5,1.1,21.0,779.0,664.03,503.69
2016,6,19,9,30,914.0,92.0,1.1,21.0,818.0,712.0,537.1
2016,6,19,9,45,927.0,90.5,1.1,21.5,853.5,758.45,566.21
2016,6,19,10,0,940.0,89.0,1.1,22.0,889.0,803.75,594.01
2016,6,19,10,15,945.5,90.0,1.15,22.0,916.5,844.1,619.95
2016,6,19,10,30,951.0,91.0,1.2,22.0,944.0,882.34,644.38
2016,6,19,10,45,710.5,233.5,1.25,22.0,879.5,845.91,620.2
2016,6,19,11,0,470.0,376.0,1.3,22.0,815.0,791.85,578.02
2016,6,19,11,15,714.0,236.5,1.4,22.0,914.0,894.72,654.2
2016,6,19,11,30,958.0,97.0,1.5,22.0,1013.0,998.61,720.66
2016,6,19,11,45,953.0,101.5,1.65,22.0,1018.0,1016.96,732.94
2016,6,19,12,0,948.0,106.0,1.8,22.0,1023.0,1032.04,744.25
2016,6,19,12,15,948.0,106.0,1.9,22.0,1022.5,1044.26,753.15
2016,6,19,12,30,948.0,106.0,2.0,22.0,1022.0,1053.26,760.12
2016,6,19,12,45,940.5,109.5,2.15,22.0,1012.0,1055.04,763.28
2016,6,19,13,0,933.0,113.0,2.3,22.0,1002.0,1053.52,764.43
2016,6,19,13,15,740.5,229.5,2.4,21.5,928.0,989.62,726.16
2016,6,19,13,30,548.0,346.0,2.5,21.0,854.0,913.9,674.96
2016,6,19,13,45,554.5,331.0,2.6,21.0,835.0,901.54,669.26
2016,6,19,14,0,561.0,316.0,2.7,21.0,816.0,886.8,661.33
2016,6,19,14,15,469.5,337.5,2.75,21.0,747.0,813.64,610.19
2016,6,19,14,30,378.0,359.0,2.8,21.0,678.0,735.1,554.83
2016,6,19,14,45,396.5,334.5,2.85,21.0,657.0,725.73,550.57
2016,6,19,15,0,415.0,310.0,2.9,21.0,636.0,707.25,539.49
2016,6,19,15,15,458.0,275.5,2.9,20.5,618.0,696.92,535.72
2016,6,19,15,30,501.0,241.0,2.9,20.0,600.0,682.24,528.66
2016,6,19,15,45,678.0,166.0,2.95,20.0,619.5,730.17,568.86
2016,6,19,16,0,855.0,91.0,3.0,20.0,639.0,753.3,587.02
2016,6,19,16,15,741.0,111.0,3.0,19.5,560.0,662.93,523.67
2016,6,19,16,30,627.0,131.0,3.0,19.0,481.0,577.94,460.43
2016,6,19,16,45,564.0,134.0,3.0,19.0,427.0,513.26,410.89
2016,6,19,17,0,501.0,137.0,3.0,19.0,373.0,450.16,361.47
2016,6,19,17,15,612.0,97.0,2.9,18.5,352.0,446.39,359.36
2016,6,19,17,30,723.0,57.0,2.8,18.0,331.0,426.15,342.42
2016,6,19,17,45,656.0,61.5,2.75,18.0,282.0,364.84,290.48
2016,6,19,18,0,589.0,66.0,2.7,18.0,233.0,310.29,243.15
2016,6,19,18,15,527.0,59.0,2.55,17.5,186.5,250.32,191.23
2016,6,19,18,30,465.0,52.0,2.4,17.0,140.0,196.48,143.89
2016,6,19,18,45,378.0,41.5,2.3,16.5,99.5,139.51,95.26
2016,6,19,19,0,291.0,31.0,2.2,16.0,59.0,91.92,53.94
2016,6,19,19,15,145.5,15.5,2.2,15.5,29.5,37.27,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,39.0,5.0,2.45,12.0,6.0,0.0,0.0
2016,6,20,5,0,78.0,10.0,2.5,12.0,12.0,9.83,0.0
2016,6,20,5,15,223.0,21.5,2.5,12.5,43.0,16.8,2.72
2016,6,20,5,30,368.0,33.0,2.5,13.0,74.0,25.24,15.77
2016,6,20,5,45,464.0,40.5,2.55,13.5,118.0,29.43,20.25
2016,6,20,6,0,560.0,48.0,2.6,14.0,162.0,33.39,24.09
2016,6,20,6,15,617.0,53.5,2.5,14.0,211.5,48.94,27.1
2016,6,20,6,30,674.0,59.0,2.4,14.0,261.0,94.98,50.1
2016,6,20,6,45,716.0,62.5,2.35,14.5,312.5,140.55,81.74
2016,6,20,7,0,758.0,66.0,2.3,15.0,364.0,190.83,122.61
2016,6,20,7,15,786.5,69.5,2.3,15.5,415.5,242.47,167.82
2016,6,20,7,30,815.0,73.0,2.3,16.0,467.0,296.99,216.15
2016,6,20,7,45,835.5,76.0,2.35,16.5,517.5,354.34,266.55
2016,6,20,8,0,856.0,79.0,2.4,17.0,568.0,409.74,314.36
2016,6,20,8,15,872.0,81.0,2.4,17.5,615.5,463.51,359.57
2016,6,20,8,30,888.0,83.0,2.4,18.0,663.0,517.87,403.74
2016,6,20,8,45,900.0,85.0,2.4,18.5,707.0,570.41,445.08
2016,6,20,9,0,912.0,87.0,2.4,19.0,751.0,622.68,484.84
2016,6,20,9,15,921.5,89.0,2.4,19.0,790.5,672.84,522.78
2016,6,20,9,30,931.0,91.0,2.4,19.0,830.0,722.03,558.4
2016,6,20,9,45,928.5,97.5,2.4,19.0,861.0,765.67,587.92
2016,6,20,10,0,926.0,104.0,2.4,19.0,892.0,806.97,615.52
2016,6,20,10,15,932.0,105.0,2.45,19.0,920.0,847.31,642.57
2016,6,20,10,30,938.0,106.0,2.5,19.0,948.0,885.61,668.04
2016,6,20,10,45,942.5,106.5,2.55,19.5,969.0,919.9,689.36
2016,6,20,11,0,947.0,107.0,2.6,20.0,990.0,951.71,708.88
2016,6,20,11,15,949.5,107.5,2.65,20.0,1004.0,979.06,726.73
2016,6,20,11,30,952.0,108.0,2.7,20.0,1018.0,1003.55,742.74
2016,6,20,11,45,954.5,107.0,2.75,20.0,1025.0,1023.61,755.9
2016,6,20,12,0,957.0,106.0,2.8,20.0,1032.0,1040.6,767.15
2016,6,20,12,15,956.5,106.0,2.85,20.0,1031.0,1052.49,775.19
2016,6,20,12,30,956.0,106.0,2.9,20.0,1030.0,1061.11,781.26
2016,6,20,12,45,955.5,105.0,3.0,20.0,1022.0,1065.41,785.13
2016,6,20,13,0,955.0,104.0,3.1,20.0,1014.0,1066.34,786.95
2016,6,20,13,15,951.5,103.5,3.15,19.5,998.0,1061.42,786.1
2016,6,20,13,30,948.0,103.0,3.2,19.0,982.0,1053.16,783.2
2016,6,20,13,45,942.5,102.5,3.25,19.0,959.5,1039.64,775.43
2016,6,20,14,0,937.0,102.0,3.3,19.0,937.0,1022.95,765.64
2016,6,20,14,15,930.5,101.0,3.35,19.0,907.5,1001.71,752.85
2016,6,20,14,30,924.0,100.0,3.4,19.0,878.0,977.56,738.12
2016,6,20,14,45,913.5,99.5,3.45,19.0,842.5,947.49,719.31
2016,6,20,15,0,903.0,99.0,3.5,19.0,807.0,915.0,698.76
2016,6,20,15,15,892.0,97.5,3.5,18.5,767.0,878.77,676.44
2016,6,20,15,30,881.0,96.0,3.5,18.0,727.0,840.55,652.45
2016,6,20,15,45,864.5,94.5,3.5,18.0,682.0,796.16,622.51
2016,6,20,16,0,848.0,93.0,3.5,18.0,637.0,750.6,591.4
2016,6,20,16,15,830.0,90.5,3.45,17.5,589.0,705.32,560.93
2016,6,20,16,30,812.0,88.0,3.4,17.0,541.0,655.92,526.74
2016,6,20,16,45,546.5,135.0,3.35,17.0,427.5,503.54,406.76
2016,6,20,17,0,281.0,182.0,3.3,17.0,314.0,362.75,293.2
2016,6,20,17,15,227.5,165.5,3.15,16.5,264.5,302.9,245.62
2016,6,20,17,30,174.0,149.0,3.0,16.0,215.0,243.09,197.05
2016,6,20,17,45,158.5,129.5,2.95,16.0,183.0,207.17,167.09
2016,6,20,18,0,143.0,110.0,2.9,16.0,151.0,172.63,137.71
2016,6,20,18,15,126.0,89.5,2.85,15.5,120.5,137.93,108.01
2016,6,20,18,30,109.0,69.0,2.8,15.0,90.0,104.87,79.34
2016,6,20,18,45,83.5,50.5,2.8,15.0,64.0,73.74,52.41
2016,6,20,19,0,58.0,32.0,2.8,15.0,38.0,45.14,27.17
2016,6,20,19,15,29.0,16.0,2.85,15.0,19.0,20.19,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,35.0,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,21,5,0,70.0,10.0,1.9,13.0,11.0,9.83,0.0
2016,6,21,5,15,209.5,21.5,1.9,13.0,41.0,16.84,2.41
2016,6,21,5,30,349.0,33.0,1.9,13.0,71.0,25.28,15.78
2016,6,21,5,45,441.5,40.5,1.9,13.5,114.0,29.46,20.28
2016,6,21,6,0,534.0,48.0,1.9,14.0,157.0,33.41,24.12
2016,6,21,6,15,592.0,54.0,1.8,14.5,205.5,48.34,27.22
2016,6,21,6,30,650.0,60.0,1.7,15.0,254.0,90.56,47.18
2016,6,21,6,45,692.5,63.5,1.65,15.5,304.5,137.88,80.16
2016,6,21,7,0,735.0,67.0,1.6,16.0,355.0,186.95,119.65
2016,6,21,7,15,763.5,70.5,1.6,16.5,406.0,237.34,163.35
2016,6,21,7,30,792.0,74.0,1.6,17.0,457.0,290.62,210.11
2016,6,21,7,45,814.0,76.5,1.6,17.5,506.5,343.46,256.3
2016,6,21,8,0,836.0,79.0,1.6,18.0,556.0,401.21,305.17
2016,6,21,8,15,852.5,81.0,1.6,18.5,603.0,454.18,349.05
2016,6,21,8,30,869.0,83.0,1.6,19.0,650.0,507.82,391.98
2016,6,21,8,45,881.5,84.5,1.6,19.5,693.5,559.24,431.81
2016,6,21,9,0,894.0,86.0,1.6,20.0,737.0,610.47,470.14
2016,6,21,9,15,904.0,87.5,1.6,20.0,775.5,659.67,506.7
2016,6,21,9,30,914.0,89.0,1.6,20.0,814.0,707.98,541.05
2016,6,21,9,45,915.5,93.5,1.6,20.5,846.0,751.91,569.11
2016,6,21,10,0,917.0,98.0,1.6,21.0,878.0,793.85,595.36
2016,6,21,10,15,922.5,99.0,1.65,21.0,905.5,833.46,621.36
2016,6,21,10,30,928.0,100.0,1.7,21.0,933.0,871.03,645.83
