Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,45,931.0,101.5,1.75,21.5,953.5,904.7,666.33
2016,6,21,11,0,934.0,103.0,1.8,22.0,974.0,935.84,685.06
2016,6,21,11,15,936.5,103.5,1.85,22.0,988.0,962.87,702.39
2016,6,21,11,30,939.0,104.0,1.9,22.0,1002.0,987.1,717.96
2016,6,21,11,45,939.0,105.0,2.0,22.0,1008.5,1006.52,731.13
2016,6,21,12,0,939.0,106.0,2.1,22.0,1015.0,1022.87,742.46
2016,6,21,12,15,939.0,106.0,2.2,22.0,1014.0,1035.08,751.25
2016,6,21,12,30,939.0,106.0,2.3,22.0,1013.0,1044.09,758.13
2016,6,21,12,45,935.0,107.0,2.4,22.0,1004.5,1046.88,761.15
2016,6,21,13,0,931.0,108.0,2.5,22.0,996.0,1046.38,762.21
2016,6,21,13,15,928.0,107.5,2.6,22.0,981.0,1042.07,760.92
2016,6,21,13,30,925.0,107.0,2.7,22.0,966.0,1034.51,757.61
2016,6,21,13,45,920.5,106.0,2.85,22.0,943.5,1021.73,751.45
2016,6,21,14,0,916.0,105.0,3.0,22.0,921.0,1005.82,743.23
2016,6,21,14,15,910.0,104.0,3.05,21.5,893.0,985.45,732.61
2016,6,21,14,30,904.0,103.0,3.1,21.0,865.0,962.21,720.05
2016,6,21,14,45,895.0,101.5,3.2,21.0,830.5,932.94,702.33
2016,6,21,15,0,886.0,100.0,3.3,21.0,796.0,901.23,682.81
2016,6,21,15,15,875.5,98.5,3.35,20.5,757.0,865.96,661.59
2016,6,21,15,30,865.0,97.0,3.4,20.0,718.0,828.7,638.69
2016,6,21,15,45,850.5,95.0,3.45,20.0,674.0,785.93,610.32
2016,6,21,16,0,836.0,93.0,3.5,20.0,630.0,741.89,580.67
2016,6,21,16,15,818.5,90.5,3.5,19.5,583.0,697.46,551.15
2016,6,21,16,30,801.0,88.0,3.5,19.0,536.0,648.9,517.87
2016,6,21,16,45,778.0,84.5,3.5,18.5,486.5,595.43,478.22
2016,6,21,17,0,755.0,81.0,3.5,18.0,437.0,542.42,437.69
2016,6,21,17,15,724.0,77.0,3.45,17.5,386.5,485.24,392.46
2016,6,21,17,30,693.0,73.0,3.4,17.0,336.0,430.81,347.94
2016,6,21,17,45,650.0,68.0,3.4,17.0,286.5,371.09,297.34
2016,6,21,18,0,607.0,63.0,3.4,17.0,237.0,314.96,248.37
2016,6,21,18,15,545.0,56.5,3.3,16.5,189.5,254.56,195.64
2016,6,21,18,30,483.0,50.0,3.2,16.0,142.0,200.27,147.47
2016,6,21,18,45,388.0,40.5,3.1,15.5,101.0,141.41,97.08
2016,6,21,19,0,293.0,31.0,3.0,15.0,60.0,92.73,55.01
2016,6,21,19,15,146.5,15.5,3.0,14.5,30.0,37.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,22,5,15,169.0,17.0,3.65,12.0,35.5,12.62,0.13
2016,6,22,5,30,338.0,34.0,3.7,12.0,71.0,26.31,16.67
2016,6,22,5,45,429.0,42.5,3.75,12.5,114.0,31.33,21.98
2016,6,22,6,0,520.0,51.0,3.8,13.0,157.0,36.06,26.55
2016,6,22,6,15,579.5,57.0,3.8,13.5,205.5,50.07,29.3
2016,6,22,6,30,639.0,63.0,3.8,14.0,254.0,91.68,48.91
2016,6,22,6,45,319.5,84.0,3.8,14.5,179.5,106.81,70.96
2016,6,22,7,0,0.0,105.0,3.8,15.0,105.0,99.75,78.73
2016,6,22,7,15,8.5,137.5,3.75,15.0,141.5,131.63,104.72
2016,6,22,7,30,17.0,170.0,3.7,15.0,178.0,164.57,131.31
2016,6,22,7,45,11.0,172.5,3.65,15.5,177.5,166.9,132.72
2016,6,22,8,0,5.0,175.0,3.6,16.0,177.0,168.3,133.32
2016,6,22,8,15,38.5,228.0,3.55,16.0,252.5,229.69,182.25
2016,6,22,8,30,72.0,281.0,3.5,16.0,328.0,297.14,235.31
2016,6,22,8,45,192.5,297.5,3.5,16.5,434.5,380.71,300.76
2016,6,22,9,0,313.0,314.0,3.5,17.0,541.0,476.15,374.44
2016,6,22,9,15,315.0,332.5,3.45,17.0,572.0,511.3,400.63
2016,6,22,9,30,317.0,351.0,3.4,17.0,603.0,546.2,426.46
2016,6,22,9,45,223.0,380.5,3.35,17.0,561.5,522.67,406.44
2016,6,22,10,0,129.0,410.0,3.3,17.0,520.0,490.13,379.39
2016,6,22,10,15,536.5,253.0,3.3,17.0,731.0,673.68,526.67
2016,6,22,10,30,944.0,96.0,3.3,17.0,942.0,879.97,676.33
2016,6,22,10,45,676.5,243.5,3.3,17.5,857.5,825.2,633.71
2016,6,22,11,0,409.0,391.0,3.3,18.0,773.0,751.19,572.04
2016,6,22,11,15,683.5,244.5,3.3,18.0,893.5,873.75,667.16
2016,6,22,11,30,958.0,98.0,3.3,18.0,1014.0,998.7,751.28
2016,6,22,11,45,959.5,98.0,3.35,18.0,1021.0,1018.94,763.88
2016,6,22,12,0,961.0,98.0,3.4,18.0,1028.0,1036.07,775.4
2016,6,22,12,15,551.0,291.5,3.4,18.0,825.0,846.6,643.3
2016,6,22,12,30,141.0,485.0,3.4,18.0,622.0,631.09,477.45
2016,6,22,12,45,540.5,298.0,3.4,18.0,814.5,854.57,651.82
2016,6,22,13,0,940.0,111.0,3.4,18.0,1007.0,1058.44,792.34
2016,6,22,13,15,937.5,110.0,3.4,18.0,992.0,1054.17,788.05
2016,6,22,13,30,935.0,109.0,3.4,18.0,977.0,1046.6,783.59
2016,6,22,13,45,930.0,109.0,3.45,18.0,955.0,1034.34,776.53
2016,6,22,14,0,925.0,109.0,3.5,18.0,933.0,1018.94,767.47
2016,6,22,14,15,918.5,107.5,3.5,18.0,904.5,997.48,754.01
2016,6,22,14,30,912.0,106.0,3.5,18.0,876.0,973.14,738.64
2016,6,22,14,45,904.5,104.5,3.5,18.0,841.5,945.13,720.77
2016,6,22,15,0,897.0,103.0,3.5,18.0,807.0,914.56,701.1
2016,6,22,15,15,886.0,101.0,3.5,18.0,767.0,878.05,677.19
2016,6,22,15,30,875.0,99.0,3.5,18.0,727.0,839.55,651.71
2016,6,22,15,45,861.5,96.5,3.55,18.0,682.5,796.73,623.14
2016,6,22,16,0,848.0,94.0,3.6,18.0,638.0,752.53,593.21
2016,6,22,16,15,829.5,91.5,3.6,17.5,590.5,706.95,562.67
2016,6,22,16,30,811.0,89.0,3.6,17.0,543.0,657.25,528.39
2016,6,22,16,45,787.5,85.5,3.65,17.0,492.5,603.04,487.12
2016,6,22,17,0,764.0,82.0,3.7,17.0,442.0,549.29,445.09
2016,6,22,17,15,732.0,78.0,3.7,16.5,391.0,491.13,399.0
2016,6,22,17,30,700.0,74.0,3.7,16.0,340.0,435.83,353.65
2016,6,22,17,45,655.0,69.0,3.75,15.5,289.5,374.84,302.39
2016,6,22,18,0,610.0,64.0,3.8,15.0,239.0,317.63,252.71
2016,6,22,18,15,546.5,57.5,3.8,14.5,191.0,256.51,198.97
2016,6,22,18,30,483.0,51.0,3.8,14.0,143.0,201.65,149.94
2016,6,22,18,45,385.5,41.5,3.8,14.0,101.5,142.12,98.44
2016,6,22,19,0,288.0,32.0,3.8,14.0,60.0,93.01,55.78
2016,6,22,19,15,144.0,16.0,3.8,13.5,30.0,38.05,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,5,15,193.0,15.5,3.4,12.0,36.5,11.32,0.0
2016,6,23,5,30,386.0,31.0,3.4,12.0,73.0,23.49,14.25
2016,6,23,5,45,480.0,38.0,3.45,12.5,117.0,27.34,18.47
2016,6,23,6,0,574.0,45.0,3.5,13.0,161.0,30.99,22.04
2016,6,23,6,15,630.5,50.5,3.5,13.5,210.0,48.01,27.3
2016,6,23,6,30,687.0,56.0,3.5,14.0,259.0,91.38,47.05
2016,6,23,6,45,728.0,59.0,3.55,14.5,311.0,136.99,78.4
2016,6,23,7,0,769.0,62.0,3.6,15.0,363.0,187.19,119.28
2016,6,23,7,15,796.0,65.0,3.5,15.0,414.0,238.56,164.88
2016,6,23,7,30,823.0,68.0,3.4,15.0,465.0,296.18,216.6
2016,6,23,7,45,844.0,70.5,3.35,15.5,515.0,350.12,264.89
2016,6,23,8,0,865.0,73.0,3.3,16.0,565.0,405.64,313.43
2016,6,23,8,15,879.0,75.0,3.25,16.5,611.5,458.96,358.97
2016,6,23,8,30,893.0,77.0,3.2,17.0,658.0,512.66,403.31
2016,6,23,8,45,904.0,78.5,3.15,17.5,701.0,564.44,444.71
2016,6,23,9,0,915.0,80.0,3.1,18.0,744.0,615.85,484.42
2016,6,23,9,15,922.5,81.0,3.05,18.0,781.5,663.96,521.39
2016,6,23,9,30,930.0,82.0,3.0,18.0,819.0,710.91,555.69
2016,6,23,9,45,930.0,86.5,3.0,18.5,850.0,754.47,584.65
2016,6,23,10,0,930.0,91.0,3.0,19.0,881.0,795.89,611.68
2016,6,23,10,15,934.5,92.0,3.05,19.0,907.5,835.23,638.4
2016,6,23,10,30,939.0,93.0,3.1,19.0,934.0,872.41,663.46
2016,6,23,10,45,942.5,92.5,3.2,19.0,954.0,904.95,685.55
2016,6,23,11,0,946.0,92.0,3.3,19.0,974.0,934.95,705.89
2016,6,23,11,15,947.5,92.5,3.4,19.0,987.0,961.41,723.85
2016,6,23,11,30,949.0,93.0,3.5,19.0,1000.0,984.98,739.9
2016,6,23,11,45,951.0,92.0,3.6,19.0,1006.5,1004.54,753.34
2016,6,23,12,0,953.0,91.0,3.7,19.0,1013.0,1021.04,764.81
2016,6,23,12,15,953.0,91.0,3.8,18.5,1012.5,1033.42,775.12
2016,6,23,12,30,953.0,91.0,3.9,18.0,1012.0,1042.55,783.42
2016,6,23,12,45,949.0,92.5,4.0,18.0,1003.5,1045.93,786.5
2016,6,23,13,0,945.0,94.0,4.1,18.0,995.0,1045.98,787.49
2016,6,23,13,15,942.5,93.5,4.1,18.0,980.5,1042.14,785.32
2016,6,23,13,30,940.0,93.0,4.1,18.0,966.0,1034.99,781.06
2016,6,23,13,45,938.5,90.5,4.2,18.0,945.0,1023.46,774.6
2016,6,23,14,0,937.0,88.0,4.3,18.0,924.0,1008.65,765.98
2016,6,23,14,15,931.0,87.0,4.35,18.0,895.5,987.93,753.0
2016,6,23,14,30,925.0,86.0,4.4,18.0,867.0,964.27,738.29
2016,6,23,14,45,918.5,84.5,4.45,18.0,833.0,936.81,720.9
2016,6,23,15,0,912.0,83.0,4.5,18.0,799.0,906.72,701.58
2016,6,23,15,15,901.5,81.5,4.5,17.5,759.0,870.69,678.87
2016,6,23,15,30,891.0,80.0,4.5,17.0,719.0,832.61,654.43
2016,6,23,15,45,876.5,78.5,4.5,17.0,675.0,789.48,624.76
2016,6,23,16,0,862.0,77.0,4.5,17.0,631.0,745.02,593.8
2016,6,23,16,15,845.5,74.5,4.5,17.0,584.0,696.92,559.72
2016,6,23,16,30,829.0,72.0,4.5,17.0,537.0,648.15,524.62
2016,6,23,16,45,804.5,70.5,4.5,17.0,487.0,594.96,484.17
2016,6,23,17,0,780.0,69.0,4.5,17.0,437.0,544.86,444.14
2016,6,23,17,15,751.5,65.5,4.4,16.5,387.0,488.47,398.7
2016,6,23,17,30,723.0,62.0,4.3,16.0,337.0,433.59,353.09
2016,6,23,17,45,681.0,58.0,4.25,16.0,287.0,373.92,301.75
2016,6,23,18,0,639.0,54.0,4.2,16.0,237.0,317.68,251.99
2016,6,23,18,15,580.0,48.5,4.05,15.5,190.0,258.46,199.45
2016,6,23,18,30,521.0,43.0,3.9,15.0,143.0,204.36,150.73
2016,6,23,18,45,427.0,35.5,3.8,15.0,102.0,145.83,99.76
2016,6,23,19,0,333.0,28.0,3.7,15.0,61.0,97.39,57.31
2016,6,23,19,15,166.5,14.0,3.65,14.5,30.5,38.97,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,190.0,15.5,3.1,12.0,35.5,11.35,0.0
2016,6,24,5,30,380.0,31.0,3.1,12.0,71.0,23.55,14.27
2016,6,24,5,45,468.0,39.0,3.15,12.5,115.0,28.28,19.28
2016,6,24,6,0,556.0,47.0,3.2,13.0,159.0,32.72,23.58
2016,6,24,6,15,614.5,52.5,3.1,13.5,208.0,45.75,26.02
2016,6,24,6,30,673.0,58.0,3.0,14.0,257.0,91.51,47.85
2016,6,24,6,45,425.0,106.0,2.9,14.5,240.0,137.24,91.81
2016,6,24,7,0,177.0,154.0,2.8,15.0,223.0,166.08,126.28
2016,6,24,7,15,205.0,174.0,2.65,15.0,264.5,201.35,154.82
2016,6,24,7,30,233.0,194.0,2.5,15.0,306.0,236.28,183.4
2016,6,24,7,45,539.5,137.5,2.35,15.5,434.0,301.38,230.88
2016,6,24,8,0,846.0,81.0,2.2,16.0,562.0,404.72,311.31
2016,6,24,8,15,862.0,83.5,2.1,16.5,609.5,458.49,356.1
2016,6,24,8,30,878.0,86.0,2.0,17.0,657.0,512.87,399.97
2016,6,24,8,45,888.5,89.0,1.95,17.5,700.0,565.12,440.79
2016,6,24,9,0,899.0,92.0,1.9,18.0,743.0,617.0,479.85
2016,6,24,9,15,908.5,93.5,1.85,18.0,782.5,666.22,516.62
2016,6,24,9,30,918.0,95.0,1.8,18.0,822.0,714.5,551.32
2016,6,24,9,45,926.0,96.0,1.8,18.5,856.0,760.06,580.83
2016,6,24,10,0,934.0,97.0,1.8,19.0,890.0,804.11,608.81
2016,6,24,10,15,939.5,98.0,1.8,19.0,918.0,844.46,635.03
2016,6,24,10,30,945.0,99.0,1.8,19.0,946.0,882.72,659.61
2016,6,24,10,45,949.0,99.5,1.85,19.5,967.0,916.93,680.59
2016,6,24,11,0,953.0,100.0,1.9,20.0,988.0,948.61,699.78
2016,6,24,11,15,955.5,100.5,1.95,20.0,1002.5,976.25,717.6
2016,6,24,11,30,958.0,101.0,2.0,20.0,1017.0,1001.03,733.61
2016,6,24,11,45,959.0,101.5,2.15,20.0,1023.5,1021.4,748.07
2016,6,24,12,0,960.0,102.0,2.3,20.0,1030.0,1038.65,760.6
2016,6,24,12,15,960.0,102.0,2.4,20.0,1030.0,1051.24,769.65
2016,6,24,12,30,960.0,102.0,2.5,20.0,1030.0,1060.55,776.73
2016,6,24,12,45,952.0,106.0,2.6,20.0,1020.5,1062.63,779.26
2016,6,24,13,0,944.0,110.0,2.7,20.0,1011.0,1061.36,779.78
2016,6,24,13,15,941.5,109.5,2.8,20.0,996.0,1057.69,778.85
2016,6,24,13,30,939.0,109.0,2.9,20.0,981.0,1050.7,775.85
2016,6,24,13,45,934.5,108.5,3.0,20.0,959.0,1038.46,769.49
2016,6,24,14,0,930.0,108.0,3.1,20.0,937.0,1023.06,761.1
2016,6,24,14,15,924.0,106.5,3.1,20.0,908.5,1002.08,748.19
2016,6,24,14,30,918.0,105.0,3.1,20.0,880.0,978.17,733.39
2016,6,24,14,45,909.5,104.0,3.15,20.0,845.5,949.71,715.9
2016,6,24,15,0,901.0,103.0,3.2,20.0,811.0,918.72,696.61
2016,6,24,15,15,890.5,101.5,3.15,19.5,771.5,883.12,674.64
2016,6,24,15,30,880.0,100.0,3.1,19.0,732.0,845.49,651.06
2016,6,24,15,45,865.5,98.0,3.1,19.0,687.5,802.29,622.34
2016,6,24,16,0,851.0,96.0,3.1,19.0,643.0,757.77,592.36
2016,6,24,16,15,833.0,93.0,3.1,18.5,595.0,711.94,562.08
2016,6,24,16,30,815.0,90.0,3.1,18.0,547.0,661.92,528.04
2016,6,24,16,45,790.0,87.0,3.1,18.0,496.5,607.11,486.66
2016,6,24,17,0,765.0,84.0,3.1,18.0,446.0,552.91,444.64
2016,6,24,17,15,733.0,80.0,3.05,17.5,394.5,494.67,398.92
2016,6,24,17,30,701.0,76.0,3.0,17.0,343.0,439.36,354.0
2016,6,24,17,45,655.5,71.0,3.0,17.0,292.0,378.04,302.41
2016,6,24,18,0,610.0,66.0,3.0,17.0,241.0,320.53,252.58
2016,6,24,18,15,545.0,59.0,2.9,16.5,193.0,258.26,198.57
2016,6,24,18,30,480.0,52.0,2.8,16.0,145.0,202.41,149.32
2016,6,24,18,45,382.0,42.5,2.7,15.5,103.0,142.78,98.49
2016,6,24,19,0,284.0,33.0,2.6,15.0,61.0,93.61,56.29
2016,6,24,19,15,142.0,16.5,2.6,14.5,30.5,38.53,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,164.5,16.5,1.4,13.5,34.0,12.28,0.0
2016,6,25,5,30,329.0,33.0,1.4,14.0,68.0,25.52,15.76
2016,6,25,5,45,423.0,41.5,1.4,14.5,111.0,30.59,21.14
2016,6,25,6,0,517.0,50.0,1.4,15.0,154.0,35.35,25.72
2016,6,25,6,15,577.0,56.5,1.35,15.0,202.5,47.82,28.53
2016,6,25,6,30,637.0,63.0,1.3,15.0,251.0,89.59,47.48
2016,6,25,6,45,680.0,67.5,1.3,15.5,302.0,134.3,77.78
2016,6,25,7,0,723.0,72.0,1.3,16.0,353.0,186.51,119.45
2016,6,25,7,15,752.5,75.5,1.3,16.5,404.0,236.41,162.37
2016,6,25,7,30,782.0,79.0,1.3,17.0,455.0,289.34,208.53
2016,6,25,7,45,805.5,81.5,1.35,17.5,505.0,342.16,254.53
2016,6,25,8,0,829.0,84.0,1.4,18.0,555.0,396.91,301.07
2016,6,25,8,15,846.0,86.5,1.45,18.0,602.5,453.4,348.29
2016,6,25,8,30,863.0,89.0,1.5,18.0,650.0,507.5,392.45
2016,6,25,8,45,877.0,91.0,1.55,18.5,694.0,560.03,433.42
2016,6,25,9,0,891.0,93.0,1.6,19.0,738.0,612.51,473.05
2016,6,25,9,15,901.0,94.5,1.65,19.0,777.0,661.72,510.09
2016,6,25,9,30,911.0,96.0,1.7,19.0,816.0,710.04,545.41
2016,6,25,9,45,912.0,101.0,1.75,19.5,848.0,754.13,574.17
2016,6,25,10,0,913.0,106.0,1.8,20.0,880.0,796.21,601.17
2016,6,25,10,15,919.0,107.0,1.9,20.0,908.0,836.27,628.14
2016,6,25,10,30,925.0,108.0,2.0,20.0,936.0,874.32,653.63
2016,6,25,10,45,929.0,109.0,2.1,20.5,957.5,908.47,675.14
2016,6,25,11,0,933.0,110.0,2.2,21.0,979.0,940.16,694.92
2016,6,25,11,15,935.5,110.5,2.25,21.0,993.0,967.39,712.54
2016,6,25,11,30,938.0,111.0,2.3,21.0,1007.0,991.81,728.38
2016,6,25,11,45,939.5,111.5,2.4,21.0,1014.0,1012.38,742.3
2016,6,25,12,0,941.0,112.0,2.5,21.0,1021.0,1029.91,754.37
2016,6,25,12,15,941.0,112.0,2.55,21.0,1021.0,1042.37,762.74
2016,6,25,12,30,941.0,112.0,2.6,21.0,1021.0,1051.63,769.19
2016,6,25,12,45,942.0,110.0,2.7,21.0,1014.0,1056.61,773.54
2016,6,25,13,0,943.0,108.0,2.8,21.0,1007.0,1058.28,775.89
2016,6,25,13,15,940.0,107.5,2.85,21.0,992.5,1054.13,774.09
2016,6,25,13,30,937.0,107.0,2.9,21.0,978.0,1046.69,770.3
2016,6,25,13,45,933.0,106.0,2.95,21.0,956.0,1034.47,763.5
2016,6,25,14,0,929.0,105.0,3.0,21.0,934.0,1019.07,754.71
2016,6,25,14,15,923.0,104.0,3.05,20.5,905.5,998.66,744.09
2016,6,25,14,30,917.0,103.0,3.1,20.0,877.0,975.32,731.49
2016,6,25,14,45,909.5,101.5,3.15,20.0,843.0,947.28,714.27
2016,6,25,15,0,902.0,100.0,3.2,20.0,809.0,916.68,695.22
2016,6,25,15,15,891.5,98.0,3.2,20.0,769.0,880.53,671.89
2016,6,25,15,30,881.0,96.0,3.2,20.0,729.0,842.34,646.99
2016,6,25,15,45,867.5,94.0,3.25,20.0,685.0,799.91,619.12
2016,6,25,16,0,854.0,92.0,3.3,20.0,641.0,756.08,589.88
2016,6,25,16,15,836.5,89.5,3.25,19.5,593.5,711.0,559.93
2016,6,25,16,30,819.0,87.0,3.2,19.0,546.0,661.73,526.34
2016,6,25,16,45,796.0,83.5,3.2,19.0,496.0,607.5,485.62
2016,6,25,17,0,773.0,80.0,3.2,19.0,446.0,553.68,444.0
2016,6,25,17,15,742.0,76.0,3.15,18.5,394.5,495.63,398.54
2016,6,25,17,30,711.0,72.0,3.1,18.0,343.0,439.32,352.95
2016,6,25,17,45,667.0,67.5,3.05,18.0,292.5,379.67,302.67
2016,6,25,18,0,623.0,63.0,3.0,18.0,242.0,322.74,253.33
2016,6,25,18,15,560.0,56.5,2.85,17.5,193.5,261.02,199.8
2016,6,25,18,30,497.0,50.0,2.7,17.0,145.0,205.51,150.84
2016,6,25,18,45,400.5,40.5,2.6,16.5,103.5,145.32,99.57
2016,6,25,19,0,304.0,31.0,2.5,16.0,62.0,95.48,56.79
2016,6,25,19,15,152.0,15.5,2.55,15.5,31.0,38.89,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,161.5,16.0,1.9,13.0,33.0,11.86,0.0
2016,6,26,5,30,323.0,32.0,1.9,13.0,66.0,24.62,15.02
2016,6,26,5,45,413.0,40.5,1.9,13.5,108.0,29.73,20.46
2016,6,26,6,0,503.0,49.0,1.9,14.0,150.0,34.53,25.09
2016,6,26,6,15,346.0,80.0,1.8,14.5,158.5,63.81,45.01
2016,6,26,6,30,189.0,111.0,1.7,15.0,167.0,103.12,74.96
2016,6,26,6,45,205.0,130.0,1.6,15.5,201.0,133.35,97.61
2016,6,26,7,0,221.0,149.0,1.5,16.0,235.0,165.51,123.15
2016,6,26,7,15,172.5,174.5,1.45,16.0,247.5,193.82,148.72
2016,6,26,7,30,124.0,200.0,1.4,16.0,260.0,213.44,166.58
2016,6,26,7,45,206.5,215.5,1.4,16.5,327.5,263.57,204.92
2016,6,26,8,0,289.0,231.0,1.4,17.0,395.0,319.18,247.79
2016,6,26,8,15,307.5,249.0,1.4,17.5,437.0,360.56,279.98
2016,6,26,8,30,326.0,267.0,1.4,18.0,479.0,403.65,312.86
2016,6,26,8,45,378.0,270.5,1.45,18.5,532.0,453.29,350.45
2016,6,26,9,0,430.0,274.0,1.5,19.0,585.0,505.78,389.59
2016,6,26,9,15,659.5,185.0,1.55,19.5,692.0,590.54,454.85
2016,6,26,9,30,889.0,96.0,1.6,20.0,799.0,694.5,532.35
2016,6,26,9,45,896.0,97.5,1.7,20.5,832.0,738.68,561.04
2016,6,26,10,0,903.0,99.0,1.8,21.0,865.0,781.35,588.9
2016,6,26,10,15,908.5,100.5,1.85,21.0,892.0,821.13,615.21
2016,6,26,10,30,914.0,102.0,1.9,21.0,919.0,858.9,640.01
2016,6,26,10,45,916.0,103.5,2.0,21.5,939.5,891.49,660.46
2016,6,26,11,0,918.0,105.0,2.1,22.0,960.0,921.53,679.17
2016,6,26,11,15,920.0,105.5,2.15,22.0,973.5,947.94,696.26
2016,6,26,11,30,922.0,106.0,2.2,22.0,987.0,971.57,711.57
2016,6,26,11,45,922.0,107.0,2.3,22.0,993.5,990.91,724.7
2016,6,26,12,0,922.0,108.0,2.4,22.0,1000.0,1007.23,735.98
2016,6,26,12,15,922.0,108.0,2.5,22.0,999.5,1019.47,744.74
2016,6,26,12,30,922.0,108.0,2.6,22.0,999.0,1028.58,751.6
2016,6,26,12,45,912.5,113.0,2.75,22.0,989.0,1030.08,754.14
2016,6,26,13,0,903.0,118.0,2.9,22.0,979.0,1028.37,754.71
2016,6,26,13,15,900.0,117.0,2.95,22.0,964.5,1023.89,752.66
2016,6,26,13,30,897.0,116.0,3.0,22.0,950.0,1016.23,748.64
2016,6,26,13,45,892.5,115.0,3.1,22.0,928.5,1003.96,742.12
2016,6,26,14,0,888.0,114.0,3.2,22.0,907.0,988.66,733.64
2016,6,26,14,15,882.0,113.0,3.25,21.5,879.0,968.96,723.27
2016,6,26,14,30,876.0,112.0,3.3,21.0,851.0,946.47,711.01
2016,6,26,14,45,867.0,110.5,3.4,21.0,817.5,918.04,693.61
2016,6,26,15,0,858.0,109.0,3.5,21.0,784.0,887.23,674.46
2016,6,26,15,15,847.0,107.0,3.5,21.0,745.5,851.96,651.47
2016,6,26,15,30,836.0,105.0,3.5,21.0,707.0,814.79,627.0
2016,6,26,15,45,821.5,103.0,3.55,21.0,663.5,777.09,602.17
2016,6,26,16,0,807.0,101.0,3.6,21.0,620.0,733.99,573.14
2016,6,26,16,15,789.0,98.0,3.55,20.5,573.5,686.26,540.99
2016,6,26,16,30,771.0,95.0,3.5,20.0,527.0,638.06,507.5
2016,6,26,16,45,748.5,91.0,3.5,20.0,478.5,585.67,467.89
2016,6,26,17,0,726.0,87.0,3.5,20.0,430.0,533.72,427.6
2016,6,26,17,15,694.0,82.5,3.4,19.5,380.5,477.88,383.68
2016,6,26,17,30,662.0,78.0,3.3,19.0,331.0,422.85,339.09
2016,6,26,17,45,621.5,72.0,3.25,18.5,282.0,364.57,290.67
2016,6,26,18,0,581.0,66.0,3.2,18.0,233.0,309.66,243.57
2016,6,26,18,15,519.5,59.0,3.05,17.5,186.5,250.04,191.85
2016,6,26,18,30,458.0,52.0,2.9,17.0,140.0,196.48,144.67
2016,6,26,18,45,370.0,42.0,2.8,16.5,99.5,139.8,96.2
2016,6,26,19,0,282.0,32.0,2.7,16.0,59.0,92.55,55.42
2016,6,26,19,15,141.0,16.0,2.7,15.5,29.5,38.04,0.0
2016,6,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.5,2.15,13.5,32.5,11.46,0.0
2016,6,27,5,30,325.0,31.0,2.1,14.0,65.0,23.73,14.14
2016,6,27,5,45,413.0,39.5,2.1,14.5,106.5,28.89,19.62
2016,6,27,6,0,501.0,48.0,2.1,15.0,148.0,33.73,24.25
2016,6,27,6,15,560.0,54.5,2.0,15.0,195.0,44.59,26.89
2016,6,27,6,30,619.0,61.0,1.9,15.0,242.0,85.27,44.88
2016,6,27,6,45,659.5,65.5,1.8,15.5,292.0,128.64,74.11
2016,6,27,7,0,700.0,70.0,1.7,16.0,342.0,179.14,114.45
2016,6,27,7,15,730.0,74.0,1.65,16.5,392.0,228.34,156.79
2016,6,27,7,30,760.0,78.0,1.6,17.0,442.0,280.63,202.48
2016,6,27,7,45,782.0,81.5,1.6,17.5,491.0,332.68,247.94
2016,6,27,8,0,804.0,85.0,1.6,18.0,540.0,386.53,293.85
2016,6,27,8,15,821.5,87.5,1.65,18.5,587.0,439.08,337.66
2016,6,27,8,30,839.0,90.0,1.7,19.0,634.0,495.12,382.66
2016,6,27,8,45,853.0,92.0,1.75,20.0,677.0,546.51,422.07
2016,6,27,9,0,867.0,94.0,1.8,21.0,720.0,597.91,460.08
2016,6,27,9,15,877.5,95.5,1.85,21.0,759.0,646.39,496.6
2016,6,27,9,30,888.0,97.0,1.9,21.0,798.0,694.1,531.67
2016,6,27,9,45,883.0,105.5,1.95,21.5,828.0,736.33,559.21
2016,6,27,10,0,878.0,114.0,2.0,22.0,858.0,776.14,584.75
2016,6,27,10,15,884.5,115.5,2.05,22.0,886.0,815.9,611.13
2016,6,27,10,30,891.0,117.0,2.1,22.0,914.0,853.79,636.05
2016,6,27,10,45,896.0,117.5,2.2,22.5,935.5,887.37,657.16
2016,6,27,11,0,901.0,118.0,2.3,23.0,957.0,918.65,676.64
2016,6,27,11,15,904.0,118.5,2.4,23.0,971.0,945.65,694.57
2016,6,27,11,30,907.0,119.0,2.5,23.0,985.0,969.97,710.82
2016,6,27,11,45,909.0,119.0,2.6,23.0,992.5,990.06,724.37
2016,6,27,12,0,911.0,119.0,2.7,23.0,1000.0,1007.23,736.13
2016,6,27,12,15,911.0,119.0,2.8,23.0,1000.0,1019.46,744.79
2016,6,27,12,30,911.0,119.0,2.9,23.0,1000.0,1028.58,751.58
2016,6,27,12,45,915.5,115.0,3.0,23.0,994.0,1035.01,756.75
2016,6,27,13,0,920.0,111.0,3.1,23.0,988.0,1038.21,759.94
2016,6,27,13,15,917.0,110.5,3.15,23.0,973.5,1034.22,758.13
2016,6,27,13,30,914.0,110.0,3.2,23.0,959.0,1026.99,754.39
2016,6,27,13,45,910.5,108.5,3.3,23.0,938.0,1015.04,748.05
2016,6,27,14,0,907.0,107.0,3.4,23.0,917.0,999.97,739.72
2016,6,27,14,15,901.0,106.0,3.45,22.5,889.0,979.97,729.2
2016,6,27,14,30,895.0,105.0,3.5,22.0,861.0,957.13,716.74
2016,6,27,14,45,888.5,102.5,3.6,22.0,827.5,929.5,699.93
2016,6,27,15,0,882.0,100.0,3.7,22.0,794.0,899.3,681.25
2016,6,27,15,15,871.5,98.5,3.75,22.0,755.0,864.31,658.81
2016,6,27,15,30,861.0,97.0,3.8,22.0,716.0,827.32,634.8
2016,6,27,15,45,849.5,93.5,3.85,22.0,673.0,785.58,607.15
2016,6,27,16,0,838.0,90.0,3.9,22.0,630.0,742.34,578.08
2016,6,27,16,15,821.0,87.5,3.9,21.5,583.5,698.23,548.87
2016,6,27,16,30,804.0,85.0,3.9,21.0,537.0,649.97,516.01
2016,6,27,16,45,783.0,81.5,3.9,21.0,488.0,597.68,476.66
2016,6,27,17,0,762.0,78.0,3.9,21.0,439.0,545.65,436.3
2016,6,27,17,15,732.5,74.0,3.8,20.5,389.0,488.93,391.76
2016,6,27,17,30,703.0,70.0,3.7,20.0,339.0,433.83,347.09
2016,6,27,17,45,662.0,65.5,3.6,19.5,289.0,375.82,298.73
2016,6,27,18,0,621.0,61.0,3.5,19.0,239.0,320.32,251.02
2016,6,27,18,15,561.0,54.5,3.35,18.5,192.0,259.71,198.36
2016,6,27,18,30,501.0,48.0,3.2,18.0,145.0,204.99,150.01
2016,6,27,18,45,409.0,39.0,3.1,17.5,103.5,146.14,99.69
2016,6,27,19,0,317.0,30.0,3.0,17.0,62.0,97.15,57.43
2016,6,27,19,15,158.5,15.0,2.95,16.5,31.0,39.36,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.0,16.0,2.2,13.0,32.0,11.95,0.0
2016,6,28,5,30,314.0,32.0,2.1,13.0,64.0,24.77,15.02
2016,6,28,5,45,402.0,41.5,2.05,13.5,105.5,30.8,21.36
2016,6,28,6,0,490.0,51.0,2.0,14.0,147.0,36.44,26.75
2016,6,28,6,15,288.5,81.5,1.9,14.0,142.5,63.4,45.85
2016,6,28,6,30,87.0,112.0,1.8,14.0,138.0,100.6,76.84
2016,6,28,6,45,96.5,132.5,1.7,14.5,166.5,125.69,96.39
2016,6,28,7,0,106.0,153.0,1.6,15.0,195.0,152.05,117.42
2016,6,28,7,15,119.5,176.0,1.55,15.5,229.0,182.57,141.83
2016,6,28,7,30,133.0,199.0,1.5,16.0,263.0,214.76,167.49
2016,6,28,7,45,241.0,208.0,1.5,16.5,338.5,264.86,205.41
2016,6,28,8,0,349.0,217.0,1.5,17.0,414.0,329.47,255.31
2016,6,28,8,15,345.5,239.5,1.5,17.5,448.5,368.15,285.82
2016,6,28,8,30,342.0,262.0,1.5,18.0,483.0,406.33,315.17
2016,6,28,8,45,607.0,178.5,1.55,18.5,604.0,489.76,380.28
2016,6,28,9,0,872.0,95.0,1.6,19.0,725.0,601.02,465.16
2016,6,28,9,15,639.5,206.0,1.65,19.0,681.5,596.46,459.06
2016,6,28,9,30,407.0,317.0,1.7,19.0,638.0,573.12,438.48
2016,6,28,9,45,655.0,211.0,1.75,19.5,753.5,671.26,514.0
2016,6,28,10,0,903.0,105.0,1.8,20.0,869.0,785.88,594.98
2016,6,28,10,15,909.0,106.0,1.85,20.0,897.0,825.69,620.65
2016,6,28,10,30,915.0,107.0,1.9,20.0,925.0,863.52,645.55
2016,6,28,10,45,919.0,108.5,2.0,20.5,946.5,897.97,667.31
2016,6,28,11,0,923.0,110.0,2.1,21.0,968.0,930.0,687.34
2016,6,28,11,15,926.0,110.5,2.15,21.0,982.5,957.57,705.2
2016,6,28,11,30,929.0,111.0,2.2,21.0,997.0,982.39,721.3
2016,6,28,11,45,930.0,111.5,2.3,21.0,1004.5,1002.45,734.91
2016,6,28,12,0,931.0,112.0,2.4,21.0,1012.0,1019.49,746.68
2016,6,28,12,15,931.5,112.0,2.45,21.0,1012.0,1032.46,755.39
2016,6,28,12,30,932.0,112.0,2.5,21.0,1012.0,1042.27,762.19
2016,6,28,12,45,925.5,115.0,2.6,21.0,1003.0,1044.91,765.04
2016,6,28,13,0,919.0,118.0,2.7,21.0,994.0,1044.29,765.93
2016,6,28,13,15,916.5,117.5,2.75,20.5,980.0,1040.89,766.1
2016,6,28,13,30,914.0,117.0,2.8,20.0,966.0,1034.25,764.28
2016,6,28,13,45,912.0,115.0,2.85,20.0,945.0,1023.35,758.3
2016,6,28,14,0,910.0,113.0,2.9,20.0,924.0,1009.27,750.33
2016,6,28,14,15,904.0,111.5,2.95,20.0,896.5,988.78,738.16
2016,6,28,14,30,898.0,110.0,3.0,20.0,869.0,965.41,724.11
2016,6,28,14,45,892.0,107.5,3.05,20.0,835.5,938.24,707.45
2016,6,28,15,0,886.0,105.0,3.1,20.0,802.0,908.45,688.95
2016,6,28,15,15,875.5,103.0,3.1,19.5,763.0,872.85,667.24
2016,6,28,15,30,865.0,101.0,3.1,19.0,724.0,835.24,643.9
2016,6,28,15,45,853.0,98.0,3.1,19.0,680.5,793.54,616.16
2016,6,28,16,0,841.0,95.0,3.1,19.0,637.0,750.36,587.04
2016,6,28,16,15,823.5,92.5,3.05,18.5,590.0,705.88,557.43
2016,6,28,16,30,806.0,90.0,3.0,18.0,543.0,657.16,524.13
2016,6,28,16,45,784.5,86.0,3.0,18.0,493.5,603.9,484.0
2016,6,28,17,0,763.0,82.0,3.0,18.0,444.0,550.93,443.0
2016,6,28,17,15,732.0,78.0,2.95,17.5,393.0,493.31,397.81
2016,6,28,17,30,701.0,74.0,2.9,17.0,342.0,437.43,352.51
2016,6,28,17,45,659.5,69.0,2.9,17.0,292.0,378.86,303.09
2016,6,28,18,0,618.0,64.0,2.9,17.0,242.0,322.68,254.31
2016,6,28,18,15,556.0,57.5,2.85,16.5,194.0,261.46,201.1
2016,6,28,18,30,494.0,51.0,2.8,16.0,146.0,206.33,152.3
2016,6,28,18,45,398.5,41.5,2.75,15.5,104.0,146.4,100.99
2016,6,28,19,0,303.0,32.0,2.7,15.0,62.0,96.69,58.06
2016,6,28,19,15,151.5,16.0,2.8,14.5,31.0,39.56,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.0,17.0,2.65,12.0,32.0,12.92,0.0
2016,6,29,5,30,296.0,34.0,2.6,12.0,64.0,26.84,16.74
2016,6,29,5,45,393.0,43.5,2.6,12.5,106.5,32.77,23.16
2016,6,29,6,0,490.0,53.0,2.6,13.0,149.0,38.33,28.53
2016,6,29,6,15,245.0,55.5,2.55,13.0,103.5,42.36,28.71
2016,6,29,6,30,0.0,58.0,2.5,13.0,58.0,56.05,42.47
2016,6,29,6,45,0.0,70.0,2.5,13.5,70.0,67.49,52.1
2016,6,29,7,0,0.0,82.0,2.5,14.0,82.0,78.87,61.5
2016,6,29,7,15,0.0,101.0,2.45,14.5,101.0,96.7,76.12
2016,6,29,7,30,0.0,120.0,2.4,15.0,120.0,114.6,90.55
2016,6,29,7,45,10.5,161.5,2.4,15.5,167.5,156.59,124.26
2016,6,29,8,0,21.0,203.0,2.4,16.0,215.0,199.74,158.33
2016,6,29,8,15,18.0,211.0,2.4,16.0,222.0,207.89,164.41
2016,6,29,8,30,15.0,219.0,2.4,16.0,229.0,215.62,170.16
2016,6,29,8,45,13.0,222.0,2.4,16.5,231.0,218.85,171.99
2016,6,29,9,0,11.0,225.0,2.4,17.0,233.0,221.75,173.55
2016,6,29,9,15,12.5,241.0,2.4,17.0,250.5,238.83,186.6
2016,6,29,9,30,14.0,257.0,2.4,17.0,268.0,256.09,199.68
2016,6,29,9,45,111.0,332.0,2.45,17.0,425.5,396.18,309.16
2016,6,29,10,0,208.0,407.0,2.5,17.0,583.0,546.25,421.73
2016,6,29,10,15,221.0,420.0,2.55,17.0,612.5,579.18,444.96
2016,6,29,10,30,234.0,433.0,2.6,17.0,642.0,612.57,469.07
2016,6,29,10,45,325.0,409.5,2.65,17.5,707.5,679.34,518.52
2016,6,29,11,0,416.0,386.0,2.7,18.0,773.0,751.2,570.44
2016,6,29,11,15,454.5,386.5,2.7,18.0,815.5,800.88,605.17
2016,6,29,11,30,493.0,387.0,2.7,18.0,858.0,850.97,639.94
2016,6,29,11,45,456.0,397.0,2.75,18.0,835.5,838.19,630.02
2016,6,29,12,0,419.0,407.0,2.8,18.0,813.0,822.61,618.66
2016,6,29,12,15,678.0,261.5,2.85,18.0,917.0,941.04,708.92
2016,6,29,12,30,937.0,116.0,2.9,18.0,1021.0,1051.11,781.81
2016,6,29,12,45,932.5,117.5,2.95,18.0,1012.5,1054.33,783.49
2016,6,29,13,0,928.0,119.0,3.0,18.0,1004.0,1054.26,784.19
2016,6,29,13,15,741.0,231.0,3.0,18.0,931.0,991.73,743.02
2016,6,29,13,30,554.0,343.0,3.0,18.0,858.0,917.13,689.1
2016,6,29,13,45,396.0,387.0,3.05,18.0,751.0,796.78,603.21
2016,6,29,14,0,238.0,431.0,3.1,18.0,644.0,677.82,515.76
2016,6,29,14,15,570.5,272.0,3.1,18.0,760.0,845.26,646.93
2016,6,29,14,30,903.0,113.0,3.1,18.0,876.0,973.44,737.2
2016,6,29,14,45,735.0,183.5,3.1,18.0,788.0,882.92,675.01
2016,6,29,15,0,567.0,254.0,3.1,18.0,700.0,786.03,606.15
2016,6,29,15,15,408.0,289.0,3.1,17.5,601.5,669.45,520.87
2016,6,29,15,30,249.0,324.0,3.1,17.0,503.0,554.45,434.1
2016,6,29,15,45,163.5,301.5,3.1,17.0,416.5,446.77,352.43
2016,6,29,16,0,78.0,279.0,3.1,17.0,330.0,345.22,273.14
2016,6,29,16,15,54.0,245.5,3.1,16.5,279.5,289.94,230.76
2016,6,29,16,30,30.0,212.0,3.1,16.0,229.0,236.45,188.78
2016,6,29,16,45,40.5,199.0,3.1,16.0,220.0,228.94,183.67
2016,6,29,17,0,51.0,186.0,3.1,16.0,211.0,220.46,177.5
2016,6,29,17,15,61.0,167.5,3.1,15.5,193.5,204.75,165.54
2016,6,29,17,30,71.0,149.0,3.1,15.0,176.0,187.98,152.33
2016,6,29,17,45,62.0,129.0,3.15,15.0,150.0,159.97,129.02
2016,6,29,18,0,53.0,109.0,3.2,15.0,124.0,132.78,106.07
2016,6,29,18,15,262.0,81.5,3.15,14.5,134.5,180.09,141.43
2016,6,29,18,30,471.0,54.0,3.1,14.0,145.0,202.91,151.52
2016,6,29,18,45,369.0,44.0,3.1,14.0,103.0,142.02,99.06
2016,6,29,19,0,267.0,34.0,3.1,14.0,61.0,92.04,56.05
2016,6,29,19,15,133.5,17.0,3.1,13.5,30.5,37.6,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.5,1.75,12.5,9.5,9.16,0.0
2016,6,30,5,30,0.0,19.0,1.7,13.0,19.0,18.33,9.55
2016,6,30,5,45,0.0,32.5,1.7,13.5,32.5,31.39,21.85
2016,6,30,6,0,0.0,46.0,1.7,14.0,46.0,44.2,33.61
2016,6,30,6,15,0.0,61.5,1.6,14.0,61.5,58.47,44.21
2016,6,30,6,30,0.0,77.0,1.5,14.0,77.0,72.96,56.62
2016,6,30,6,45,0.0,93.5,1.4,14.5,93.5,88.44,69.51
2016,6,30,7,0,0.0,110.0,1.3,15.0,110.0,104.03,82.21
2016,6,30,7,15,14.5,143.0,1.25,15.0,150.0,137.54,109.09
2016,6,30,7,30,29.0,176.0,1.2,15.0,190.0,169.47,134.37
2016,6,30,7,45,34.5,198.5,1.2,15.5,217.0,194.2,153.61
2016,6,30,8,0,40.0,221.0,1.2,16.0,244.0,219.7,173.22
2016,6,30,8,15,44.0,242.5,1.15,16.5,269.5,244.39,191.86
2016,6,30,8,30,48.0,264.0,1.1,17.0,295.0,269.61,210.61
2016,6,30,8,45,45.5,279.5,1.1,17.5,310.5,286.45,222.67
2016,6,30,9,0,43.0,295.0,1.1,18.0,326.0,303.04,234.38
2016,6,30,9,15,72.0,330.5,1.15,18.0,386.0,357.56,275.58
2016,6,30,9,30,101.0,366.0,1.2,18.0,446.0,414.94,318.11
2016,6,30,9,45,490.0,245.0,1.25,18.5,656.5,584.46,449.48
2016,6,30,10,0,879.0,124.0,1.3,19.0,867.0,784.56,592.5
2016,6,30,10,15,582.0,272.5,1.4,19.0,771.0,725.46,546.02
2016,6,30,10,30,285.0,421.0,1.5,19.0,675.0,643.75,482.08
2016,6,30,10,45,593.0,275.0,1.6,19.0,820.5,780.92,587.53
2016,6,30,11,0,901.0,129.0,1.7,19.0,966.0,928.01,688.15
2016,6,30,11,15,904.0,130.0,1.8,19.0,981.0,955.69,705.37
2016,6,30,11,30,907.0,131.0,1.9,19.0,996.0,980.69,722.25
2016,6,30,11,45,908.5,131.0,2.05,19.0,1003.0,1000.51,736.44
2016,6,30,12,0,910.0,131.0,2.2,19.0,1010.0,1017.41,748.83
2016,6,30,12,15,691.5,267.0,2.3,19.0,935.0,959.66,711.83
2016,6,30,12,30,473.0,403.0,2.4,19.0,860.0,887.47,657.68
2016,6,30,12,45,413.0,417.5,2.5,19.0,814.5,847.44,630.61
2016,6,30,13,0,353.0,432.0,2.6,19.0,769.0,800.65,598.26
2016,6,30,13,15,337.5,432.0,2.65,19.0,750.0,786.78,589.29
2016,6,30,13,30,322.0,432.0,2.7,19.0,731.0,771.63,579.14
2016,6,30,13,45,365.0,400.5,2.75,19.5,732.0,780.31,586.71
2016,6,30,14,0,408.0,369.0,2.8,20.0,733.0,793.17,596.83
2016,6,30,14,15,638.5,248.0,2.85,20.0,797.5,886.16,669.48
2016,6,30,14,30,869.0,127.0,2.9,20.0,862.0,956.28,718.09
2016,6,30,14,45,862.0,124.0,2.95,20.0,828.0,928.44,700.12
2016,6,30,15,0,855.0,121.0,3.0,20.0,794.0,898.12,681.23
2016,6,30,15,15,843.0,119.0,3.0,19.5,754.5,866.84,662.49
2016,6,30,15,30,831.0,117.0,3.0,19.0,715.0,828.86,638.84
2016,6,30,15,45,817.0,113.5,3.05,19.0,671.0,785.99,610.54
2016,6,30,16,0,803.0,110.0,3.1,19.0,627.0,741.84,580.93
2016,6,30,16,15,783.0,107.0,3.1,19.0,580.0,692.82,547.07
2016,6,30,16,30,763.0,104.0,3.1,19.0,533.0,643.46,511.7
2016,6,30,16,45,737.0,100.0,3.1,19.0,483.0,590.58,471.82
2016,6,30,17,0,711.0,96.0,3.1,19.0,433.0,537.01,430.44
2016,6,30,17,15,677.0,91.5,3.05,18.5,382.5,479.57,385.53
2016,6,30,17,30,643.0,87.0,3.0,18.0,332.0,424.24,340.89
2016,6,30,17,45,596.5,80.5,2.95,17.5,282.5,363.53,290.67
2016,6,30,18,0,550.0,74.0,2.9,17.0,233.0,306.78,242.28
2016,6,30,18,15,484.0,66.0,2.8,16.5,186.0,245.93,189.8
2016,6,30,18,30,418.0,58.0,2.7,16.0,139.0,191.61,142.28
2016,6,30,18,45,323.5,46.5,2.65,15.5,98.5,132.97,92.62
2016,6,30,19,0,229.0,35.0,2.6,15.0,58.0,85.8,52.39
2016,6,30,19,15,114.5,17.5,2.7,14.5,29.0,35.63,0.0
2016,6,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,103.0,18.0,2.3,12.0,28.0,14.0,0.0
2016,7,1,5,30,206.0,36.0,2.3,12.0,56.0,27.93,17.45
2016,7,1,5,45,301.5,47.5,2.35,12.5,96.0,35.95,25.9
2016,7,1,6,0,397.0,59.0,2.4,13.0,136.0,44.09,33.62
