Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,15,462.5,67.5,2.35,13.0,182.5,52.24,41.22
2016,7,1,6,30,528.0,76.0,2.3,13.0,229.0,89.55,52.9
2016,7,1,6,45,267.0,102.0,2.25,13.5,179.5,116.59,81.85
2016,7,1,7,0,6.0,128.0,2.2,14.0,130.0,120.71,96.25
2016,7,1,7,15,9.5,145.5,2.1,14.0,149.5,138.57,110.69
2016,7,1,7,30,13.0,163.0,2.0,14.0,169.0,156.87,125.32
2016,7,1,7,45,39.5,198.0,1.95,14.5,219.5,195.34,155.49
2016,7,1,8,0,66.0,233.0,1.9,15.0,270.0,239.96,190.31
2016,7,1,8,15,61.5,251.5,1.85,15.0,288.5,259.82,205.75
2016,7,1,8,30,57.0,270.0,1.8,15.0,307.0,279.23,220.64
2016,7,1,8,45,41.5,270.5,1.8,15.5,298.5,276.13,217.32
2016,7,1,9,0,26.0,271.0,1.8,16.0,290.0,271.16,212.49
2016,7,1,9,15,21.0,267.5,1.85,16.0,283.5,269.04,210.46
2016,7,1,9,30,16.0,264.0,1.9,16.0,277.0,264.01,206.16
2016,7,1,9,45,20.0,289.0,1.95,16.5,306.0,291.87,227.06
2016,7,1,10,0,24.0,314.0,2.0,17.0,335.0,320.15,247.93
2016,7,1,10,15,28.0,335.5,2.0,17.0,360.5,345.54,266.82
2016,7,1,10,30,32.0,357.0,2.0,17.0,386.0,371.82,286.25
2016,7,1,10,45,49.0,393.0,2.05,17.0,438.5,423.66,325.06
2016,7,1,11,0,66.0,429.0,2.1,17.0,491.0,476.84,364.22
2016,7,1,11,15,101.0,452.5,2.15,17.0,548.5,535.36,407.53
2016,7,1,11,30,136.0,476.0,2.2,17.0,606.0,598.77,453.68
2016,7,1,11,45,97.0,459.0,2.25,17.0,552.5,546.09,414.4
2016,7,1,12,0,58.0,442.0,2.3,17.0,499.0,494.6,376.15
2016,7,1,12,15,69.5,452.5,2.35,17.0,520.5,518.89,394.65
2016,7,1,12,30,81.0,463.0,2.4,17.0,542.0,543.25,412.72
2016,7,1,12,45,68.5,447.5,2.45,17.0,514.5,517.0,393.44
2016,7,1,13,0,56.0,432.0,2.5,17.0,487.0,490.17,373.91
2016,7,1,13,15,135.5,445.0,2.55,17.0,572.5,591.41,450.91
2016,7,1,13,30,215.0,458.0,2.6,17.0,658.0,684.97,520.05
2016,7,1,13,45,160.5,444.5,2.65,17.0,591.5,616.93,469.84
2016,7,1,14,0,106.0,431.0,2.7,17.0,525.0,541.36,414.43
2016,7,1,14,15,129.5,420.0,2.7,17.0,532.0,559.92,429.77
2016,7,1,14,30,153.0,409.0,2.7,17.0,539.0,569.28,437.94
2016,7,1,14,45,140.0,390.5,2.75,17.0,505.5,535.56,413.69
2016,7,1,15,0,127.0,372.0,2.8,17.0,472.0,501.87,389.45
2016,7,1,15,15,158.5,352.0,2.8,17.0,470.5,505.33,394.1
2016,7,1,15,30,190.0,332.0,2.8,17.0,469.0,506.35,396.69
2016,7,1,15,45,238.0,303.0,2.8,17.0,463.5,508.27,400.51
2016,7,1,16,0,286.0,274.0,2.8,17.0,458.0,513.16,406.27
2016,7,1,16,15,517.0,189.5,2.8,16.5,491.5,586.88,468.95
2016,7,1,16,30,748.0,105.0,2.8,16.0,525.0,634.49,510.19
2016,7,1,16,45,723.0,100.5,2.8,16.0,476.0,582.38,469.9
2016,7,1,17,0,698.0,96.0,2.8,16.0,427.0,529.48,428.7
2016,7,1,17,15,664.0,91.0,2.75,16.0,377.0,472.1,382.7
2016,7,1,17,30,630.0,86.0,2.7,16.0,327.0,416.85,337.19
2016,7,1,17,45,585.0,79.5,2.7,16.0,277.5,357.46,287.26
2016,7,1,18,0,540.0,73.0,2.7,16.0,228.0,301.89,239.23
2016,7,1,18,15,475.0,65.0,2.65,15.5,182.0,241.9,187.35
2016,7,1,18,30,410.0,57.0,2.6,15.0,136.0,188.35,140.36
2016,7,1,18,45,315.0,45.5,2.55,14.5,96.0,129.9,90.76
2016,7,1,19,0,220.0,34.0,2.5,14.0,56.0,83.06,50.78
2016,7,1,19,15,110.0,17.0,2.5,14.0,28.0,34.49,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,111.5,17.0,2.15,12.0,27.5,13.2,0.0
2016,7,2,5,30,223.0,34.0,2.2,12.0,55.0,26.31,16.01
2016,7,2,5,45,320.0,45.0,2.25,12.5,95.5,33.97,24.15
2016,7,2,6,0,417.0,56.0,2.3,13.0,136.0,41.37,31.19
2016,7,2,6,15,481.5,64.0,2.3,13.0,182.0,48.58,37.95
2016,7,2,6,30,546.0,72.0,2.3,13.0,228.0,86.36,49.82
2016,7,2,6,45,273.0,93.0,2.3,13.5,171.0,104.98,71.85
2016,7,2,7,0,0.0,114.0,2.3,14.0,114.0,107.49,85.5
2016,7,2,7,15,0.0,126.0,2.3,14.0,126.0,119.21,95.03
2016,7,2,7,30,0.0,138.0,2.3,14.0,138.0,130.91,104.4
2016,7,2,7,45,5.0,162.0,2.3,14.5,165.0,155.14,123.62
2016,7,2,8,0,10.0,186.0,2.3,15.0,192.0,180.03,143.12
2016,7,2,8,15,7.0,184.0,2.3,15.0,188.0,178.26,141.28
2016,7,2,8,30,4.0,182.0,2.3,15.0,184.0,175.93,139.03
2016,7,2,8,45,25.5,240.5,2.3,15.5,258.5,240.32,189.87
2016,7,2,9,0,47.0,299.0,2.3,16.0,333.0,308.89,242.73
2016,7,2,9,15,36.5,298.0,2.3,16.0,325.5,305.26,239.11
2016,7,2,9,30,26.0,297.0,2.3,16.0,318.0,300.38,234.76
2016,7,2,9,45,44.5,337.5,2.3,16.5,374.5,354.04,275.45
2016,7,2,10,0,63.0,378.0,2.3,17.0,431.0,409.55,316.55
2016,7,2,10,15,44.5,358.5,2.3,17.0,397.0,380.49,293.71
2016,7,2,10,30,26.0,339.0,2.3,17.0,363.0,349.55,269.68
2016,7,2,10,45,22.0,325.0,2.35,17.0,345.0,333.48,257.4
2016,7,2,11,0,18.0,311.0,2.4,17.0,327.0,317.59,245.16
2016,7,2,11,15,21.5,336.5,2.4,17.0,357.0,346.6,267.11
2016,7,2,11,30,25.0,362.0,2.4,17.0,387.0,379.13,291.37
2016,7,2,11,45,30.5,382.5,2.45,17.0,412.5,406.51,311.8
2016,7,2,12,0,36.0,403.0,2.5,17.0,438.0,434.2,332.39
2016,7,2,12,15,35.5,401.5,2.5,17.0,436.5,434.07,332.13
2016,7,2,12,30,35.0,400.0,2.5,17.0,435.0,433.72,331.89
2016,7,2,12,45,52.5,423.0,2.55,17.0,474.0,476.05,363.92
2016,7,2,13,0,70.0,446.0,2.6,17.0,513.0,518.56,395.62
2016,7,2,13,15,52.5,414.5,2.6,17.0,465.0,469.87,359.43
2016,7,2,13,30,35.0,383.0,2.6,17.0,417.0,420.81,323.02
2016,7,2,13,45,39.0,382.0,2.65,17.0,418.5,424.38,326.46
2016,7,2,14,0,43.0,381.0,2.7,17.0,420.0,427.73,329.52
2016,7,2,14,15,66.0,388.0,2.7,17.0,445.5,457.45,352.93
2016,7,2,14,30,89.0,395.0,2.7,17.0,471.0,486.31,375.48
2016,7,2,14,45,78.5,373.0,2.7,17.0,438.0,452.57,350.54
2016,7,2,15,0,68.0,351.0,2.7,17.0,405.0,418.98,325.81
2016,7,2,15,15,64.5,330.5,2.7,16.5,380.0,393.32,307.69
2016,7,2,15,30,61.0,310.0,2.7,16.0,355.0,367.61,289.29
2016,7,2,15,45,50.0,283.0,2.7,16.0,318.0,328.97,259.89
2016,7,2,16,0,39.0,256.0,2.7,16.0,281.0,290.91,230.64
2016,7,2,16,15,35.0,234.5,2.65,16.0,255.5,264.5,210.4
2016,7,2,16,30,31.0,213.0,2.6,16.0,230.0,238.29,190.09
2016,7,2,16,45,15.5,177.0,2.6,16.0,185.5,184.91,147.4
2016,7,2,17,0,0.0,141.0,2.6,16.0,141.0,138.61,109.84
2016,7,2,17,15,0.0,120.0,2.55,15.5,120.0,117.67,93.18
2016,7,2,17,30,0.0,99.0,2.5,15.0,99.0,96.74,76.18
2016,7,2,17,45,0.0,84.0,2.5,15.0,84.0,81.92,63.91
2016,7,2,18,0,0.0,69.0,2.5,15.0,69.0,67.1,51.43
2016,7,2,18,15,198.5,63.5,2.45,14.5,101.5,138.4,108.0
2016,7,2,18,30,397.0,58.0,2.4,14.0,134.0,185.63,139.15
2016,7,2,18,45,306.0,46.0,2.35,14.0,94.5,128.37,89.94
2016,7,2,19,0,215.0,34.0,2.3,14.0,55.0,82.18,50.22
2016,7,2,19,15,107.5,17.0,2.3,13.5,27.5,34.15,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,119.5,16.0,2.1,12.0,27.5,12.41,0.0
2016,7,3,5,30,239.0,32.0,2.2,12.0,55.0,24.7,14.56
2016,7,3,5,45,335.0,43.0,2.3,12.5,95.5,32.67,22.99
2016,7,3,6,0,431.0,54.0,2.4,13.0,136.0,39.62,29.63
2016,7,3,6,15,494.5,62.0,2.4,13.0,182.5,46.19,35.81
2016,7,3,6,30,558.0,70.0,2.4,13.0,229.0,84.55,48.13
2016,7,3,6,45,287.0,101.5,2.4,13.5,184.5,113.16,78.16
2016,7,3,7,0,16.0,133.0,2.4,14.0,140.0,126.56,100.74
2016,7,3,7,15,20.0,152.5,2.35,14.0,162.0,146.88,117.22
2016,7,3,7,30,24.0,172.0,2.3,14.0,184.0,167.72,133.99
2016,7,3,7,45,37.0,198.5,2.25,14.5,218.5,194.78,155.19
2016,7,3,8,0,50.0,225.0,2.2,15.0,253.0,226.73,180.13
2016,7,3,8,15,42.5,237.5,2.2,15.0,263.0,239.11,189.74
2016,7,3,8,30,35.0,250.0,2.2,15.0,273.0,250.62,198.51
2016,7,3,8,45,39.5,272.5,2.2,15.5,300.0,276.75,218.31
2016,7,3,9,0,44.0,295.0,2.2,16.0,327.0,303.44,238.23
2016,7,3,9,15,75.0,330.5,2.2,16.0,388.5,359.2,281.15
2016,7,3,9,30,106.0,366.0,2.2,16.0,450.0,418.0,325.68
2016,7,3,9,45,84.0,371.5,2.25,16.0,439.5,413.95,321.57
2016,7,3,10,0,62.0,377.0,2.3,16.0,429.0,407.81,316.11
2016,7,3,10,15,65.0,393.0,2.3,16.0,449.5,429.49,332.08
2016,7,3,10,30,68.0,409.0,2.3,16.0,470.0,451.36,347.96
2016,7,3,10,45,79.5,427.0,2.35,16.5,500.0,482.6,370.4
2016,7,3,11,0,91.0,445.0,2.4,17.0,530.0,514.5,393.04
2016,7,3,11,15,93.0,453.5,2.45,17.0,541.5,528.98,403.36
2016,7,3,11,30,95.0,462.0,2.5,17.0,553.0,543.33,413.69
2016,7,3,11,45,81.0,456.5,2.55,17.0,534.5,528.3,402.28
2016,7,3,12,0,67.0,451.0,2.6,17.0,516.0,512.35,390.34
2016,7,3,12,15,54.0,432.0,2.6,17.0,484.5,482.98,368.58
2016,7,3,12,30,41.0,413.0,2.6,17.0,453.0,452.84,346.18
2016,7,3,12,45,45.0,417.0,2.65,17.0,460.5,462.46,353.76
2016,7,3,13,0,49.0,421.0,2.7,17.0,468.0,471.92,361.07
2016,7,3,13,15,60.5,427.0,2.7,17.0,484.0,490.76,375.52
2016,7,3,13,30,72.0,433.0,2.7,17.0,500.0,509.35,389.72
2016,7,3,13,45,68.5,419.5,2.75,17.0,482.0,492.46,377.62
2016,7,3,14,0,65.0,406.0,2.8,17.0,464.0,475.29,365.47
2016,7,3,14,15,64.0,392.5,2.8,17.0,448.5,460.28,354.89
2016,7,3,14,30,63.0,379.0,2.8,17.0,433.0,445.01,344.08
2016,7,3,14,45,44.0,336.0,2.8,17.0,373.0,381.89,296.65
2016,7,3,15,0,25.0,293.0,2.8,17.0,313.0,319.45,249.12
2016,7,3,15,15,23.5,276.5,2.75,16.5,294.5,293.85,230.44
2016,7,3,15,30,22.0,260.0,2.7,16.0,276.0,275.54,217.09
2016,7,3,15,45,17.5,238.0,2.7,16.0,250.5,249.23,196.83
2016,7,3,16,0,13.0,216.0,2.7,16.0,225.0,223.18,176.62
2016,7,3,16,15,6.5,187.0,2.7,15.5,191.5,188.85,149.78
2016,7,3,16,30,0.0,158.0,2.7,15.0,158.0,155.06,122.97
2016,7,3,16,45,0.0,136.5,2.7,15.0,136.5,133.64,105.88
2016,7,3,17,0,0.0,115.0,2.7,15.0,115.0,112.24,88.58
2016,7,3,17,15,0.0,93.5,2.65,14.5,93.5,90.88,71.23
2016,7,3,17,30,0.0,72.0,2.6,14.0,72.0,69.61,53.66
2016,7,3,17,45,0.0,61.0,2.6,14.0,61.0,58.95,44.74
2016,7,3,18,0,0.0,50.0,2.6,14.0,50.0,48.3,35.69
2016,7,3,18,15,213.5,52.0,2.55,13.5,93.5,135.09,105.48
2016,7,3,18,30,427.0,54.0,2.5,13.0,137.0,190.38,142.87
2016,7,3,18,45,336.0,43.0,2.5,13.0,96.5,133.37,93.37
2016,7,3,19,0,245.0,32.0,2.5,13.0,56.0,85.55,51.81
2016,7,3,19,15,122.5,16.0,2.5,12.5,28.0,35.04,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,137.0,15.0,2.3,12.0,28.0,11.35,0.0
2016,7,4,5,30,274.0,30.0,2.4,12.0,56.0,23.37,13.35
2016,7,4,5,45,373.5,39.5,2.55,12.5,97.0,29.47,20.16
2016,7,4,6,0,473.0,49.0,2.7,13.0,138.0,35.18,25.68
2016,7,4,6,15,535.0,55.5,2.65,13.0,185.0,40.0,30.27
2016,7,4,6,30,597.0,62.0,2.6,13.0,232.0,79.1,42.49
2016,7,4,6,45,298.5,77.0,2.6,13.5,162.0,93.9,61.49
2016,7,4,7,0,0.0,92.0,2.6,14.0,92.0,87.88,69.09
2016,7,4,7,15,1.5,120.5,2.55,14.0,121.5,114.58,91.19
2016,7,4,7,30,3.0,149.0,2.5,14.0,151.0,141.56,113.17
2016,7,4,7,45,41.5,192.0,2.45,14.5,216.0,190.57,151.84
2016,7,4,8,0,80.0,235.0,2.4,15.0,281.0,246.63,195.84
2016,7,4,8,15,53.0,237.0,2.35,15.0,268.5,243.11,192.94
2016,7,4,8,30,26.0,239.0,2.3,15.0,256.0,239.14,189.45
2016,7,4,8,45,24.0,249.5,2.3,15.5,265.5,250.06,197.34
2016,7,4,9,0,22.0,260.0,2.3,16.0,275.0,260.73,204.88
2016,7,4,9,15,19.0,262.0,2.3,16.0,276.0,262.55,205.84
2016,7,4,9,30,16.0,264.0,2.3,16.0,277.0,263.96,206.51
2016,7,4,9,45,26.0,303.5,2.35,16.5,325.5,308.88,240.73
2016,7,4,10,0,36.0,343.0,2.4,17.0,374.0,356.12,276.02
2016,7,4,10,15,43.0,366.0,2.4,17.0,404.5,386.4,298.49
2016,7,4,10,30,50.0,389.0,2.4,17.0,435.0,417.31,321.33
2016,7,4,10,45,151.5,419.0,2.45,17.0,559.5,537.96,413.21
2016,7,4,11,0,253.0,449.0,2.5,17.0,684.0,665.46,506.79
2016,7,4,11,15,220.5,462.5,2.5,17.0,669.5,656.56,498.27
2016,7,4,11,30,188.0,476.0,2.5,17.0,655.0,647.23,490.38
2016,7,4,11,45,168.0,480.0,2.55,17.0,641.0,638.54,483.7
2016,7,4,12,0,148.0,484.0,2.6,17.0,627.0,628.54,476.06
2016,7,4,12,15,145.5,483.5,2.6,17.0,624.5,630.06,477.14
2016,7,4,12,30,143.0,483.0,2.6,17.0,622.0,630.87,477.68
2016,7,4,12,45,129.5,476.5,2.65,17.0,601.5,613.87,465.44
2016,7,4,13,0,116.0,470.0,2.7,17.0,581.0,596.06,452.7
2016,7,4,13,15,146.5,465.5,2.7,17.0,603.5,623.65,474.03
2016,7,4,13,30,177.0,461.0,2.7,17.0,626.0,650.39,494.38
2016,7,4,13,45,121.0,434.0,2.7,17.0,546.0,567.13,433.07
2016,7,4,14,0,65.0,407.0,2.7,17.0,466.0,476.37,365.65
2016,7,4,14,15,49.5,374.0,2.7,17.0,418.0,427.03,329.45
2016,7,4,14,30,34.0,341.0,2.7,17.0,370.0,377.88,292.68
2016,7,4,14,45,21.0,279.0,2.7,17.0,297.0,294.49,229.34
2016,7,4,15,0,8.0,217.0,2.7,17.0,224.0,220.13,171.68
2016,7,4,15,15,7.5,210.0,2.7,16.5,216.0,212.65,166.61
2016,7,4,15,30,7.0,203.0,2.7,16.0,208.0,205.19,161.38
2016,7,4,15,45,5.0,189.0,2.75,16.0,192.5,189.5,149.21
2016,7,4,16,0,3.0,175.0,2.8,16.0,177.0,173.93,137.09
2016,7,4,16,15,1.5,151.0,2.75,16.0,152.0,148.81,117.14
2016,7,4,16,30,0.0,127.0,2.7,16.0,127.0,123.84,97.13
2016,7,4,16,45,0.0,116.5,2.7,16.0,116.5,113.51,89.01
2016,7,4,17,0,0.0,106.0,2.7,16.0,106.0,103.19,80.79
2016,7,4,17,15,0.0,82.0,2.7,15.5,82.0,79.39,61.37
2016,7,4,17,30,0.0,58.0,2.7,15.0,58.0,56.04,42.01
2016,7,4,17,45,0.0,49.0,2.7,15.0,49.0,47.33,34.72
2016,7,4,18,0,0.0,40.0,2.7,15.0,40.0,38.62,27.32
2016,7,4,18,15,223.0,45.5,2.65,14.5,88.5,131.03,101.58
2016,7,4,18,30,446.0,51.0,2.6,14.0,137.0,192.84,143.89
2016,7,4,18,45,356.0,41.0,2.55,14.0,97.0,136.12,94.57
2016,7,4,19,0,266.0,31.0,2.5,14.0,57.0,89.11,53.44
2016,7,4,19,15,133.0,15.5,2.5,13.5,28.5,36.55,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,116.5,16.0,2.65,12.5,27.0,12.45,0.0
2016,7,5,5,30,233.0,32.0,2.7,13.0,54.0,24.78,14.27
2016,7,5,5,45,332.0,42.5,2.75,13.5,94.0,32.42,22.61
2016,7,5,6,0,431.0,53.0,2.8,14.0,134.0,38.92,28.85
2016,7,5,6,15,497.0,60.5,2.75,14.0,180.5,43.41,33.16
2016,7,5,6,30,563.0,68.0,2.7,14.0,227.0,81.47,45.71
2016,7,5,6,45,281.5,74.0,2.65,14.0,153.5,89.15,58.12
2016,7,5,7,0,0.0,80.0,2.6,14.0,80.0,76.97,59.9
2016,7,5,7,15,0.0,100.0,2.55,14.0,100.0,95.71,75.49
2016,7,5,7,30,0.0,120.0,2.5,14.0,120.0,114.52,90.9
2016,7,5,7,45,1.5,144.5,2.45,14.5,145.5,138.02,109.74
2016,7,5,8,0,3.0,169.0,2.4,15.0,171.0,161.8,128.51
2016,7,5,8,15,5.0,181.0,2.35,15.0,184.5,174.58,138.4
2016,7,5,8,30,7.0,193.0,2.3,15.0,198.0,187.56,148.43
2016,7,5,8,45,8.0,203.5,2.3,15.5,209.5,198.82,156.76
2016,7,5,9,0,9.0,214.0,2.3,16.0,221.0,210.17,165.09
2016,7,5,9,15,14.0,244.0,2.35,16.0,255.0,242.49,190.28
2016,7,5,9,30,19.0,274.0,2.4,16.0,289.0,275.39,215.62
2016,7,5,9,45,19.5,285.5,2.45,16.5,301.5,288.12,224.65
2016,7,5,10,0,20.0,297.0,2.5,17.0,314.0,300.87,233.72
2016,7,5,10,15,32.0,338.5,2.55,17.0,366.5,351.49,272.34
2016,7,5,10,30,44.0,380.0,2.6,17.0,419.0,403.71,311.53
2016,7,5,10,45,120.5,419.5,2.65,17.0,530.5,511.86,393.73
2016,7,5,11,0,197.0,459.0,2.7,17.0,642.0,623.78,476.26
2016,7,5,11,15,118.5,432.0,2.75,17.0,543.0,533.8,408.27
2016,7,5,11,30,40.0,405.0,2.8,17.0,444.0,435.6,333.72
2016,7,5,11,45,48.0,421.5,2.85,17.0,468.0,461.98,353.95
2016,7,5,12,0,56.0,438.0,2.9,17.0,492.0,488.65,373.75
2016,7,5,12,15,43.5,413.5,2.95,17.0,456.0,454.04,347.82
2016,7,5,12,30,31.0,389.0,3.0,17.0,420.0,418.66,321.4
2016,7,5,12,45,23.5,343.5,3.05,17.0,366.5,366.38,282.35
2016,7,5,13,0,16.0,298.0,3.1,17.0,313.0,308.19,238.3
2016,7,5,13,15,17.5,310.5,3.1,17.0,327.0,322.42,249.52
2016,7,5,13,30,19.0,323.0,3.1,17.0,341.0,336.66,260.53
2016,7,5,13,45,27.5,344.0,3.1,17.0,369.5,373.85,289.22
2016,7,5,14,0,36.0,365.0,3.1,17.0,398.0,404.36,312.66
2016,7,5,14,15,33.5,349.0,3.1,17.0,379.0,385.61,298.71
2016,7,5,14,30,31.0,333.0,3.1,17.0,360.0,366.73,284.82
2016,7,5,14,45,23.5,299.0,3.15,17.0,319.0,317.08,247.2
2016,7,5,15,0,16.0,265.0,3.2,17.0,278.0,275.7,215.55
2016,7,5,15,15,13.0,243.5,3.2,16.5,254.0,251.24,197.25
2016,7,5,15,30,10.0,222.0,3.2,16.0,230.0,226.9,178.79
2016,7,5,15,45,9.5,212.0,3.25,16.0,219.0,216.38,170.92
2016,7,5,16,0,9.0,202.0,3.3,16.0,208.0,205.88,163.0
2016,7,5,16,15,4.5,171.5,3.35,15.5,174.5,171.68,136.07
2016,7,5,16,30,0.0,141.0,3.4,15.0,141.0,137.9,109.09
2016,7,5,16,45,0.0,123.5,3.45,15.0,123.5,120.54,95.2
2016,7,5,17,0,0.0,106.0,3.5,15.0,106.0,103.2,81.15
2016,7,5,17,15,0.0,100.5,3.55,14.5,100.5,97.92,77.17
2016,7,5,17,30,0.0,95.0,3.6,14.0,95.0,92.7,73.15
2016,7,5,17,45,0.0,80.5,3.65,14.0,80.5,78.38,61.2
2016,7,5,18,0,0.0,66.0,3.7,14.0,66.0,64.07,49.08
2016,7,5,18,15,232.5,59.0,3.65,13.5,103.5,149.61,117.35
2016,7,5,18,30,465.0,52.0,3.6,13.0,141.0,199.46,149.55
2016,7,5,18,45,361.0,42.5,3.55,13.0,99.5,138.85,97.06
2016,7,5,19,0,257.0,33.0,3.5,13.0,58.0,89.38,54.09
2016,7,5,19,15,128.5,16.5,3.45,12.5,29.0,36.33,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,15.0,2.75,12.0,26.5,11.66,0.0
2016,7,6,5,30,251.0,30.0,2.7,12.0,53.0,23.58,13.21
2016,7,6,5,45,351.0,39.5,2.7,12.5,93.0,29.67,20.29
2016,7,6,6,0,451.0,49.0,2.7,13.0,133.0,35.38,25.82
2016,7,6,6,15,514.5,56.0,2.55,13.0,179.0,38.77,29.15
2016,7,6,6,30,578.0,63.0,2.4,13.0,225.0,77.14,42.03
2016,7,6,6,45,289.0,81.5,2.3,13.5,162.5,95.62,63.41
2016,7,6,7,0,0.0,100.0,2.2,14.0,100.0,95.01,75.07
2016,7,6,7,15,1.5,124.5,2.1,14.0,125.0,118.1,94.08
2016,7,6,7,30,3.0,149.0,2.0,14.0,150.0,141.5,113.05
2016,7,6,7,45,37.5,190.5,1.9,14.5,211.0,187.8,149.49
2016,7,6,8,0,72.0,232.0,1.8,15.0,272.0,240.76,190.87
2016,7,6,8,15,131.5,258.5,1.75,15.0,339.5,292.73,231.35
2016,7,6,8,30,191.0,285.0,1.7,15.0,407.0,353.83,278.79
2016,7,6,8,45,157.0,306.5,1.7,15.5,412.0,367.06,288.07
2016,7,6,9,0,123.0,328.0,1.7,16.0,417.0,376.92,294.45
2016,7,6,9,15,195.0,342.5,1.75,16.0,491.5,443.26,345.51
2016,7,6,9,30,267.0,357.0,1.8,16.0,566.0,514.65,399.4
2016,7,6,9,45,188.5,378.5,1.85,16.5,529.5,493.81,381.17
2016,7,6,10,0,110.0,400.0,1.9,17.0,493.0,465.34,357.45
2016,7,6,10,15,97.5,409.5,1.95,17.0,494.0,470.65,360.98
2016,7,6,10,30,85.0,419.0,2.0,17.0,495.0,474.82,363.42
2016,7,6,10,45,75.0,422.5,2.15,17.0,491.0,474.3,362.84
2016,7,6,11,0,65.0,426.0,2.3,17.0,487.0,472.92,361.63
2016,7,6,11,15,43.5,385.5,2.4,17.0,427.0,417.12,319.94
2016,7,6,11,30,22.0,345.0,2.5,17.0,367.0,356.44,274.15
2016,7,6,11,45,40.5,393.5,2.65,17.0,433.0,426.99,327.9
2016,7,6,12,0,59.0,442.0,2.8,17.0,499.0,495.58,378.9
2016,7,6,12,15,53.0,433.5,2.9,17.0,485.0,483.54,369.73
2016,7,6,12,30,47.0,425.0,3.0,17.0,471.0,471.0,360.59
2016,7,6,12,45,35.5,391.5,3.15,17.0,426.5,427.08,328.12
2016,7,6,13,0,24.0,358.0,3.3,17.0,382.0,375.98,289.93
2016,7,6,13,15,22.5,345.5,3.4,17.0,367.5,362.4,280.09
2016,7,6,13,30,21.0,333.0,3.5,17.0,353.0,348.68,269.97
2016,7,6,13,45,24.5,339.0,3.6,17.0,361.5,365.76,283.44
2016,7,6,14,0,28.0,345.0,3.7,17.0,370.0,375.84,291.55
2016,7,6,14,15,32.5,345.5,3.7,17.0,374.0,381.04,296.0
2016,7,6,14,30,37.0,346.0,3.7,17.0,378.0,386.01,300.34
2016,7,6,14,45,27.5,310.0,3.75,17.0,333.0,339.57,265.04
2016,7,6,15,0,18.0,274.0,3.8,17.0,288.0,286.63,224.4
2016,7,6,15,15,23.5,274.5,3.8,16.5,292.0,291.87,229.71
2016,7,6,15,30,29.0,275.0,3.8,16.0,296.0,303.92,240.23
2016,7,6,15,45,18.5,236.5,3.8,16.0,250.0,248.55,196.81
2016,7,6,16,0,8.0,198.0,3.8,16.0,204.0,201.06,159.18
2016,7,6,16,15,52.5,219.0,3.75,15.5,249.0,260.87,209.41
2016,7,6,16,30,97.0,240.0,3.7,15.0,294.0,312.73,252.6
2016,7,6,16,45,65.5,209.0,3.7,15.0,244.5,256.02,206.86
2016,7,6,17,0,34.0,178.0,3.7,15.0,195.0,201.96,162.95
2016,7,6,17,15,358.0,124.5,3.7,14.5,262.5,337.8,278.44
2016,7,6,17,30,682.0,71.0,3.7,14.0,330.0,425.82,349.38
2016,7,6,17,45,641.5,65.5,3.7,14.0,281.0,367.89,298.95
2016,7,6,18,0,601.0,60.0,3.7,14.0,232.0,312.37,249.83
2016,7,6,18,15,539.5,53.5,3.6,13.5,185.5,252.1,196.48
2016,7,6,18,30,478.0,47.0,3.5,13.0,139.0,197.92,147.74
2016,7,6,18,45,386.0,38.0,3.45,13.0,98.5,140.12,97.21
2016,7,6,19,0,294.0,29.0,3.4,13.0,58.0,92.26,54.75
2016,7,6,19,15,147.0,14.5,3.35,13.0,29.0,37.22,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,145.0,13.5,3.1,13.0,26.5,10.16,0.0
2016,7,7,5,30,290.0,27.0,3.1,13.0,53.0,20.76,10.73
2016,7,7,5,45,385.0,35.5,3.1,13.5,93.0,26.08,17.04
2016,7,7,6,0,480.0,44.0,3.1,14.0,133.0,31.06,21.88
2016,7,7,6,15,542.0,50.5,3.0,14.0,179.0,34.03,24.8
2016,7,7,6,30,604.0,57.0,2.9,14.0,225.0,72.59,37.51
2016,7,7,6,45,302.0,69.5,2.85,14.0,153.5,86.81,55.35
2016,7,7,7,0,0.0,82.0,2.8,14.0,82.0,78.77,61.43
2016,7,7,7,15,0.0,101.5,2.8,14.0,101.5,97.05,76.63
2016,7,7,7,30,0.0,121.0,2.8,14.0,121.0,115.4,91.67
2016,7,7,7,45,0.0,140.5,2.8,14.5,140.5,133.85,106.4
2016,7,7,8,0,0.0,160.0,2.8,15.0,160.0,152.39,120.98
2016,7,7,8,15,2.0,170.0,2.8,15.0,171.5,163.1,129.26
2016,7,7,8,30,4.0,180.0,2.8,15.0,183.0,174.0,137.69
2016,7,7,8,45,7.0,200.5,2.85,15.5,206.0,195.46,154.3
2016,7,7,9,0,10.0,221.0,2.9,16.0,229.0,217.28,171.02
2016,7,7,9,15,11.5,234.5,2.95,16.0,243.5,231.95,182.25
2016,7,7,9,30,13.0,248.0,3.0,16.0,258.0,246.77,193.58
2016,7,7,9,45,13.0,253.5,3.1,16.0,264.5,253.07,198.21
2016,7,7,10,0,13.0,259.0,3.2,16.0,271.0,259.33,202.84
2016,7,7,10,15,19.5,298.5,3.25,16.0,316.5,303.26,236.86
2016,7,7,10,30,26.0,338.0,3.3,16.0,362.0,348.54,271.43
2016,7,7,10,45,54.5,388.5,3.35,16.0,439.5,423.9,329.13
2016,7,7,11,0,83.0,439.0,3.4,16.0,517.0,501.47,387.37
2016,7,7,11,15,62.5,424.0,3.4,16.0,483.0,472.19,364.41
2016,7,7,11,30,42.0,409.0,3.4,16.0,449.0,441.42,340.69
2016,7,7,11,45,45.0,409.5,3.4,16.5,453.0,447.19,344.52
2016,7,7,12,0,48.0,410.0,3.4,17.0,457.0,452.87,348.15
2016,7,7,12,15,52.0,424.0,3.4,17.0,475.0,473.0,363.13
2016,7,7,12,30,56.0,438.0,3.4,17.0,493.0,493.13,378.04
2016,7,7,12,45,47.5,420.0,3.4,17.0,466.0,468.1,359.28
2016,7,7,13,0,39.0,402.0,3.4,17.0,439.0,442.56,340.27
2016,7,7,13,15,31.0,372.5,3.35,17.0,402.0,405.36,312.45
2016,7,7,13,30,23.0,343.0,3.3,17.0,365.0,360.72,278.84
2016,7,7,13,45,20.0,320.5,3.3,17.0,339.0,335.37,259.88
2016,7,7,14,0,17.0,298.0,3.3,17.0,313.0,309.94,240.68
2016,7,7,14,15,17.0,292.5,3.3,17.0,307.5,304.47,236.85
2016,7,7,14,30,17.0,287.0,3.3,17.0,302.0,298.95,232.94
2016,7,7,14,45,13.0,255.5,3.3,17.0,266.5,263.44,205.65
2016,7,7,15,0,9.0,224.0,3.3,17.0,231.0,228.09,178.3
2016,7,7,15,15,9.5,222.0,3.3,16.5,229.5,226.5,177.84
2016,7,7,15,30,10.0,220.0,3.3,16.0,228.0,224.9,177.31
2016,7,7,15,45,6.5,198.5,3.35,16.0,204.0,200.32,158.05
2016,7,7,16,0,3.0,177.0,3.4,16.0,180.0,175.98,138.86
2016,7,7,16,15,2.5,171.5,3.45,15.5,173.5,170.25,134.92
2016,7,7,16,30,2.0,166.0,3.5,15.0,167.0,164.6,130.99
2016,7,7,16,45,1.0,140.0,3.6,15.0,140.5,137.85,109.48
2016,7,7,17,0,0.0,114.0,3.7,15.0,114.0,111.25,87.84
2016,7,7,17,15,0.0,98.0,3.75,14.5,98.0,95.41,75.08
2016,7,7,17,30,0.0,82.0,3.8,14.0,82.0,79.59,62.11
2016,7,7,17,45,0.0,69.5,3.9,14.0,69.5,67.3,51.82
2016,7,7,18,0,0.0,57.0,4.0,14.0,57.0,55.08,41.44
2016,7,7,18,15,248.0,51.0,3.9,13.5,98.0,145.98,114.09
2016,7,7,18,30,496.0,45.0,3.8,13.0,139.0,200.96,150.0
2016,7,7,18,45,406.5,36.5,3.75,13.0,98.5,143.36,99.14
2016,7,7,19,0,317.0,28.0,3.7,13.0,58.0,95.44,56.13
2016,7,7,19,15,158.5,14.0,3.6,12.5,29.0,38.13,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,12.0,3.1,13.0,26.0,8.87,0.0
2016,7,8,5,30,313.0,24.0,3.1,13.0,52.0,18.03,8.41
2016,7,8,5,45,406.5,31.5,3.15,13.5,91.5,22.61,14.0
2016,7,8,6,0,500.0,39.0,3.2,14.0,131.0,26.9,18.19
2016,7,8,6,15,559.0,44.5,3.15,14.0,176.5,31.97,22.95
2016,7,8,6,30,618.0,50.0,3.1,14.0,222.0,69.16,34.52
2016,7,8,6,45,341.0,97.0,3.05,14.5,195.0,112.86,75.55
2016,7,8,7,0,64.0,144.0,3.0,15.0,168.0,139.52,109.13
2016,7,8,7,15,62.5,164.5,2.9,15.0,191.0,162.21,127.91
2016,7,8,7,30,61.0,185.0,2.8,15.0,214.0,184.89,146.54
2016,7,8,7,45,85.0,211.5,2.75,15.5,256.0,220.79,174.8
2016,7,8,8,0,109.0,238.0,2.7,16.0,298.0,259.49,205.1
2016,7,8,8,15,104.5,259.5,2.65,16.0,321.0,284.39,224.82
2016,7,8,8,30,100.0,281.0,2.6,16.0,344.0,308.86,243.87
2016,7,8,8,45,102.5,302.5,2.6,16.5,371.5,336.57,264.73
2016,7,8,9,0,105.0,324.0,2.6,17.0,399.0,364.54,285.41
2016,7,8,9,15,491.5,203.0,2.6,17.0,583.0,496.17,392.32
2016,7,8,9,30,878.0,82.0,2.6,17.0,767.0,665.09,524.13
2016,7,8,9,45,516.0,243.5,2.6,17.5,651.0,598.42,466.43
2016,7,8,10,0,154.0,405.0,2.6,18.0,535.0,502.59,386.03
2016,7,8,10,15,528.5,247.0,2.65,18.0,712.5,656.24,509.59
2016,7,8,10,30,903.0,89.0,2.7,18.0,890.0,830.65,636.18
2016,7,8,10,45,906.5,90.0,2.8,18.0,911.0,864.21,657.98
2016,7,8,11,0,910.0,91.0,2.9,18.0,932.0,895.34,679.26
2016,7,8,11,15,913.5,91.5,2.95,18.0,947.0,923.42,698.08
2016,7,8,11,30,917.0,92.0,3.0,18.0,962.0,948.81,715.08
2016,7,8,11,45,919.5,91.5,3.05,18.5,970.5,969.44,727.53
2016,7,8,12,0,922.0,91.0,3.1,19.0,979.0,987.11,738.04
2016,7,8,12,15,922.5,91.0,3.15,19.0,979.5,1000.28,747.02
2016,7,8,12,30,923.0,91.0,3.2,19.0,980.0,1010.29,754.04
2016,7,8,12,45,915.0,96.0,3.25,19.0,971.5,1013.75,756.82
2016,7,8,13,0,907.0,101.0,3.3,19.0,963.0,1013.97,757.62
2016,7,8,13,15,904.5,100.0,3.35,19.0,949.0,1010.3,755.95
2016,7,8,13,30,902.0,99.0,3.4,19.0,935.0,1003.42,752.26
2016,7,8,13,45,899.5,97.5,3.45,19.0,915.0,992.83,746.19
2016,7,8,14,0,897.0,96.0,3.5,19.0,895.0,979.11,738.11
2016,7,8,14,15,680.0,207.5,3.5,18.5,802.5,884.45,675.4
2016,7,8,14,30,463.0,319.0,3.5,18.0,710.0,782.34,600.42
2016,7,8,14,45,668.0,204.5,3.55,18.0,742.5,844.5,652.37
2016,7,8,15,0,873.0,90.0,3.6,18.0,775.0,881.92,679.72
2016,7,8,15,15,863.0,88.0,3.6,18.0,737.0,847.16,656.22
2016,7,8,15,30,853.0,86.0,3.6,18.0,699.0,810.38,631.65
2016,7,8,15,45,841.5,83.5,3.65,18.0,656.5,770.02,604.51
2016,7,8,16,0,830.0,81.0,3.7,18.0,614.0,728.15,575.94
2016,7,8,16,15,562.0,153.5,3.65,18.0,502.5,585.22,468.0
2016,7,8,16,30,294.0,226.0,3.6,18.0,391.0,445.58,356.4
2016,7,8,16,45,174.5,206.5,3.55,18.0,302.0,329.27,264.46
2016,7,8,17,0,55.0,187.0,3.5,18.0,213.0,224.3,179.27
2016,7,8,17,15,27.5,148.0,3.4,17.5,161.0,165.64,132.16
2016,7,8,17,30,0.0,109.0,3.3,17.0,109.0,107.01,84.11
2016,7,8,17,45,0.0,93.0,3.25,16.5,93.0,91.17,71.28
2016,7,8,18,0,0.0,77.0,3.2,16.0,77.0,75.33,58.14
2016,7,8,18,15,250.5,59.5,3.1,15.5,107.0,156.41,121.66
2016,7,8,18,30,501.0,42.0,3.0,15.0,137.0,199.02,146.92
2016,7,8,18,45,412.0,34.0,2.95,15.0,97.0,141.86,96.84
2016,7,8,19,0,323.0,26.0,2.9,15.0,57.0,94.36,54.37
2016,7,8,19,15,161.5,13.0,2.9,14.5,28.5,37.32,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,160.5,11.5,2.1,14.0,25.5,11.3,0.0
2016,7,9,5,30,321.0,23.0,2.1,14.0,51.0,17.2,7.55
2016,7,9,5,45,413.0,30.5,2.15,14.5,90.5,21.82,13.24
2016,7,9,6,0,505.0,38.0,2.2,15.0,130.0,28.49,19.5
2016,7,9,6,15,564.5,43.5,2.25,15.0,175.5,31.18,22.15
2016,7,9,6,30,624.0,49.0,2.3,15.0,221.0,67.61,33.25
2016,7,9,6,45,312.0,72.5,2.4,15.5,158.5,89.29,56.77
2016,7,9,7,0,0.0,96.0,2.5,16.0,96.0,91.37,71.48
2016,7,9,7,15,6.5,127.5,2.55,16.0,131.0,121.72,96.24
2016,7,9,7,30,13.0,159.0,2.6,16.0,166.0,152.94,121.39
2016,7,9,7,45,15.0,176.5,2.65,16.5,184.5,171.16,135.59
2016,7,9,8,0,17.0,194.0,2.7,17.0,203.0,189.64,149.84
2016,7,9,8,15,32.0,226.5,2.7,17.0,246.0,224.47,177.19
2016,7,9,8,30,47.0,259.0,2.7,17.0,289.0,263.99,208.01
2016,7,9,8,45,75.0,291.0,2.75,17.5,342.5,311.69,244.61
2016,7,9,9,0,103.0,323.0,2.8,18.0,396.0,362.37,283.02
2016,7,9,9,15,74.0,324.5,2.85,18.0,379.0,352.6,274.7
2016,7,9,9,30,45.0,326.0,2.9,18.0,362.0,339.82,264.07
2016,7,9,9,45,138.5,362.0,3.0,18.5,477.0,442.68,343.32
2016,7,9,10,0,232.0,398.0,3.1,19.0,592.0,554.27,426.57
2016,7,9,10,15,199.0,416.5,3.15,19.0,587.0,557.16,427.0
2016,7,9,10,30,166.0,435.0,3.2,19.0,582.0,557.32,425.89
2016,7,9,10,45,285.5,411.0,3.25,19.0,671.5,645.46,493.22
2016,7,9,11,0,405.0,387.0,3.3,19.0,761.0,740.58,563.78
2016,7,9,11,15,422.5,388.5,3.35,19.0,784.5,771.93,585.67
2016,7,9,11,30,440.0,390.0,3.4,19.0,808.0,802.8,607.53
2016,7,9,11,45,475.5,360.5,3.5,19.0,815.0,819.66,621.04
2016,7,9,12,0,511.0,331.0,3.6,19.0,822.0,835.56,634.02
2016,7,9,12,15,445.0,376.0,3.7,19.0,804.0,825.14,624.54
2016,7,9,12,30,379.0,421.0,3.8,19.0,786.0,807.39,610.18
2016,7,9,12,45,310.0,444.0,3.9,19.0,741.0,766.83,580.06
2016,7,9,13,0,241.0,467.0,4.0,19.0,696.0,718.16,544.07
2016,7,9,13,15,253.5,456.0,4.05,18.5,694.0,727.84,553.17
2016,7,9,13,30,266.0,445.0,4.1,18.0,692.0,729.78,556.62
2016,7,9,13,45,176.0,432.5,4.2,18.0,594.0,620.1,475.67
2016,7,9,14,0,86.0,420.0,4.3,18.0,496.0,510.69,393.31
2016,7,9,14,15,98.0,410.5,4.35,18.0,495.5,512.13,395.94
2016,7,9,14,30,110.0,401.0,4.4,18.0,495.0,512.79,397.58
2016,7,9,14,45,506.0,241.5,4.45,18.0,642.5,731.26,573.74
2016,7,9,15,0,902.0,82.0,4.5,18.0,790.0,899.2,697.74
2016,7,9,15,15,895.0,80.5,4.5,17.5,753.0,866.74,676.15
2016,7,9,15,30,888.0,79.0,4.5,17.0,716.0,831.99,654.07
2016,7,9,15,45,877.5,78.0,4.55,17.0,674.5,792.86,627.6
2016,7,9,16,0,867.0,77.0,4.6,17.0,633.0,752.07,599.6
2016,7,9,16,15,853.0,75.0,4.6,16.5,587.5,706.17,568.26
2016,7,9,16,30,839.0,73.0,4.6,16.0,542.0,659.34,535.63
2016,7,9,16,45,817.5,71.0,4.6,16.0,493.0,607.0,495.93
2016,7,9,17,0,796.0,69.0,4.6,16.0,444.0,557.5,456.29
2016,7,9,17,15,768.5,66.0,4.55,15.5,393.5,501.27,410.95
2016,7,9,17,30,741.0,63.0,4.5,15.0,343.0,446.38,365.24
2016,7,9,17,45,697.5,59.5,4.45,15.0,292.5,385.37,312.53
2016,7,9,18,0,654.0,56.0,4.4,15.0,242.0,327.88,261.42
2016,7,9,18,15,594.5,50.0,4.25,14.5,193.5,266.96,207.1
2016,7,9,18,30,535.0,44.0,4.1,14.0,145.0,211.03,156.42
2016,7,9,18,45,435.5,36.0,3.95,14.0,102.5,149.53,102.66
2016,7,9,19,0,336.0,28.0,3.8,14.0,60.0,98.79,57.2
2016,7,9,19,15,168.0,14.0,3.75,13.5,30.0,39.15,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,150.5,13.0,3.15,13.0,25.5,12.78,0.0
2016,7,10,5,30,301.0,26.0,3.2,13.0,51.0,20.12,9.59
2016,7,10,5,45,403.0,34.0,3.25,13.5,92.0,25.02,16.03
2016,7,10,6,0,505.0,42.0,3.3,14.0,133.0,29.63,20.57
2016,7,10,6,15,568.0,48.0,3.25,14.5,180.5,32.27,23.15
2016,7,10,6,30,631.0,54.0,3.2,15.0,228.0,71.39,36.64
2016,7,10,6,45,676.0,58.5,3.15,15.5,278.5,115.15,63.19
2016,7,10,7,0,721.0,63.0,3.1,16.0,329.0,164.02,100.74
2016,7,10,7,15,751.5,66.5,3.0,16.0,380.0,213.87,143.73
2016,7,10,7,30,782.0,70.0,2.9,16.0,431.0,266.91,191.0
2016,7,10,7,45,806.5,72.0,2.85,16.5,481.5,319.64,238.05
2016,7,10,8,0,831.0,74.0,2.8,17.0,532.0,377.63,288.43
2016,7,10,8,15,848.0,76.5,2.75,17.0,579.5,431.34,334.92
2016,7,10,8,30,865.0,79.0,2.7,17.0,627.0,485.83,380.71
2016,7,10,8,45,880.0,80.0,2.65,17.5,672.0,538.42,422.95
2016,7,10,9,0,895.0,81.0,2.6,18.0,717.0,591.1,463.8
2016,7,10,9,15,905.0,83.0,2.6,18.0,757.0,641.47,502.7
2016,7,10,9,30,915.0,85.0,2.6,18.0,797.0,690.99,539.96
2016,7,10,9,45,920.0,87.5,2.6,18.5,831.0,736.38,570.22
2016,7,10,10,0,925.0,90.0,2.6,19.0,865.0,780.07,598.77
2016,7,10,10,15,931.5,91.0,2.65,19.0,894.0,821.59,626.91
2016,7,10,10,30,938.0,92.0,2.7,19.0,923.0,861.13,653.48
2016,7,10,10,45,942.0,93.5,2.8,19.0,945.0,896.85,677.66
2016,7,10,11,0,946.0,95.0,2.9,19.0,967.0,930.08,700.11
2016,7,10,11,15,949.0,95.5,3.0,19.0,982.5,958.77,719.47
2016,7,10,11,30,952.0,96.0,3.1,19.0,998.0,984.63,736.99
2016,7,10,11,45,953.5,96.0,3.25,19.5,1006.0,1005.62,750.28
2016,7,10,12,0,955.0,96.0,3.4,20.0,1014.0,1023.5,761.55
2016,7,10,12,15,955.5,96.0,3.45,20.0,1015.0,1037.21,770.83
2016,7,10,12,30,956.0,96.0,3.5,20.0,1016.0,1047.66,778.07
2016,7,10,12,45,951.0,98.5,3.6,20.0,1008.0,1051.85,781.7
2016,7,10,13,0,946.0,101.0,3.7,20.0,1000.0,1052.67,783.25
2016,7,10,13,15,944.0,100.5,3.7,20.0,986.0,1050.04,781.9
2016,7,10,13,30,942.0,100.0,3.7,20.0,972.0,1044.05,778.47
2016,7,10,13,45,939.5,98.5,3.75,20.0,951.0,1033.19,772.29
2016,7,10,14,0,937.0,97.0,3.8,20.0,930.0,1019.05,764.02
2016,7,10,14,15,931.5,96.0,3.75,20.0,902.5,999.35,751.41
2016,7,10,14,30,926.0,95.0,3.7,20.0,875.0,976.64,736.86
2016,7,10,14,45,919.5,93.0,3.7,20.0,841.0,949.06,719.35
2016,7,10,15,0,913.0,91.0,3.7,20.0,807.0,918.77,699.96
2016,7,10,15,15,903.5,89.5,3.65,19.5,768.0,883.88,678.32
2016,7,10,15,30,894.0,88.0,3.6,19.0,729.0,846.81,654.95
2016,7,10,15,45,881.5,86.0,3.6,19.0,685.0,804.81,626.84
2016,7,10,16,0,869.0,84.0,3.6,19.0,641.0,761.26,597.32
2016,7,10,16,15,852.0,81.5,3.55,19.0,593.5,712.56,563.45
2016,7,10,16,30,835.0,79.0,3.5,19.0,546.0,663.17,528.6
2016,7,10,16,45,812.5,76.5,3.5,19.0,496.0,612.69,491.02
2016,7,10,17,0,790.0,74.0,3.5,19.0,446.0,559.4,449.61
2016,7,10,17,15,760.0,70.5,3.4,18.5,394.5,501.47,403.98
2016,7,10,17,30,730.0,67.0,3.3,18.0,343.0,445.14,358.12
2016,7,10,17,45,686.0,62.5,3.25,18.0,291.5,383.31,305.94
2016,7,10,18,0,642.0,58.0,3.2,18.0,240.0,326.06,256.08
2016,7,10,18,15,579.0,52.0,3.1,17.5,191.5,263.65,201.71
2016,7,10,18,30,516.0,46.0,3.0,17.0,143.0,207.49,151.87
2016,7,10,18,45,414.0,37.5,2.9,16.5,100.5,145.86,99.21
2016,7,10,19,0,312.0,29.0,2.8,16.0,58.0,95.26,54.61
2016,7,10,19,15,156.0,14.5,2.8,15.5,29.0,37.94,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,12.5,1.2,13.5,24.5,12.29,0.0
2016,7,11,5,30,289.0,25.0,1.2,14.0,49.0,19.26,8.65
2016,7,11,5,45,391.0,33.5,1.3,14.5,89.5,24.66,15.65
2016,7,11,6,0,493.0,42.0,1.4,15.0,130.0,29.72,20.57
2016,7,11,6,15,556.5,48.5,1.4,15.0,177.0,32.76,23.56
2016,7,11,6,30,620.0,55.0,1.4,15.0,224.0,67.8,34.32
2016,7,11,6,45,664.0,59.0,1.4,15.5,274.0,113.34,62.2
2016,7,11,7,0,708.0,63.0,1.4,16.0,324.0,160.92,98.4
2016,7,11,7,15,739.0,67.0,1.4,16.5,374.5,210.62,140.52
