Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,30,770.0,71.0,1.4,17.0,425.0,263.56,186.7
2016,7,11,7,45,510.5,149.5,1.4,17.5,395.5,292.19,219.86
2016,7,11,8,0,251.0,228.0,1.4,18.0,366.0,297.09,229.69
2016,7,11,8,15,242.5,252.0,1.45,18.0,395.5,330.31,256.52
2016,7,11,8,30,234.0,276.0,1.5,18.0,425.0,365.1,283.72
2016,7,11,8,45,263.0,292.5,1.55,18.5,470.5,406.99,315.38
2016,7,11,9,0,292.0,309.0,1.6,19.0,516.0,453.92,350.24
2016,7,11,9,15,316.0,322.0,1.65,19.0,558.0,496.96,382.34
2016,7,11,9,30,340.0,335.0,1.7,19.0,600.0,541.68,415.27
2016,7,11,9,45,617.5,219.0,1.8,19.5,725.0,645.76,495.87
2016,7,11,10,0,895.0,103.0,1.9,20.0,850.0,769.47,585.08
2016,7,11,10,15,901.5,104.0,1.95,20.0,879.0,809.97,611.35
2016,7,11,10,30,908.0,105.0,2.0,20.0,908.0,848.57,636.92
2016,7,11,10,45,913.0,106.0,2.05,20.0,930.0,883.8,660.07
2016,7,11,11,0,918.0,107.0,2.1,20.0,952.0,916.67,681.58
2016,7,11,11,15,921.0,107.5,2.15,20.0,967.5,944.74,699.86
2016,7,11,11,30,924.0,108.0,2.2,20.0,983.0,970.06,716.38
2016,7,11,11,45,926.5,108.0,2.3,20.0,991.5,991.55,730.99
2016,7,11,12,0,929.0,108.0,2.4,20.0,1000.0,1010.06,743.75
2016,7,11,12,15,930.0,108.0,2.45,20.0,1001.0,1024.03,753.14
2016,7,11,12,30,931.0,108.0,2.5,20.0,1002.0,1034.84,760.6
2016,7,11,12,45,934.0,105.0,2.65,20.0,997.0,1041.34,766.46
2016,7,11,13,0,937.0,102.0,2.8,20.0,992.0,1044.53,770.26
2016,7,11,13,15,935.5,101.5,2.85,20.0,978.5,1042.44,769.75
2016,7,11,13,30,934.0,101.0,2.9,20.0,965.0,1037.02,767.21
2016,7,11,13,45,930.5,100.5,3.0,20.0,944.5,1026.31,761.77
2016,7,11,14,0,927.0,100.0,3.1,20.0,924.0,1012.38,754.28
2016,7,11,14,15,922.0,99.0,3.15,19.5,896.5,993.34,744.42
2016,7,11,14,30,917.0,98.0,3.2,19.0,869.0,971.31,732.55
2016,7,11,14,45,911.5,95.5,3.25,19.0,836.0,944.32,715.88
2016,7,11,15,0,906.0,93.0,3.3,19.0,803.0,914.6,697.29
2016,7,11,15,15,896.0,91.5,3.3,19.0,764.0,879.49,674.52
2016,7,11,15,30,886.0,90.0,3.3,19.0,725.0,842.23,650.11
2016,7,11,15,45,875.0,87.5,3.3,19.0,681.5,801.16,622.77
2016,7,11,16,0,864.0,85.0,3.3,19.0,638.0,758.44,593.96
2016,7,11,16,15,847.0,82.5,3.3,18.5,590.5,709.93,561.61
2016,7,11,16,30,830.0,80.0,3.3,18.0,543.0,660.73,528.11
2016,7,11,16,45,809.0,76.5,3.3,18.0,493.5,610.31,490.48
2016,7,11,17,0,788.0,73.0,3.3,18.0,444.0,556.95,448.97
2016,7,11,17,15,758.0,69.5,3.25,17.5,392.5,499.1,403.39
2016,7,11,17,30,728.0,66.0,3.2,17.0,341.0,442.86,357.54
2016,7,11,17,45,687.0,61.5,3.2,17.0,290.0,382.47,306.37
2016,7,11,18,0,646.0,57.0,3.2,17.0,239.0,325.37,256.44
2016,7,11,18,15,583.5,51.0,3.1,16.5,190.5,263.9,202.53
2016,7,11,18,30,521.0,45.0,3.0,16.0,142.0,207.66,152.37
2016,7,11,18,45,424.0,36.5,2.95,15.5,100.0,147.0,100.08
2016,7,11,19,0,327.0,28.0,2.9,15.0,58.0,96.86,55.1
2016,7,11,19,15,163.5,14.0,2.95,14.5,29.0,38.24,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,154.0,12.0,3.15,13.0,24.5,11.8,0.0
2016,7,12,5,30,308.0,24.0,3.2,13.0,49.0,18.42,7.74
2016,7,12,5,45,408.0,32.0,3.25,13.5,89.5,23.41,14.58
2016,7,12,6,0,508.0,40.0,3.3,14.0,130.0,28.1,19.19
2016,7,12,6,15,571.5,46.0,3.25,14.0,177.5,33.7,24.46
2016,7,12,6,30,635.0,52.0,3.2,14.0,225.0,67.73,34.41
2016,7,12,6,45,317.5,80.5,3.15,14.5,167.0,94.76,61.56
2016,7,12,7,0,0.0,109.0,3.1,15.0,109.0,102.76,81.34
2016,7,12,7,15,0.0,120.5,3.05,15.0,120.5,114.04,90.52
2016,7,12,7,30,0.0,132.0,3.0,15.0,132.0,125.28,99.54
2016,7,12,7,45,155.0,174.0,2.95,15.5,259.5,207.27,162.68
2016,7,12,8,0,310.0,216.0,2.9,16.0,387.0,308.11,241.37
2016,7,12,8,15,213.0,248.5,2.8,16.0,370.5,317.25,250.2
2016,7,12,8,30,116.0,281.0,2.7,16.0,354.0,313.45,247.52
2016,7,12,8,45,502.5,183.0,2.65,16.5,534.0,430.9,341.28
2016,7,12,9,0,889.0,85.0,2.6,17.0,714.0,589.63,464.97
2016,7,12,9,15,900.0,86.5,2.55,17.0,754.5,639.98,503.12
2016,7,12,9,30,911.0,88.0,2.5,17.0,795.0,689.59,540.34
2016,7,12,9,45,921.0,89.0,2.45,17.5,831.0,737.02,572.05
2016,7,12,10,0,931.0,90.0,2.4,18.0,867.0,783.14,601.97
2016,7,12,10,15,937.0,91.0,2.4,18.0,896.0,824.6,629.66
2016,7,12,10,30,943.0,92.0,2.4,18.0,925.0,864.02,655.7
2016,7,12,10,45,947.5,93.0,2.4,18.0,947.5,899.94,679.15
2016,7,12,11,0,952.0,94.0,2.4,18.0,970.0,933.38,700.78
2016,7,12,11,15,954.5,94.5,2.45,18.0,985.5,961.87,719.51
2016,7,12,11,30,957.0,95.0,2.5,18.0,1001.0,987.48,736.36
2016,7,12,11,45,959.0,95.0,2.55,18.5,1009.0,1009.13,749.22
2016,7,12,12,0,961.0,95.0,2.6,19.0,1017.0,1027.66,760.07
2016,7,12,12,15,961.0,95.0,2.65,19.0,1017.5,1041.04,769.08
2016,7,12,12,30,961.0,95.0,2.7,19.0,1018.0,1051.1,776.09
2016,7,12,12,45,951.5,100.0,2.8,19.0,1008.5,1053.47,778.71
2016,7,12,13,0,942.0,105.0,2.9,19.0,999.0,1052.43,779.28
2016,7,12,13,15,939.0,104.5,2.95,19.0,984.5,1048.88,777.84
2016,7,12,13,30,936.0,104.0,3.0,19.0,970.0,1041.99,774.33
2016,7,12,13,45,932.5,103.0,3.1,19.0,948.5,1030.79,768.52
2016,7,12,14,0,929.0,102.0,3.2,19.0,927.0,1016.34,760.63
2016,7,12,14,15,923.0,101.0,3.2,19.0,898.5,996.33,748.24
2016,7,12,14,30,917.0,100.0,3.2,19.0,870.0,973.35,733.93
2016,7,12,14,45,909.5,98.0,3.25,19.0,836.0,945.08,716.41
2016,7,12,15,0,902.0,96.0,3.3,19.0,802.0,914.17,697.01
2016,7,12,15,15,891.5,94.0,3.3,18.5,762.5,878.2,674.93
2016,7,12,15,30,881.0,92.0,3.3,18.0,723.0,840.13,651.13
2016,7,12,15,45,868.5,89.5,3.3,18.0,679.0,798.02,622.93
2016,7,12,16,0,856.0,87.0,3.3,18.0,635.0,754.38,593.32
2016,7,12,16,15,838.5,84.5,3.25,18.0,587.5,705.82,559.48
2016,7,12,16,30,821.0,82.0,3.2,18.0,540.0,659.78,527.08
2016,7,12,16,45,799.5,78.5,3.2,18.0,490.0,606.28,487.01
2016,7,12,17,0,778.0,75.0,3.2,18.0,440.0,553.02,445.63
2016,7,12,17,15,747.5,71.5,3.1,17.5,389.0,495.35,400.09
2016,7,12,17,30,717.0,68.0,3.0,17.0,338.0,439.33,354.38
2016,7,12,17,45,675.5,63.0,2.95,17.0,287.0,378.69,303.06
2016,7,12,18,0,634.0,58.0,2.9,17.0,236.0,322.44,253.88
2016,7,12,18,15,571.5,51.5,2.8,16.5,188.0,260.08,199.41
2016,7,12,18,30,509.0,45.0,2.7,16.0,140.0,203.93,149.47
2016,7,12,18,45,409.5,36.5,2.6,15.5,98.0,143.35,97.46
2016,7,12,19,0,310.0,28.0,2.5,15.0,56.0,93.58,52.83
2016,7,12,19,15,155.0,14.0,2.5,14.5,28.0,36.95,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,137.5,12.5,1.75,13.0,23.5,12.29,0.0
2016,7,13,5,30,275.0,25.0,1.7,13.0,47.0,19.49,8.17
2016,7,13,5,45,379.5,34.5,1.65,13.5,87.5,25.8,16.62
2016,7,13,6,0,484.0,44.0,1.6,14.0,128.0,31.69,22.37
2016,7,13,6,15,550.5,50.5,1.45,14.5,175.5,34.62,25.24
2016,7,13,6,30,617.0,57.0,1.3,15.0,223.0,67.25,34.8
2016,7,13,6,45,314.0,91.0,1.2,15.5,176.0,102.45,67.88
2016,7,13,7,0,11.0,125.0,1.1,16.0,129.0,118.21,93.16
2016,7,13,7,15,17.5,145.5,1.0,16.5,153.5,139.55,109.96
2016,7,13,7,30,24.0,166.0,0.9,17.0,178.0,161.74,127.18
2016,7,13,7,45,51.0,197.5,0.85,17.5,225.0,197.4,154.47
2016,7,13,8,0,78.0,229.0,0.8,18.0,272.0,239.45,186.5
2016,7,13,8,15,75.0,249.0,0.75,18.0,293.5,262.03,203.66
2016,7,13,8,30,72.0,269.0,0.7,18.0,315.0,284.34,220.37
2016,7,13,8,45,126.5,297.0,0.7,18.5,384.0,341.43,263.07
2016,7,13,9,0,181.0,325.0,0.7,19.0,453.0,406.35,310.61
2016,7,13,9,15,195.0,344.0,0.75,19.5,489.5,443.32,336.74
2016,7,13,9,30,209.0,363.0,0.8,20.0,526.0,481.36,363.46
2016,7,13,9,45,270.5,367.0,0.85,20.5,587.0,539.19,404.83
2016,7,13,10,0,332.0,371.0,0.9,21.0,648.0,602.56,449.16
2016,7,13,10,15,270.0,400.5,1.0,21.0,631.0,597.4,443.98
2016,7,13,10,30,208.0,430.0,1.1,21.0,614.0,586.63,435.29
2016,7,13,10,45,207.0,442.0,1.25,21.0,629.0,606.76,450.04
2016,7,13,11,0,206.0,454.0,1.4,21.0,644.0,626.34,464.07
2016,7,13,11,15,260.0,449.0,1.5,21.0,693.0,681.03,503.57
2016,7,13,11,30,314.0,444.0,1.6,21.0,742.0,735.63,542.34
2016,7,13,11,45,301.5,452.0,1.7,21.0,740.0,741.13,545.81
2016,7,13,12,0,289.0,460.0,1.8,21.0,738.0,745.19,548.77
2016,7,13,12,15,318.0,449.5,1.9,21.0,755.0,769.91,567.23
2016,7,13,12,30,347.0,439.0,2.0,21.0,772.0,793.88,585.0
2016,7,13,12,45,406.5,413.5,2.15,21.0,801.0,836.7,616.83
2016,7,13,13,0,466.0,388.0,2.3,21.0,830.0,874.14,644.88
2016,7,13,13,15,696.0,249.5,2.4,21.0,898.5,965.25,713.6
2016,7,13,13,30,926.0,111.0,2.5,21.0,967.0,1039.18,762.51
2016,7,13,13,45,922.5,110.0,2.6,21.0,945.5,1028.11,756.23
2016,7,13,14,0,919.0,109.0,2.7,21.0,924.0,1013.83,748.77
2016,7,13,14,15,912.5,107.5,2.75,21.0,896.0,993.02,736.55
2016,7,13,14,30,906.0,106.0,2.8,21.0,868.0,969.27,722.42
2016,7,13,14,45,898.5,104.5,2.85,21.0,834.0,941.81,705.77
2016,7,13,15,0,891.0,103.0,2.9,21.0,800.0,911.74,687.29
2016,7,13,15,15,880.0,101.0,2.95,21.0,760.5,875.67,664.55
2016,7,13,15,30,869.0,99.0,3.0,21.0,721.0,837.56,640.2
2016,7,13,15,45,855.5,96.5,3.05,21.0,677.0,795.08,612.48
2016,7,13,16,0,842.0,94.0,3.1,21.0,633.0,751.16,583.37
2016,7,13,16,15,824.0,91.5,3.1,20.5,585.0,706.28,553.95
2016,7,13,16,30,806.0,89.0,3.1,20.0,537.0,657.08,520.75
2016,7,13,16,45,782.5,85.5,3.1,20.0,487.0,602.92,480.19
2016,7,13,17,0,759.0,82.0,3.1,20.0,437.0,549.19,438.82
2016,7,13,17,15,727.0,78.0,3.05,19.5,386.0,490.98,393.4
2016,7,13,17,30,695.0,74.0,3.0,19.0,335.0,435.73,348.78
2016,7,13,17,45,651.0,68.5,2.95,19.0,284.0,374.52,297.48
2016,7,13,18,0,607.0,63.0,2.9,19.0,233.0,317.0,247.82
2016,7,13,18,15,541.5,56.0,2.7,18.5,185.0,254.42,193.74
2016,7,13,18,30,476.0,49.0,2.5,18.0,137.0,198.37,144.53
2016,7,13,18,45,375.5,39.0,2.4,17.5,95.5,137.72,93.18
2016,7,13,19,0,275.0,29.0,2.3,17.0,54.0,88.01,49.09
2016,7,13,19,15,137.5,14.5,2.25,16.5,27.0,35.01,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,141.0,12.5,1.45,13.5,23.0,12.29,0.0
2016,7,14,5,30,282.0,25.0,1.4,14.0,46.0,19.62,7.78
2016,7,14,5,45,389.5,34.0,1.35,14.5,87.0,25.46,16.21
2016,7,14,6,0,497.0,43.0,1.3,15.0,128.0,30.92,21.58
2016,7,14,6,15,563.5,49.5,1.2,15.0,176.0,33.89,24.54
2016,7,14,6,30,630.0,56.0,1.1,15.0,224.0,65.91,33.78
2016,7,14,6,45,315.0,75.5,1.0,15.5,159.5,89.37,56.96
2016,7,14,7,0,0.0,95.0,0.9,16.0,95.0,90.34,70.55
2016,7,14,7,15,0.0,116.0,0.9,16.5,116.0,109.97,86.44
2016,7,14,7,30,0.0,137.0,0.9,17.0,137.0,129.73,102.09
2016,7,14,7,45,7.0,162.0,0.9,17.5,166.0,155.41,122.06
2016,7,14,8,0,14.0,187.0,0.9,18.0,195.0,181.99,142.47
2016,7,14,8,15,24.0,215.5,0.9,18.0,230.0,213.89,167.06
2016,7,14,8,30,34.0,244.0,0.9,18.0,265.0,244.13,190.1
2016,7,14,8,45,106.0,284.0,0.95,18.5,357.5,319.03,247.15
2016,7,14,9,0,178.0,324.0,1.0,19.0,450.0,403.56,310.04
2016,7,14,9,15,194.5,343.0,1.05,19.0,488.0,441.93,337.94
2016,7,14,9,30,211.0,362.0,1.1,19.0,526.0,481.59,366.81
2016,7,14,9,45,207.5,380.5,1.2,19.5,547.5,507.9,384.9
2016,7,14,10,0,204.0,399.0,1.3,20.0,569.0,533.61,402.42
2016,7,14,10,15,162.5,413.5,1.35,20.0,552.5,525.24,395.15
2016,7,14,10,30,121.0,428.0,1.4,20.0,536.0,513.53,385.58
2016,7,14,10,45,118.0,439.0,1.5,20.5,546.0,528.17,395.37
2016,7,14,11,0,115.0,450.0,1.6,21.0,556.0,542.37,404.58
2016,7,14,11,15,151.5,461.0,1.7,21.0,603.0,591.94,440.67
2016,7,14,11,30,188.0,472.0,1.8,21.0,650.0,642.97,477.18
2016,7,14,11,45,194.0,470.0,1.9,21.0,655.0,653.18,484.55
2016,7,14,12,0,200.0,468.0,2.0,21.0,660.0,662.83,491.9
2016,7,14,12,15,126.5,449.0,2.05,20.5,570.5,576.79,430.73
2016,7,14,12,30,53.0,430.0,2.1,20.0,481.0,482.26,362.29
2016,7,14,12,45,86.5,449.5,2.2,20.0,531.5,537.34,403.99
2016,7,14,13,0,120.0,469.0,2.3,20.0,582.0,599.49,449.3
2016,7,14,13,15,130.5,463.0,2.35,20.0,585.0,605.59,454.07
2016,7,14,13,30,141.0,457.0,2.4,20.0,588.0,610.98,458.78
2016,7,14,13,45,160.5,446.0,2.45,20.0,592.0,619.22,465.96
2016,7,14,14,0,180.0,435.0,2.5,20.0,596.0,626.34,472.38
2016,7,14,14,15,200.5,418.0,2.5,19.5,591.5,626.8,474.97
2016,7,14,14,30,221.0,401.0,2.5,19.0,587.0,625.71,476.54
2016,7,14,14,45,178.5,385.5,2.55,19.0,531.5,566.59,433.66
2016,7,14,15,0,136.0,370.0,2.6,19.0,476.0,508.75,391.36
2016,7,14,15,15,126.5,349.0,2.6,19.0,443.5,475.34,367.54
2016,7,14,15,30,117.0,328.0,2.6,19.0,411.0,442.0,343.39
2016,7,14,15,45,109.5,305.0,2.6,19.0,379.5,400.9,313.27
2016,7,14,16,0,102.0,282.0,2.6,19.0,348.0,367.63,288.68
2016,7,14,16,15,68.0,247.5,2.6,18.5,290.0,302.97,239.21
2016,7,14,16,30,34.0,213.0,2.6,18.0,232.0,240.87,190.77
2016,7,14,16,45,25.0,188.0,2.6,18.0,201.5,202.66,160.81
2016,7,14,17,0,16.0,163.0,2.6,18.0,171.0,171.04,135.67
2016,7,14,17,15,8.0,140.0,2.55,17.5,144.0,142.84,113.22
2016,7,14,17,30,0.0,117.0,2.5,17.0,117.0,115.4,91.04
2016,7,14,17,45,0.0,99.0,2.5,17.0,99.0,97.51,76.38
2016,7,14,18,0,0.0,81.0,2.5,17.0,81.0,79.6,61.44
2016,7,14,18,15,225.5,66.0,2.45,16.5,107.5,154.76,119.9
2016,7,14,18,30,451.0,51.0,2.4,16.0,134.0,192.96,141.98
2016,7,14,18,45,347.0,40.5,2.35,15.5,93.0,132.31,90.38
2016,7,14,19,0,243.0,30.0,2.3,15.0,52.0,82.99,46.45
2016,7,14,19,15,121.5,15.0,2.35,14.5,26.0,32.8,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,105.0,13.5,2.25,12.5,21.0,13.27,0.0
2016,7,15,5,30,210.0,27.0,2.3,13.0,42.0,21.1,8.29
2016,7,15,5,45,317.5,37.5,2.35,13.5,81.5,28.91,19.17
2016,7,15,6,0,425.0,48.0,2.4,14.0,121.0,35.58,25.73
2016,7,15,6,15,496.0,56.0,2.3,14.0,167.5,39.56,29.65
2016,7,15,6,30,567.0,64.0,2.2,14.0,214.0,69.11,38.72
2016,7,15,6,45,283.5,70.0,2.15,14.5,145.0,81.41,51.89
2016,7,15,7,0,0.0,76.0,2.1,15.0,76.0,73.18,56.51
2016,7,15,7,15,0.0,89.0,2.05,15.0,89.0,85.5,66.71
2016,7,15,7,30,0.0,102.0,2.0,15.0,102.0,97.87,76.79
2016,7,15,7,45,0.0,121.5,1.95,15.5,121.5,116.28,91.57
2016,7,15,8,0,0.0,141.0,1.9,16.0,141.0,134.78,106.16
2016,7,15,8,15,2.0,161.0,1.9,16.0,162.0,154.66,121.88
2016,7,15,8,30,4.0,181.0,1.9,16.0,183.0,174.82,137.7
2016,7,15,8,45,6.0,194.5,1.9,16.5,198.5,189.21,148.5
2016,7,15,9,0,8.0,208.0,1.9,17.0,214.0,203.82,159.4
2016,7,15,9,15,10.0,225.0,1.9,17.0,233.0,221.95,173.29
2016,7,15,9,30,12.0,242.0,1.9,17.0,252.0,240.32,187.27
2016,7,15,9,45,11.5,240.5,1.95,17.0,250.0,239.56,186.34
2016,7,15,10,0,11.0,239.0,2.0,17.0,248.0,238.65,185.38
2016,7,15,10,15,21.0,294.5,2.05,17.0,313.0,300.52,233.07
2016,7,15,10,30,31.0,350.0,2.1,17.0,378.0,364.18,281.07
2016,7,15,10,45,88.0,402.5,2.15,17.5,483.5,465.85,357.36
2016,7,15,11,0,145.0,455.0,2.2,18.0,589.0,573.58,435.51
2016,7,15,11,15,92.0,427.0,2.25,18.0,513.0,501.89,381.61
2016,7,15,11,30,39.0,399.0,2.3,18.0,437.0,428.88,326.75
2016,7,15,11,45,33.0,384.5,2.35,18.0,416.5,411.07,313.8
2016,7,15,12,0,27.0,370.0,2.4,18.0,396.0,392.7,300.11
2016,7,15,12,15,31.0,383.0,2.4,18.0,412.5,411.31,314.1
2016,7,15,12,30,35.0,396.0,2.4,18.0,429.0,429.99,327.95
2016,7,15,12,45,47.0,414.0,2.4,18.0,458.5,461.76,351.71
2016,7,15,13,0,59.0,432.0,2.4,18.0,488.0,493.64,375.33
2016,7,15,13,15,45.0,401.0,2.4,18.0,443.5,448.95,342.27
2016,7,15,13,30,31.0,370.0,2.4,18.0,399.0,403.91,308.99
2016,7,15,13,45,44.5,383.5,2.4,18.0,424.0,431.9,330.75
2016,7,15,14,0,58.0,397.0,2.4,18.0,449.0,459.66,351.9
2016,7,15,14,15,59.0,384.0,2.4,18.0,435.0,447.19,343.07
2016,7,15,14,30,60.0,371.0,2.4,18.0,421.0,434.41,334.23
2016,7,15,14,45,59.5,356.0,2.4,18.0,404.0,417.84,322.5
2016,7,15,15,0,59.0,341.0,2.4,18.0,387.0,401.05,310.59
2016,7,15,15,15,36.5,289.5,2.4,17.5,317.5,326.27,254.42
2016,7,15,15,30,14.0,238.0,2.4,17.0,248.0,246.66,193.23
2016,7,15,15,45,13.0,223.5,2.4,17.0,232.5,231.06,181.65
2016,7,15,16,0,12.0,209.0,2.4,17.0,217.0,215.5,169.83
2016,7,15,16,15,44.0,221.0,2.35,16.5,246.0,257.19,204.73
2016,7,15,16,30,76.0,233.0,2.3,16.0,275.0,291.24,233.19
2016,7,15,16,45,38.0,184.0,2.3,16.0,205.0,211.88,169.54
2016,7,15,17,0,0.0,135.0,2.3,16.0,135.0,132.68,104.95
2016,7,15,17,15,0.0,115.0,2.3,15.5,115.0,112.74,89.14
2016,7,15,17,30,0.0,95.0,2.3,15.0,95.0,92.81,72.93
2016,7,15,17,45,0.0,80.0,2.35,15.0,80.0,77.98,60.61
2016,7,15,18,0,0.0,65.0,2.4,15.0,65.0,63.16,48.08
2016,7,15,18,15,0.0,51.5,2.35,14.5,51.5,49.85,36.74
2016,7,15,18,30,0.0,38.0,2.3,14.0,38.0,36.7,25.35
2016,7,15,18,45,0.0,26.0,2.3,14.0,26.0,25.1,15.11
2016,7,15,19,0,0.0,14.0,2.3,14.0,14.0,13.5,4.24
2016,7,15,19,15,0.0,7.0,2.35,14.0,7.0,6.88,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.2,13.0,20.5,12.78,0.0
2016,7,16,5,30,205.0,26.0,2.2,13.0,41.0,20.31,7.15
2016,7,16,5,45,314.0,37.0,2.2,13.5,80.0,28.57,18.82
2016,7,16,6,0,423.0,48.0,2.2,14.0,119.0,35.73,25.84
2016,7,16,6,15,495.0,55.5,2.1,14.0,166.0,39.25,29.37
2016,7,16,6,30,567.0,63.0,2.0,14.0,213.0,67.26,37.61
2016,7,16,6,45,283.5,73.5,1.9,14.5,148.5,83.73,53.92
2016,7,16,7,0,0.0,84.0,1.8,15.0,84.0,80.43,62.6
2016,7,16,7,15,0.0,100.0,1.7,15.0,100.0,95.52,75.07
2016,7,16,7,30,0.0,116.0,1.6,15.0,116.0,110.69,87.4
2016,7,16,7,45,1.0,139.5,1.55,15.5,140.0,133.09,105.28
2016,7,16,8,0,2.0,163.0,1.5,16.0,164.0,155.72,123.02
2016,7,16,8,15,4.5,177.5,1.5,16.0,180.5,170.93,134.8
2016,7,16,8,30,7.0,192.0,1.5,16.0,197.0,186.43,146.77
2016,7,16,8,45,11.0,214.5,1.5,16.5,222.5,210.44,165.11
2016,7,16,9,0,15.0,237.0,1.5,17.0,248.0,234.94,183.57
2016,7,16,9,15,28.0,277.5,1.55,17.0,299.5,280.58,218.71
2016,7,16,9,30,41.0,318.0,1.6,17.0,351.0,329.51,255.81
2016,7,16,9,45,28.5,297.5,1.65,17.5,321.0,304.8,235.82
2016,7,16,10,0,16.0,277.0,1.7,18.0,291.0,278.67,215.01
2016,7,16,10,15,15.5,278.0,1.8,18.0,292.0,280.4,216.26
2016,7,16,10,30,15.0,279.0,1.9,18.0,293.0,282.0,217.33
2016,7,16,10,45,17.0,299.0,2.0,18.0,315.5,304.0,233.99
2016,7,16,11,0,19.0,319.0,2.1,18.0,338.0,326.19,250.64
2016,7,16,11,15,27.5,355.5,2.15,18.0,382.5,373.26,285.99
2016,7,16,11,30,36.0,392.0,2.2,18.0,427.0,419.19,319.99
2016,7,16,11,45,70.0,431.0,2.3,18.0,498.5,492.53,374.78
2016,7,16,12,0,104.0,470.0,2.4,18.0,570.0,567.41,429.64
2016,7,16,12,15,72.0,439.0,2.4,18.0,508.5,507.99,385.38
2016,7,16,12,30,40.0,408.0,2.4,18.0,447.0,447.14,340.24
2016,7,16,12,45,38.0,400.5,2.45,18.0,437.0,439.08,334.76
2016,7,16,13,0,36.0,393.0,2.5,18.0,427.0,430.71,328.81
2016,7,16,13,15,43.0,400.0,2.5,18.0,440.0,445.98,340.56
2016,7,16,13,30,50.0,407.0,2.5,18.0,453.0,461.11,352.1
2016,7,16,13,45,57.5,405.0,2.55,18.0,457.0,467.15,357.2
2016,7,16,14,0,65.0,403.0,2.6,18.0,461.0,472.83,362.12
2016,7,16,14,15,55.0,379.0,2.6,18.0,427.0,438.17,336.63
2016,7,16,14,30,45.0,355.0,2.6,18.0,393.0,403.52,311.12
2016,7,16,14,45,41.5,336.0,2.6,18.0,370.0,380.24,294.19
2016,7,16,15,0,38.0,317.0,2.6,18.0,347.0,356.91,277.06
2016,7,16,15,15,35.0,298.0,2.6,17.5,324.5,334.02,260.67
2016,7,16,15,30,32.0,279.0,2.6,17.0,302.0,311.15,244.11
2016,7,16,15,45,29.5,258.5,2.65,17.0,279.0,287.15,226.1
2016,7,16,16,0,27.0,238.0,2.7,17.0,256.0,263.22,207.98
2016,7,16,16,15,16.5,206.5,2.7,17.0,217.0,216.32,171.17
2016,7,16,16,30,6.0,175.0,2.7,17.0,178.0,176.7,139.71
2016,7,16,16,45,3.0,151.0,2.7,17.0,152.5,150.48,118.9
2016,7,16,17,0,0.0,127.0,2.7,17.0,127.0,124.54,98.04
2016,7,16,17,15,0.0,102.5,2.7,16.5,102.5,100.05,78.32
2016,7,16,17,30,0.0,78.0,2.7,16.0,78.0,75.63,58.31
2016,7,16,17,45,0.0,66.0,2.7,16.0,66.0,63.84,48.5
2016,7,16,18,0,0.0,54.0,2.7,16.0,54.0,52.18,38.64
2016,7,16,18,15,235.0,51.5,2.7,15.5,94.0,141.51,109.28
2016,7,16,18,30,470.0,49.0,2.7,15.0,134.0,195.69,144.12
2016,7,16,18,45,359.5,39.5,2.7,14.5,92.5,133.69,91.15
2016,7,16,19,0,249.0,30.0,2.7,14.0,51.0,83.4,45.39
2016,7,16,19,15,124.5,15.0,2.75,14.0,25.5,30.52,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,115.0,12.0,2.95,13.0,20.5,11.8,0.0
2016,7,17,5,30,230.0,24.0,3.0,13.0,41.0,19.01,5.64
2016,7,17,5,45,345.5,34.0,3.05,13.5,80.5,25.82,16.4
2016,7,17,6,0,461.0,44.0,3.1,14.0,120.0,32.18,22.68
2016,7,17,6,15,530.5,50.5,3.05,14.0,167.5,35.05,25.61
2016,7,17,6,30,600.0,57.0,3.0,14.0,215.0,62.37,33.12
2016,7,17,6,45,300.0,76.5,3.0,14.5,155.5,87.15,56.22
2016,7,17,7,0,0.0,96.0,3.0,15.0,96.0,91.14,71.63
2016,7,17,7,15,0.0,113.5,2.95,15.0,113.5,107.65,85.25
2016,7,17,7,30,0.0,131.0,2.9,15.0,131.0,124.26,98.75
2016,7,17,7,45,0.0,136.5,2.85,15.5,136.5,130.03,102.96
2016,7,17,8,0,0.0,142.0,2.8,16.0,142.0,135.68,107.03
2016,7,17,8,15,2.0,161.5,2.8,16.0,163.0,155.09,122.44
2016,7,17,8,30,4.0,181.0,2.8,16.0,184.0,174.8,137.95
2016,7,17,8,45,7.5,201.0,2.85,16.0,206.5,196.03,154.6
2016,7,17,9,0,11.0,221.0,2.9,16.0,229.0,217.69,171.49
2016,7,17,9,15,14.0,242.5,2.95,16.0,253.5,240.86,189.45
2016,7,17,9,30,17.0,264.0,3.0,16.0,278.0,264.4,207.58
2016,7,17,9,45,64.5,329.0,3.05,16.5,383.0,359.63,281.57
2016,7,17,10,0,112.0,394.0,3.1,17.0,488.0,460.35,357.52
2016,7,17,10,15,65.0,348.0,3.1,17.0,403.5,386.21,299.95
2016,7,17,10,30,18.0,302.0,3.1,17.0,319.0,306.6,237.83
2016,7,17,10,45,51.5,369.0,3.15,17.0,417.0,402.42,311.8
2016,7,17,11,0,85.0,436.0,3.2,17.0,515.0,500.23,384.97
2016,7,17,11,15,75.0,436.0,3.25,17.0,506.5,495.37,380.46
2016,7,17,11,30,65.0,436.0,3.3,17.0,498.0,489.7,375.86
2016,7,17,11,45,137.5,456.5,3.4,17.0,587.5,586.16,449.25
2016,7,17,12,0,210.0,477.0,3.5,17.0,677.0,681.52,519.94
2016,7,17,12,15,262.5,464.0,3.55,17.0,715.0,730.16,556.02
2016,7,17,12,30,315.0,451.0,3.6,17.0,753.0,774.38,589.06
2016,7,17,12,45,340.5,435.5,3.65,17.0,759.5,788.55,600.16
2016,7,17,13,0,366.0,420.0,3.7,17.0,766.0,801.35,610.55
2016,7,17,13,15,191.0,356.5,3.75,17.0,536.5,562.83,435.3
2016,7,17,13,30,16.0,293.0,3.8,17.0,307.0,303.81,235.3
2016,7,17,13,45,14.5,279.5,3.85,17.0,292.5,288.98,224.75
2016,7,17,14,0,13.0,266.0,3.9,17.0,278.0,274.08,213.45
2016,7,17,14,15,14.5,272.5,3.95,16.5,285.5,282.11,220.47
2016,7,17,14,30,16.0,279.0,4.0,16.0,293.0,290.12,227.49
2016,7,17,14,45,13.0,252.5,4.05,16.0,263.5,260.58,204.65
2016,7,17,15,0,10.0,226.0,4.1,16.0,234.0,231.12,181.78
2016,7,17,15,15,13.5,236.5,4.15,16.0,247.0,244.79,193.17
2016,7,17,15,30,17.0,247.0,4.2,16.0,260.0,258.4,204.48
2016,7,17,15,45,14.5,228.0,4.3,16.0,238.5,236.91,187.85
2016,7,17,16,0,12.0,209.0,4.4,16.0,217.0,215.55,171.25
2016,7,17,16,15,12.0,197.5,4.4,15.5,205.0,203.84,162.65
2016,7,17,16,30,12.0,186.0,4.4,15.0,193.0,192.13,153.94
2016,7,17,16,45,16.5,176.0,4.45,15.0,184.5,184.87,148.62
2016,7,17,17,0,21.0,166.0,4.5,15.0,176.0,177.23,142.89
2016,7,17,17,15,24.0,150.0,4.45,14.5,160.5,162.12,131.04
2016,7,17,17,30,27.0,134.0,4.4,14.0,145.0,150.47,121.82
2016,7,17,17,45,20.5,115.0,4.4,14.0,122.5,123.55,99.27
2016,7,17,18,0,14.0,96.0,4.4,14.0,100.0,101.03,80.16
2016,7,17,18,15,229.0,73.0,4.3,13.5,114.5,159.08,124.84
2016,7,17,18,30,444.0,50.0,4.2,13.0,129.0,188.9,140.48
2016,7,17,18,45,334.5,39.5,4.1,13.0,88.5,127.56,87.53
2016,7,17,19,0,225.0,29.0,4.0,13.0,48.0,77.37,41.34
2016,7,17,19,15,112.5,14.5,3.95,13.0,24.0,28.4,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,120.0,11.0,3.1,13.0,19.0,10.81,0.0
2016,7,18,5,30,240.0,22.0,3.2,13.0,38.0,17.16,3.81
2016,7,18,5,45,351.5,31.0,3.3,13.5,77.0,23.13,14.05
2016,7,18,6,0,463.0,40.0,3.4,14.0,116.0,28.7,19.61
2016,7,18,6,15,530.5,46.5,3.4,14.0,162.5,31.78,22.69
2016,7,18,6,30,598.0,53.0,3.4,14.0,209.0,57.91,29.9
2016,7,18,6,45,299.0,65.5,3.4,14.5,143.5,77.66,48.33
2016,7,18,7,0,0.0,78.0,3.4,15.0,78.0,74.95,58.04
2016,7,18,7,15,0.0,107.0,3.3,15.0,107.0,101.8,80.41
2016,7,18,7,30,0.0,136.0,3.2,15.0,136.0,128.72,102.49
2016,7,18,7,45,0.0,146.5,3.15,15.5,147.0,139.11,110.47
2016,7,18,8,0,0.0,157.0,3.1,16.0,158.0,149.47,118.32
2016,7,18,8,15,4.5,178.5,3.05,16.0,182.0,171.81,136.0
2016,7,18,8,30,9.0,200.0,3.0,16.0,206.0,194.72,154.01
2016,7,18,8,45,11.5,217.0,3.0,16.0,225.0,212.98,168.18
2016,7,18,9,0,14.0,234.0,3.0,16.0,244.0,231.53,182.51
2016,7,18,9,15,15.0,247.5,3.0,16.0,259.0,246.16,193.64
2016,7,18,9,30,16.0,261.0,3.0,16.0,274.0,260.89,204.82
2016,7,18,9,45,24.5,295.5,3.0,16.5,316.0,300.89,235.32
2016,7,18,10,0,33.0,330.0,3.0,17.0,358.0,341.38,265.67
2016,7,18,10,15,43.5,359.0,3.0,17.0,397.0,379.94,294.77
2016,7,18,10,30,54.0,388.0,3.0,17.0,436.0,419.48,324.34
2016,7,18,10,45,79.5,416.0,3.05,17.5,488.0,471.68,362.98
2016,7,18,11,0,105.0,444.0,3.1,18.0,540.0,525.59,402.23
2016,7,18,11,15,119.5,455.5,3.1,18.0,566.5,557.62,425.48
2016,7,18,11,30,134.0,467.0,3.1,18.0,593.0,587.91,447.47
2016,7,18,11,45,230.5,456.0,3.15,18.0,675.5,673.84,512.33
2016,7,18,12,0,327.0,445.0,3.2,18.0,758.0,766.76,580.48
2016,7,18,12,15,263.0,461.0,3.25,18.0,713.0,727.64,550.46
2016,7,18,12,30,199.0,477.0,3.3,18.0,668.0,680.56,515.46
2016,7,18,12,45,570.0,284.0,3.35,18.0,823.0,869.0,662.42
2016,7,18,13,0,941.0,91.0,3.4,18.0,978.0,1035.57,777.35
2016,7,18,13,15,938.5,90.5,3.4,18.0,964.5,1032.53,774.21
2016,7,18,13,30,936.0,90.0,3.4,18.0,951.0,1026.13,770.47
2016,7,18,13,45,935.0,87.5,3.4,18.0,930.5,1015.75,764.21
2016,7,18,14,0,934.0,85.0,3.4,18.0,910.0,1002.04,755.83
2016,7,18,14,15,928.5,84.0,3.4,18.0,882.5,982.35,743.49
2016,7,18,14,30,923.0,83.0,3.4,18.0,855.0,959.63,729.18
2016,7,18,14,45,918.0,81.0,3.4,18.0,822.0,933.39,712.47
2016,7,18,15,0,913.0,79.0,3.4,18.0,789.0,904.36,693.82
2016,7,18,15,15,903.5,77.5,3.4,17.5,750.0,869.33,672.17
2016,7,18,15,30,894.0,76.0,3.4,17.0,711.0,832.1,648.74
2016,7,18,15,45,883.0,73.5,3.4,17.0,668.0,790.57,620.73
2016,7,18,16,0,872.0,71.0,3.4,17.0,625.0,747.35,591.19
2016,7,18,16,15,856.0,69.0,3.4,17.0,577.5,699.62,557.92
2016,7,18,16,30,840.0,67.0,3.4,17.0,530.0,651.08,523.55
2016,7,18,16,45,819.5,64.5,3.45,17.0,481.0,598.58,484.59
2016,7,18,17,0,799.0,62.0,3.5,17.0,432.0,546.21,443.47
2016,7,18,17,15,770.5,59.0,3.5,16.5,381.0,491.74,399.98
2016,7,18,17,30,742.0,56.0,3.5,16.0,330.0,436.12,354.1
2016,7,18,17,45,701.5,52.0,3.5,15.5,279.5,375.8,302.87
2016,7,18,18,0,661.0,48.0,3.5,15.0,229.0,318.76,252.68
2016,7,18,18,15,600.0,43.0,3.45,14.5,181.0,257.22,197.84
2016,7,18,18,30,539.0,38.0,3.4,14.0,133.0,201.69,147.43
2016,7,18,18,45,437.5,30.5,3.35,14.0,91.5,141.54,94.71
2016,7,18,19,0,336.0,23.0,3.3,14.0,50.0,90.8,45.67
2016,7,18,19,15,168.0,11.5,3.25,14.0,25.0,32.24,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,140.5,10.5,2.6,12.0,19.5,10.32,0.0
2016,7,19,5,30,281.0,21.0,2.7,12.0,39.0,16.32,2.55
2016,7,19,5,45,391.5,29.0,2.8,12.5,79.0,21.42,12.61
2016,7,19,6,0,502.0,37.0,2.9,13.0,119.0,26.21,17.49
2016,7,19,6,15,568.5,43.0,2.9,13.0,166.0,31.68,22.7
2016,7,19,6,30,635.0,49.0,2.9,13.0,213.0,57.46,29.35
2016,7,19,6,45,317.5,61.5,2.9,13.5,143.5,75.54,46.06
2016,7,19,7,0,0.0,74.0,2.9,14.0,74.0,71.29,55.17
2016,7,19,7,15,0.0,105.5,2.85,14.0,105.5,100.42,79.57
2016,7,19,7,30,0.0,137.0,2.8,14.0,137.0,129.58,103.58
2016,7,19,7,45,10.0,164.5,2.8,14.5,170.0,158.38,126.48
2016,7,19,8,0,20.0,192.0,2.8,15.0,203.0,188.44,150.17
2016,7,19,8,15,122.5,231.5,2.8,15.0,307.0,263.09,209.13
2016,7,19,8,30,225.0,271.0,2.8,15.0,411.0,354.21,280.91
2016,7,19,8,45,228.5,292.5,2.8,15.5,444.0,389.06,307.55
2016,7,19,9,0,232.0,314.0,2.8,16.0,477.0,424.1,333.98
2016,7,19,9,15,164.5,333.5,2.8,16.0,452.5,414.09,325.26
2016,7,19,9,30,97.0,353.0,2.8,16.0,428.0,398.63,311.93
2016,7,19,9,45,503.0,222.5,2.8,16.5,636.0,565.15,446.32
2016,7,19,10,0,909.0,92.0,2.8,17.0,844.0,763.76,594.6
2016,7,19,10,15,915.0,93.0,2.8,17.0,873.0,804.75,621.26
2016,7,19,10,30,921.0,94.0,2.8,17.0,902.0,843.75,647.51
2016,7,19,10,45,923.5,96.0,2.85,17.0,923.5,878.59,671.04
2016,7,19,11,0,926.0,98.0,2.9,17.0,945.0,910.89,692.76
2016,7,19,11,15,929.5,98.5,2.9,17.0,960.5,939.93,711.81
2016,7,19,11,30,933.0,99.0,2.9,17.0,976.0,966.2,728.97
2016,7,19,11,45,935.0,99.0,2.95,17.0,984.0,987.66,743.32
2016,7,19,12,0,937.0,99.0,3.0,17.0,992.0,1006.06,755.72
2016,7,19,12,15,937.5,99.0,3.0,17.0,993.0,1019.86,764.7
2016,7,19,12,30,938.0,99.0,3.0,17.0,994.0,1030.41,771.65
2016,7,19,12,45,934.5,100.0,3.05,17.0,986.5,1034.71,775.03
2016,7,19,13,0,931.0,101.0,3.1,17.0,979.0,1035.66,776.35
2016,7,19,13,15,928.5,100.5,3.1,17.0,965.0,1032.71,774.77
2016,7,19,13,30,926.0,100.0,3.1,17.0,951.0,1026.42,771.12
2016,7,19,13,45,926.5,96.5,3.15,17.5,931.0,1016.63,764.25
2016,7,19,14,0,927.0,93.0,3.2,18.0,911.0,1003.48,755.25
2016,7,19,14,15,921.0,92.0,3.25,18.0,883.0,983.46,743.14
2016,7,19,14,30,915.0,91.0,3.3,18.0,855.0,960.45,729.05
2016,7,19,14,45,910.5,88.0,3.35,18.0,822.0,933.79,712.45
2016,7,19,15,0,906.0,85.0,3.4,18.0,789.0,904.33,693.84
2016,7,19,15,15,896.0,83.5,3.45,17.5,749.5,869.08,672.34
2016,7,19,15,30,886.0,82.0,3.5,17.0,710.0,831.68,649.03
2016,7,19,15,45,875.5,79.0,3.55,17.0,667.0,790.27,621.3
2016,7,19,16,0,865.0,76.0,3.6,17.0,624.0,747.16,591.98
2016,7,19,16,15,848.5,73.5,3.6,17.0,576.5,698.77,558.12
2016,7,19,16,30,832.0,71.0,3.6,17.0,529.0,649.64,523.19
2016,7,19,16,45,813.0,68.0,3.6,17.0,479.5,597.87,484.34
2016,7,19,17,0,794.0,65.0,3.6,17.0,430.0,548.76,445.48
2016,7,19,17,15,764.5,61.5,3.55,16.5,379.5,490.78,399.2
2016,7,19,17,30,735.0,58.0,3.5,16.0,329.0,434.36,352.62
2016,7,19,17,45,696.0,53.5,3.5,16.0,278.5,374.48,301.17
2016,7,19,18,0,657.0,49.0,3.5,16.0,228.0,317.73,250.82
2016,7,19,18,15,595.0,44.0,3.35,15.5,180.0,256.06,196.04
2016,7,19,18,30,533.0,39.0,3.2,15.0,132.0,200.49,145.82
2016,7,19,18,45,433.5,31.0,3.1,14.5,90.5,140.76,93.77
2016,7,19,19,0,334.0,23.0,3.0,14.0,49.0,89.83,43.83
2016,7,19,19,15,167.0,11.5,2.95,14.0,24.5,31.93,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,142.0,10.0,2.45,13.0,19.0,9.83,0.0
2016,7,20,5,30,284.0,20.0,2.5,13.0,38.0,15.47,1.15
2016,7,20,5,45,395.5,28.5,2.6,13.5,77.5,21.08,12.19
2016,7,20,6,0,507.0,37.0,2.7,14.0,117.0,26.32,17.49
2016,7,20,6,15,574.0,42.5,2.7,14.0,164.5,31.34,22.28
2016,7,20,6,30,641.0,48.0,2.7,14.0,212.0,55.64,28.13
2016,7,20,6,45,320.5,76.0,2.7,14.5,158.0,86.88,55.43
2016,7,20,7,0,0.0,104.0,2.7,15.0,104.0,98.06,77.44
2016,7,20,7,15,396.0,83.5,2.6,15.0,260.0,145.48,100.9
2016,7,20,7,30,792.0,63.0,2.5,15.0,416.0,251.92,177.76
2016,7,20,7,45,425.5,140.5,2.45,15.5,333.0,252.06,191.94
2016,7,20,8,0,59.0,218.0,2.4,16.0,250.0,222.16,175.78
2016,7,20,8,15,87.0,246.0,2.35,16.0,298.0,263.48,208.4
2016,7,20,8,30,115.0,274.0,2.3,16.0,346.0,305.63,241.31
2016,7,20,8,45,120.0,296.5,2.25,16.5,376.0,336.65,264.68
2016,7,20,9,0,125.0,319.0,2.2,17.0,406.0,368.18,288.07
2016,7,20,9,15,128.0,339.5,2.2,17.0,433.0,397.16,309.75
2016,7,20,9,30,131.0,360.0,2.2,17.0,460.0,426.35,331.35
2016,7,20,9,45,527.0,225.0,2.25,17.5,656.0,583.95,456.73
2016,7,20,10,0,923.0,90.0,2.3,18.0,852.0,771.47,594.76
2016,7,20,10,15,929.0,91.0,2.3,18.0,881.0,813.03,621.28
2016,7,20,10,30,935.0,92.0,2.3,18.0,910.0,852.56,647.42
2016,7,20,10,45,942.0,91.5,2.35,18.0,933.5,889.26,671.85
2016,7,20,11,0,949.0,91.0,2.4,18.0,957.0,923.6,694.59
2016,7,20,11,15,952.0,91.5,2.45,18.0,973.0,952.81,713.83
2016,7,20,11,30,955.0,92.0,2.5,18.0,989.0,979.15,731.19
2016,7,20,11,45,958.0,91.5,2.6,18.5,997.5,1001.49,745.03
2016,7,20,12,0,961.0,91.0,2.7,19.0,1006.0,1020.73,756.87
2016,7,20,12,15,961.5,91.0,2.75,19.0,1007.0,1034.83,766.36
2016,7,20,12,30,962.0,91.0,2.8,19.0,1008.0,1045.59,773.81
2016,7,20,12,45,961.0,90.5,2.85,19.0,1001.5,1050.95,777.88
2016,7,20,13,0,960.0,90.0,2.9,19.0,995.0,1052.86,779.85
2016,7,20,13,15,958.0,89.5,2.95,18.5,981.0,1050.32,780.53
2016,7,20,13,30,956.0,89.0,3.0,18.0,967.0,1044.33,779.08
2016,7,20,13,45,953.0,88.0,3.1,18.0,946.0,1033.41,773.45
2016,7,20,14,0,950.0,87.0,3.2,18.0,925.0,1019.15,765.67
2016,7,20,14,15,945.0,86.0,3.25,18.0,897.0,999.7,754.03
2016,7,20,14,30,940.0,85.0,3.3,18.0,869.0,977.14,740.34
2016,7,20,14,45,933.0,83.5,3.35,18.0,835.0,949.22,722.97
2016,7,20,15,0,926.0,82.0,3.4,18.0,801.0,918.55,703.65
2016,7,20,15,15,916.5,81.0,3.4,18.0,761.0,883.69,680.97
2016,7,20,15,30,907.0,80.0,3.4,18.0,721.0,846.58,656.57
2016,7,20,15,45,894.5,78.0,3.45,18.0,677.0,803.93,628.25
2016,7,20,16,0,882.0,76.0,3.5,18.0,633.0,759.66,598.41
2016,7,20,16,15,865.5,74.0,3.5,17.5,585.0,711.14,565.84
2016,7,20,16,30,849.0,72.0,3.5,17.0,537.0,661.83,532.03
2016,7,20,16,45,827.5,69.0,3.55,17.0,486.5,607.69,491.67
2016,7,20,17,0,806.0,66.0,3.6,17.0,436.0,556.43,451.35
2016,7,20,17,15,776.0,62.5,3.6,16.5,384.5,497.58,404.54
2016,7,20,17,30,746.0,59.0,3.6,16.0,333.0,440.32,357.36
2016,7,20,17,45,705.0,55.0,3.6,16.0,281.5,379.53,305.13
2016,7,20,18,0,664.0,51.0,3.6,16.0,230.0,322.04,254.12
2016,7,20,18,15,600.5,45.0,3.5,15.5,181.5,258.4,197.72
2016,7,20,18,30,537.0,39.0,3.4,15.0,133.0,201.05,146.02
2016,7,20,18,45,432.0,31.0,3.35,15.0,91.0,139.97,92.78
2016,7,20,19,0,327.0,23.0,3.3,15.0,49.0,87.94,41.18
2016,7,20,19,15,163.5,11.5,3.3,14.5,24.5,31.3,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
