Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,141.0,10.0,2.9,13.0,18.5,9.83,0.0
2016,7,21,5,30,282.0,20.0,3.0,13.0,37.0,15.59,0.06
2016,7,21,5,45,395.5,28.0,3.15,13.5,76.5,20.74,11.81
2016,7,21,6,0,509.0,36.0,3.3,14.0,116.0,27.87,18.81
2016,7,21,6,15,576.0,42.0,3.3,14.0,163.5,30.99,21.96
2016,7,21,6,30,643.0,48.0,3.3,14.0,211.0,54.56,27.78
2016,7,21,6,45,344.0,89.5,3.3,14.5,179.0,99.26,65.05
2016,7,21,7,0,45.0,131.0,3.3,15.0,147.0,124.07,97.21
2016,7,21,7,15,47.5,152.0,3.2,15.0,171.0,146.91,115.97
2016,7,21,7,30,50.0,173.0,3.1,15.0,195.0,170.2,135.02
2016,7,21,7,45,446.0,120.0,3.05,15.5,355.5,239.73,182.05
2016,7,21,8,0,842.0,67.0,3.0,16.0,516.0,363.25,277.16
2016,7,21,8,15,859.0,69.0,2.95,16.0,564.5,417.42,324.55
2016,7,21,8,30,876.0,71.0,2.9,16.0,613.0,472.38,371.5
2016,7,21,8,45,890.0,72.5,2.85,16.5,658.0,525.89,415.17
2016,7,21,9,0,904.0,74.0,2.8,17.0,703.0,579.4,457.33
2016,7,21,9,15,914.5,75.5,2.8,17.0,743.5,630.52,497.4
2016,7,21,9,30,925.0,77.0,2.8,17.0,784.0,680.83,535.79
2016,7,21,9,45,930.5,79.5,2.8,17.5,819.0,727.55,567.62
2016,7,21,10,0,936.0,82.0,2.8,18.0,854.0,772.59,597.43
2016,7,21,10,15,942.5,83.0,2.85,18.0,883.5,815.04,626.47
2016,7,21,10,30,949.0,84.0,2.9,18.0,913.0,855.47,653.89
2016,7,21,10,45,955.0,84.0,2.95,18.5,936.5,892.27,677.34
2016,7,21,11,0,961.0,84.0,3.0,19.0,960.0,926.62,698.94
2016,7,21,11,15,964.0,84.5,3.1,19.0,976.0,956.15,718.89
2016,7,21,11,30,967.0,85.0,3.2,19.0,992.0,982.77,736.93
2016,7,21,11,45,969.5,85.0,3.3,19.0,1001.0,1005.38,752.33
2016,7,21,12,0,972.0,85.0,3.4,19.0,1010.0,1024.83,765.72
2016,7,21,12,15,972.5,85.0,3.45,19.0,1011.0,1039.06,775.36
2016,7,21,12,30,973.0,85.0,3.5,19.0,1012.0,1049.91,782.89
2016,7,21,12,45,617.5,270.5,3.6,19.0,858.0,902.31,682.77
2016,7,21,13,0,262.0,456.0,3.7,19.0,704.0,734.8,554.89
2016,7,21,13,15,257.0,450.0,3.7,19.0,689.5,725.71,549.74
2016,7,21,13,30,252.0,444.0,3.7,19.0,675.0,715.48,542.82
2016,7,21,13,45,604.0,264.5,3.75,19.0,801.0,883.66,674.57
2016,7,21,14,0,956.0,85.0,3.8,19.0,927.0,1022.5,770.91
2016,7,21,14,15,951.0,84.0,3.8,18.5,899.0,1002.94,758.87
2016,7,21,14,30,946.0,83.0,3.8,18.0,871.0,980.24,746.0
2016,7,21,14,45,941.5,80.5,3.8,18.0,837.5,953.37,728.84
2016,7,21,15,0,937.0,78.0,3.8,18.0,804.0,923.59,709.66
2016,7,21,15,15,927.5,76.5,3.75,18.0,764.0,887.82,685.93
2016,7,21,15,30,918.0,75.0,3.7,18.0,724.0,849.77,660.49
2016,7,21,15,45,907.0,73.0,3.7,18.0,680.0,807.89,632.36
2016,7,21,16,0,896.0,71.0,3.7,18.0,636.0,764.25,602.67
2016,7,21,16,15,880.0,69.0,3.65,17.5,587.5,715.49,569.68
2016,7,21,16,30,864.0,67.0,3.6,17.0,539.0,665.87,535.45
2016,7,21,16,45,842.5,64.5,3.6,17.0,488.5,611.58,495.0
2016,7,21,17,0,821.0,62.0,3.6,17.0,438.0,557.49,452.39
2016,7,21,17,15,791.5,59.0,3.55,16.5,386.0,498.96,405.67
2016,7,21,17,30,762.0,56.0,3.5,16.0,334.0,444.17,360.22
2016,7,21,17,45,719.5,52.0,3.45,16.0,282.0,381.92,306.72
2016,7,21,18,0,677.0,48.0,3.4,16.0,230.0,323.14,254.58
2016,7,21,18,15,614.0,43.0,3.3,15.5,181.0,260.13,198.61
2016,7,21,18,30,551.0,38.0,3.2,15.0,132.0,203.34,147.24
2016,7,21,18,45,443.0,30.0,3.1,14.5,90.0,139.69,92.04
2016,7,21,19,0,335.0,22.0,3.0,14.0,48.0,87.61,39.16
2016,7,21,19,15,167.5,11.0,2.95,14.0,24.0,31.08,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,137.0,9.5,2.15,13.0,18.0,9.34,0.0
2016,7,22,5,30,274.0,19.0,2.2,13.0,36.0,14.73,0.0
2016,7,22,5,45,389.5,28.0,2.25,13.5,75.5,20.85,11.83
2016,7,22,6,0,505.0,37.0,2.3,14.0,115.0,26.54,17.64
2016,7,22,6,15,575.0,43.0,2.2,14.0,163.5,32.03,22.88
2016,7,22,6,30,645.0,49.0,2.1,14.0,212.0,54.35,28.22
2016,7,22,6,45,378.0,92.5,2.05,14.5,193.5,103.9,67.68
2016,7,22,7,0,111.0,136.0,2.0,15.0,175.0,133.6,102.11
2016,7,22,7,15,115.5,158.5,1.95,15.5,205.0,161.91,125.13
2016,7,22,7,30,120.0,181.0,1.9,16.0,235.0,190.94,148.75
2016,7,22,7,45,99.0,201.5,1.85,16.5,249.5,214.18,168.08
2016,7,22,8,0,78.0,222.0,1.8,17.0,264.0,232.13,182.53
2016,7,22,8,15,74.5,242.0,1.8,17.0,285.0,254.6,200.24
2016,7,22,8,30,71.0,262.0,1.8,17.0,306.0,276.74,217.37
2016,7,22,8,45,87.0,287.5,1.8,17.5,345.5,313.45,245.15
2016,7,22,9,0,103.0,313.0,1.8,18.0,385.0,351.86,273.78
2016,7,22,9,15,165.5,333.0,1.8,18.0,456.5,413.83,321.04
2016,7,22,9,30,228.0,353.0,1.8,18.0,528.0,483.1,372.98
2016,7,22,9,45,166.0,370.5,1.85,18.5,501.0,468.6,359.86
2016,7,22,10,0,104.0,388.0,1.9,19.0,474.0,448.6,342.85
2016,7,22,10,15,124.0,407.0,1.95,19.0,513.0,488.71,372.58
2016,7,22,10,30,144.0,426.0,2.0,19.0,552.0,530.15,402.65
2016,7,22,10,45,209.0,430.0,2.05,19.5,618.0,596.34,450.73
2016,7,22,11,0,274.0,434.0,2.1,20.0,684.0,668.06,501.59
2016,7,22,11,15,390.5,401.5,2.2,20.0,764.0,751.78,563.03
2016,7,22,11,30,507.0,369.0,2.3,20.0,844.0,842.78,628.18
2016,7,22,11,45,735.5,232.5,2.4,20.0,928.0,937.43,697.91
2016,7,22,12,0,964.0,96.0,2.5,20.0,1012.0,1027.85,757.35
2016,7,22,12,15,964.0,96.0,2.6,20.0,1012.5,1041.57,766.33
2016,7,22,12,30,964.0,96.0,2.7,20.0,1013.0,1051.94,774.01
2016,7,22,12,45,959.5,98.0,2.8,20.0,1005.0,1056.47,778.04
2016,7,22,13,0,955.0,100.0,2.9,20.0,997.0,1057.56,779.97
2016,7,22,13,15,952.5,99.5,2.95,20.0,982.5,1054.6,778.92
2016,7,22,13,30,950.0,99.0,3.0,20.0,968.0,1048.21,775.76
2016,7,22,13,45,946.0,98.0,3.1,20.0,946.5,1036.42,769.62
2016,7,22,14,0,942.0,97.0,3.2,20.0,925.0,1021.32,761.36
2016,7,22,14,15,936.0,96.0,3.2,20.0,897.0,1001.07,748.91
2016,7,22,14,30,930.0,95.0,3.2,20.0,869.0,977.77,734.47
2016,7,22,14,45,922.0,94.0,3.25,20.0,834.5,949.71,717.21
2016,7,22,15,0,914.0,93.0,3.3,20.0,800.0,918.98,698.06
2016,7,22,15,15,903.5,91.5,3.3,19.5,760.0,883.05,676.15
2016,7,22,15,30,893.0,90.0,3.3,19.0,720.0,844.96,652.49
2016,7,22,15,45,878.5,88.0,3.3,19.0,675.0,801.18,623.27
2016,7,22,16,0,864.0,86.0,3.3,19.0,630.0,755.97,592.68
2016,7,22,16,15,846.0,83.5,3.3,18.5,581.5,706.5,559.61
2016,7,22,16,30,828.0,81.0,3.3,18.0,533.0,659.64,527.82
2016,7,22,16,45,802.0,79.0,3.3,18.0,482.0,604.4,486.02
2016,7,22,17,0,776.0,77.0,3.3,18.0,431.0,549.78,443.34
2016,7,22,17,15,743.5,73.0,3.25,17.5,379.0,490.34,396.32
2016,7,22,17,30,711.0,69.0,3.2,17.0,327.0,432.78,349.19
2016,7,22,17,45,661.0,64.5,3.15,17.0,275.0,370.31,296.05
2016,7,22,18,0,611.0,60.0,3.1,17.0,223.0,311.07,244.22
2016,7,22,18,15,540.5,53.0,3.0,16.5,174.0,246.84,188.13
2016,7,22,18,30,470.0,46.0,2.9,16.0,125.0,189.73,137.56
2016,7,22,18,45,354.5,36.0,2.85,16.0,84.0,126.72,83.91
2016,7,22,19,0,239.0,26.0,2.8,16.0,43.0,74.31,31.72
2016,7,22,19,15,119.5,13.0,2.8,15.5,21.5,27.08,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,101.0,10.0,1.55,14.5,16.0,9.83,0.0
2016,7,23,5,30,202.0,20.0,1.5,15.0,32.0,15.83,0.0
2016,7,23,5,45,324.5,30.5,1.45,15.5,70.5,23.3,13.65
2016,7,23,6,0,447.0,41.0,1.4,16.0,109.0,30.24,20.68
2016,7,23,6,15,521.0,48.0,1.4,16.0,156.5,33.63,24.08
2016,7,23,6,30,595.0,55.0,1.4,16.0,204.0,54.08,29.31
2016,7,23,6,45,645.5,60.0,1.4,16.5,255.0,96.64,50.86
2016,7,23,7,0,696.0,65.0,1.4,17.0,306.0,147.59,87.39
2016,7,23,7,15,730.0,69.0,1.4,17.5,357.5,197.22,128.19
2016,7,23,7,30,764.0,73.0,1.4,18.0,409.0,250.5,174.09
2016,7,23,7,45,790.5,75.5,1.4,18.5,460.5,303.59,220.51
2016,7,23,8,0,817.0,78.0,1.4,19.0,512.0,359.05,268.16
2016,7,23,8,15,836.0,80.5,1.45,19.5,560.5,416.44,316.24
2016,7,23,8,30,855.0,83.0,1.5,20.0,609.0,471.78,361.35
2016,7,23,8,45,869.0,85.0,1.55,20.5,654.0,524.89,403.39
2016,7,23,9,0,883.0,87.0,1.6,21.0,699.0,578.03,444.05
2016,7,23,9,15,894.0,89.0,1.65,21.0,740.0,629.13,482.86
2016,7,23,9,30,905.0,91.0,1.7,21.0,781.0,679.49,520.14
2016,7,23,9,45,912.0,93.5,1.8,21.5,816.0,726.57,552.33
2016,7,23,10,0,919.0,96.0,1.9,22.0,851.0,772.13,582.15
2016,7,23,10,15,925.5,97.0,1.95,22.0,880.5,814.1,609.93
2016,7,23,10,30,932.0,98.0,2.0,22.0,910.0,854.09,636.18
2016,7,23,10,45,934.0,100.5,2.15,22.0,932.0,889.56,660.21
2016,7,23,11,0,936.0,103.0,2.3,22.0,954.0,922.42,682.49
2016,7,23,11,15,939.5,103.5,2.4,22.0,970.0,951.91,702.08
2016,7,23,11,30,943.0,104.0,2.5,22.0,986.0,978.59,719.87
2016,7,23,11,45,943.0,105.5,2.6,22.0,994.0,1000.02,734.28
2016,7,23,12,0,943.0,107.0,2.7,22.0,1002.0,1018.29,746.76
2016,7,23,12,15,943.5,107.0,2.75,22.0,1003.0,1032.31,756.11
2016,7,23,12,30,944.0,107.0,2.8,22.0,1004.0,1043.05,763.46
2016,7,23,12,45,943.5,106.5,2.85,22.0,997.5,1048.94,767.82
2016,7,23,13,0,943.0,106.0,2.9,22.0,991.0,1051.44,770.14
2016,7,23,13,15,940.5,105.5,2.95,22.0,977.0,1048.54,769.11
2016,7,23,13,30,938.0,105.0,3.0,22.0,963.0,1042.24,766.02
2016,7,23,13,45,934.5,104.0,3.05,22.0,942.0,1031.07,759.88
2016,7,23,14,0,931.0,103.0,3.1,22.0,921.0,1016.61,751.68
2016,7,23,14,15,925.5,102.0,3.1,21.5,892.5,997.03,741.2
2016,7,23,14,30,920.0,101.0,3.1,21.0,864.0,974.4,728.71
2016,7,23,14,45,912.0,99.5,3.15,21.0,830.0,946.04,711.33
2016,7,23,15,0,904.0,98.0,3.2,21.0,796.0,915.02,692.09
2016,7,23,15,15,893.5,96.0,3.2,20.5,756.0,878.83,670.11
2016,7,23,15,30,883.0,94.0,3.2,20.0,716.0,840.5,646.39
2016,7,23,15,45,868.5,92.5,3.25,20.0,671.5,797.59,618.18
2016,7,23,16,0,854.0,91.0,3.3,20.0,627.0,753.28,588.58
2016,7,23,16,15,836.0,88.0,3.25,19.5,578.5,707.18,557.87
2016,7,23,16,30,818.0,85.0,3.2,19.0,530.0,656.68,523.29
2016,7,23,16,45,793.0,82.0,3.2,19.0,479.0,601.36,481.46
2016,7,23,17,0,768.0,79.0,3.2,19.0,428.0,546.59,438.89
2016,7,23,17,15,734.5,75.0,3.15,18.5,376.0,486.97,391.92
2016,7,23,17,30,701.0,71.0,3.1,18.0,324.0,429.31,344.92
2016,7,23,17,45,652.0,66.0,3.05,18.0,272.0,367.34,292.4
2016,7,23,18,0,603.0,61.0,3.0,18.0,220.0,308.4,241.03
2016,7,23,18,15,531.0,53.5,2.95,17.5,171.5,243.58,184.77
2016,7,23,18,30,459.0,46.0,2.9,17.0,123.0,186.07,134.18
2016,7,23,18,45,341.5,35.5,2.85,16.5,82.0,122.82,80.8
2016,7,23,19,0,224.0,25.0,2.8,16.0,41.0,70.12,27.6
2016,7,23,19,15,112.0,12.5,2.85,15.5,20.5,25.53,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,77.5,10.5,1.65,13.5,14.5,10.32,0.0
2016,7,24,5,30,155.0,21.0,1.6,14.0,29.0,16.52,0.0
2016,7,24,5,45,278.0,32.5,1.55,14.5,66.5,25.39,15.31
2016,7,24,6,0,401.0,44.0,1.5,15.0,104.0,33.19,23.3
2016,7,24,6,15,478.5,52.0,1.4,15.0,151.0,37.26,27.39
2016,7,24,6,30,556.0,60.0,1.3,15.0,198.0,56.32,32.63
2016,7,24,6,45,308.0,95.5,1.2,15.5,175.0,99.45,66.6
2016,7,24,7,0,60.0,131.0,1.1,16.0,152.0,125.57,97.16
2016,7,24,7,15,50.0,149.0,1.05,16.5,168.5,144.47,112.76
2016,7,24,7,30,40.0,167.0,1.0,17.0,185.0,162.34,127.3
2016,7,24,7,45,87.5,196.5,1.0,17.5,241.5,206.13,160.77
2016,7,24,8,0,135.0,226.0,1.0,18.0,298.0,252.68,196.34
2016,7,24,8,15,216.0,240.5,1.0,18.0,367.5,308.06,238.78
2016,7,24,8,30,297.0,255.0,1.0,18.0,437.0,369.38,285.76
2016,7,24,8,45,257.5,284.0,1.05,18.5,450.5,392.99,303.27
2016,7,24,9,0,218.0,313.0,1.1,19.0,464.0,414.24,318.4
2016,7,24,9,15,319.0,305.0,1.15,19.0,540.5,479.62,368.11
2016,7,24,9,30,420.0,297.0,1.2,19.0,617.0,554.53,423.87
2016,7,24,9,45,665.0,199.0,1.3,19.5,732.0,653.65,498.94
2016,7,24,10,0,910.0,101.0,1.4,20.0,847.0,769.59,581.15
2016,7,24,10,15,916.5,102.0,1.5,20.0,876.5,811.29,608.42
2016,7,24,10,30,923.0,103.0,1.6,20.0,906.0,851.02,635.01
2016,7,24,10,45,928.5,103.5,1.7,20.5,929.0,887.27,657.92
2016,7,24,11,0,934.0,104.0,1.8,21.0,952.0,921.11,679.11
2016,7,24,11,15,937.0,104.5,1.85,21.0,967.5,950.13,697.81
2016,7,24,11,30,940.0,105.0,1.9,21.0,983.0,976.32,714.7
2016,7,24,11,45,942.0,105.0,2.0,21.0,991.5,998.11,729.42
2016,7,24,12,0,944.0,105.0,2.1,21.0,1000.0,1016.81,742.26
2016,7,24,12,15,944.0,105.0,2.2,21.0,1000.5,1030.36,751.9
2016,7,24,12,30,944.0,105.0,2.3,21.0,1001.0,1040.61,759.56
2016,7,24,12,45,942.0,105.0,2.4,21.0,993.5,1045.52,763.92
2016,7,24,13,0,940.0,105.0,2.5,21.0,986.0,1047.03,766.24
2016,7,24,13,15,937.0,104.5,2.55,20.5,971.5,1043.63,766.44
2016,7,24,13,30,934.0,104.0,2.6,20.0,957.0,1036.84,764.57
2016,7,24,13,45,928.5,104.0,2.7,20.0,935.0,1024.77,758.42
2016,7,24,14,0,923.0,104.0,2.8,20.0,913.0,1009.49,750.2
2016,7,24,14,15,916.5,102.5,2.85,20.0,884.5,988.53,737.79
2016,7,24,14,30,910.0,101.0,2.9,20.0,856.0,964.58,723.41
2016,7,24,14,45,901.0,100.0,2.95,20.0,821.5,936.04,705.89
2016,7,24,15,0,892.0,99.0,3.0,20.0,787.0,904.92,686.55
2016,7,24,15,15,881.0,97.5,3.0,19.5,747.0,869.16,664.78
2016,7,24,15,30,870.0,96.0,3.0,19.0,707.0,831.32,641.31
2016,7,24,15,45,853.5,94.0,3.0,19.0,662.0,786.7,611.52
2016,7,24,16,0,837.0,92.0,3.0,19.0,617.0,744.65,583.25
2016,7,24,16,15,818.5,89.5,2.95,18.5,569.0,695.62,550.28
2016,7,24,16,30,800.0,87.0,2.9,18.0,521.0,646.02,516.06
2016,7,24,16,45,773.0,84.0,2.9,18.0,470.0,590.2,473.76
2016,7,24,17,0,746.0,81.0,2.9,18.0,419.0,535.14,430.88
2016,7,24,17,15,712.0,76.5,2.9,17.5,367.5,475.73,384.07
2016,7,24,17,30,678.0,72.0,2.9,17.0,316.0,419.66,338.26
2016,7,24,17,45,630.0,66.5,2.9,17.0,265.0,357.55,285.58
2016,7,24,18,0,582.0,61.0,2.9,17.0,214.0,299.59,234.93
2016,7,24,18,15,510.0,53.5,2.9,16.5,166.0,235.94,179.53
2016,7,24,18,30,438.0,46.0,2.9,16.0,118.0,179.62,129.86
2016,7,24,18,45,322.5,35.0,2.9,15.5,78.5,117.6,77.31
2016,7,24,19,0,207.0,24.0,2.9,15.0,39.0,65.62,23.29
2016,7,24,19,15,103.5,12.0,2.9,14.5,19.5,23.89,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,83.5,10.0,2.0,12.0,14.0,9.83,0.0
2016,7,25,5,30,167.0,20.0,2.0,12.0,28.0,16.11,0.0
2016,7,25,5,45,292.5,31.0,2.0,12.5,66.0,24.07,14.22
2016,7,25,6,0,418.0,42.0,2.0,13.0,104.0,31.46,21.95
2016,7,25,6,15,496.0,49.5,1.9,13.5,151.0,35.19,25.7
2016,7,25,6,30,574.0,57.0,1.8,14.0,198.0,53.12,30.36
2016,7,25,6,45,287.0,63.5,1.75,14.5,134.0,71.28,44.08
2016,7,25,7,0,0.0,70.0,1.7,15.0,70.0,67.53,51.8
2016,7,25,7,15,0.0,80.5,1.65,15.0,80.5,77.54,60.11
2016,7,25,7,30,0.0,91.0,1.6,15.0,91.0,87.58,68.31
2016,7,25,7,45,0.0,107.0,1.55,15.5,107.0,102.75,80.5
2016,7,25,8,0,0.0,123.0,1.5,16.0,123.0,117.98,92.53
2016,7,25,8,15,4.5,159.0,1.5,16.0,162.0,153.68,121.15
2016,7,25,8,30,9.0,195.0,1.5,16.0,201.0,189.95,149.78
2016,7,25,8,45,12.0,215.0,1.5,16.5,223.5,211.23,165.87
2016,7,25,9,0,15.0,235.0,1.5,17.0,246.0,232.89,182.11
2016,7,25,9,15,92.0,296.5,1.5,17.0,366.0,336.68,262.95
2016,7,25,9,30,169.0,358.0,1.5,17.0,486.0,448.82,347.43
2016,7,25,9,45,234.5,365.0,1.55,17.5,552.0,510.73,392.78
2016,7,25,10,0,300.0,372.0,1.6,18.0,618.0,577.59,441.27
2016,7,25,10,15,168.5,365.0,1.6,18.0,504.0,483.22,369.62
2016,7,25,10,30,37.0,358.0,1.6,18.0,390.0,376.92,287.9
2016,7,25,10,45,40.0,373.0,1.65,18.5,408.5,396.73,302.5
2016,7,25,11,0,43.0,388.0,1.7,19.0,427.0,416.76,316.46
2016,7,25,11,15,51.0,406.5,1.75,19.0,453.5,444.92,337.06
2016,7,25,11,30,59.0,425.0,1.8,19.0,480.0,473.54,357.84
2016,7,25,11,45,101.5,449.5,1.85,19.0,545.5,541.12,407.67
2016,7,25,12,0,144.0,474.0,1.9,19.0,611.0,615.17,460.94
2016,7,25,12,15,195.0,470.0,1.9,19.0,655.0,665.36,497.19
2016,7,25,12,30,246.0,466.0,1.9,19.0,699.0,721.7,537.31
2016,7,25,12,45,202.0,467.0,1.95,19.0,657.5,677.11,505.23
2016,7,25,13,0,158.0,468.0,2.0,19.0,616.0,637.07,476.67
2016,7,25,13,15,123.5,452.0,2.05,19.0,567.0,588.03,441.9
2016,7,25,13,30,89.0,436.0,2.1,19.0,518.0,530.57,400.68
2016,7,25,13,45,92.0,424.0,2.15,19.0,507.0,521.57,395.32
2016,7,25,14,0,95.0,412.0,2.2,19.0,496.0,512.08,389.28
2016,7,25,14,15,149.5,404.5,2.2,19.0,531.0,564.38,429.53
2016,7,25,14,30,204.0,397.0,2.2,19.0,566.0,606.0,461.42
2016,7,25,14,45,285.0,360.5,2.25,19.0,586.0,646.24,493.53
2016,7,25,15,0,366.0,324.0,2.3,19.0,606.0,673.11,516.09
2016,7,25,15,15,245.0,323.0,2.25,19.0,507.5,558.33,430.62
2016,7,25,15,30,124.0,322.0,2.2,19.0,409.0,442.12,342.68
2016,7,25,15,45,135.5,300.5,2.2,19.0,390.0,424.86,331.59
2016,7,25,16,0,147.0,279.0,2.2,19.0,371.0,406.33,318.85
2016,7,25,16,15,200.5,251.0,2.2,18.5,366.0,409.57,324.23
2016,7,25,16,30,254.0,223.0,2.2,18.0,361.0,414.57,330.43
2016,7,25,16,45,138.0,193.0,2.2,18.0,267.0,291.46,233.12
2016,7,25,17,0,22.0,163.0,2.2,18.0,173.0,175.02,138.82
2016,7,25,17,15,11.0,138.5,2.15,17.5,143.5,143.37,113.72
2016,7,25,17,30,0.0,114.0,2.1,17.0,114.0,112.77,88.89
2016,7,25,17,45,308.5,85.0,2.05,17.0,165.5,234.06,188.02
2016,7,25,18,0,617.0,56.0,2.0,17.0,217.0,306.79,239.73
2016,7,25,18,15,546.0,49.5,1.85,16.5,168.5,242.83,183.49
2016,7,25,18,30,475.0,43.0,1.7,16.0,120.0,186.09,133.38
2016,7,25,18,45,361.0,33.0,1.55,15.5,79.5,123.64,80.19
2016,7,25,19,0,247.0,23.0,1.4,15.0,39.0,70.72,21.78
2016,7,25,19,15,123.5,11.5,1.4,15.0,19.5,25.54,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,99.0,9.0,1.0,14.0,13.5,8.85,0.0
2016,7,26,5,30,198.0,18.0,0.9,14.0,27.0,14.24,0.0
2016,7,26,5,45,320.0,28.5,0.85,14.5,65.5,21.81,12.1
2016,7,26,6,0,442.0,39.0,0.8,15.0,104.0,28.82,19.47
2016,7,26,6,15,518.0,46.5,0.75,15.0,151.0,32.71,23.37
2016,7,26,6,30,594.0,54.0,0.7,15.0,198.0,49.93,27.91
2016,7,26,6,45,315.5,89.5,0.7,15.5,168.0,93.93,61.92
2016,7,26,7,0,37.0,125.0,0.7,16.0,138.0,117.4,91.35
2016,7,26,7,15,64.0,150.5,0.7,16.5,177.0,147.98,114.92
2016,7,26,7,30,91.0,176.0,0.7,17.0,216.0,181.88,141.11
2016,7,26,7,45,132.0,200.0,0.7,17.5,265.5,219.04,169.47
2016,7,26,8,0,173.0,224.0,0.7,18.0,315.0,263.86,203.83
2016,7,26,8,15,194.0,245.5,0.65,18.5,356.5,302.94,233.53
2016,7,26,8,30,215.0,267.0,0.6,19.0,398.0,344.21,264.32
2016,7,26,8,45,233.5,286.5,0.6,19.5,438.5,384.49,293.93
2016,7,26,9,0,252.0,306.0,0.6,20.0,479.0,424.81,322.99
2016,7,26,9,15,286.0,318.5,0.65,20.5,526.5,471.55,356.63
2016,7,26,9,30,320.0,331.0,0.7,21.0,574.0,521.0,391.58
2016,7,26,9,45,366.0,330.5,0.8,21.5,620.5,569.04,425.75
2016,7,26,10,0,412.0,330.0,0.9,22.0,667.0,620.3,461.7
2016,7,26,10,15,415.0,341.0,0.95,22.0,691.0,652.0,483.27
2016,7,26,10,30,418.0,352.0,1.0,22.0,715.0,682.96,504.28
2016,7,26,10,45,426.0,359.5,1.1,22.5,738.0,713.93,524.79
2016,7,26,11,0,434.0,367.0,1.2,23.0,761.0,744.23,544.64
2016,7,26,11,15,411.5,384.0,1.3,23.0,762.5,755.5,551.91
2016,7,26,11,30,389.0,401.0,1.4,23.0,764.0,761.65,556.01
2016,7,26,11,45,405.5,398.0,1.5,23.0,779.0,788.47,575.03
2016,7,26,12,0,422.0,395.0,1.6,23.0,794.0,811.58,591.44
2016,7,26,12,15,414.5,398.0,1.7,23.0,790.5,816.13,594.97
2016,7,26,12,30,407.0,401.0,1.8,23.0,787.0,818.89,597.53
2016,7,26,12,45,450.0,388.0,1.9,23.0,811.5,853.84,622.93
2016,7,26,13,0,493.0,375.0,2.0,23.0,836.0,887.16,646.89
2016,7,26,13,15,405.5,399.0,2.05,23.0,774.5,826.42,604.67
2016,7,26,13,30,318.0,423.0,2.1,23.0,713.0,759.05,558.19
2016,7,26,13,45,325.5,406.0,2.2,23.0,697.0,747.85,552.82
2016,7,26,14,0,333.0,389.0,2.3,23.0,681.0,735.03,545.83
2016,7,26,14,15,346.5,372.0,2.3,22.5,667.0,726.3,542.22
2016,7,26,14,30,360.0,355.0,2.3,22.0,653.0,715.68,537.27
2016,7,26,14,45,358.0,341.0,2.35,22.0,626.5,692.13,522.11
2016,7,26,15,0,356.0,327.0,2.4,22.0,600.0,667.33,506.03
2016,7,26,15,15,336.0,313.0,2.4,21.5,560.0,625.87,478.21
2016,7,26,15,30,316.0,299.0,2.4,21.0,520.0,584.47,450.05
2016,7,26,15,45,313.0,278.0,2.45,21.0,485.5,549.31,425.84
2016,7,26,16,0,310.0,257.0,2.5,21.0,451.0,513.36,400.6
2016,7,26,16,15,287.5,239.0,2.45,20.5,407.5,466.0,366.33
2016,7,26,16,30,265.0,221.0,2.4,20.0,364.0,419.71,332.23
2016,7,26,16,45,508.0,150.5,2.4,20.0,390.5,492.07,392.12
2016,7,26,17,0,751.0,80.0,2.4,20.0,417.0,535.43,426.94
2016,7,26,17,15,716.5,75.5,2.3,19.5,365.0,475.49,379.43
2016,7,26,17,30,682.0,71.0,2.2,19.0,313.0,418.94,333.62
2016,7,26,17,45,634.5,65.0,2.15,19.0,262.0,356.32,281.15
2016,7,26,18,0,587.0,59.0,2.1,19.0,211.0,297.82,230.6
2016,7,26,18,15,515.5,51.5,1.95,18.5,163.0,234.22,175.72
2016,7,26,18,30,444.0,44.0,1.8,18.0,115.0,177.93,126.53
2016,7,26,18,45,331.5,33.0,1.65,17.5,75.5,116.59,74.7
2016,7,26,19,0,219.0,22.0,1.5,17.0,36.0,64.35,15.74
2016,7,26,19,15,109.5,11.0,1.45,16.5,18.0,23.26,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.5,8.0,1.5,14.0,10.0,7.86,0.0
2016,7,27,5,30,97.0,16.0,1.5,14.0,20.0,12.46,0.0
2016,7,27,5,45,197.5,30.5,1.5,14.5,54.0,23.5,13.25
2016,7,27,6,0,298.0,45.0,1.5,15.0,88.0,34.03,23.92
2016,7,27,6,15,372.0,56.5,1.4,15.0,132.0,41.65,31.19
2016,7,27,6,30,446.0,68.0,1.3,15.0,176.0,58.37,37.74
2016,7,27,6,45,239.0,96.0,1.2,15.5,155.5,97.14,67.6
2016,7,27,7,0,32.0,124.0,1.1,16.0,135.0,115.8,90.34
2016,7,27,7,15,25.5,139.0,1.1,16.5,149.0,131.29,103.03
2016,7,27,7,30,19.0,154.0,1.1,17.0,163.0,148.89,117.23
2016,7,27,7,45,67.0,188.5,1.15,17.5,223.0,192.77,150.82
2016,7,27,8,0,115.0,223.0,1.2,18.0,283.0,242.51,189.01
2016,7,27,8,15,92.0,240.5,1.2,18.0,291.5,259.72,202.69
2016,7,27,8,30,69.0,258.0,1.2,18.0,300.0,271.79,211.97
2016,7,27,8,45,85.0,283.5,1.25,18.5,339.5,308.35,239.51
2016,7,27,9,0,101.0,309.0,1.3,19.0,379.0,346.62,267.86
2016,7,27,9,15,131.0,332.5,1.35,19.5,428.5,391.93,301.28
2016,7,27,9,30,161.0,356.0,1.4,20.0,478.0,441.58,337.38
2016,7,27,9,45,176.0,374.0,1.45,20.5,513.0,478.33,363.3
2016,7,27,10,0,191.0,392.0,1.5,21.0,548.0,516.1,389.69
2016,7,27,10,15,197.0,406.5,1.55,21.0,572.5,544.51,409.68
2016,7,27,10,30,203.0,421.0,1.6,21.0,597.0,572.97,429.63
2016,7,27,10,45,203.0,433.5,1.65,21.0,613.5,594.44,444.4
2016,7,27,11,0,203.0,446.0,1.7,21.0,630.0,615.43,458.83
2016,7,27,11,15,205.5,454.0,1.75,21.0,643.0,633.74,471.49
2016,7,27,11,30,208.0,462.0,1.8,21.0,656.0,651.57,483.82
2016,7,27,11,45,215.0,465.5,1.85,21.5,667.5,668.62,494.87
2016,7,27,12,0,222.0,469.0,1.9,22.0,679.0,685.15,505.55
2016,7,27,12,15,210.0,471.0,1.95,21.5,669.5,681.04,503.49
2016,7,27,12,30,198.0,473.0,2.0,21.0,660.0,675.81,500.84
2016,7,27,12,45,191.5,469.5,2.1,21.0,649.5,669.35,496.97
2016,7,27,13,0,185.0,466.0,2.2,21.0,639.0,661.96,492.46
2016,7,27,13,15,184.0,458.5,2.25,21.0,628.5,655.01,488.26
2016,7,27,13,30,183.0,451.0,2.3,21.0,618.0,647.2,483.49
2016,7,27,13,45,189.5,438.5,2.4,21.0,608.0,640.68,480.21
2016,7,27,14,0,196.0,426.0,2.5,21.0,598.0,633.15,476.23
2016,7,27,14,15,203.0,406.5,2.5,20.5,579.0,617.65,467.23
2016,7,27,14,30,210.0,387.0,2.5,20.0,560.0,601.01,457.41
2016,7,27,14,45,234.5,366.0,2.55,20.0,552.0,597.59,456.92
2016,7,27,15,0,259.0,345.0,2.6,20.0,544.0,600.36,460.66
2016,7,27,15,15,254.5,328.5,2.55,19.5,515.5,572.36,441.82
2016,7,27,15,30,250.0,312.0,2.5,19.0,487.0,543.72,422.47
2016,7,27,15,45,521.0,205.0,2.5,19.0,538.5,643.71,504.56
2016,7,27,16,0,792.0,98.0,2.5,19.0,590.0,715.21,560.62
2016,7,27,16,15,772.0,95.0,2.5,18.5,542.5,666.22,526.93
2016,7,27,16,30,752.0,92.0,2.5,18.0,495.0,616.91,492.45
2016,7,27,16,45,731.0,86.5,2.5,18.0,446.5,564.16,452.55
2016,7,27,17,0,710.0,81.0,2.5,18.0,398.0,511.74,411.76
2016,7,27,17,15,674.5,76.0,2.45,17.5,347.5,453.93,366.01
2016,7,27,17,30,639.0,71.0,2.4,17.0,297.0,397.23,319.66
2016,7,27,17,45,595.5,64.5,2.35,17.0,248.0,338.01,269.31
2016,7,27,18,0,552.0,58.0,2.3,17.0,199.0,282.57,220.73
2016,7,27,18,15,481.0,50.0,2.3,16.5,153.0,220.55,166.81
2016,7,27,18,30,410.0,42.0,2.3,16.0,107.0,165.85,118.7
2016,7,27,18,45,305.0,31.0,2.3,16.0,69.5,108.21,69.16
2016,7,27,19,0,200.0,20.0,2.3,16.0,32.0,58.54,9.9
2016,7,27,19,15,100.0,10.0,2.3,15.5,16.0,21.04,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,1.7,13.0,11.5,11.3,0.0
2016,7,28,5,30,0.0,23.0,1.7,13.0,23.0,20.89,0.0
2016,7,28,5,45,204.5,30.0,1.7,13.5,59.0,23.15,12.81
2016,7,28,6,0,409.0,37.0,1.7,14.0,95.0,27.25,18.1
2016,7,28,6,15,484.0,44.5,1.65,14.0,140.5,31.22,22.08
2016,7,28,6,30,559.0,52.0,1.6,14.0,186.0,45.44,26.09
2016,7,28,6,45,279.5,77.5,1.6,14.5,144.5,80.37,52.4
2016,7,28,7,0,0.0,103.0,1.6,15.0,103.0,96.81,76.37
2016,7,28,7,15,1.0,120.5,1.55,15.0,121.0,113.63,90.17
2016,7,28,7,30,2.0,138.0,1.5,15.0,139.0,130.65,103.92
2016,7,28,7,45,14.5,166.0,1.45,15.5,173.5,160.63,127.51
2016,7,28,8,0,27.0,194.0,1.4,16.0,208.0,189.3,149.77
2016,7,28,8,15,38.0,220.5,1.4,16.5,242.5,220.38,173.75
2016,7,28,8,30,49.0,247.0,1.4,17.0,277.0,252.85,198.51
2016,7,28,8,45,74.5,277.5,1.4,17.5,327.0,297.57,232.47
2016,7,28,9,0,100.0,308.0,1.4,18.0,377.0,345.06,268.0
2016,7,28,9,15,100.5,328.0,1.45,18.0,401.0,370.54,286.79
2016,7,28,9,30,101.0,348.0,1.5,18.0,425.0,396.02,305.5
2016,7,28,9,45,81.5,355.5,1.6,18.5,419.5,395.95,304.24
2016,7,28,10,0,62.0,363.0,1.7,19.0,414.0,393.98,301.59
2016,7,28,10,15,98.5,392.0,1.75,19.0,476.5,453.98,346.5
2016,7,28,10,30,135.0,421.0,1.8,19.0,539.0,518.03,393.32
2016,7,28,10,45,166.0,433.5,1.9,19.0,581.5,563.31,426.32
2016,7,28,11,0,197.0,446.0,2.0,19.0,624.0,610.19,460.33
2016,7,28,11,15,176.5,455.0,2.05,19.0,616.5,608.68,458.25
2016,7,28,11,30,156.0,464.0,2.1,19.0,609.0,605.62,455.43
2016,7,28,11,45,165.5,458.5,2.2,19.0,614.0,614.98,462.84
2016,7,28,12,0,175.0,453.0,2.3,19.0,619.0,623.96,469.93
2016,7,28,12,15,164.5,463.0,2.35,19.0,618.5,628.67,472.92
2016,7,28,12,30,154.0,473.0,2.4,19.0,618.0,632.58,475.41
2016,7,28,12,45,218.5,460.0,2.45,19.0,665.0,686.35,515.9
2016,7,28,13,0,283.0,447.0,2.5,19.0,712.0,746.6,559.97
2016,7,28,13,15,252.5,446.0,2.5,19.0,680.0,717.37,538.57
2016,7,28,13,30,222.0,445.0,2.5,19.0,648.0,679.5,511.83
2016,7,28,13,45,194.5,436.0,2.55,19.0,610.5,642.99,486.21
2016,7,28,14,0,167.0,427.0,2.6,19.0,573.0,606.17,460.07
2016,7,28,14,15,205.0,408.0,2.6,18.5,581.0,621.17,473.97
2016,7,28,14,30,243.0,389.0,2.6,18.0,589.0,642.35,491.86
2016,7,28,14,45,257.5,368.0,2.65,18.0,572.0,629.05,483.77
2016,7,28,15,0,272.0,347.0,2.7,18.0,555.0,614.0,474.6
2016,7,28,15,15,283.5,324.5,2.65,18.0,531.5,592.92,460.54
2016,7,28,15,30,295.0,302.0,2.6,18.0,508.0,570.1,445.12
2016,7,28,15,45,263.0,286.0,2.6,18.0,460.5,518.05,406.78
2016,7,28,16,0,231.0,270.0,2.6,18.0,413.0,460.06,363.62
2016,7,28,16,15,134.0,238.0,2.6,17.5,319.5,347.61,276.72
2016,7,28,16,30,37.0,206.0,2.6,17.0,226.0,236.28,188.09
2016,7,28,16,45,79.5,194.5,2.6,17.0,232.0,250.17,201.01
2016,7,28,17,0,122.0,183.0,2.6,17.0,238.0,265.8,214.48
2016,7,28,17,15,117.0,160.5,2.55,16.5,207.5,233.61,188.87
2016,7,28,17,30,112.0,138.0,2.5,16.0,177.0,201.67,163.01
2016,7,28,17,45,329.0,97.5,2.5,16.0,186.0,255.69,205.88
2016,7,28,18,0,546.0,57.0,2.5,16.0,195.0,278.4,218.57
2016,7,28,18,15,475.5,49.0,2.45,15.5,149.5,216.94,164.51
2016,7,28,18,30,405.0,41.0,2.4,15.0,104.0,162.78,116.6
2016,7,28,18,45,296.0,30.0,2.4,15.0,67.0,104.73,66.54
2016,7,28,19,0,187.0,19.0,2.4,15.0,30.0,54.76,4.24
2016,7,28,19,15,93.5,9.5,2.4,14.5,15.0,19.67,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,62.5,7.5,1.75,13.0,10.0,7.37,0.0
2016,7,29,5,30,125.0,15.0,1.8,13.0,20.0,11.71,0.0
2016,7,29,5,45,233.5,27.5,1.85,13.5,53.5,21.26,11.06
2016,7,29,6,0,342.0,40.0,1.9,14.0,87.0,30.18,20.59
2016,7,29,6,15,417.5,49.0,1.85,14.0,130.5,35.29,25.65
2016,7,29,6,30,493.0,58.0,1.8,14.0,174.0,48.51,30.19
2016,7,29,6,45,246.5,77.5,1.75,14.5,135.5,77.52,51.32
2016,7,29,7,0,0.0,97.0,1.7,15.0,97.0,91.55,71.98
2016,7,29,7,15,13.5,127.5,1.65,15.0,133.5,121.96,96.6
2016,7,29,7,30,27.0,158.0,1.6,15.0,170.0,151.11,119.9
2016,7,29,7,45,41.5,183.5,1.6,15.5,204.5,180.79,143.2
2016,7,29,8,0,56.0,209.0,1.6,16.0,239.0,212.3,167.8
2016,7,29,8,15,60.0,231.5,1.6,16.5,266.0,238.78,188.23
2016,7,29,8,30,64.0,254.0,1.6,17.0,293.0,265.79,208.78
2016,7,29,8,45,67.0,275.5,1.65,17.5,319.0,291.91,228.38
2016,7,29,9,0,70.0,297.0,1.7,18.0,345.0,318.4,247.98
2016,7,29,9,15,91.5,323.5,1.75,18.0,390.0,360.93,280.25
2016,7,29,9,30,113.0,350.0,1.8,18.0,435.0,404.83,313.18
2016,7,29,9,45,100.0,364.0,1.85,18.5,442.0,416.65,320.63
2016,7,29,10,0,87.0,378.0,1.9,19.0,449.0,426.46,326.63
2016,7,29,10,15,114.5,399.5,1.95,19.0,496.5,474.19,362.09
2016,7,29,10,30,142.0,421.0,2.0,19.0,544.0,523.68,398.23
2016,7,29,10,45,227.5,420.5,2.05,19.0,623.0,602.39,456.75
2016,7,29,11,0,313.0,420.0,2.1,19.0,702.0,688.05,518.86
2016,7,29,11,15,249.5,441.5,2.15,19.0,669.0,663.82,499.32
2016,7,29,11,30,186.0,463.0,2.2,19.0,636.0,632.31,475.33
2016,7,29,11,45,219.5,462.0,2.25,19.0,668.0,669.37,502.83
2016,7,29,12,0,253.0,461.0,2.3,19.0,700.0,711.62,533.17
2016,7,29,12,15,304.5,443.5,2.35,19.0,731.0,750.51,561.88
2016,7,29,12,30,356.0,426.0,2.4,19.0,762.0,789.12,590.27
2016,7,29,12,45,371.0,414.5,2.45,19.0,762.5,796.97,596.46
2016,7,29,13,0,386.0,403.0,2.5,19.0,763.0,803.28,601.92
2016,7,29,13,15,347.0,413.5,2.5,19.0,733.5,777.29,583.03
2016,7,29,13,30,308.0,424.0,2.5,19.0,704.0,750.17,563.54
2016,7,29,13,45,306.0,413.5,2.55,19.0,686.0,736.54,555.13
2016,7,29,14,0,304.0,403.0,2.6,19.0,668.0,721.61,545.71
2016,7,29,14,15,295.5,390.5,2.6,19.0,641.5,697.14,529.15
2016,7,29,14,30,287.0,378.0,2.6,19.0,615.0,671.73,511.92
2016,7,29,14,45,265.0,365.0,2.6,19.0,576.5,632.66,484.44
2016,7,29,15,0,243.0,352.0,2.6,19.0,538.0,593.6,456.77
2016,7,29,15,15,232.5,333.5,2.6,18.5,503.5,550.61,427.28
2016,7,29,15,30,222.0,315.0,2.6,18.0,469.0,515.74,403.18
2016,7,29,15,45,157.0,292.5,2.6,18.0,398.0,433.33,340.62
2016,7,29,16,0,92.0,270.0,2.6,18.0,327.0,347.81,274.56
2016,7,29,16,15,95.5,248.5,2.55,17.5,303.5,324.66,258.19
2016,7,29,16,30,99.0,227.0,2.5,17.0,280.0,300.97,240.84
2016,7,29,16,45,50.0,183.5,2.45,17.0,210.0,219.68,175.73
2016,7,29,17,0,1.0,140.0,2.4,17.0,140.0,138.96,109.88
2016,7,29,17,15,0.5,122.5,2.4,16.5,122.5,121.26,95.97
2016,7,29,17,30,0.0,105.0,2.4,16.0,105.0,103.6,81.71
2016,7,29,17,45,297.0,78.0,2.4,16.0,152.5,219.9,177.2
2016,7,29,18,0,594.0,51.0,2.4,16.0,200.0,288.99,226.39
2016,7,29,18,15,524.0,44.5,2.35,15.5,153.5,226.93,171.31
2016,7,29,18,30,454.0,38.0,2.3,15.0,107.0,172.1,122.41
2016,7,29,18,45,340.0,28.0,2.3,15.0,69.0,111.59,69.73
2016,7,29,19,0,226.0,18.0,2.3,15.0,31.0,59.37,0.0
2016,7,29,19,15,113.0,9.0,2.3,15.0,15.5,21.14,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,89.5,7.0,1.5,12.5,10.5,6.88,0.0
2016,7,30,5,30,179.0,14.0,1.5,13.0,21.0,13.76,0.0
2016,7,30,5,45,304.5,24.5,1.55,13.5,57.5,18.55,8.69
2016,7,30,6,0,430.0,35.0,1.6,14.0,94.0,25.71,16.69
2016,7,30,6,15,506.5,42.0,1.6,14.0,140.0,29.34,20.38
2016,7,30,6,30,583.0,49.0,1.6,14.0,186.0,41.18,23.76
2016,7,30,6,45,291.5,68.5,1.65,14.5,137.0,72.87,45.89
2016,7,30,7,0,0.0,88.0,1.7,15.0,88.0,83.6,65.33
2016,7,30,7,15,0.0,106.0,1.65,15.0,106.0,100.55,79.37
2016,7,30,7,30,0.0,124.0,1.6,15.0,124.0,117.61,93.28
2016,7,30,7,45,2.0,143.0,1.6,15.5,144.0,136.24,108.02
2016,7,30,8,0,4.0,162.0,1.6,16.0,164.0,155.2,122.81
2016,7,30,8,15,7.0,179.5,1.65,16.0,183.5,173.48,137.13
2016,7,30,8,30,10.0,197.0,1.7,16.0,203.0,192.14,151.67
2016,7,30,8,45,20.0,230.0,1.75,16.5,243.0,229.06,180.26
2016,7,30,9,0,30.0,263.0,1.8,17.0,283.0,265.23,207.81
2016,7,30,9,15,123.5,306.5,1.9,17.0,398.0,363.41,284.45
2016,7,30,9,30,217.0,350.0,2.0,17.0,513.0,471.91,367.01
2016,7,30,9,45,120.5,326.5,2.1,17.5,418.0,395.47,307.04
2016,7,30,10,0,24.0,303.0,2.2,18.0,323.0,309.3,239.03
2016,7,30,10,15,62.5,357.5,2.25,18.0,411.0,393.28,303.62
2016,7,30,10,30,101.0,412.0,2.3,18.0,499.0,480.69,368.68
2016,7,30,10,45,195.0,419.0,2.4,18.5,593.0,573.61,437.85
2016,7,30,11,0,289.0,426.0,2.5,19.0,687.0,672.97,509.88
2016,7,30,11,15,291.0,433.5,2.55,19.0,700.0,693.16,523.4
2016,7,30,11,30,293.0,441.0,2.6,19.0,713.0,712.57,536.91
2016,7,30,11,45,174.5,433.5,2.65,19.0,595.5,598.53,453.02
2016,7,30,12,0,56.0,426.0,2.7,19.0,478.0,477.58,362.21
2016,7,30,12,15,45.0,406.0,2.7,18.5,448.0,448.98,342.2
2016,7,30,12,30,34.0,386.0,2.7,18.0,418.0,419.67,320.98
2016,7,30,12,45,32.5,379.5,2.75,18.0,410.5,413.0,316.28
2016,7,30,13,0,31.0,373.0,2.8,18.0,403.0,406.06,311.32
2016,7,30,13,15,43.0,389.0,2.75,18.0,429.0,435.54,333.8
2016,7,30,13,30,55.0,405.0,2.7,18.0,455.0,464.99,355.97
2016,7,30,13,45,65.0,404.0,2.7,18.0,461.5,474.5,363.56
2016,7,30,14,0,75.0,403.0,2.7,18.0,468.0,483.6,370.98
2016,7,30,14,15,47.5,347.0,2.65,18.0,387.5,398.36,307.2
2016,7,30,14,30,20.0,291.0,2.6,18.0,307.0,306.38,237.32
2016,7,30,14,45,31.0,302.5,2.6,18.0,326.5,336.26,261.28
2016,7,30,15,0,42.0,314.0,2.6,18.0,346.0,358.31,278.81
2016,7,30,15,15,29.5,277.0,2.55,17.5,299.0,307.98,240.78
2016,7,30,15,30,17.0,240.0,2.5,17.0,252.0,251.66,197.66
2016,7,30,15,45,13.5,220.0,2.5,17.0,229.5,228.34,179.85
2016,7,30,16,0,10.0,200.0,2.5,17.0,207.0,205.23,161.94
2016,7,30,16,15,11.5,190.5,2.5,16.5,197.5,196.74,156.03
2016,7,30,16,30,13.0,181.0,2.5,16.0,188.0,188.15,149.93
2016,7,30,16,45,6.5,146.5,2.5,16.0,150.0,148.53,118.01
2016,7,30,17,0,0.0,112.0,2.5,16.0,112.0,109.62,86.26
2016,7,30,17,15,0.0,97.5,2.5,15.5,97.5,95.27,74.79
2016,7,30,17,30,0.0,83.0,2.5,15.0,83.0,80.93,63.07
2016,7,30,17,45,315.0,65.5,2.55,15.0,143.5,213.1,172.36
2016,7,30,18,0,630.0,48.0,2.6,15.0,204.0,297.21,233.4
2016,7,30,18,15,560.0,41.5,2.55,14.5,156.5,233.21,176.14
2016,7,30,18,30,490.0,35.0,2.5,14.0,109.0,176.34,125.0
2016,7,30,18,45,372.5,26.0,2.5,14.0,70.0,115.76,71.4
2016,7,30,19,0,255.0,17.0,2.5,14.0,31.0,62.23,0.0
2016,7,30,19,15,127.5,8.5,2.45,13.5,15.5,22.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
