Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,91.5,7.0,1.7,12.5,10.0,6.88,0.0
2016,7,31,5,30,183.0,14.0,1.8,13.0,20.0,13.76,0.0
2016,7,31,5,45,312.0,24.0,1.9,13.5,56.5,18.21,8.14
2016,7,31,6,0,441.0,34.0,2.0,14.0,93.0,24.94,15.98
2016,7,31,6,15,517.5,41.0,2.0,14.0,139.5,28.61,19.71
2016,7,31,6,30,594.0,48.0,2.0,14.0,186.0,42.29,25.4
2016,7,31,6,45,301.0,80.0,2.0,14.5,150.5,82.24,53.6
2016,7,31,7,0,8.0,112.0,2.0,15.0,115.0,105.3,83.16
2016,7,31,7,15,25.5,137.5,1.9,15.0,148.0,129.6,102.46
2016,7,31,7,30,43.0,163.0,1.8,15.0,181.0,158.84,125.74
2016,7,31,7,45,24.0,164.0,1.75,15.5,174.5,161.43,127.99
2016,7,31,8,0,5.0,165.0,1.7,16.0,168.0,158.25,125.25
2016,7,31,8,15,23.0,202.0,1.65,16.0,216.0,200.36,158.58
2016,7,31,8,30,41.0,239.0,1.6,16.0,264.0,241.92,191.02
2016,7,31,8,45,48.5,263.5,1.6,16.5,295.0,271.69,213.51
2016,7,31,9,0,56.0,288.0,1.6,17.0,326.0,302.38,236.44
2016,7,31,9,15,50.5,300.0,1.6,17.0,336.0,314.64,245.26
2016,7,31,9,30,45.0,312.0,1.6,17.0,346.0,326.28,253.6
2016,7,31,9,45,35.5,310.0,1.65,17.5,337.5,321.43,248.9
2016,7,31,10,0,26.0,308.0,1.7,18.0,329.0,315.49,243.43
2016,7,31,10,15,29.5,327.5,1.75,18.0,352.5,339.19,261.18
2016,7,31,10,30,33.0,347.0,1.8,18.0,376.0,363.27,278.98
2016,7,31,10,45,26.5,333.5,1.85,18.0,357.0,347.21,266.5
2016,7,31,11,0,20.0,320.0,1.9,18.0,338.0,328.13,251.91
2016,7,31,11,15,36.5,367.0,1.95,18.0,400.5,393.24,301.06
2016,7,31,11,30,53.0,414.0,2.0,18.0,463.0,457.41,348.34
2016,7,31,11,45,46.0,405.5,2.05,18.0,448.5,445.07,338.73
2016,7,31,12,0,39.0,397.0,2.1,18.0,434.0,432.13,329.13
2016,7,31,12,15,61.5,424.0,2.15,18.0,482.0,483.35,367.55
2016,7,31,12,30,84.0,451.0,2.2,18.0,530.0,535.21,405.67
2016,7,31,12,45,119.5,457.0,2.25,18.0,569.0,585.51,442.93
2016,7,31,13,0,155.0,463.0,2.3,18.0,608.0,629.32,475.33
2016,7,31,13,15,105.5,434.0,2.35,18.0,532.0,544.25,413.29
2016,7,31,13,30,56.0,405.0,2.4,18.0,456.0,466.06,355.57
2016,7,31,13,45,73.5,408.0,2.45,18.0,473.5,487.1,372.56
2016,7,31,14,0,91.0,411.0,2.5,18.0,491.0,507.6,388.61
2016,7,31,14,15,93.5,397.5,2.55,17.5,477.0,495.58,381.2
2016,7,31,14,30,96.0,384.0,2.6,17.0,463.0,483.09,373.58
2016,7,31,14,45,99.0,368.0,2.65,17.0,446.0,467.89,363.25
2016,7,31,15,0,102.0,352.0,2.7,17.0,429.0,452.18,352.5
2016,7,31,15,15,86.0,326.5,2.75,17.0,389.5,409.42,320.64
2016,7,31,15,30,70.0,301.0,2.8,17.0,350.0,367.28,288.94
2016,7,31,15,45,86.0,285.5,2.85,17.0,341.0,362.04,286.39
2016,7,31,16,0,102.0,270.0,2.9,17.0,332.0,355.43,282.54
2016,7,31,16,15,75.0,240.0,2.9,16.5,284.0,300.84,240.33
2016,7,31,16,30,48.0,210.0,2.9,16.0,236.0,248.24,199.05
2016,7,31,16,45,43.0,188.0,2.9,16.0,209.5,220.34,177.15
2016,7,31,17,0,38.0,166.0,2.9,16.0,183.0,192.78,155.15
2016,7,31,17,15,34.5,146.0,2.85,15.5,160.0,168.6,135.87
2016,7,31,17,30,31.0,126.0,2.8,15.0,137.0,144.69,116.42
2016,7,31,17,45,319.5,88.0,2.75,14.5,168.5,239.9,194.29
2016,7,31,18,0,608.0,50.0,2.7,14.0,200.0,290.06,228.5
2016,7,31,18,15,536.0,43.5,2.6,14.0,152.5,227.91,172.41
2016,7,31,18,30,464.0,37.0,2.5,14.0,105.0,172.1,121.99
2016,7,31,18,45,345.0,27.0,2.45,14.0,66.5,110.42,67.4
2016,7,31,19,0,226.0,17.0,2.4,14.0,28.0,56.9,0.0
2016,7,31,19,15,113.0,8.5,2.3,13.5,14.0,20.25,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,69.5,7.0,1.75,12.5,9.0,0.0,0.0
2016,8,1,5,30,139.0,14.0,1.8,13.0,18.0,13.76,0.0
2016,8,1,5,45,270.0,25.0,1.9,13.5,53.0,19.29,8.59
2016,8,1,6,0,401.0,36.0,2.0,14.0,88.0,26.91,17.63
2016,8,1,6,15,480.5,43.5,2.0,14.0,134.0,30.87,21.69
2016,8,1,6,30,560.0,51.0,2.0,14.0,180.0,40.42,24.86
2016,8,1,6,45,280.0,51.0,2.05,14.5,115.5,57.12,33.23
2016,8,1,7,0,0.0,51.0,2.1,15.0,51.0,49.27,36.38
2016,8,1,7,15,0.0,79.0,2.05,15.0,79.0,76.06,58.94
2016,8,1,7,30,0.0,107.0,2.0,15.0,107.0,102.18,80.57
2016,8,1,7,45,0.0,119.5,1.95,15.5,119.5,114.2,90.06
2016,8,1,8,0,0.0,132.0,1.9,16.0,132.0,126.25,99.43
2016,8,1,8,15,1.0,152.0,1.85,16.0,152.5,145.69,114.89
2016,8,1,8,30,2.0,172.0,1.8,16.0,173.0,165.33,130.32
2016,8,1,8,45,8.5,201.0,1.8,16.5,206.5,196.31,154.42
2016,8,1,9,0,15.0,230.0,1.8,17.0,240.0,228.09,178.79
2016,8,1,9,15,23.0,261.5,1.85,17.0,278.5,263.9,206.39
2016,8,1,9,30,31.0,293.0,1.9,17.0,317.0,299.53,233.57
2016,8,1,9,45,36.0,315.0,1.95,17.5,343.5,326.5,253.35
2016,8,1,10,0,41.0,337.0,2.0,18.0,370.0,354.02,273.38
2016,8,1,10,15,41.5,349.5,2.05,18.0,384.5,369.51,284.64
2016,8,1,10,30,42.0,362.0,2.1,18.0,399.0,385.02,295.93
2016,8,1,10,45,76.0,399.0,2.15,18.0,467.0,452.44,346.67
2016,8,1,11,0,110.0,436.0,2.2,18.0,535.0,522.29,398.07
2016,8,1,11,15,114.5,440.0,2.25,18.0,544.5,538.49,409.43
2016,8,1,11,30,119.0,444.0,2.3,18.0,554.0,551.93,419.17
2016,8,1,11,45,216.0,434.5,2.35,18.0,636.5,638.57,484.53
2016,8,1,12,0,313.0,425.0,2.4,18.0,719.0,732.82,553.32
2016,8,1,12,15,300.0,437.5,2.45,18.0,719.5,740.0,557.25
2016,8,1,12,30,287.0,450.0,2.5,18.0,720.0,745.82,560.98
2016,8,1,12,45,282.0,447.5,2.55,18.0,711.0,742.85,559.21
2016,8,1,13,0,277.0,445.0,2.6,18.0,702.0,738.6,556.65
2016,8,1,13,15,281.5,436.0,2.65,18.0,694.0,735.74,555.54
2016,8,1,13,30,286.0,427.0,2.7,18.0,686.0,731.55,553.54
2016,8,1,13,45,204.5,423.5,2.75,18.0,606.0,639.72,486.9
2016,8,1,14,0,123.0,420.0,2.8,18.0,526.0,556.5,425.31
2016,8,1,14,15,144.0,406.5,2.8,17.5,527.0,561.69,431.78
2016,8,1,14,30,165.0,393.0,2.8,17.0,528.0,565.52,436.79
2016,8,1,14,45,170.5,375.0,2.85,17.0,509.0,548.9,425.72
2016,8,1,15,0,176.0,357.0,2.9,17.0,490.0,531.33,413.99
2016,8,1,15,15,174.0,336.5,2.95,17.0,462.5,503.67,394.45
2016,8,1,15,30,172.0,316.0,3.0,17.0,435.0,475.48,374.36
2016,8,1,15,45,121.0,288.0,3.1,17.0,369.0,400.03,316.59
2016,8,1,16,0,70.0,260.0,3.2,17.0,303.0,320.53,254.65
2016,8,1,16,15,67.5,238.0,3.2,16.5,276.5,293.38,234.61
2016,8,1,16,30,65.0,216.0,3.2,16.0,250.0,266.25,214.08
2016,8,1,16,45,62.0,194.0,3.2,16.0,224.0,238.86,192.6
2016,8,1,17,0,59.0,172.0,3.2,16.0,198.0,211.59,170.89
2016,8,1,17,15,54.0,151.0,3.15,15.5,172.5,184.53,149.24
2016,8,1,17,30,49.0,130.0,3.1,15.0,147.0,157.86,127.45
2016,8,1,17,45,307.0,93.5,3.1,15.0,170.5,240.19,194.19
2016,8,1,18,0,565.0,57.0,3.1,15.0,194.0,281.96,221.62
2016,8,1,18,15,488.0,49.0,3.0,14.5,147.0,217.73,164.71
2016,8,1,18,30,411.0,41.0,2.9,14.0,100.0,161.52,114.74
2016,8,1,18,45,284.5,29.5,2.85,14.0,62.5,99.75,60.47
2016,8,1,19,0,158.0,18.0,2.8,14.0,25.0,46.61,0.0
2016,8,1,19,15,79.0,9.0,2.75,13.5,12.5,17.02,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,49.5,7.0,2.3,12.5,8.5,0.0,0.0
2016,8,2,5,30,99.0,14.0,2.4,13.0,17.0,13.76,0.0
2016,8,2,5,45,235.5,26.0,2.5,13.5,51.5,20.41,8.96
2016,8,2,6,0,372.0,38.0,2.6,14.0,86.0,28.95,19.33
2016,8,2,6,15,457.0,46.5,2.55,14.0,132.5,33.67,24.13
2016,8,2,6,30,542.0,55.0,2.5,14.0,179.0,42.63,32.43
2016,8,2,6,45,271.0,55.0,2.5,14.5,117.0,59.17,35.42
2016,8,2,7,0,0.0,55.0,2.5,15.0,55.0,53.14,39.66
2016,8,2,7,15,0.0,68.0,2.45,15.0,68.0,65.73,50.24
2016,8,2,7,30,0.0,81.0,2.4,15.0,81.0,78.2,60.57
2016,8,2,7,45,0.0,94.5,2.35,15.5,94.5,91.04,70.93
2016,8,2,8,0,0.0,108.0,2.3,16.0,108.0,103.91,81.17
2016,8,2,8,15,0.5,138.0,2.25,16.0,138.5,132.47,104.25
2016,8,2,8,30,1.0,168.0,2.2,16.0,169.0,161.15,127.11
2016,8,2,8,45,3.5,182.0,2.15,16.5,184.5,176.05,138.39
2016,8,2,9,0,6.0,196.0,2.1,17.0,200.0,191.24,149.83
2016,8,2,9,15,9.5,220.0,2.05,17.0,227.0,216.76,169.63
2016,8,2,9,30,13.0,244.0,2.0,17.0,254.0,242.72,189.55
2016,8,2,9,45,24.5,285.5,2.0,17.5,305.0,291.22,226.48
2016,8,2,10,0,36.0,327.0,2.0,18.0,356.0,340.89,263.55
2016,8,2,10,15,39.0,344.0,2.0,18.0,377.0,362.35,279.2
2016,8,2,10,30,42.0,361.0,2.0,18.0,398.0,384.1,295.11
2016,8,2,10,45,59.5,390.0,2.05,18.0,443.5,429.91,329.32
2016,8,2,11,0,77.0,419.0,2.1,18.0,489.0,477.02,363.99
2016,8,2,11,15,93.5,435.5,2.1,18.0,521.5,512.02,389.43
2016,8,2,11,30,110.0,452.0,2.1,18.0,554.0,547.76,415.27
2016,8,2,11,45,151.5,459.5,2.15,18.5,601.0,603.03,455.1
2016,8,2,12,0,193.0,467.0,2.2,19.0,648.0,655.46,492.23
2016,8,2,12,15,205.5,465.5,2.2,19.0,658.5,671.23,503.3
2016,8,2,12,30,218.0,464.0,2.2,19.0,669.0,686.41,514.26
2016,8,2,12,45,229.5,458.5,2.2,19.0,672.5,695.75,521.23
2016,8,2,13,0,241.0,453.0,2.2,19.0,676.0,704.16,527.65
2016,8,2,13,15,209.5,449.0,2.25,19.0,641.0,670.59,503.79
2016,8,2,13,30,178.0,445.0,2.3,19.0,606.0,636.27,479.5
2016,8,2,13,45,235.5,423.5,2.35,19.0,630.5,669.98,506.37
2016,8,2,14,0,293.0,402.0,2.4,19.0,655.0,709.75,536.71
2016,8,2,14,15,298.0,383.5,2.45,19.0,633.5,691.85,525.14
2016,8,2,14,30,303.0,365.0,2.5,19.0,612.0,672.49,512.92
2016,8,2,14,45,257.5,358.5,2.55,19.0,562.5,618.67,474.27
2016,8,2,15,0,212.0,352.0,2.6,19.0,513.0,557.71,430.16
2016,8,2,15,15,261.5,322.5,2.6,19.0,509.5,571.46,442.99
2016,8,2,15,30,311.0,293.0,2.6,19.0,506.0,572.82,446.36
2016,8,2,15,45,563.5,195.0,2.65,19.0,549.5,663.7,520.79
2016,8,2,16,0,816.0,97.0,2.7,19.0,593.0,727.04,570.63
2016,8,2,16,15,507.5,159.0,2.7,18.5,459.5,541.38,431.15
2016,8,2,16,30,199.0,221.0,2.7,18.0,326.0,367.71,293.79
2016,8,2,16,45,144.5,198.5,2.75,18.0,270.5,301.31,241.85
2016,8,2,17,0,90.0,176.0,2.8,18.0,215.0,233.92,187.77
2016,8,2,17,15,82.0,154.5,2.8,17.5,186.5,203.25,163.49
2016,8,2,17,30,74.0,133.0,2.8,17.0,158.0,173.21,139.1
2016,8,2,17,45,296.5,98.0,2.85,16.5,172.5,240.22,192.88
2016,8,2,18,0,519.0,63.0,2.9,16.0,187.0,270.38,211.64
2016,8,2,18,15,437.0,53.5,2.85,15.5,141.0,205.43,154.88
2016,8,2,18,30,355.0,44.0,2.8,15.0,95.0,149.06,105.58
2016,8,2,18,45,227.0,31.0,2.8,15.0,58.5,88.38,52.66
2016,8,2,19,0,99.0,18.0,2.8,15.0,22.0,36.7,0.0
2016,8,2,19,15,49.5,9.0,2.8,14.5,11.0,13.87,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,38.0,6.0,1.25,13.5,7.5,0.0,0.0
2016,8,3,5,30,76.0,12.0,1.2,14.0,15.0,11.8,0.0
2016,8,3,5,45,206.0,25.5,1.15,14.5,48.5,20.07,8.15
2016,8,3,6,0,336.0,39.0,1.1,15.0,82.0,30.09,20.19
2016,8,3,6,15,423.0,48.5,0.95,15.0,127.5,35.65,25.77
2016,8,3,6,30,510.0,58.0,0.8,15.0,173.0,44.07,33.6
2016,8,3,6,45,255.0,69.5,0.65,15.5,127.0,69.21,44.44
2016,8,3,7,0,0.0,81.0,0.5,16.0,81.0,77.25,59.72
2016,8,3,7,15,0.0,100.0,0.45,16.0,100.0,95.06,74.41
2016,8,3,7,30,0.0,119.0,0.4,16.0,119.0,113.0,88.9
2016,8,3,7,45,4.0,143.0,0.4,16.5,145.0,136.7,107.53
2016,8,3,8,0,8.0,167.0,0.4,17.0,171.0,161.0,126.3
2016,8,3,8,15,10.0,183.0,0.45,17.5,189.0,177.77,138.91
2016,8,3,8,30,12.0,199.0,0.5,18.0,207.0,194.79,151.61
2016,8,3,8,45,18.0,224.0,0.6,18.5,236.5,222.39,172.48
2016,8,3,9,0,24.0,249.0,0.7,19.0,266.0,250.72,193.61
2016,8,3,9,15,30.5,274.5,0.8,19.0,296.5,279.08,214.94
2016,8,3,9,30,37.0,300.0,0.9,19.0,327.0,309.93,238.01
2016,8,3,9,45,127.0,341.0,1.05,19.5,442.5,413.34,316.07
2016,8,3,10,0,217.0,382.0,1.2,20.0,558.0,525.05,397.48
2016,8,3,10,15,219.5,397.5,1.3,20.0,580.5,552.76,416.53
2016,8,3,10,30,222.0,413.0,1.4,20.0,603.0,580.21,435.96
2016,8,3,10,45,179.0,426.5,1.55,20.0,582.5,567.4,426.06
2016,8,3,11,0,136.0,440.0,1.7,20.0,562.0,551.43,413.98
2016,8,3,11,15,253.0,423.5,1.85,20.0,654.5,649.21,487.21
2016,8,3,11,30,370.0,407.0,2.0,20.0,747.0,749.33,559.82
2016,8,3,11,45,255.0,436.5,2.15,20.0,672.0,681.52,509.5
2016,8,3,12,0,140.0,466.0,2.3,20.0,597.0,603.84,452.3
2016,8,3,12,15,105.5,452.5,2.4,19.5,551.5,555.22,418.48
2016,8,3,12,30,71.0,439.0,2.5,19.0,506.0,510.39,386.42
2016,8,3,12,45,74.0,437.5,2.65,19.0,506.5,513.84,389.81
2016,8,3,13,0,77.0,436.0,2.8,19.0,507.0,516.97,392.74
2016,8,3,13,15,129.0,440.0,2.85,19.0,557.0,581.69,441.79
2016,8,3,13,30,181.0,444.0,2.9,19.0,607.0,638.21,484.13
2016,8,3,13,45,182.0,432.5,3.0,19.0,592.5,627.29,476.9
2016,8,3,14,0,183.0,421.0,3.1,19.0,578.0,615.52,469.49
2016,8,3,14,15,165.5,406.0,3.15,18.5,544.5,581.65,446.19
2016,8,3,14,30,148.0,391.0,3.2,18.0,511.0,547.65,422.59
2016,8,3,14,45,140.5,372.5,3.3,18.0,482.5,519.04,402.42
2016,8,3,15,0,133.0,354.0,3.4,18.0,454.0,490.19,381.83
2016,8,3,15,15,99.0,325.0,3.4,17.5,397.5,419.08,328.8
2016,8,3,15,30,65.0,296.0,3.4,17.0,341.0,357.99,282.41
2016,8,3,15,45,63.5,275.0,3.45,17.0,316.5,333.11,264.03
2016,8,3,16,0,62.0,254.0,3.5,17.0,292.0,308.14,245.24
2016,8,3,16,15,32.5,208.0,3.5,17.0,228.0,236.1,188.07
2016,8,3,16,30,3.0,162.0,3.5,17.0,164.0,162.01,128.22
2016,8,3,16,45,1.5,145.0,3.55,17.0,146.0,144.05,114.06
2016,8,3,17,0,0.0,128.0,3.6,17.0,128.0,126.23,99.77
2016,8,3,17,15,0.0,111.0,3.55,16.5,111.0,109.33,86.26
2016,8,3,17,30,0.0,94.0,3.5,16.0,94.0,92.44,72.48
2016,8,3,17,45,273.5,76.5,3.5,16.0,141.5,206.22,166.0
2016,8,3,18,0,547.0,59.0,3.5,16.0,189.0,275.43,215.54
2016,8,3,18,15,465.5,50.5,3.35,15.5,142.0,210.38,158.15
2016,8,3,18,30,384.0,42.0,3.2,15.0,95.0,153.84,108.27
2016,8,3,18,45,251.5,29.5,3.1,14.5,58.0,91.82,53.24
2016,8,3,19,0,119.0,17.0,3.0,14.0,21.0,34.61,0.0
2016,8,3,19,15,59.5,8.5,2.95,14.0,10.5,8.36,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,32.5,6.0,2.6,13.0,6.5,0.0,0.0
2016,8,4,5,30,65.0,12.0,2.7,13.0,13.0,11.8,0.0
2016,8,4,5,45,198.5,25.5,2.8,13.5,46.5,19.84,7.39
2016,8,4,6,0,332.0,39.0,2.9,14.0,80.0,30.28,20.33
2016,8,4,6,15,419.5,49.0,2.9,14.0,126.0,36.29,26.38
2016,8,4,6,30,507.0,59.0,2.9,14.0,172.0,44.02,33.63
2016,8,4,6,45,253.5,54.0,2.95,14.5,110.5,56.3,33.87
2016,8,4,7,0,0.0,49.0,3.0,15.0,49.0,47.33,34.73
2016,8,4,7,15,0.0,58.0,2.95,15.0,58.0,56.04,42.07
2016,8,4,7,30,0.0,67.0,2.9,15.0,67.0,64.76,49.3
2016,8,4,7,45,0.0,87.5,2.9,15.5,87.5,84.47,65.51
2016,8,4,8,0,0.0,108.0,2.9,16.0,108.0,103.9,81.22
2016,8,4,8,15,0.0,121.5,2.95,16.0,121.5,116.82,91.55
2016,8,4,8,30,0.0,135.0,3.0,16.0,135.0,129.78,101.83
2016,8,4,8,45,0.0,148.5,3.05,16.0,149.0,142.79,112.08
2016,8,4,9,0,0.0,162.0,3.1,16.0,163.0,155.84,122.3
2016,8,4,9,15,2.0,171.0,3.15,16.0,173.0,165.85,130.07
2016,8,4,9,30,4.0,180.0,3.2,16.0,183.0,176.07,138.0
2016,8,4,9,45,10.5,227.0,3.3,16.5,236.0,225.9,177.14
2016,8,4,10,0,17.0,274.0,3.4,17.0,289.0,276.48,216.12
2016,8,4,10,15,14.0,257.5,3.4,17.0,269.5,259.53,202.45
2016,8,4,10,30,11.0,241.0,3.4,17.0,250.0,242.12,188.61
2016,8,4,10,45,15.5,279.5,3.45,17.0,293.5,283.93,221.06
2016,8,4,11,0,20.0,318.0,3.5,17.0,337.0,326.24,253.44
2016,8,4,11,15,39.0,367.0,3.5,16.5,403.5,395.69,307.12
2016,8,4,11,30,58.0,416.0,3.5,16.0,470.0,464.25,359.38
2016,8,4,11,45,60.0,417.5,3.55,16.0,474.0,470.51,363.81
2016,8,4,12,0,62.0,419.0,3.6,16.0,478.0,476.6,368.43
2016,8,4,12,15,59.5,421.5,3.6,16.0,477.5,479.15,370.17
2016,8,4,12,30,57.0,424.0,3.6,16.0,477.0,481.39,371.75
2016,8,4,12,45,45.0,399.0,3.6,16.0,440.5,445.7,344.81
2016,8,4,13,0,33.0,374.0,3.6,16.0,404.0,409.44,317.4
2016,8,4,13,15,41.0,383.5,3.6,16.0,420.5,428.26,332.22
2016,8,4,13,30,49.0,393.0,3.6,16.0,437.0,446.98,346.77
2016,8,4,13,45,73.0,401.0,3.6,16.5,465.0,479.57,371.71
2016,8,4,14,0,97.0,409.0,3.6,17.0,493.0,511.56,395.94
2016,8,4,14,15,95.5,394.0,3.6,16.5,474.5,494.04,384.0
2016,8,4,14,30,94.0,379.0,3.6,16.0,456.0,476.16,371.95
2016,8,4,14,45,60.5,332.5,3.65,16.0,381.5,395.25,310.26
2016,8,4,15,0,27.0,286.0,3.7,16.0,307.0,315.71,248.54
2016,8,4,15,15,15.5,236.5,3.7,16.0,248.5,246.99,195.0
2016,8,4,15,30,4.0,187.0,3.7,16.0,190.0,187.09,147.44
2016,8,4,15,45,3.5,180.5,3.7,16.0,183.0,180.29,142.44
2016,8,4,16,0,3.0,174.0,3.7,16.0,176.0,173.55,137.4
2016,8,4,16,15,1.5,154.5,3.7,15.5,155.5,152.91,121.23
2016,8,4,16,30,0.0,135.0,3.7,15.0,135.0,132.39,104.98
2016,8,4,16,45,0.0,106.5,3.7,15.0,106.5,103.82,81.67
2016,8,4,17,0,0.0,78.0,3.7,15.0,78.0,75.42,58.19
2016,8,4,17,15,0.0,67.5,3.65,14.5,67.5,65.25,49.9
2016,8,4,17,30,0.0,57.0,3.6,14.0,57.0,55.08,41.45
2016,8,4,17,45,282.5,55.0,3.6,14.0,121.5,184.97,149.71
2016,8,4,18,0,565.0,53.0,3.6,14.0,186.0,274.37,215.94
2016,8,4,18,15,486.0,45.0,3.5,13.5,139.0,209.92,158.28
2016,8,4,18,30,407.0,37.0,3.4,13.0,92.0,153.8,108.01
2016,8,4,18,45,278.5,25.5,3.3,13.0,56.0,92.45,51.56
2016,8,4,19,0,150.0,14.0,3.2,13.0,20.0,35.99,0.0
2016,8,4,19,15,75.0,7.0,3.15,13.0,10.0,6.88,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,32.5,5.5,2.25,14.0,6.0,0.0,0.0
2016,8,5,5,30,65.0,11.0,2.3,14.0,12.0,10.81,0.0
2016,8,5,5,45,192.0,25.0,2.4,14.0,44.5,19.48,6.39
2016,8,5,6,0,319.0,39.0,2.5,14.0,77.0,30.47,20.43
2016,8,5,6,15,406.5,49.0,2.45,14.0,122.5,36.46,26.51
2016,8,5,6,30,494.0,59.0,2.4,14.0,168.0,43.07,32.78
2016,8,5,6,45,247.0,75.5,2.4,14.0,130.0,72.61,48.13
2016,8,5,7,0,0.0,92.0,2.4,14.0,92.0,86.85,68.36
2016,8,5,7,15,0.0,109.5,2.35,14.0,109.5,103.43,82.18
2016,8,5,7,30,0.0,127.0,2.3,14.0,127.0,120.1,95.87
2016,8,5,7,45,0.0,135.5,2.25,14.5,135.5,128.73,102.49
2016,8,5,8,0,0.0,144.0,2.2,15.0,144.0,137.25,108.94
2016,8,5,8,15,4.5,167.5,2.15,15.0,170.5,161.34,128.15
2016,8,5,8,30,9.0,191.0,2.1,15.0,197.0,186.02,147.65
2016,8,5,8,45,10.5,205.0,2.05,15.5,212.0,200.98,158.88
2016,8,5,9,0,12.0,219.0,2.0,16.0,227.0,216.1,170.15
2016,8,5,9,15,15.0,239.0,2.0,16.0,250.0,237.93,186.98
2016,8,5,9,30,18.0,259.0,2.0,16.0,273.0,260.11,203.94
2016,8,5,9,45,14.5,250.0,2.0,16.5,262.0,250.57,195.65
2016,8,5,10,0,11.0,241.0,2.0,17.0,251.0,240.52,187.11
2016,8,5,10,15,18.0,281.5,2.0,17.0,297.5,285.68,221.93
2016,8,5,10,30,25.0,322.0,2.0,17.0,344.0,332.87,257.62
2016,8,5,10,45,48.5,368.0,2.0,17.0,411.0,399.41,307.86
2016,8,5,11,0,72.0,414.0,2.0,17.0,478.0,467.92,358.52
2016,8,5,11,15,246.5,397.0,2.05,17.0,622.0,617.22,472.13
2016,8,5,11,30,421.0,380.0,2.1,17.0,766.0,772.34,584.98
2016,8,5,11,45,243.0,405.5,2.15,17.5,628.5,639.19,484.64
2016,8,5,12,0,65.0,431.0,2.2,18.0,491.0,491.67,372.75
2016,8,5,12,15,164.5,442.0,2.25,18.0,595.0,607.68,460.88
2016,8,5,12,30,264.0,453.0,2.3,18.0,699.0,726.36,546.77
2016,8,5,12,45,257.0,450.5,2.4,18.0,688.5,721.29,542.84
2016,8,5,13,0,250.0,448.0,2.5,18.0,678.0,715.01,539.09
2016,8,5,13,15,241.0,442.0,2.55,18.0,661.0,701.97,530.35
2016,8,5,13,30,232.0,436.0,2.6,18.0,644.0,679.92,515.45
2016,8,5,13,45,535.0,290.0,2.65,18.0,753.5,837.06,637.16
2016,8,5,14,0,838.0,144.0,2.7,18.0,863.0,968.31,730.08
2016,8,5,14,15,605.0,245.5,2.75,17.5,755.5,846.66,646.91
2016,8,5,14,30,372.0,347.0,2.8,17.0,648.0,716.85,551.17
2016,8,5,14,45,264.5,350.0,2.9,17.0,559.0,615.63,477.24
2016,8,5,15,0,157.0,353.0,3.0,17.0,470.0,510.28,397.86
2016,8,5,15,15,101.5,316.5,3.0,17.0,391.0,412.11,323.69
2016,8,5,15,30,46.0,280.0,3.0,17.0,312.0,325.3,256.24
2016,8,5,15,45,30.0,242.5,3.0,17.0,263.0,271.89,214.96
2016,8,5,16,0,14.0,205.0,3.0,17.0,214.0,213.64,169.03
2016,8,5,16,15,27.0,203.0,3.0,16.5,218.0,226.98,181.06
2016,8,5,16,30,40.0,201.0,3.0,16.0,222.0,233.49,187.44
2016,8,5,16,45,24.0,172.0,3.05,16.0,184.5,186.26,149.35
2016,8,5,17,0,8.0,143.0,3.1,16.0,147.0,146.57,117.01
2016,8,5,17,15,4.0,124.5,3.1,15.5,126.5,125.69,100.22
2016,8,5,17,30,0.0,106.0,3.1,15.0,106.0,105.18,83.42
2016,8,5,17,45,196.5,90.5,3.1,15.0,136.0,183.46,147.81
2016,8,5,18,0,393.0,75.0,3.1,15.0,166.0,232.89,183.16
2016,8,5,18,15,310.5,61.5,3.0,14.5,122.5,171.25,129.64
2016,8,5,18,30,228.0,48.0,2.9,14.0,79.0,118.58,84.22
2016,8,5,18,45,131.5,30.5,2.85,14.0,46.5,66.91,36.54
2016,8,5,19,0,35.0,13.0,2.8,14.0,14.0,17.89,0.0
2016,8,5,19,15,17.5,6.5,2.75,13.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,15.0,4.5,2.35,12.5,5.0,0.0,0.0
2016,8,6,5,30,30.0,9.0,2.4,13.0,10.0,8.85,0.0
2016,8,6,5,45,144.5,25.0,2.5,13.5,41.0,19.54,5.54
2016,8,6,6,0,259.0,41.0,2.6,14.0,72.0,31.53,21.25
2016,8,6,6,15,348.0,53.0,2.55,14.0,116.0,39.69,29.31
2016,8,6,6,30,437.0,65.0,2.5,14.0,160.0,47.79,36.95
2016,8,6,6,45,218.5,54.5,2.5,14.0,102.0,53.76,33.21
2016,8,6,7,0,0.0,44.0,2.5,14.0,44.0,42.49,30.76
2016,8,6,7,15,0.0,53.0,2.45,14.0,53.0,51.2,38.14
2016,8,6,7,30,0.0,62.0,2.4,14.0,62.0,59.92,45.42
2016,8,6,7,45,0.0,86.5,2.4,14.5,86.5,83.52,64.99
2016,8,6,8,0,0.0,111.0,2.4,15.0,111.0,106.68,83.85
2016,8,6,8,15,0.0,119.5,2.35,15.0,119.5,114.93,90.32
2016,8,6,8,30,0.0,128.0,2.3,15.0,128.0,123.18,96.78
2016,8,6,8,45,0.5,146.5,2.3,15.5,147.0,141.14,110.9
2016,8,6,9,0,1.0,165.0,2.3,16.0,166.0,159.23,124.93
2016,8,6,9,15,5.0,193.0,2.3,16.0,197.0,188.52,148.07
2016,8,6,9,30,9.0,221.0,2.3,16.0,228.0,218.31,171.36
2016,8,6,9,45,7.5,209.5,2.3,16.5,215.5,207.12,161.81
2016,8,6,10,0,6.0,198.0,2.3,17.0,203.0,195.62,152.19
2016,8,6,10,15,9.5,230.5,2.3,17.0,239.0,230.1,179.09
2016,8,6,10,30,13.0,263.0,2.3,17.0,275.0,265.0,205.92
2016,8,6,10,45,33.0,329.0,2.35,17.0,359.0,348.51,270.1
2016,8,6,11,0,53.0,395.0,2.4,17.0,443.0,432.88,333.33
2016,8,6,11,15,84.0,422.5,2.4,17.0,499.0,490.86,376.48
2016,8,6,11,30,115.0,450.0,2.4,17.0,555.0,554.58,423.26
2016,8,6,11,45,126.5,456.5,2.45,17.0,573.5,576.84,439.34
2016,8,6,12,0,138.0,463.0,2.5,17.0,592.0,599.11,455.67
2016,8,6,12,15,115.5,456.5,2.5,17.0,564.5,575.12,437.54
2016,8,6,12,30,93.0,450.0,2.5,17.0,537.0,543.42,414.12
2016,8,6,12,45,65.5,418.0,2.55,17.0,479.0,485.59,371.56
2016,8,6,13,0,38.0,386.0,2.6,17.0,421.0,426.93,327.81
2016,8,6,13,15,43.5,388.5,2.65,17.0,428.5,436.09,335.41
2016,8,6,13,30,49.0,391.0,2.7,17.0,436.0,445.07,342.6
2016,8,6,13,45,45.0,375.5,2.75,17.0,416.0,425.68,328.42
2016,8,6,14,0,41.0,360.0,2.8,17.0,396.0,406.08,314.15
2016,8,6,14,15,114.5,373.5,2.85,17.0,467.5,498.88,386.87
2016,8,6,14,30,188.0,387.0,2.9,17.0,539.0,580.51,449.53
2016,8,6,14,45,201.5,367.0,3.0,17.0,524.0,568.34,441.74
2016,8,6,15,0,215.0,347.0,3.1,17.0,509.0,554.71,433.36
2016,8,6,15,15,518.0,228.5,3.15,17.0,587.5,695.79,547.77
2016,8,6,15,30,821.0,110.0,3.2,17.0,666.0,799.93,627.39
2016,8,6,15,45,533.5,183.5,3.3,17.0,535.5,625.15,497.36
2016,8,6,16,0,246.0,257.0,3.4,17.0,405.0,463.35,369.45
2016,8,6,16,15,278.0,228.5,3.5,16.5,382.0,445.47,358.82
2016,8,6,16,30,310.0,200.0,3.6,16.0,359.0,424.09,344.29
2016,8,6,16,45,225.0,186.0,3.7,16.0,295.5,343.1,279.21
2016,8,6,17,0,140.0,172.0,3.8,16.0,232.0,263.61,214.42
2016,8,6,17,15,375.0,124.0,3.8,15.5,253.5,338.13,277.16
2016,8,6,17,30,610.0,76.0,3.8,15.0,275.0,378.94,308.6
2016,8,6,17,45,552.5,69.0,3.85,15.0,225.0,315.04,252.85
2016,8,6,18,0,495.0,62.0,3.9,15.0,175.0,256.45,200.73
2016,8,6,18,15,408.5,52.0,3.85,14.5,129.0,191.41,143.78
2016,8,6,18,30,322.0,42.0,3.8,14.0,83.0,135.51,94.67
2016,8,6,18,45,195.0,27.5,3.75,14.0,49.0,75.2,38.14
2016,8,6,19,0,68.0,13.0,3.7,14.0,15.0,22.54,0.0
2016,8,6,19,15,34.0,6.5,3.7,13.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,33.5,5.0,2.8,12.0,5.5,0.0,0.0
2016,8,7,5,30,67.0,10.0,2.9,12.0,11.0,9.83,0.0
2016,8,7,5,45,216.0,22.5,3.0,12.5,44.0,17.73,3.54
2016,8,7,6,0,365.0,35.0,3.1,13.0,77.0,26.91,17.32
2016,8,7,6,15,456.0,43.5,3.0,13.5,123.5,31.73,22.34
2016,8,7,6,30,547.0,52.0,2.9,14.0,170.0,36.28,26.71
2016,8,7,6,45,273.5,77.5,2.85,14.5,136.5,74.73,49.28
2016,8,7,7,0,0.0,103.0,2.8,15.0,103.0,96.19,75.94
2016,8,7,7,15,4.5,121.0,2.65,15.0,123.0,114.14,90.63
2016,8,7,7,30,9.0,139.0,2.5,15.0,143.0,132.67,105.62
2016,8,7,7,45,29.0,169.0,2.45,15.5,183.5,163.98,130.28
2016,8,7,8,0,49.0,199.0,2.4,16.0,224.0,200.35,158.88
2016,8,7,8,15,93.0,229.5,2.3,16.0,282.0,248.97,197.1
2016,8,7,8,30,137.0,260.0,2.2,16.0,340.0,300.62,237.56
2016,8,7,8,45,508.0,174.0,2.1,16.5,507.0,411.52,324.77
2016,8,7,9,0,879.0,88.0,2.0,17.0,674.0,562.71,441.73
2016,8,7,9,15,891.0,89.5,1.9,17.0,715.5,614.42,480.8
2016,8,7,9,30,903.0,91.0,1.8,17.0,757.0,665.45,518.74
2016,8,7,9,45,908.5,94.5,1.75,17.5,792.5,713.05,551.75
2016,8,7,10,0,914.0,98.0,1.7,18.0,828.0,758.97,581.16
2016,8,7,10,15,921.0,99.5,1.75,18.0,858.0,802.2,610.21
2016,8,7,10,30,928.0,101.0,1.8,18.0,888.0,843.44,637.68
2016,8,7,10,45,934.5,101.0,1.85,18.5,912.0,880.6,660.96
2016,8,7,11,0,941.0,101.0,1.9,19.0,936.0,915.34,682.45
2016,8,7,11,15,944.5,101.5,1.95,19.0,952.0,945.31,701.97
2016,8,7,11,30,948.0,102.0,2.0,19.0,968.0,972.37,719.62
2016,8,7,11,45,951.0,101.0,2.1,19.0,976.5,994.42,734.63
2016,8,7,12,0,954.0,100.0,2.2,19.0,985.0,1013.29,747.69
2016,8,7,12,15,954.5,100.0,2.25,19.0,985.5,1027.48,757.24
2016,8,7,12,30,955.0,100.0,2.3,19.0,986.0,1038.27,764.73
2016,8,7,12,45,952.0,101.0,2.35,19.0,978.5,1043.18,768.56
2016,8,7,13,0,949.0,102.0,2.4,19.0,971.0,1044.59,770.31
2016,8,7,13,15,946.0,101.5,2.45,19.0,956.0,1040.93,768.91
2016,8,7,13,30,943.0,101.0,2.5,19.0,941.0,1033.79,765.39
2016,8,7,13,45,939.0,100.0,2.55,19.0,918.5,1021.7,758.76
2016,8,7,14,0,935.0,99.0,2.6,19.0,896.0,1006.26,750.02
2016,8,7,14,15,928.5,97.5,2.65,19.0,867.0,984.65,737.25
2016,8,7,14,30,922.0,96.0,2.7,19.0,838.0,959.96,722.44
2016,8,7,14,45,912.5,95.0,2.75,19.0,802.0,930.18,704.15
2016,8,7,15,0,903.0,94.0,2.8,19.0,766.0,897.78,683.97
2016,8,7,15,15,891.0,92.0,2.8,19.0,724.5,859.74,659.36
2016,8,7,15,30,879.0,90.0,2.8,19.0,683.0,819.64,633.11
2016,8,7,15,45,862.0,88.5,2.8,19.0,637.0,774.35,602.89
2016,8,7,16,0,845.0,87.0,2.8,19.0,591.0,727.84,571.4
2016,8,7,16,15,824.5,84.0,2.8,18.5,541.0,679.89,539.37
2016,8,7,16,30,804.0,81.0,2.8,18.0,491.0,627.69,502.55
2016,8,7,16,45,773.5,78.0,2.8,18.0,439.0,569.25,457.8
2016,8,7,17,0,743.0,75.0,2.8,18.0,387.0,511.94,412.6
2016,8,7,17,15,704.5,70.5,2.75,17.5,334.0,450.28,363.18
2016,8,7,17,30,666.0,66.0,2.7,17.0,281.0,392.65,315.21
2016,8,7,17,45,607.5,60.5,2.7,17.0,229.5,327.27,259.15
2016,8,7,18,0,549.0,55.0,2.7,17.0,178.0,267.29,206.22
2016,8,7,18,15,461.5,46.0,2.65,16.5,131.0,200.38,148.05
2016,8,7,18,30,374.0,37.0,2.6,16.0,84.0,142.79,97.52
2016,8,7,18,45,230.0,24.5,2.55,15.5,49.5,78.3,36.1
2016,8,7,19,0,86.0,12.0,2.5,15.0,15.0,23.94,0.0
2016,8,7,19,15,43.0,6.0,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,171.5,17.0,2.25,13.5,36.5,12.63,0.01
2016,8,8,6,0,343.0,34.0,2.3,14.0,73.0,26.11,16.48
2016,8,8,6,15,434.0,42.5,2.15,14.0,118.0,30.97,21.61
2016,8,8,6,30,525.0,51.0,2.0,14.0,163.0,35.55,26.06
2016,8,8,6,45,581.0,58.0,1.9,14.5,213.0,73.29,38.7
2016,8,8,7,0,637.0,65.0,1.8,15.0,263.0,119.83,68.38
2016,8,8,7,15,348.0,112.5,1.7,15.5,223.5,151.49,106.61
2016,8,8,7,30,59.0,160.0,1.6,16.0,184.0,158.85,124.63
2016,8,8,7,45,87.5,186.0,1.55,16.5,227.0,194.59,152.59
2016,8,8,8,0,116.0,212.0,1.5,17.0,270.0,231.32,181.2
2016,8,8,8,15,468.0,149.5,1.5,17.0,419.0,315.93,244.66
2016,8,8,8,30,820.0,87.0,1.5,17.0,568.0,441.28,342.01
2016,8,8,8,45,837.0,89.5,1.5,17.5,613.5,497.64,386.8
2016,8,8,9,0,854.0,92.0,1.5,18.0,659.0,551.99,429.03
2016,8,8,9,15,866.5,94.0,1.55,18.0,700.5,603.33,468.82
2016,8,8,9,30,879.0,96.0,1.6,18.0,742.0,654.08,507.15
2016,8,8,9,45,890.5,96.5,1.7,18.5,778.5,701.89,541.56
2016,8,8,10,0,902.0,97.0,1.8,19.0,815.0,748.52,572.69
2016,8,8,10,15,909.0,98.0,1.9,19.0,845.0,790.81,601.57
2016,8,8,10,30,916.0,99.0,2.0,19.0,875.0,831.14,628.95
2016,8,8,10,45,920.5,100.5,2.15,19.5,898.0,867.71,652.88
2016,8,8,11,0,925.0,102.0,2.3,20.0,921.0,901.8,675.0
2016,8,8,11,15,928.5,102.5,2.4,20.0,937.0,931.34,694.87
2016,8,8,11,30,932.0,103.0,2.5,20.0,953.0,958.03,712.88
2016,8,8,11,45,933.5,103.5,2.65,20.0,961.0,979.87,728.2
2016,8,8,12,0,935.0,104.0,2.8,20.0,969.0,998.54,741.55
2016,8,8,12,15,935.0,104.0,2.9,20.0,969.5,1012.01,751.11
2016,8,8,12,30,935.0,104.0,3.0,20.0,970.0,1022.11,758.6
2016,8,8,12,45,935.5,102.5,3.15,20.0,963.0,1027.75,763.71
2016,8,8,13,0,936.0,101.0,3.3,20.0,956.0,1029.93,766.67
2016,8,8,13,15,933.0,100.5,3.35,19.5,941.5,1026.24,766.5
2016,8,8,13,30,930.0,100.0,3.4,19.0,927.0,1019.11,764.18
2016,8,8,13,45,927.0,98.5,3.5,19.0,905.0,1007.52,757.92
2016,8,8,14,0,924.0,97.0,3.6,19.0,883.0,992.59,749.47
2016,8,8,14,15,917.0,96.0,3.65,19.0,853.5,971.16,736.31
2016,8,8,14,30,910.0,95.0,3.7,19.0,824.0,946.71,721.13
2016,8,8,14,45,901.5,93.0,3.75,19.0,789.0,916.96,702.24
2016,8,8,15,0,893.0,91.0,3.8,19.0,754.0,884.57,681.43
2016,8,8,15,15,881.0,89.5,3.8,18.5,713.0,847.31,658.03
2016,8,8,15,30,869.0,88.0,3.8,18.0,672.0,808.01,632.9
2016,8,8,15,45,854.5,85.5,3.8,18.0,626.5,763.87,602.73
2016,8,8,16,0,840.0,83.0,3.8,18.0,581.0,718.33,571.18
2016,8,8,16,15,523.0,148.0,3.75,18.0,449.0,535.98,431.45
2016,8,8,16,30,206.0,213.0,3.7,18.0,317.0,362.58,291.47
2016,8,8,16,45,477.0,141.0,3.7,18.0,348.5,454.12,368.61
2016,8,8,17,0,748.0,69.0,3.7,18.0,380.0,506.65,411.23
2016,8,8,17,15,710.5,65.0,3.65,17.5,328.0,445.88,361.39
2016,8,8,17,30,673.0,61.0,3.6,17.0,276.0,387.61,312.36
2016,8,8,17,45,619.5,55.0,3.6,16.5,225.5,324.69,258.14
2016,8,8,18,0,566.0,49.0,3.6,16.0,175.0,265.49,205.54
2016,8,8,18,15,479.5,41.5,3.55,15.5,128.5,199.87,147.71
2016,8,8,18,30,393.0,34.0,3.5,15.0,82.0,143.49,97.44
2016,8,8,18,45,245.0,22.5,3.5,15.0,48.0,78.04,32.11
2016,8,8,19,0,97.0,11.0,3.5,15.0,14.0,24.27,0.0
2016,8,8,19,15,48.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,164.0,17.0,1.2,13.5,35.0,12.73,0.0
2016,8,9,6,0,328.0,34.0,1.2,14.0,70.0,26.28,16.55
2016,8,9,6,15,420.0,43.0,1.0,14.0,115.0,31.57,22.15
2016,8,9,6,30,512.0,52.0,0.8,14.0,160.0,36.56,26.99
2016,8,9,6,45,565.0,59.5,0.6,14.5,209.5,72.75,39.12
2016,8,9,7,0,618.0,67.0,0.4,15.0,259.0,118.47,67.94
2016,8,9,7,15,309.0,96.5,0.4,15.5,192.5,130.92,90.85
2016,8,9,7,30,0.0,126.0,0.4,16.0,126.0,119.07,93.81
2016,8,9,7,45,13.5,155.5,0.4,16.5,162.5,150.33,118.34
2016,8,9,8,0,27.0,185.0,0.4,17.0,199.0,180.7,141.67
2016,8,9,8,15,23.5,197.5,0.45,17.5,210.5,196.02,153.18
2016,8,9,8,30,20.0,210.0,0.5,18.0,222.0,208.28,162.16
2016,8,9,8,45,19.0,222.0,0.6,18.5,234.0,220.88,171.37
2016,8,9,9,0,18.0,234.0,0.7,19.0,246.0,233.34,180.36
2016,8,9,9,15,19.0,248.0,0.7,19.0,261.5,248.72,191.71
2016,8,9,9,30,20.0,262.0,0.7,19.0,277.0,264.19,203.04
2016,8,9,9,45,21.0,274.5,0.75,19.5,291.0,278.33,213.01
2016,8,9,10,0,22.0,287.0,0.8,20.0,305.0,292.54,222.97
2016,8,9,10,15,465.0,194.0,0.85,20.0,587.0,546.56,420.32
2016,8,9,10,30,908.0,101.0,0.9,20.0,869.0,825.96,613.61
2016,8,9,10,45,913.0,102.5,0.95,20.5,892.0,862.71,632.88
2016,8,9,11,0,918.0,104.0,1.0,21.0,915.0,897.02,653.6
2016,8,9,11,15,921.0,104.5,1.1,21.0,930.5,925.94,672.85
2016,8,9,11,30,924.0,105.0,1.2,21.0,946.0,952.0,690.36
2016,8,9,11,45,615.0,271.0,1.35,21.0,833.0,856.78,628.7
2016,8,9,12,0,306.0,437.0,1.5,21.0,720.0,737.91,541.88
2016,8,9,12,15,253.0,449.0,1.6,21.0,683.0,706.12,520.72
2016,8,9,12,30,200.0,461.0,1.7,21.0,646.0,665.82,492.57
2016,8,9,12,45,233.5,451.0,1.85,21.0,665.0,691.85,513.14
2016,8,9,13,0,267.0,441.0,2.0,21.0,684.0,724.42,537.5
2016,8,9,13,15,381.5,391.5,2.1,21.0,733.0,787.08,585.07
2016,8,9,13,30,496.0,342.0,2.2,21.0,782.0,854.56,634.91
2016,8,9,13,45,361.0,375.5,2.35,21.0,691.5,748.84,560.19
2016,8,9,14,0,226.0,409.0,2.5,21.0,601.0,643.95,484.88
2016,8,9,14,15,293.5,377.0,2.55,21.0,617.5,679.86,514.08
2016,8,9,14,30,361.0,345.0,2.6,21.0,634.0,703.53,533.74
2016,8,9,14,45,232.5,343.5,2.65,21.0,526.5,579.33,442.56
2016,8,9,15,0,104.0,342.0,2.7,21.0,419.0,443.62,340.87
2016,8,9,15,15,238.0,305.5,2.7,20.5,468.5,532.15,412.75
2016,8,9,15,30,372.0,269.0,2.7,20.0,518.0,594.5,463.4
2016,8,9,15,45,588.0,182.0,2.7,20.0,544.0,666.94,522.26
2016,8,9,16,0,804.0,95.0,2.7,20.0,570.0,707.6,555.09
2016,8,9,16,15,782.5,91.5,2.65,19.5,521.5,656.12,519.5
2016,8,9,16,30,761.0,88.0,2.6,19.0,473.0,604.43,482.17
2016,8,9,16,45,729.0,85.0,2.6,19.0,421.5,546.95,438.19
2016,8,9,17,0,697.0,82.0,2.6,19.0,370.0,492.44,395.18
2016,8,9,17,15,656.0,76.5,2.55,18.5,318.0,430.7,345.84
2016,8,9,17,30,615.0,71.0,2.5,18.0,266.0,371.94,297.21
2016,8,9,17,45,550.0,65.0,2.5,17.5,215.5,306.1,241.59
2016,8,9,18,0,485.0,59.0,2.5,17.0,165.0,246.36,189.68
2016,8,9,18,15,394.0,49.0,2.45,16.5,119.5,181.05,133.33
2016,8,9,18,30,303.0,39.0,2.4,16.0,74.0,125.44,84.92
2016,8,9,18,45,170.5,24.5,2.4,15.5,42.0,64.42,22.45
2016,8,9,19,0,38.0,10.0,2.4,15.0,10.0,15.01,0.0
2016,8,9,19,15,19.0,5.0,2.45,15.0,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
