Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,17.5,2.05,13.5,32.5,13.52,0.0
2016,8,10,6,0,279.0,35.0,2.1,14.0,65.0,27.44,17.38
2016,8,10,6,15,372.5,45.5,2.0,14.0,109.0,34.06,24.25
2016,8,10,6,30,466.0,56.0,1.9,14.0,153.0,40.26,30.21
2016,8,10,6,45,526.0,63.5,1.8,14.5,202.0,73.36,41.15
2016,8,10,7,0,586.0,71.0,1.7,15.0,251.0,117.58,68.85
2016,8,10,7,15,294.0,101.0,1.6,15.0,191.5,131.83,92.79
2016,8,10,7,30,2.0,131.0,1.5,15.0,132.0,123.91,98.47
2016,8,10,7,45,1.0,137.5,1.45,15.5,138.0,130.69,103.62
2016,8,10,8,0,0.0,144.0,1.4,16.0,144.0,137.17,108.37
2016,8,10,8,15,6.0,170.5,1.4,16.0,174.0,164.58,130.13
2016,8,10,8,30,12.0,197.0,1.4,16.0,204.0,192.78,152.26
2016,8,10,8,45,15.0,215.0,1.4,16.5,224.5,212.41,167.06
2016,8,10,9,0,18.0,233.0,1.4,17.0,245.0,232.39,181.99
2016,8,10,9,15,31.0,268.5,1.45,17.0,291.0,273.8,213.95
2016,8,10,9,30,44.0,304.0,1.5,17.0,337.0,318.17,247.7
2016,8,10,9,45,57.5,331.0,1.55,17.5,376.0,356.35,275.9
2016,8,10,10,0,71.0,358.0,1.6,18.0,415.0,395.86,304.74
2016,8,10,10,15,91.5,381.5,1.65,18.0,457.5,438.55,336.38
2016,8,10,10,30,112.0,405.0,1.7,18.0,500.0,484.52,370.07
2016,8,10,10,45,87.0,403.0,1.75,18.5,478.5,465.8,354.63
2016,8,10,11,0,62.0,401.0,1.8,19.0,457.0,446.78,339.31
2016,8,10,11,15,231.0,393.5,1.85,19.0,603.0,599.89,455.26
2016,8,10,11,30,400.0,386.0,1.9,19.0,749.0,758.32,569.23
2016,8,10,11,45,338.0,415.0,2.0,19.0,724.0,737.28,551.94
2016,8,10,12,0,276.0,444.0,2.1,19.0,699.0,716.45,536.16
2016,8,10,12,15,196.5,449.5,2.15,19.0,631.0,646.34,485.42
2016,8,10,12,30,117.0,455.0,2.2,19.0,563.0,578.88,435.75
2016,8,10,12,45,101.0,444.5,2.3,19.0,537.5,548.12,414.31
2016,8,10,13,0,85.0,434.0,2.4,19.0,512.0,523.33,396.63
2016,8,10,13,15,149.5,433.5,2.4,19.0,567.5,595.48,451.21
2016,8,10,13,30,214.0,433.0,2.4,19.0,623.0,658.99,498.3
2016,8,10,13,45,166.0,420.5,2.45,19.0,565.5,599.19,454.58
2016,8,10,14,0,118.0,408.0,2.5,19.0,508.0,539.61,411.12
2016,8,10,14,15,83.5,374.5,2.5,18.5,444.0,462.34,355.24
2016,8,10,14,30,49.0,341.0,2.5,18.0,380.0,394.43,304.99
2016,8,10,14,45,46.0,323.0,2.5,18.0,358.5,372.52,289.23
2016,8,10,15,0,43.0,305.0,2.5,18.0,337.0,350.54,273.1
2016,8,10,15,15,38.5,283.5,2.5,17.5,311.0,323.51,253.43
2016,8,10,15,30,34.0,262.0,2.5,17.0,285.0,296.57,233.61
2016,8,10,15,45,26.0,235.0,2.5,17.0,252.0,254.13,200.83
2016,8,10,16,0,18.0,208.0,2.5,17.0,219.0,219.98,174.21
2016,8,10,16,15,9.5,181.0,2.5,17.0,187.0,186.06,147.39
2016,8,10,16,30,1.0,154.0,2.5,17.0,155.0,152.84,120.8
2016,8,10,16,45,0.5,136.0,2.55,17.0,136.5,134.55,106.31
2016,8,10,17,0,0.0,118.0,2.6,17.0,118.0,116.3,91.64
2016,8,10,17,15,0.0,101.5,2.6,16.5,101.5,99.9,78.46
2016,8,10,17,30,0.0,85.0,2.6,16.0,85.0,83.5,65.0
2016,8,10,17,45,259.0,68.5,2.6,15.5,124.0,187.93,150.34
2016,8,10,18,0,518.0,52.0,2.6,15.0,163.0,249.29,193.09
2016,8,10,18,15,428.0,43.0,2.55,14.5,118.0,183.9,135.52
2016,8,10,18,30,338.0,34.0,2.5,14.0,73.0,128.21,86.05
2016,8,10,18,45,169.0,17.0,2.45,14.0,36.5,55.64,13.88
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,142.5,16.5,1.6,13.5,31.5,12.48,0.0
2016,8,11,6,0,285.0,33.0,1.7,14.0,63.0,25.64,15.76
2016,8,11,6,15,377.0,44.0,1.7,14.0,107.0,32.82,23.15
2016,8,11,6,30,469.0,55.0,1.7,14.0,151.0,39.53,29.55
2016,8,11,6,45,522.0,64.0,1.75,14.5,199.5,72.72,41.09
2016,8,11,7,0,575.0,73.0,1.8,15.0,248.0,117.26,69.15
2016,8,11,7,15,287.5,77.0,1.75,15.0,164.5,110.0,74.91
2016,8,11,7,30,0.0,81.0,1.7,15.0,81.0,78.1,60.49
2016,8,11,7,45,0.0,94.0,1.65,15.5,94.0,90.48,70.54
2016,8,11,8,0,0.0,107.0,1.6,16.0,107.0,102.9,80.4
2016,8,11,8,15,1.5,140.0,1.6,16.0,141.0,134.63,106.05
2016,8,11,8,30,3.0,173.0,1.6,16.0,175.0,166.61,131.5
2016,8,11,8,45,3.0,175.5,1.65,16.5,177.5,169.65,133.24
2016,8,11,9,0,3.0,178.0,1.7,17.0,180.0,172.6,135.0
2016,8,11,9,15,6.0,199.0,1.7,17.0,203.5,194.79,152.3
2016,8,11,9,30,9.0,220.0,1.7,17.0,227.0,217.36,169.7
2016,8,11,9,45,14.5,250.5,1.75,17.5,262.0,251.05,195.34
2016,8,11,10,0,20.0,281.0,1.8,18.0,297.0,285.36,221.07
2016,8,11,10,15,17.0,275.5,1.85,18.0,289.5,279.18,215.88
2016,8,11,10,30,14.0,270.0,1.9,18.0,282.0,272.61,210.59
2016,8,11,10,45,19.0,299.0,1.95,18.5,315.5,305.84,235.47
2016,8,11,11,0,24.0,328.0,2.0,19.0,349.0,339.55,260.24
2016,8,11,11,15,32.5,356.5,2.05,19.0,386.0,379.94,290.36
2016,8,11,11,30,41.0,385.0,2.1,19.0,423.0,418.27,318.67
2016,8,11,11,45,42.0,387.5,2.15,19.0,426.5,424.05,322.76
2016,8,11,12,0,43.0,390.0,2.2,19.0,430.0,429.69,326.96
2016,8,11,12,15,38.0,382.5,2.25,19.0,417.5,419.24,319.17
2016,8,11,12,30,33.0,375.0,2.3,19.0,405.0,408.39,311.18
2016,8,11,12,45,33.5,373.0,2.35,19.0,403.5,408.24,311.33
2016,8,11,13,0,34.0,371.0,2.4,19.0,402.0,407.91,311.35
2016,8,11,13,15,32.0,360.0,2.45,19.0,389.0,395.6,302.45
2016,8,11,13,30,30.0,349.0,2.5,19.0,376.0,383.05,293.43
2016,8,11,13,45,32.5,346.5,2.55,19.0,375.5,383.58,294.35
2016,8,11,14,0,35.0,344.0,2.6,19.0,375.0,383.93,295.12
2016,8,11,14,15,28.5,317.5,2.6,18.5,341.5,350.27,270.53
2016,8,11,14,30,22.0,291.0,2.6,18.0,308.0,308.68,239.69
2016,8,11,14,45,23.5,283.5,2.6,18.0,301.0,302.41,235.52
2016,8,11,15,0,25.0,276.0,2.6,18.0,294.0,296.03,231.14
2016,8,11,15,15,23.0,258.5,2.6,17.5,274.5,276.23,216.68
2016,8,11,15,30,21.0,241.0,2.6,17.0,255.0,256.48,202.15
2016,8,11,15,45,14.5,214.5,2.6,17.0,224.0,224.0,176.87
2016,8,11,16,0,8.0,188.0,2.6,17.0,193.0,191.95,151.67
2016,8,11,16,15,4.0,162.0,2.6,17.0,164.5,162.65,128.48
2016,8,11,16,30,0.0,136.0,2.6,17.0,136.0,133.7,105.27
2016,8,11,16,45,0.0,119.0,2.6,17.0,119.0,116.77,91.77
2016,8,11,17,0,0.0,102.0,2.6,17.0,102.0,99.85,78.08
2016,8,11,17,15,0.0,87.5,2.6,16.5,87.5,85.49,66.47
2016,8,11,17,30,0.0,73.0,2.6,16.0,73.0,71.13,54.63
2016,8,11,17,45,241.0,64.5,2.6,15.5,115.5,175.57,140.19
2016,8,11,18,0,482.0,56.0,2.6,15.0,158.0,239.76,185.61
2016,8,11,18,15,392.5,45.0,2.5,14.5,113.0,174.47,128.36
2016,8,11,18,30,303.0,34.0,2.4,14.0,68.0,118.93,79.12
2016,8,11,18,45,151.5,17.0,2.3,14.0,34.0,51.55,7.05
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.0,1.9,12.5,31.5,12.12,0.0
2016,8,12,6,0,302.0,32.0,2.0,13.0,63.0,24.84,15.02
2016,8,12,6,15,395.5,42.5,1.95,13.0,107.5,31.6,22.14
2016,8,12,6,30,489.0,53.0,1.9,13.0,152.0,37.91,28.22
2016,8,12,6,45,552.0,60.0,1.9,13.5,202.5,69.68,38.2
2016,8,12,7,0,615.0,67.0,1.9,14.0,253.0,115.15,66.07
2016,8,12,7,15,334.5,111.0,1.9,14.5,214.5,145.9,102.92
2016,8,12,7,30,54.0,155.0,1.9,15.0,176.0,153.01,120.61
2016,8,12,7,45,145.0,177.5,1.9,15.5,246.5,199.81,155.98
2016,8,12,8,0,236.0,200.0,1.9,16.0,317.0,257.15,200.51
2016,8,12,8,15,284.5,214.5,1.85,16.0,369.5,303.94,238.02
2016,8,12,8,30,333.0,229.0,1.8,16.0,422.0,355.69,279.26
2016,8,12,8,45,589.0,162.5,1.8,16.5,537.0,437.87,343.85
2016,8,12,9,0,845.0,96.0,1.8,17.0,652.0,547.25,428.82
2016,8,12,9,15,858.0,98.5,1.85,17.0,693.5,599.07,469.01
2016,8,12,9,30,871.0,101.0,1.9,17.0,735.0,650.36,508.16
2016,8,12,9,45,876.0,105.0,1.95,17.5,770.0,696.91,541.85
2016,8,12,10,0,881.0,109.0,2.0,18.0,805.0,741.78,571.96
2016,8,12,10,15,888.5,110.5,2.1,18.0,834.5,784.27,601.24
2016,8,12,10,30,896.0,112.0,2.2,18.0,864.0,824.86,629.04
2016,8,12,10,45,902.0,112.5,2.3,18.5,887.0,861.15,652.51
2016,8,12,11,0,908.0,113.0,2.4,19.0,910.0,895.06,674.24
2016,8,12,11,15,911.0,114.0,2.45,19.0,925.5,924.26,693.56
2016,8,12,11,30,914.0,115.0,2.5,19.0,941.0,950.63,711.01
2016,8,12,11,45,916.5,114.5,2.6,19.0,949.0,972.06,725.68
2016,8,12,12,0,919.0,114.0,2.7,19.0,957.0,990.38,738.42
2016,8,12,12,15,593.0,273.5,2.75,19.0,817.5,860.86,649.31
2016,8,12,12,30,267.0,433.0,2.8,19.0,678.0,708.59,533.85
2016,8,12,12,45,259.5,436.5,2.85,19.0,673.0,709.13,535.41
2016,8,12,13,0,252.0,440.0,2.9,19.0,668.0,708.52,535.12
2016,8,12,13,15,294.5,420.0,2.9,19.0,682.0,731.16,552.95
2016,8,12,13,30,337.0,400.0,2.9,19.0,696.0,752.05,569.38
2016,8,12,13,45,330.0,390.5,2.9,19.0,675.0,734.11,557.1
2016,8,12,14,0,323.0,381.0,2.9,19.0,654.0,714.91,544.2
2016,8,12,14,15,353.5,357.0,2.85,19.0,646.0,714.18,545.47
2016,8,12,14,30,384.0,333.0,2.8,19.0,638.0,710.84,544.78
2016,8,12,14,45,434.0,295.0,2.8,19.0,624.5,715.26,550.51
2016,8,12,15,0,484.0,257.0,2.8,19.0,611.0,707.64,547.76
2016,8,12,15,15,664.5,177.5,2.75,19.0,634.0,763.64,593.39
2016,8,12,15,30,845.0,98.0,2.7,19.0,657.0,794.12,615.81
2016,8,12,15,45,660.5,146.0,2.65,19.0,564.0,681.65,535.54
2016,8,12,16,0,476.0,194.0,2.6,19.0,471.0,569.5,450.06
2016,8,12,16,15,384.0,194.0,2.5,18.5,405.0,486.35,387.48
2016,8,12,16,30,292.0,194.0,2.4,18.0,339.0,403.23,323.34
2016,8,12,16,45,283.5,172.5,2.35,18.0,300.5,361.74,291.39
2016,8,12,17,0,275.0,151.0,2.3,18.0,262.0,320.37,258.59
2016,8,12,17,15,452.5,109.0,2.15,17.5,261.0,356.58,287.81
2016,8,12,17,30,630.0,67.0,2.0,17.0,260.0,370.1,295.77
2016,8,12,17,45,570.5,60.0,1.9,17.0,209.0,304.93,239.45
2016,8,12,18,0,511.0,53.0,1.8,17.0,158.0,245.39,186.95
2016,8,12,18,15,417.0,43.0,1.8,16.5,113.0,178.5,129.34
2016,8,12,18,30,323.0,33.0,1.8,16.0,68.0,121.84,79.2
2016,8,12,18,45,161.5,16.5,1.8,15.5,34.0,51.99,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,13.5,2.0,13.5,13.5,13.03,0.0
2016,8,13,6,0,0.0,27.0,2.1,14.0,27.0,25.9,15.64
2016,8,13,6,15,1.5,47.0,2.05,14.0,47.0,43.92,32.74
2016,8,13,6,30,3.0,67.0,2.0,14.0,67.0,61.69,49.06
2016,8,13,6,45,11.0,87.0,1.95,14.5,90.0,80.65,62.52
2016,8,13,7,0,19.0,107.0,1.9,15.0,113.0,101.0,79.11
2016,8,13,7,15,25.0,127.0,1.85,15.5,136.5,119.4,93.91
2016,8,13,7,30,31.0,147.0,1.8,16.0,160.0,141.27,111.42
2016,8,13,7,45,45.5,172.0,1.75,16.5,193.5,170.52,134.49
2016,8,13,8,0,60.0,197.0,1.7,17.0,227.0,201.64,158.85
2016,8,13,8,15,54.0,215.0,1.7,17.0,244.0,220.62,173.93
2016,8,13,8,30,48.0,233.0,1.7,17.0,261.0,238.95,188.23
2016,8,13,8,45,54.0,255.5,1.7,17.5,289.5,266.58,209.18
2016,8,13,9,0,60.0,278.0,1.7,18.0,318.0,294.93,230.36
2016,8,13,9,15,110.5,309.0,1.75,18.0,387.5,357.16,278.27
2016,8,13,9,30,161.0,340.0,1.8,18.0,457.0,425.39,329.93
2016,8,13,9,45,182.0,357.0,1.85,18.5,495.5,465.2,358.73
2016,8,13,10,0,203.0,374.0,1.9,19.0,534.0,506.54,388.41
2016,8,13,10,15,226.0,386.0,1.95,19.0,570.5,545.96,417.18
2016,8,13,10,30,249.0,398.0,2.0,19.0,607.0,588.34,447.81
2016,8,13,10,45,300.0,397.0,2.05,19.5,655.5,641.01,485.41
2016,8,13,11,0,351.0,396.0,2.1,20.0,704.0,695.95,523.96
2016,8,13,11,15,635.0,250.0,2.15,20.0,819.0,819.55,618.14
2016,8,13,11,30,919.0,104.0,2.2,20.0,934.0,943.32,701.7
2016,8,13,11,45,921.5,104.0,2.3,20.0,942.0,965.27,715.66
2016,8,13,12,0,924.0,104.0,2.4,20.0,950.0,984.1,728.69
2016,8,13,12,15,924.0,104.0,2.45,20.0,950.0,997.31,737.63
2016,8,13,12,30,924.0,104.0,2.5,20.0,950.0,1007.18,744.55
2016,8,13,12,45,909.0,111.5,2.55,20.0,938.5,1006.8,744.89
2016,8,13,13,0,894.0,119.0,2.6,20.0,927.0,1002.98,743.19
2016,8,13,13,15,891.0,118.5,2.65,20.0,912.0,999.26,741.7
2016,8,13,13,30,888.0,118.0,2.7,20.0,897.0,992.24,738.13
2016,8,13,13,45,886.5,115.0,2.75,20.0,875.5,980.75,731.72
2016,8,13,14,0,885.0,112.0,2.8,20.0,854.0,965.99,723.23
2016,8,13,14,15,878.0,110.5,2.8,20.0,825.0,944.49,709.86
2016,8,13,14,30,871.0,109.0,2.8,20.0,796.0,920.08,694.6
2016,8,13,14,45,865.0,105.5,2.85,20.0,761.5,891.64,676.97
2016,8,13,15,0,859.0,102.0,2.9,20.0,727.0,860.54,657.41
2016,8,13,15,15,846.5,99.5,2.9,19.5,686.5,822.57,633.79
2016,8,13,15,30,834.0,97.0,2.9,19.0,646.0,787.09,611.66
2016,8,13,15,45,820.0,93.5,2.9,19.0,601.0,743.05,581.91
2016,8,13,16,0,806.0,90.0,2.9,19.0,556.0,697.66,550.83
2016,8,13,16,15,575.5,136.5,2.9,19.0,454.5,558.85,446.01
2016,8,13,16,30,345.0,183.0,2.9,19.0,353.0,424.84,340.44
2016,8,13,16,45,297.5,168.0,2.9,19.0,303.0,364.67,293.53
2016,8,13,17,0,250.0,153.0,2.9,19.0,253.0,308.35,248.43
2016,8,13,17,15,233.0,133.5,2.8,18.5,216.5,266.49,214.71
2016,8,13,17,30,216.0,114.0,2.7,18.0,180.0,225.94,181.12
2016,8,13,17,45,362.0,82.5,2.65,17.5,167.0,243.23,192.29
2016,8,13,18,0,508.0,51.0,2.6,17.0,154.0,240.86,183.77
2016,8,13,18,15,412.0,41.5,2.6,16.5,109.5,174.35,126.01
2016,8,13,18,30,316.0,32.0,2.6,16.0,65.0,118.31,75.8
2016,8,13,18,45,158.0,16.0,2.6,16.0,32.5,49.96,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,159.0,15.0,2.1,13.5,30.5,11.41,0.0
2016,8,14,6,0,318.0,30.0,2.2,14.0,61.0,23.24,13.28
2016,8,14,6,15,416.5,39.5,2.15,14.0,106.0,29.16,19.84
2016,8,14,6,30,515.0,49.0,2.1,14.0,151.0,34.7,25.21
2016,8,14,6,45,578.0,55.0,2.1,14.5,201.5,64.58,33.84
2016,8,14,7,0,641.0,61.0,2.1,15.0,252.0,110.54,61.11
2016,8,14,7,15,320.5,81.0,2.1,15.5,176.5,117.17,79.3
2016,8,14,7,30,0.0,101.0,2.1,16.0,101.0,96.43,75.56
2016,8,14,7,45,3.0,130.0,2.1,16.5,131.5,124.34,98.17
2016,8,14,8,0,6.0,159.0,2.1,17.0,162.0,152.73,120.73
2016,8,14,8,15,19.0,189.5,2.1,17.0,200.0,186.81,147.66
2016,8,14,8,30,32.0,220.0,2.1,17.0,238.0,220.33,173.94
2016,8,14,8,45,45.0,248.0,2.1,17.5,276.5,255.38,200.85
2016,8,14,9,0,58.0,276.0,2.1,18.0,315.0,292.0,228.62
2016,8,14,9,15,80.5,304.5,2.1,18.0,361.5,336.1,262.37
2016,8,14,9,30,103.0,333.0,2.1,18.0,408.0,382.5,297.47
2016,8,14,9,45,130.5,354.5,2.15,18.5,454.0,428.05,331.17
2016,8,14,10,0,158.0,376.0,2.2,19.0,500.0,476.12,366.26
2016,8,14,10,15,162.0,391.5,2.2,19.0,523.0,502.77,385.27
2016,8,14,10,30,166.0,407.0,2.2,19.0,546.0,529.42,404.24
2016,8,14,10,45,220.0,411.5,2.25,19.5,600.5,586.61,445.89
2016,8,14,11,0,274.0,416.0,2.3,20.0,655.0,649.54,490.7
2016,8,14,11,15,403.5,378.0,2.35,20.0,737.0,739.94,557.46
2016,8,14,11,30,533.0,340.0,2.4,20.0,819.0,833.05,624.55
2016,8,14,11,45,721.0,229.0,2.45,20.0,883.5,911.24,682.23
2016,8,14,12,0,909.0,118.0,2.5,20.0,948.0,983.28,729.78
2016,8,14,12,15,909.0,118.0,2.55,20.0,948.0,996.36,738.1
2016,8,14,12,30,909.0,118.0,2.6,20.0,948.0,1006.13,744.97
2016,8,14,12,45,896.0,124.0,2.65,20.0,937.0,1006.08,745.51
2016,8,14,13,0,883.0,130.0,2.7,20.0,926.0,1002.64,744.03
2016,8,14,13,15,879.5,129.5,2.75,20.0,910.5,998.48,742.22
2016,8,14,13,30,876.0,129.0,2.8,20.0,895.0,991.04,738.36
2016,8,14,13,45,870.5,127.5,2.85,20.0,872.0,977.42,730.49
2016,8,14,14,0,865.0,126.0,2.9,20.0,849.0,960.67,720.64
2016,8,14,14,15,857.0,124.5,2.95,19.5,820.0,938.58,708.58
2016,8,14,14,30,849.0,123.0,3.0,19.0,791.0,913.69,694.57
2016,8,14,14,45,725.5,168.0,3.05,19.0,720.5,842.0,646.58
2016,8,14,15,0,602.0,213.0,3.1,19.0,650.0,764.33,592.3
2016,8,14,15,15,524.5,225.5,3.15,19.0,590.5,692.53,540.56
2016,8,14,15,30,447.0,238.0,3.2,19.0,531.0,626.87,492.09
2016,8,14,15,45,343.0,242.0,3.25,19.0,457.5,527.92,417.54
2016,8,14,16,0,239.0,246.0,3.3,19.0,384.0,444.18,352.7
2016,8,14,16,15,481.5,171.0,3.3,18.5,417.0,527.16,423.26
2016,8,14,16,30,724.0,96.0,3.3,18.0,450.0,583.54,470.81
2016,8,14,16,45,445.0,127.5,3.35,18.0,337.5,414.64,336.19
2016,8,14,17,0,166.0,159.0,3.4,18.0,225.0,262.56,212.03
2016,8,14,17,15,150.5,138.5,3.3,17.5,191.5,225.07,181.87
2016,8,14,17,30,135.0,118.0,3.2,17.0,158.0,188.89,151.81
2016,8,14,17,45,118.5,96.0,3.15,16.5,126.5,151.97,120.5
2016,8,14,18,0,102.0,74.0,3.1,16.0,95.0,116.55,89.9
2016,8,14,18,15,73.5,53.5,3.0,15.5,66.5,81.01,59.26
2016,8,14,18,30,45.0,33.0,2.9,15.0,38.0,48.17,30.08
2016,8,14,18,45,22.5,16.5,2.85,15.0,19.0,21.73,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,150.5,15.5,2.15,12.5,30.0,11.99,0.0
2016,8,15,6,0,301.0,31.0,2.2,13.0,60.0,24.4,14.08
2016,8,15,6,15,403.5,41.0,2.15,13.0,105.0,30.71,21.25
2016,8,15,6,30,506.0,51.0,2.1,13.0,150.0,36.64,27.02
2016,8,15,6,45,253.0,58.0,2.1,13.5,107.5,54.18,34.06
2016,8,15,7,0,0.0,65.0,2.1,14.0,65.0,62.54,47.81
2016,8,15,7,15,0.0,78.5,2.05,14.0,78.5,75.34,58.62
2016,8,15,7,30,0.0,92.0,2.0,14.0,92.0,88.19,69.31
2016,8,15,7,45,0.0,106.0,2.0,14.5,106.0,101.56,80.11
2016,8,15,8,0,0.0,120.0,2.0,15.0,120.0,114.97,90.77
2016,8,15,8,15,8.0,160.5,1.95,15.0,165.0,156.03,123.99
2016,8,15,8,30,16.0,201.0,1.9,15.0,210.0,198.08,157.49
2016,8,15,8,45,22.0,224.5,1.85,15.5,238.5,224.51,177.75
2016,8,15,9,0,28.0,248.0,1.8,16.0,267.0,250.22,197.23
2016,8,15,9,15,44.0,280.5,1.8,16.0,311.5,292.57,230.0
2016,8,15,9,30,60.0,313.0,1.8,16.0,356.0,336.72,263.71
2016,8,15,9,45,108.5,344.0,1.85,16.5,427.0,403.04,314.05
2016,8,15,10,0,157.0,375.0,1.9,17.0,498.0,474.43,367.08
2016,8,15,10,15,131.5,386.5,1.95,17.0,492.5,474.95,366.19
2016,8,15,10,30,106.0,398.0,2.0,17.0,487.0,471.32,362.61
2016,8,15,10,45,214.5,399.5,2.1,17.5,585.0,570.31,437.4
2016,8,15,11,0,323.0,401.0,2.2,18.0,683.0,676.64,514.81
2016,8,15,11,15,266.0,422.0,2.25,18.0,657.0,659.0,499.82
2016,8,15,11,30,209.0,443.0,2.3,18.0,631.0,633.55,480.16
2016,8,15,11,45,231.5,443.5,2.4,18.0,653.0,661.79,501.44
2016,8,15,12,0,254.0,444.0,2.5,18.0,675.0,695.46,526.02
2016,8,15,12,15,268.5,440.5,2.5,18.0,685.0,712.16,538.01
2016,8,15,12,30,283.0,437.0,2.5,18.0,695.0,728.01,549.55
2016,8,15,12,45,204.5,440.0,2.55,18.0,626.0,651.89,493.93
2016,8,15,13,0,126.0,443.0,2.6,18.0,557.0,580.92,441.37
2016,8,15,13,15,183.0,432.5,2.6,18.0,594.5,627.24,477.48
2016,8,15,13,30,240.0,422.0,2.6,18.0,632.0,672.32,511.63
2016,8,15,13,45,145.5,393.0,2.6,18.0,519.5,550.27,421.38
2016,8,15,14,0,51.0,364.0,2.6,18.0,407.0,420.69,323.74
2016,8,15,14,15,48.5,348.0,2.6,18.0,387.5,401.7,310.53
2016,8,15,14,30,46.0,332.0,2.6,18.0,368.0,382.53,296.62
2016,8,15,14,45,58.0,325.5,2.6,18.0,369.0,386.38,300.61
2016,8,15,15,0,70.0,319.0,2.6,18.0,370.0,389.5,303.99
2016,8,15,15,15,54.0,289.5,2.6,17.5,327.5,343.43,269.51
2016,8,15,15,30,38.0,260.0,2.6,17.0,285.0,298.12,235.21
2016,8,15,15,45,40.5,244.0,2.6,17.0,269.0,282.55,223.9
2016,8,15,16,0,43.0,228.0,2.6,17.0,253.0,266.7,212.16
2016,8,15,16,15,32.0,202.0,2.55,16.5,219.5,230.31,183.89
2016,8,15,16,30,21.0,176.0,2.5,16.0,186.0,189.14,151.36
2016,8,15,16,45,10.5,148.0,2.5,16.0,153.0,153.48,122.54
2016,8,15,17,0,0.0,120.0,2.5,16.0,120.0,118.78,94.11
2016,8,15,17,15,0.0,102.5,2.45,15.5,102.5,101.35,80.01
2016,8,15,17,30,0.0,85.0,2.4,15.0,85.0,83.91,65.57
2016,8,15,17,45,270.0,66.5,2.35,15.0,119.5,187.3,149.14
2016,8,15,18,0,540.0,48.0,2.3,15.0,154.0,245.7,187.67
2016,8,15,18,15,439.0,38.5,2.15,14.5,108.0,176.55,126.94
2016,8,15,18,30,338.0,29.0,2.0,14.0,62.0,118.54,73.02
2016,8,15,18,45,169.0,14.5,1.95,14.0,31.0,48.56,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,15.5,2.0,12.5,27.0,12.12,0.0
2016,8,16,6,0,243.0,31.0,2.1,13.0,54.0,24.0,13.5
2016,8,16,6,15,341.5,43.0,2.05,13.0,97.0,32.78,23.02
2016,8,16,6,30,440.0,55.0,2.0,13.0,140.0,40.45,30.38
2016,8,16,6,45,503.5,64.0,2.0,13.5,189.5,67.66,39.37
2016,8,16,7,0,567.0,73.0,2.0,14.0,239.0,111.95,65.87
2016,8,16,7,15,283.5,88.0,2.0,14.5,171.0,116.46,80.58
2016,8,16,7,30,0.0,103.0,2.0,15.0,103.0,98.2,77.35
2016,8,16,7,45,0.0,121.0,2.0,15.5,121.0,115.3,91.18
2016,8,16,8,0,0.0,139.0,2.0,16.0,139.0,132.49,104.8
2016,8,16,8,15,1.0,153.5,1.95,16.0,154.0,146.91,116.15
2016,8,16,8,30,2.0,168.0,1.9,16.0,169.0,161.48,127.53
2016,8,16,8,45,3.5,178.0,1.9,16.5,180.5,172.21,135.51
2016,8,16,9,0,5.0,188.0,1.9,17.0,192.0,183.1,143.55
2016,8,16,9,15,8.5,210.5,1.9,17.0,217.0,207.13,162.26
2016,8,16,9,30,12.0,233.0,1.9,17.0,242.0,231.61,181.13
2016,8,16,9,45,17.0,260.0,1.9,17.5,273.0,261.81,203.93
2016,8,16,10,0,22.0,287.0,1.9,18.0,304.0,292.57,226.84
2016,8,16,10,15,42.5,330.5,1.95,18.0,365.5,352.55,272.53
2016,8,16,10,30,63.0,374.0,2.0,18.0,427.0,414.03,318.5
2016,8,16,10,45,83.0,396.5,2.05,18.0,468.0,456.36,349.84
2016,8,16,11,0,103.0,419.0,2.1,18.0,509.0,500.0,381.95
2016,8,16,11,15,127.0,432.0,2.15,18.0,545.0,542.63,413.24
2016,8,16,11,30,151.0,445.0,2.2,18.0,581.0,583.0,442.68
2016,8,16,11,45,129.0,445.0,2.25,18.5,562.0,568.31,430.43
2016,8,16,12,0,107.0,445.0,2.3,19.0,543.0,546.49,413.49
2016,8,16,12,15,121.5,448.5,2.3,19.0,559.5,573.53,433.44
2016,8,16,12,30,136.0,452.0,2.3,19.0,576.0,594.65,448.87
2016,8,16,12,45,120.5,444.0,2.35,19.0,553.5,574.31,434.08
2016,8,16,13,0,105.0,436.0,2.4,19.0,531.0,545.39,413.41
2016,8,16,13,15,91.0,421.0,2.4,19.0,502.5,517.4,393.22
2016,8,16,13,30,77.0,406.0,2.4,19.0,474.0,488.99,372.59
2016,8,16,13,45,69.0,389.5,2.45,19.0,449.0,464.52,355.1
2016,8,16,14,0,61.0,373.0,2.5,19.0,424.0,439.84,337.32
2016,8,16,14,15,72.5,366.5,2.5,19.0,425.0,443.92,341.4
2016,8,16,14,30,84.0,360.0,2.5,19.0,426.0,447.36,344.9
2016,8,16,14,45,90.5,344.5,2.5,19.0,412.5,435.86,337.23
2016,8,16,15,0,97.0,329.0,2.5,19.0,399.0,423.71,329.13
2016,8,16,15,15,102.5,310.5,2.5,18.5,380.5,406.76,317.98
2016,8,16,15,30,108.0,292.0,2.5,18.0,362.0,389.12,306.19
2016,8,16,15,45,87.0,265.0,2.5,18.0,319.0,341.17,269.59
2016,8,16,16,0,66.0,238.0,2.5,18.0,276.0,294.47,233.56
2016,8,16,16,15,39.0,201.5,2.5,17.5,223.5,234.66,186.79
2016,8,16,16,30,12.0,165.0,2.5,17.0,171.0,171.86,136.61
2016,8,16,16,45,6.0,145.0,2.5,17.0,148.0,147.74,117.34
2016,8,16,17,0,0.0,125.0,2.5,17.0,125.0,124.15,98.2
2016,8,16,17,15,0.0,106.0,2.5,16.5,106.0,105.16,82.87
2016,8,16,17,30,0.0,87.0,2.5,16.0,87.0,86.14,67.17
2016,8,16,17,45,0.0,68.5,2.55,16.0,68.5,67.6,51.45
2016,8,16,18,0,0.0,50.0,2.6,16.0,50.0,48.99,35.45
2016,8,16,18,15,0.0,34.5,2.5,15.5,34.5,33.49,21.97
2016,8,16,18,30,0.0,19.0,2.4,15.0,19.0,18.34,7.96
2016,8,16,18,45,0.0,9.5,2.35,15.0,9.5,9.34,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,97.0,15.0,2.0,13.5,24.0,14.74,0.0
2016,8,17,6,0,194.0,30.0,2.1,14.0,48.0,23.22,12.52
2016,8,17,6,15,289.0,43.5,2.05,14.0,89.0,32.92,22.98
2016,8,17,6,30,384.0,57.0,2.0,14.0,130.0,42.51,32.05
2016,8,17,6,45,450.0,66.5,1.95,14.5,178.0,67.13,40.46
2016,8,17,7,0,516.0,76.0,1.9,15.0,226.0,108.98,65.34
2016,8,17,7,15,265.0,106.0,1.85,15.5,183.5,132.0,93.95
2016,8,17,7,30,14.0,136.0,1.8,16.0,141.0,130.48,103.19
2016,8,17,7,45,17.5,155.0,1.75,16.5,162.5,150.51,119.1
2016,8,17,8,0,21.0,174.0,1.7,17.0,184.0,171.0,135.1
2016,8,17,8,15,13.5,177.0,1.65,17.0,184.0,173.21,136.63
2016,8,17,8,30,6.0,180.0,1.6,17.0,184.0,174.33,137.2
2016,8,17,8,45,23.0,220.0,1.6,17.5,235.0,220.77,173.43
2016,8,17,9,0,40.0,260.0,1.6,18.0,286.0,267.65,209.28
2016,8,17,9,15,37.5,273.0,1.6,18.0,299.0,281.82,219.63
2016,8,17,9,30,35.0,286.0,1.6,18.0,312.0,295.71,229.8
2016,8,17,9,45,39.0,306.0,1.65,18.5,335.5,320.35,247.83
2016,8,17,10,0,43.0,326.0,1.7,19.0,359.0,345.44,265.95
2016,8,17,10,15,78.0,362.0,1.75,19.0,425.5,409.7,314.4
2016,8,17,10,30,113.0,398.0,1.8,19.0,492.0,478.87,365.44
2016,8,17,10,45,250.5,385.0,1.9,19.0,600.0,588.16,448.02
2016,8,17,11,0,388.0,372.0,2.0,19.0,708.0,703.24,532.41
2016,8,17,11,15,208.0,361.5,2.05,19.0,542.5,547.61,417.05
2016,8,17,11,30,28.0,351.0,2.1,19.0,377.0,372.93,284.13
2016,8,17,11,45,32.0,364.0,2.15,19.5,393.5,391.57,298.35
2016,8,17,12,0,36.0,377.0,2.2,20.0,410.0,410.39,311.7
2016,8,17,12,15,127.0,412.5,2.25,20.0,528.5,541.93,410.62
2016,8,17,12,30,218.0,448.0,2.3,20.0,647.0,669.73,503.14
2016,8,17,12,45,195.5,446.0,2.4,20.0,623.0,649.31,487.82
2016,8,17,13,0,173.0,444.0,2.5,20.0,599.0,627.85,472.76
2016,8,17,13,15,166.0,435.5,2.55,19.5,582.0,613.83,464.2
2016,8,17,13,30,159.0,427.0,2.6,19.0,565.0,599.06,455.01
2016,8,17,13,45,116.5,404.0,2.65,19.0,503.5,534.18,407.6
2016,8,17,14,0,74.0,381.0,2.7,19.0,442.0,460.76,353.37
2016,8,17,14,15,137.5,375.5,2.7,18.5,484.5,522.87,403.04
2016,8,17,14,30,201.0,370.0,2.7,18.0,527.0,573.43,443.21
2016,8,17,14,45,173.5,352.5,2.7,18.0,483.5,526.86,408.69
2016,8,17,15,0,146.0,335.0,2.7,18.0,440.0,480.96,374.83
2016,8,17,15,15,93.5,297.5,2.7,18.0,363.5,385.1,302.08
2016,8,17,15,30,41.0,260.0,2.7,18.0,287.0,300.71,236.49
2016,8,17,15,45,30.0,231.0,2.7,18.0,250.0,260.6,205.7
2016,8,17,16,0,19.0,202.0,2.7,18.0,213.0,214.88,169.88
2016,8,17,16,15,12.0,179.0,2.7,17.5,185.5,186.18,147.6
2016,8,17,16,30,5.0,156.0,2.7,17.0,158.0,158.03,125.39
2016,8,17,16,45,2.5,131.0,2.75,17.0,132.0,131.06,103.69
2016,8,17,17,0,0.0,106.0,2.8,17.0,106.0,104.32,81.88
2016,8,17,17,15,0.0,89.5,2.75,16.5,89.5,87.9,68.53
2016,8,17,17,30,0.0,73.0,2.7,16.0,73.0,71.47,54.88
2016,8,17,17,45,0.0,57.0,2.7,15.5,57.0,55.53,41.39
2016,8,17,18,0,0.0,41.0,2.7,15.0,41.0,39.61,27.7
2016,8,17,18,15,0.0,28.0,2.65,14.5,28.0,27.03,16.68
2016,8,17,18,30,0.0,15.0,2.6,14.0,15.0,14.47,4.79
2016,8,17,18,45,0.0,7.5,2.55,14.0,7.5,7.37,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,86.0,15.5,1.7,13.5,23.0,15.24,0.0
2016,8,18,6,0,172.0,31.0,1.8,14.0,46.0,24.12,12.88
2016,8,18,6,15,270.5,45.0,1.8,14.0,87.5,34.21,24.06
2016,8,18,6,30,369.0,59.0,1.8,14.0,129.0,43.8,33.17
2016,8,18,6,45,437.5,69.0,1.8,14.5,176.5,68.3,42.1
2016,8,18,7,0,506.0,79.0,1.8,15.0,224.0,110.01,66.72
2016,8,18,7,15,253.0,87.0,1.8,15.0,159.5,110.19,76.48
2016,8,18,7,30,0.0,95.0,1.8,15.0,95.0,90.88,71.25
2016,8,18,7,45,0.0,106.0,1.8,15.5,106.0,101.51,79.77
2016,8,18,8,0,0.0,117.0,1.8,16.0,117.0,112.15,88.12
2016,8,18,8,15,4.0,150.0,1.75,16.0,152.5,144.77,114.42
2016,8,18,8,30,8.0,183.0,1.7,16.0,188.0,177.96,140.78
2016,8,18,8,45,7.0,188.5,1.7,16.5,193.5,183.72,144.65
2016,8,18,9,0,6.0,194.0,1.7,17.0,199.0,189.28,148.4
2016,8,18,9,15,30.5,250.5,1.7,17.0,272.5,256.78,201.43
2016,8,18,9,30,55.0,307.0,1.7,17.0,346.0,327.97,256.05
2016,8,18,9,45,33.5,276.0,1.75,17.5,300.5,288.19,224.18
2016,8,18,10,0,12.0,245.0,1.8,18.0,255.0,245.13,189.98
2016,8,18,10,15,20.0,283.0,1.85,18.0,300.0,288.73,223.62
2016,8,18,10,30,28.0,321.0,1.9,18.0,345.0,334.95,258.51
2016,8,18,10,45,34.5,343.0,1.95,18.5,373.0,364.09,279.68
2016,8,18,11,0,41.0,365.0,2.0,19.0,401.0,393.8,301.12
2016,8,18,11,15,54.5,388.5,2.05,19.0,437.0,431.67,329.23
2016,8,18,11,30,68.0,412.0,2.1,19.0,473.0,470.36,357.67
2016,8,18,11,45,70.5,412.5,2.15,19.0,476.5,476.25,361.88
2016,8,18,12,0,73.0,413.0,2.2,19.0,480.0,481.94,366.18
2016,8,18,12,15,101.5,430.5,2.25,19.0,523.0,529.67,401.82
2016,8,18,12,30,130.0,448.0,2.3,19.0,566.0,584.84,442.11
2016,8,18,12,45,100.5,431.5,2.35,19.0,522.5,534.59,405.2
2016,8,18,13,0,71.0,415.0,2.4,19.0,479.0,490.43,372.82
2016,8,18,13,15,69.0,406.0,2.4,18.5,467.0,480.37,366.64
2016,8,18,13,30,67.0,397.0,2.4,18.0,455.0,469.97,360.02
2016,8,18,13,45,65.5,384.5,2.45,18.0,440.0,456.03,350.28
2016,8,18,14,0,64.0,372.0,2.5,18.0,425.0,441.79,340.32
2016,8,18,14,15,68.5,361.5,2.5,18.0,416.5,435.0,336.03
2016,8,18,14,30,73.0,351.0,2.5,18.0,408.0,427.79,331.4
2016,8,18,14,45,72.5,333.5,2.55,18.0,387.5,408.12,317.4
2016,8,18,15,0,72.0,316.0,2.6,18.0,367.0,388.18,303.15
2016,8,18,15,15,83.0,300.5,2.6,17.5,356.5,379.71,298.45
2016,8,18,15,30,94.0,285.0,2.6,17.0,346.0,370.3,292.9
2016,8,18,15,45,70.0,255.5,2.65,17.0,299.0,317.87,252.38
2016,8,18,16,0,46.0,226.0,2.7,17.0,252.0,266.97,212.57
2016,8,18,16,15,33.0,198.5,2.7,16.5,216.5,227.48,181.87
2016,8,18,16,30,20.0,171.0,2.7,16.0,181.0,183.45,146.9
2016,8,18,16,45,11.0,148.0,2.7,16.0,153.5,154.06,123.16
2016,8,18,17,0,2.0,125.0,2.7,16.0,126.0,125.46,99.75
2016,8,18,17,15,1.0,105.0,2.65,15.5,105.5,104.82,82.94
2016,8,18,17,30,0.0,85.0,2.6,15.0,85.0,84.23,65.82
2016,8,18,17,45,0.0,66.0,2.55,15.0,66.0,65.15,49.54
2016,8,18,18,0,0.0,47.0,2.5,15.0,47.0,45.98,32.98
2016,8,18,18,15,0.0,30.5,2.4,14.5,30.5,29.46,18.6
2016,8,18,18,30,0.0,14.0,2.3,14.0,14.0,13.5,3.67
2016,8,18,18,45,0.0,7.0,2.25,14.0,7.0,6.88,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,12.5,2.0,13.5,16.5,12.29,0.0
2016,8,19,6,0,87.0,25.0,2.1,14.0,33.0,20.99,10.1
2016,8,19,6,15,151.0,46.0,2.1,14.0,70.0,37.52,26.85
2016,8,19,6,30,215.0,67.0,2.1,14.0,107.0,53.41,41.58
2016,8,19,6,45,270.0,84.5,2.1,14.5,151.0,77.76,54.2
2016,8,19,7,0,325.0,102.0,2.1,15.0,195.0,112.16,76.0
2016,8,19,7,15,162.5,93.5,2.05,15.0,140.0,105.48,76.5
2016,8,19,7,30,0.0,85.0,2.0,15.0,85.0,81.69,63.58
2016,8,19,7,45,0.0,101.0,1.95,15.5,101.0,96.88,75.96
2016,8,19,8,0,0.0,117.0,1.9,16.0,117.0,112.14,88.14
2016,8,19,8,15,0.0,130.5,1.85,16.0,130.5,125.14,98.47
2016,8,19,8,30,0.0,144.0,1.8,16.0,144.0,138.17,108.74
2016,8,19,8,45,1.5,162.5,1.8,16.5,164.0,156.68,123.11
2016,8,19,9,0,3.0,181.0,1.8,17.0,184.0,175.42,137.48
2016,8,19,9,15,8.5,210.5,1.8,17.0,217.0,207.13,162.3
2016,8,19,9,30,14.0,240.0,1.8,17.0,250.0,239.52,187.35
2016,8,19,9,45,12.5,239.5,1.8,17.5,249.0,239.21,186.27
2016,8,19,10,0,11.0,239.0,1.8,18.0,248.0,238.66,185.15
2016,8,19,10,15,19.5,279.0,1.85,18.0,295.0,284.5,220.43
2016,8,19,10,30,28.0,319.0,1.9,18.0,342.0,333.06,257.14
2016,8,19,10,45,35.0,343.0,1.95,18.5,372.5,364.57,280.09
2016,8,19,11,0,42.0,367.0,2.0,19.0,403.0,396.7,303.33
2016,8,19,11,15,42.0,373.5,2.05,19.0,410.0,405.81,309.79
2016,8,19,11,30,42.0,380.0,2.1,19.0,417.0,414.81,316.32
2016,8,19,11,45,32.0,354.5,2.2,19.0,383.0,382.15,291.93
2016,8,19,12,0,22.0,329.0,2.3,19.0,349.0,343.26,262.84
2016,8,19,12,15,34.5,362.0,2.35,19.0,393.5,395.63,302.56
2016,8,19,12,30,47.0,395.0,2.4,19.0,438.0,443.18,337.93
2016,8,19,12,45,62.5,406.5,2.45,19.0,463.0,471.8,359.46
2016,8,19,13,0,78.0,418.0,2.5,19.0,488.0,500.46,381.05
2016,8,19,13,15,81.5,407.5,2.55,19.0,479.0,494.15,376.89
2016,8,19,13,30,85.0,397.0,2.6,19.0,470.0,487.41,372.64
2016,8,19,13,45,76.5,385.5,2.65,19.0,450.0,467.68,358.39
2016,8,19,14,0,68.0,374.0,2.7,19.0,430.0,447.78,344.02
2016,8,19,14,15,63.5,356.5,2.7,19.0,408.0,425.09,327.62
2016,8,19,14,30,59.0,339.0,2.7,19.0,386.0,402.24,311.04
2016,8,19,14,45,69.0,328.5,2.7,19.0,380.5,399.68,310.19
2016,8,19,15,0,79.0,318.0,2.7,19.0,375.0,396.42,308.73
2016,8,19,15,15,60.0,288.0,2.7,18.5,329.5,347.11,271.85
2016,8,19,15,30,41.0,258.0,2.7,18.0,284.0,298.74,235.2
2016,8,19,15,45,30.0,229.0,2.75,18.0,247.5,258.63,204.29
2016,8,19,16,0,19.0,200.0,2.8,18.0,211.0,212.92,168.46
2016,8,19,16,15,10.5,174.5,2.8,17.5,180.5,180.61,143.18
2016,8,19,16,30,2.0,149.0,2.8,17.0,150.0,148.98,118.03
2016,8,19,16,45,1.0,132.5,2.8,17.0,133.0,131.93,104.44
2016,8,19,17,0,0.0,116.0,2.8,17.0,116.0,114.97,90.73
2016,8,19,17,15,0.0,96.5,2.8,16.5,96.5,95.42,74.8
2016,8,19,17,30,0.0,77.0,2.8,16.0,77.0,75.83,58.53
2016,8,19,17,45,0.0,59.0,2.8,16.0,59.0,57.79,43.14
2016,8,19,18,0,0.0,41.0,2.8,16.0,41.0,39.68,27.55
2016,8,19,18,15,0.0,26.0,2.75,15.5,26.0,25.1,14.86
2016,8,19,18,30,0.0,11.0,2.7,15.0,11.0,10.61,1.18
2016,8,19,18,45,0.0,5.5,2.65,15.0,5.5,5.41,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
