Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,1.8,13.5,14.5,11.3,0.0
2016,8,20,6,0,74.0,23.0,1.9,14.0,29.0,19.38,8.5
2016,8,20,6,15,132.0,44.5,1.9,14.5,65.0,36.36,25.74
2016,8,20,6,30,190.0,66.0,1.9,15.0,101.0,52.65,40.72
2016,8,20,6,45,243.0,85.5,1.95,15.5,145.0,77.1,54.22
2016,8,20,7,0,296.0,105.0,2.0,16.0,189.0,114.58,78.95
2016,8,20,7,15,148.0,96.0,1.95,16.0,138.0,105.19,76.58
2016,8,20,7,30,0.0,87.0,1.9,16.0,87.0,83.51,64.85
2016,8,20,7,45,0.0,105.0,1.9,16.5,105.0,100.56,78.72
2016,8,20,8,0,0.0,123.0,1.9,17.0,123.0,117.69,92.36
2016,8,20,8,15,0.0,132.0,1.9,17.0,132.0,126.53,99.24
2016,8,20,8,30,0.0,141.0,1.9,17.0,141.0,135.35,106.06
2016,8,20,8,45,0.0,146.0,1.9,17.5,146.0,140.4,109.58
2016,8,20,9,0,0.0,151.0,1.9,18.0,151.0,145.41,113.07
2016,8,20,9,15,4.5,184.0,1.95,18.0,187.5,179.67,140.12
2016,8,20,9,30,9.0,217.0,2.0,18.0,224.0,214.51,167.26
2016,8,20,9,45,12.0,238.0,2.05,18.5,247.5,237.45,184.48
2016,8,20,10,0,15.0,259.0,2.1,19.0,271.0,260.73,201.82
2016,8,20,10,15,18.5,280.0,2.15,19.0,295.0,284.73,219.97
2016,8,20,10,30,22.0,301.0,2.2,19.0,319.0,309.06,238.28
2016,8,20,10,45,25.5,320.0,2.3,19.0,342.0,334.26,257.2
2016,8,20,11,0,29.0,339.0,2.4,19.0,365.0,358.02,274.96
2016,8,20,11,15,25.0,329.5,2.45,19.0,352.0,347.13,266.46
2016,8,20,11,30,21.0,320.0,2.5,19.0,339.0,331.57,254.59
2016,8,20,11,45,25.0,337.5,2.6,19.0,360.0,358.63,275.15
2016,8,20,12,0,29.0,355.0,2.7,19.0,381.0,381.72,292.51
2016,8,20,12,15,47.5,385.5,2.75,19.0,428.0,432.14,330.6
2016,8,20,12,30,66.0,416.0,2.8,19.0,475.0,483.25,368.7
2016,8,20,12,45,250.0,388.0,2.9,19.0,609.5,648.8,495.5
2016,8,20,13,0,434.0,360.0,3.0,19.0,744.0,807.43,612.24
2016,8,20,13,15,258.0,382.0,3.0,19.0,609.0,654.5,498.68
2016,8,20,13,30,82.0,404.0,3.0,19.0,474.0,492.0,375.98
2016,8,20,13,45,69.0,383.0,3.05,19.0,441.5,457.94,351.75
2016,8,20,14,0,56.0,362.0,3.1,19.0,409.0,423.75,326.54
2016,8,20,14,15,50.0,342.5,3.1,19.0,383.0,397.69,307.43
2016,8,20,14,30,44.0,323.0,3.1,19.0,357.0,371.56,288.11
2016,8,20,14,45,40.5,304.0,3.1,19.0,334.0,348.2,270.88
2016,8,20,15,0,37.0,285.0,3.1,19.0,311.0,324.81,253.5
2016,8,20,15,15,27.0,254.5,3.1,18.5,273.0,283.67,222.45
2016,8,20,15,30,17.0,224.0,3.1,18.0,235.0,236.15,185.92
2016,8,20,15,45,10.0,196.5,3.1,18.0,203.0,202.44,159.55
2016,8,20,16,0,3.0,169.0,3.1,18.0,171.0,169.25,133.24
2016,8,20,16,15,1.5,144.5,3.1,17.5,145.5,143.42,112.99
2016,8,20,16,30,0.0,120.0,3.1,17.0,120.0,117.75,92.52
2016,8,20,16,45,0.0,100.0,3.1,17.0,100.0,97.73,76.28
2016,8,20,17,0,0.0,80.0,3.1,17.0,80.0,77.74,59.84
2016,8,20,17,15,0.0,67.0,3.1,16.5,67.0,64.88,49.28
2016,8,20,17,30,0.0,54.0,3.1,16.0,54.0,52.18,38.63
2016,8,20,17,45,123.0,57.5,3.1,16.0,79.0,112.54,87.64
2016,8,20,18,0,246.0,61.0,3.1,16.0,104.0,156.07,118.45
2016,8,20,18,15,171.5,42.0,3.0,15.5,67.0,101.64,71.57
2016,8,20,18,30,97.0,23.0,2.9,15.0,30.0,49.09,20.53
2016,8,20,18,45,48.5,11.5,2.85,15.0,15.0,18.96,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,12.5,2.6,13.5,16.5,12.29,0.0
2016,8,21,6,0,97.0,25.0,2.7,14.0,33.0,20.97,9.12
2016,8,21,6,15,170.0,44.5,2.8,14.0,70.5,36.37,25.71
2016,8,21,6,30,243.0,64.0,2.9,14.0,108.0,48.08,36.82
2016,8,21,6,45,304.0,80.0,3.0,14.5,153.0,70.71,48.0
2016,8,21,7,0,365.0,96.0,3.1,15.0,198.0,109.56,72.44
2016,8,21,7,15,182.5,97.0,3.05,15.0,148.0,110.79,80.13
2016,8,21,7,30,0.0,98.0,3.0,15.0,98.0,93.54,73.56
2016,8,21,7,45,0.0,107.5,2.95,15.5,107.5,102.84,80.98
2016,8,21,8,0,0.0,117.0,2.9,16.0,117.0,112.12,88.23
2016,8,21,8,15,0.0,134.0,2.8,16.0,134.0,128.39,101.28
2016,8,21,8,30,0.0,151.0,2.7,16.0,151.0,144.72,114.25
2016,8,21,8,45,10.0,190.5,2.65,16.5,197.5,186.99,147.77
2016,8,21,9,0,20.0,230.0,2.6,17.0,244.0,230.47,181.67
2016,8,21,9,15,20.0,243.0,2.55,17.0,257.5,244.47,192.18
2016,8,21,9,30,20.0,256.0,2.5,17.0,271.0,258.45,202.68
2016,8,21,9,45,40.5,298.0,2.45,17.5,329.0,313.87,245.18
2016,8,21,10,0,61.0,340.0,2.4,18.0,387.0,371.77,288.61
2016,8,21,10,15,84.0,366.0,2.45,18.0,433.5,418.15,323.54
2016,8,21,10,30,107.0,392.0,2.5,18.0,480.0,466.36,359.53
2016,8,21,10,45,121.0,406.5,2.55,18.0,508.5,500.29,384.47
2016,8,21,11,0,135.0,421.0,2.6,18.0,537.0,532.73,408.26
2016,8,21,11,15,107.0,419.0,2.65,18.0,512.0,508.38,389.38
2016,8,21,11,30,79.0,417.0,2.7,18.0,487.0,485.52,371.75
2016,8,21,11,45,64.5,406.5,2.8,18.5,464.0,464.86,355.64
2016,8,21,12,0,50.0,396.0,2.9,19.0,441.0,443.23,338.76
2016,8,21,12,15,97.0,420.5,2.95,19.0,508.0,515.23,393.55
2016,8,21,12,30,144.0,445.0,3.0,19.0,575.0,595.34,452.81
2016,8,21,12,45,116.0,433.0,3.1,19.0,537.5,558.81,425.53
2016,8,21,13,0,88.0,421.0,3.2,19.0,500.0,513.44,392.22
2016,8,21,13,15,91.0,414.5,3.2,18.5,494.5,510.86,391.72
2016,8,21,13,30,94.0,408.0,3.2,18.0,489.0,507.85,390.74
2016,8,21,13,45,74.5,383.5,3.25,18.0,447.0,463.79,358.0
2016,8,21,14,0,55.0,359.0,3.3,18.0,405.0,419.7,325.05
2016,8,21,14,15,45.0,333.5,3.3,18.0,370.0,383.54,298.06
2016,8,21,14,30,35.0,308.0,3.3,18.0,335.0,347.45,270.84
2016,8,21,14,45,34.0,293.0,3.35,18.0,318.5,330.75,258.67
2016,8,21,15,0,33.0,278.0,3.4,18.0,302.0,313.95,246.29
2016,8,21,15,15,31.5,261.5,3.4,17.5,283.0,295.04,232.61
2016,8,21,15,30,30.0,245.0,3.4,17.0,264.0,276.11,218.77
2016,8,21,15,45,22.5,218.5,3.4,17.0,232.0,234.86,186.5
2016,8,21,16,0,15.0,192.0,3.4,17.0,200.0,201.82,160.43
2016,8,21,16,15,7.5,161.0,3.4,17.0,165.0,164.63,130.67
2016,8,21,16,30,0.0,130.0,3.4,17.0,130.0,128.12,101.07
2016,8,21,16,45,0.0,105.0,3.45,17.0,105.0,102.91,80.6
2016,8,21,17,0,0.0,80.0,3.5,17.0,80.0,77.77,59.89
2016,8,21,17,15,0.0,66.5,3.45,16.5,66.5,64.41,48.88
2016,8,21,17,30,0.0,53.0,3.4,16.0,53.0,51.21,37.8
2016,8,21,17,45,0.0,40.5,3.4,15.5,40.5,39.11,27.46
2016,8,21,18,0,0.0,28.0,3.4,15.0,28.0,27.02,17.0
2016,8,21,18,15,0.0,18.0,3.3,15.0,18.0,17.36,8.43
2016,8,21,18,30,0.0,8.0,3.2,15.0,8.0,7.71,0.0
2016,8,21,18,45,0.0,4.0,3.1,15.0,4.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,2.7,13.5,6.0,5.9,0.0
2016,8,22,6,0,0.0,12.0,2.8,14.0,12.0,11.57,2.15
2016,8,22,6,15,0.0,26.5,2.8,14.0,26.5,25.58,16.38
2016,8,22,6,30,0.0,41.0,2.8,14.0,41.0,39.52,29.27
2016,8,22,6,45,0.0,58.0,2.85,14.5,58.0,55.25,41.29
2016,8,22,7,0,0.0,75.0,2.9,15.0,75.0,71.18,54.87
2016,8,22,7,15,0.0,93.5,2.8,15.0,93.5,88.59,69.56
2016,8,22,7,30,0.0,112.0,2.7,15.0,112.0,106.13,84.11
2016,8,22,7,45,2.0,132.0,2.65,15.5,133.0,125.65,99.82
2016,8,22,8,0,4.0,152.0,2.6,16.0,154.0,145.52,115.57
2016,8,22,8,15,2.0,149.5,2.5,16.0,150.5,143.51,113.56
2016,8,22,8,30,0.0,147.0,2.4,16.0,147.0,140.97,111.14
2016,8,22,8,45,15.0,195.5,2.35,16.5,205.5,194.02,153.38
2016,8,22,9,0,30.0,244.0,2.3,17.0,264.0,247.59,195.12
2016,8,22,9,15,29.5,259.0,2.3,17.0,279.5,264.2,207.58
2016,8,22,9,30,29.0,274.0,2.3,17.0,295.0,280.78,220.04
2016,8,22,9,45,42.0,304.0,2.35,17.5,336.0,320.6,250.21
2016,8,22,10,0,55.0,334.0,2.4,18.0,377.0,361.8,280.93
2016,8,22,10,15,56.0,348.0,2.45,18.0,393.5,379.84,294.12
2016,8,22,10,30,57.0,362.0,2.5,18.0,410.0,397.92,307.39
2016,8,22,10,45,83.5,388.0,2.6,18.5,459.0,448.67,345.18
2016,8,22,11,0,110.0,414.0,2.7,19.0,508.0,501.2,383.6
2016,8,22,11,15,82.5,404.5,2.75,19.0,476.0,472.46,361.33
2016,8,22,11,30,55.0,395.0,2.8,19.0,444.0,441.84,337.9
2016,8,22,11,45,45.5,383.0,2.9,19.0,424.0,423.64,324.34
2016,8,22,12,0,36.0,371.0,3.0,19.0,404.0,404.73,310.13
2016,8,22,12,15,42.5,382.5,3.05,19.0,421.0,424.48,325.2
2016,8,22,12,30,49.0,394.0,3.1,19.0,438.0,444.35,340.18
2016,8,22,12,45,53.5,395.5,3.2,19.0,443.0,451.92,346.16
2016,8,22,13,0,58.0,397.0,3.3,19.0,448.0,459.33,352.11
2016,8,22,13,15,52.5,383.5,3.3,18.5,429.5,441.08,339.27
2016,8,22,13,30,47.0,370.0,3.3,18.0,411.0,422.55,326.24
2016,8,22,13,45,39.0,346.0,3.35,18.0,379.0,390.3,302.21
2016,8,22,14,0,31.0,322.0,3.4,18.0,347.0,357.93,277.94
2016,8,22,14,15,32.0,313.0,3.4,18.0,338.5,349.78,272.29
2016,8,22,14,30,33.0,304.0,3.4,18.0,330.0,341.47,266.45
2016,8,22,14,45,33.5,290.5,3.45,18.0,315.5,327.73,256.48
2016,8,22,15,0,34.0,277.0,3.5,18.0,301.0,313.82,246.38
2016,8,22,15,15,24.5,247.0,3.5,17.5,264.0,266.12,209.87
2016,8,22,15,30,15.0,217.0,3.5,17.0,227.0,227.42,179.94
2016,8,22,15,45,9.0,191.5,3.5,17.0,197.5,196.64,155.7
2016,8,22,16,0,3.0,166.0,3.5,17.0,168.0,166.28,131.52
2016,8,22,16,15,1.5,146.0,3.45,17.0,147.0,145.11,114.69
2016,8,22,16,30,0.0,126.0,3.4,17.0,126.0,124.05,97.78
2016,8,22,16,45,0.0,109.0,3.35,17.0,109.0,107.1,84.09
2016,8,22,17,0,0.0,92.0,3.3,17.0,92.0,90.14,70.21
2016,8,22,17,15,169.5,93.0,3.2,16.5,138.5,186.03,150.89
2016,8,22,17,30,339.0,94.0,3.1,16.0,185.0,257.15,206.75
2016,8,22,17,45,284.0,76.5,3.05,16.0,141.5,199.33,156.37
2016,8,22,18,0,229.0,59.0,3.0,16.0,98.0,147.22,110.8
2016,8,22,18,15,154.0,39.5,2.85,15.5,61.5,89.23,61.16
2016,8,22,18,30,79.0,20.0,2.7,15.0,25.0,40.67,8.9
2016,8,22,18,45,39.5,10.0,2.6,15.0,12.5,15.82,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.5,12.5,2.2,14.5,18.0,12.29,0.0
2016,8,23,6,0,145.0,25.0,2.3,15.0,36.0,19.44,6.7
2016,8,23,6,15,237.5,40.5,2.3,15.0,75.0,30.94,20.82
2016,8,23,6,30,330.0,56.0,2.3,15.0,114.0,41.86,31.17
2016,8,23,6,45,398.0,67.5,2.3,15.5,160.5,62.02,39.27
2016,8,23,7,0,466.0,79.0,2.3,16.0,207.0,102.88,62.77
2016,8,23,7,15,233.0,67.5,2.2,16.0,131.5,88.96,59.33
2016,8,23,7,30,0.0,56.0,2.1,16.0,56.0,54.11,40.22
2016,8,23,7,45,0.0,73.5,2.05,16.5,73.5,71.06,54.25
2016,8,23,8,0,0.0,91.0,2.0,17.0,91.0,87.8,67.83
2016,8,23,8,15,0.0,98.0,1.95,17.0,98.0,94.57,73.16
2016,8,23,8,30,0.0,105.0,1.9,17.0,105.0,101.35,78.46
2016,8,23,8,45,0.0,133.0,1.85,17.5,133.0,128.09,99.76
2016,8,23,9,0,0.0,161.0,1.8,18.0,161.0,154.91,120.73
2016,8,23,9,15,9.0,204.5,1.8,18.0,211.0,201.73,157.6
2016,8,23,9,30,18.0,248.0,1.8,18.0,261.0,249.61,194.69
2016,8,23,9,45,12.0,225.5,1.8,18.0,234.5,225.49,175.32
2016,8,23,10,0,6.0,203.0,1.8,18.0,208.0,200.5,155.46
2016,8,23,10,15,9.0,226.0,1.85,18.0,233.5,225.48,174.88
2016,8,23,10,30,12.0,249.0,1.9,18.0,259.0,250.8,194.29
2016,8,23,10,45,25.0,302.5,1.95,18.5,324.0,316.84,244.45
2016,8,23,11,0,38.0,356.0,2.0,19.0,389.0,382.7,293.23
2016,8,23,11,15,32.0,346.0,2.05,19.0,374.0,369.92,283.12
2016,8,23,11,30,26.0,336.0,2.1,19.0,359.0,356.55,272.95
2016,8,23,11,45,24.0,331.0,2.2,19.5,352.5,346.27,264.82
2016,8,23,12,0,22.0,326.0,2.3,20.0,346.0,340.38,259.98
2016,8,23,12,15,33.0,355.5,2.35,20.0,385.5,387.88,295.81
2016,8,23,12,30,44.0,385.0,2.4,20.0,425.0,430.35,327.38
2016,8,23,12,45,32.5,351.0,2.45,20.0,380.0,385.59,294.0
2016,8,23,13,0,21.0,317.0,2.5,20.0,335.0,333.03,254.79
2016,8,23,13,15,20.0,307.0,2.55,19.5,324.0,322.39,247.66
2016,8,23,13,30,19.0,297.0,2.6,19.0,313.0,311.64,240.26
2016,8,23,13,45,30.0,318.5,2.7,19.0,343.0,352.81,272.26
2016,8,23,14,0,41.0,340.0,2.8,19.0,373.0,386.52,298.31
2016,8,23,14,15,34.5,317.0,2.8,19.0,344.0,356.45,275.72
2016,8,23,14,30,28.0,294.0,2.8,19.0,315.0,326.38,253.21
2016,8,23,14,45,36.0,291.0,2.85,19.0,316.5,330.55,257.35
2016,8,23,15,0,44.0,288.0,2.9,19.0,318.0,334.31,261.09
2016,8,23,15,15,25.5,240.5,2.9,18.5,258.0,260.22,204.17
2016,8,23,15,30,7.0,193.0,2.9,18.0,198.0,196.38,154.19
2016,8,23,15,45,5.0,180.5,2.95,18.0,184.0,182.32,143.48
2016,8,23,16,0,3.0,168.0,3.0,18.0,170.0,168.43,132.71
2016,8,23,16,15,1.5,145.5,3.0,17.5,146.5,144.66,114.08
2016,8,23,16,30,0.0,123.0,3.0,17.0,123.0,121.02,95.28
2016,8,23,16,45,0.0,101.0,3.05,17.0,101.0,98.91,77.31
2016,8,23,17,0,0.0,79.0,3.1,17.0,79.0,76.83,59.12
2016,8,23,17,15,0.0,65.5,3.1,16.5,65.5,63.46,48.08
2016,8,23,17,30,0.0,52.0,3.1,16.0,52.0,50.24,36.96
2016,8,23,17,45,0.0,39.5,3.1,16.0,39.5,38.15,26.54
2016,8,23,18,0,0.0,27.0,3.1,16.0,27.0,26.06,16.04
2016,8,23,18,15,0.0,17.0,3.0,15.5,17.0,16.4,7.43
2016,8,23,18,30,0.0,7.0,2.9,15.0,7.0,6.75,0.0
2016,8,23,18,45,0.0,3.5,2.85,15.0,3.5,3.44,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.5,12.0,2.15,13.5,18.5,11.8,0.0
2016,8,24,6,0,175.0,24.0,2.3,14.0,37.0,18.68,5.44
2016,8,24,6,15,277.0,38.5,2.3,14.0,77.5,29.39,19.52
2016,8,24,6,30,379.0,53.0,2.3,14.0,118.0,40.18,29.79
2016,8,24,6,45,450.5,63.0,2.35,14.5,166.5,59.01,36.32
2016,8,24,7,0,522.0,73.0,2.4,15.0,215.0,101.3,59.63
2016,8,24,7,15,291.0,108.5,2.35,15.0,190.5,134.73,95.3
2016,8,24,7,30,60.0,144.0,2.3,15.0,166.0,143.34,112.56
2016,8,24,7,45,72.5,167.5,2.3,15.5,198.5,172.4,135.97
2016,8,24,8,0,85.0,191.0,2.3,16.0,231.0,203.06,160.48
2016,8,24,8,15,163.0,212.0,2.25,16.0,298.5,255.29,201.47
2016,8,24,8,30,241.0,233.0,2.2,16.0,366.0,316.54,249.86
2016,8,24,8,45,261.0,252.0,2.2,16.5,407.0,358.53,282.7
2016,8,24,9,0,281.0,271.0,2.2,17.0,448.0,402.34,316.4
2016,8,24,9,15,262.5,294.5,2.15,17.0,469.0,429.99,337.29
2016,8,24,9,30,244.0,318.0,2.1,17.0,490.0,455.62,356.12
2016,8,24,9,45,236.0,338.0,2.1,17.5,511.0,482.27,374.94
2016,8,24,10,0,228.0,358.0,2.1,18.0,532.0,508.05,392.69
2016,8,24,10,15,330.0,340.0,2.1,18.0,603.0,579.69,447.23
2016,8,24,10,30,432.0,322.0,2.1,18.0,674.0,658.84,505.96
2016,8,24,10,45,336.5,366.0,2.15,18.0,644.5,639.04,488.65
2016,8,24,11,0,241.0,410.0,2.2,18.0,615.0,611.52,466.21
2016,8,24,11,15,224.5,420.5,2.25,18.0,614.5,616.65,469.57
2016,8,24,11,30,208.0,431.0,2.3,18.0,614.0,620.26,471.6
2016,8,24,11,45,256.0,424.5,2.35,18.5,651.0,669.65,507.31
2016,8,24,12,0,304.0,418.0,2.4,19.0,688.0,715.0,539.5
2016,8,24,12,15,198.0,422.5,2.45,19.0,598.0,619.63,469.17
2016,8,24,12,30,92.0,427.0,2.5,19.0,508.0,519.86,394.72
2016,8,24,12,45,92.5,420.5,2.6,19.0,501.5,515.69,392.77
2016,8,24,13,0,93.0,414.0,2.7,19.0,495.0,511.07,389.96
2016,8,24,13,15,83.5,403.0,2.75,19.0,475.0,491.65,375.88
2016,8,24,13,30,74.0,392.0,2.8,19.0,455.0,471.87,361.56
2016,8,24,13,45,59.5,367.5,2.9,19.0,417.0,432.74,332.81
2016,8,24,14,0,45.0,343.0,3.0,19.0,379.0,393.55,303.75
2016,8,24,14,15,69.5,346.0,3.05,18.5,399.5,419.71,325.65
2016,8,24,14,30,94.0,349.0,3.1,18.0,420.0,444.9,346.58
2016,8,24,14,45,100.5,333.0,3.15,18.0,405.5,432.45,338.09
2016,8,24,15,0,107.0,317.0,3.2,18.0,391.0,419.3,329.21
2016,8,24,15,15,101.0,295.5,3.2,18.0,362.0,389.19,306.85
2016,8,24,15,30,95.0,274.0,3.2,18.0,333.0,359.1,284.35
2016,8,24,15,45,148.5,253.0,3.2,18.0,337.0,381.64,304.18
2016,8,24,16,0,202.0,232.0,3.2,18.0,341.0,391.57,313.85
2016,8,24,16,15,145.5,209.0,3.2,17.5,283.5,321.48,258.75
2016,8,24,16,30,89.0,186.0,3.2,17.0,226.0,249.37,201.19
2016,8,24,16,45,44.5,140.0,3.2,17.0,160.0,170.05,136.55
2016,8,24,17,0,0.0,94.0,3.2,17.0,94.0,92.36,72.02
2016,8,24,17,15,0.0,78.0,3.15,16.5,78.0,76.43,58.96
2016,8,24,17,30,0.0,62.0,3.1,16.0,62.0,60.48,45.56
2016,8,24,17,45,164.5,56.5,3.1,16.0,82.5,125.69,97.43
2016,8,24,18,0,329.0,51.0,3.1,16.0,103.0,167.87,124.76
2016,8,24,18,15,223.5,35.5,3.05,15.5,64.5,105.97,70.71
2016,8,24,18,30,118.0,20.0,3.0,15.0,26.0,50.1,0.0
2016,8,24,18,45,59.0,10.0,2.95,15.0,13.0,18.42,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,11.5,2.15,13.5,18.5,11.3,0.0
2016,8,25,6,0,203.0,23.0,2.2,14.0,37.0,18.17,4.15
2016,8,25,6,15,311.0,35.0,2.15,14.0,77.5,26.73,17.17
2016,8,25,6,30,419.0,47.0,2.1,14.0,118.0,34.69,24.95
2016,8,25,6,45,491.5,55.5,2.1,14.5,167.0,52.45,30.52
2016,8,25,7,0,564.0,64.0,2.1,15.0,216.0,95.81,53.54
2016,8,25,7,15,282.0,55.0,2.05,15.0,131.0,84.56,53.71
2016,8,25,7,30,0.0,46.0,2.0,15.0,46.0,44.43,32.21
2016,8,25,7,45,0.0,51.0,2.0,15.5,51.0,49.27,36.17
2016,8,25,8,0,0.0,56.0,2.0,16.0,56.0,54.12,40.03
2016,8,25,8,15,0.0,64.0,2.0,16.0,64.0,61.87,46.36
2016,8,25,8,30,0.0,72.0,2.0,16.0,72.0,69.63,52.64
2016,8,25,8,45,0.0,86.0,2.0,16.5,86.0,83.21,63.55
2016,8,25,9,0,0.0,100.0,2.0,17.0,100.0,96.73,74.27
2016,8,25,9,15,0.0,113.0,2.0,17.0,113.0,109.26,84.22
2016,8,25,9,30,0.0,126.0,2.0,17.0,126.0,121.83,94.15
2016,8,25,9,45,9.5,198.5,2.05,17.5,205.5,197.94,154.58
2016,8,25,10,0,19.0,271.0,2.1,18.0,285.0,275.14,214.1
2016,8,25,10,15,25.5,297.5,2.15,18.0,317.5,308.34,239.18
2016,8,25,10,30,32.0,324.0,2.2,18.0,350.0,341.43,264.12
2016,8,25,10,45,45.5,352.5,2.25,18.0,391.0,382.87,295.39
2016,8,25,11,0,59.0,381.0,2.3,18.0,432.0,425.41,327.13
2016,8,25,11,15,47.5,371.5,2.3,18.0,413.0,409.08,314.23
2016,8,25,11,30,36.0,362.0,2.3,18.0,394.0,391.81,300.9
2016,8,25,11,45,37.5,364.5,2.35,18.0,397.5,397.81,305.51
2016,8,25,12,0,39.0,367.0,2.4,18.0,401.0,403.71,309.97
2016,8,25,12,15,37.5,367.5,2.4,18.0,401.0,404.61,310.55
2016,8,25,12,30,36.0,368.0,2.4,18.0,401.0,405.32,311.06
2016,8,25,12,45,32.0,354.5,2.45,18.0,383.5,388.91,298.89
2016,8,25,13,0,28.0,341.0,2.5,18.0,366.0,372.19,286.54
2016,8,25,13,15,44.0,360.0,2.55,18.0,398.0,408.46,314.67
2016,8,25,13,30,60.0,379.0,2.6,18.0,430.0,444.78,342.45
2016,8,25,13,45,41.5,338.0,2.65,18.0,373.0,384.47,297.09
2016,8,25,14,0,23.0,297.0,2.7,18.0,316.0,316.03,245.21
2016,8,25,14,15,14.5,247.0,2.75,17.5,259.0,257.26,200.66
2016,8,25,14,30,6.0,197.0,2.8,17.0,202.0,198.97,155.46
2016,8,25,14,45,7.0,203.0,2.85,17.0,209.0,206.05,161.55
2016,8,25,15,0,8.0,209.0,2.9,17.0,216.0,213.2,167.6
2016,8,25,15,15,6.0,195.5,2.95,17.0,200.5,197.96,155.8
2016,8,25,15,30,4.0,182.0,3.0,17.0,185.0,182.83,144.08
2016,8,25,15,45,2.0,162.0,3.1,17.0,163.5,161.16,127.01
2016,8,25,16,0,0.0,142.0,3.2,17.0,142.0,139.63,109.9
2016,8,25,16,15,0.0,105.5,3.2,16.5,105.5,102.82,80.23
2016,8,25,16,30,0.0,69.0,3.2,16.0,69.0,66.7,50.59
2016,8,25,16,45,0.0,60.0,3.2,16.0,60.0,57.98,43.44
2016,8,25,17,0,0.0,51.0,3.2,16.0,51.0,49.27,36.19
2016,8,25,17,15,275.5,57.0,3.15,15.5,127.0,199.3,162.74
2016,8,25,17,30,551.0,63.0,3.1,15.0,203.0,309.87,248.34
2016,8,25,17,45,473.0,54.0,3.05,15.0,154.0,241.65,187.75
2016,8,25,18,0,395.0,45.0,3.0,15.0,105.0,181.33,133.92
2016,8,25,18,15,276.5,31.5,2.85,14.5,65.5,114.74,74.97
2016,8,25,18,30,158.0,18.0,2.7,14.0,26.0,55.31,0.0
2016,8,25,18,45,79.0,9.0,2.55,14.0,13.0,20.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.0,11.5,1.9,14.5,17.5,11.3,0.0
2016,8,26,6,0,188.0,23.0,2.0,15.0,35.0,17.97,2.83
2016,8,26,6,15,299.0,36.0,2.05,15.0,76.0,27.88,17.98
2016,8,26,6,30,410.0,49.0,2.1,15.0,117.0,36.77,26.62
2016,8,26,6,45,480.0,58.0,2.15,15.5,166.0,53.67,32.08
2016,8,26,7,0,550.0,67.0,2.2,16.0,215.0,96.52,54.64
2016,8,26,7,15,275.0,62.0,2.2,16.0,136.0,89.05,57.57
2016,8,26,7,30,0.0,57.0,2.2,16.0,57.0,55.08,41.05
2016,8,26,7,45,0.0,69.5,2.2,16.5,69.5,67.19,51.04
2016,8,26,8,0,0.0,82.0,2.2,17.0,82.0,79.29,60.82
2016,8,26,8,15,0.0,92.0,2.15,17.0,92.0,88.88,68.52
2016,8,26,8,30,0.0,102.0,2.1,17.0,102.0,98.49,76.18
2016,8,26,8,45,2.0,143.0,2.05,17.0,144.0,138.49,108.48
2016,8,26,9,0,4.0,184.0,2.0,17.0,186.0,178.78,140.45
2016,8,26,9,15,6.0,195.5,2.0,17.0,199.5,191.47,150.12
2016,8,26,9,30,8.0,207.0,2.0,17.0,213.0,204.37,160.0
2016,8,26,9,45,16.0,245.0,2.0,17.5,257.0,246.83,192.75
2016,8,26,10,0,24.0,283.0,2.0,18.0,301.0,290.2,225.56
2016,8,26,10,15,16.5,254.0,2.05,18.0,266.5,258.16,200.34
2016,8,26,10,30,9.0,225.0,2.1,18.0,232.0,225.19,174.49
2016,8,26,10,45,10.5,236.5,2.15,18.5,245.0,238.21,184.23
2016,8,26,11,0,12.0,248.0,2.2,19.0,258.0,251.36,193.87
2016,8,26,11,15,19.0,291.5,2.25,19.0,308.0,300.85,231.75
2016,8,26,11,30,26.0,335.0,2.3,19.0,358.0,355.79,273.1
2016,8,26,11,45,23.0,324.5,2.35,19.0,345.0,338.98,260.15
2016,8,26,12,0,20.0,314.0,2.4,19.0,332.0,326.63,250.84
2016,8,26,12,15,13.0,251.0,2.45,19.0,263.0,257.99,198.56
2016,8,26,12,30,6.0,188.0,2.5,19.0,194.0,189.23,145.4
2016,8,26,12,45,25.5,281.5,2.6,19.0,304.0,307.39,237.49
2016,8,26,13,0,45.0,375.0,2.7,19.0,414.0,424.12,325.47
2016,8,26,13,15,25.0,277.0,2.7,19.0,299.0,303.7,234.22
2016,8,26,13,30,5.0,179.0,2.7,19.0,184.0,179.77,138.28
2016,8,26,13,45,23.0,257.0,2.75,19.0,276.5,281.93,218.81
2016,8,26,14,0,41.0,335.0,2.8,19.0,369.0,381.48,295.01
2016,8,26,14,15,31.0,303.5,2.8,18.5,328.5,339.13,263.18
2016,8,26,14,30,21.0,272.0,2.8,18.0,288.0,288.93,225.37
2016,8,26,14,45,15.5,244.5,2.8,18.0,256.0,255.92,200.13
2016,8,26,15,0,10.0,217.0,2.8,18.0,224.0,223.13,174.75
2016,8,26,15,15,8.5,205.0,2.75,18.0,210.5,209.81,164.64
2016,8,26,15,30,7.0,193.0,2.7,18.0,197.0,196.56,154.51
2016,8,26,15,45,7.5,184.0,2.7,18.0,188.0,188.02,148.18
2016,8,26,16,0,8.0,175.0,2.7,18.0,179.0,179.48,141.8
2016,8,26,16,15,4.0,135.5,2.7,17.5,137.5,136.16,107.27
2016,8,26,16,30,0.0,96.0,2.7,17.0,96.0,93.51,72.64
2016,8,26,16,45,0.0,83.5,2.7,17.0,83.5,81.15,62.61
2016,8,26,17,0,0.0,71.0,2.7,17.0,71.0,68.79,52.42
2016,8,26,17,15,255.0,69.0,2.65,16.5,132.5,203.17,164.85
2016,8,26,17,30,510.0,67.0,2.6,16.0,194.0,295.52,235.36
2016,8,26,17,45,431.5,56.5,2.55,16.0,146.0,227.85,175.84
2016,8,26,18,0,353.0,46.0,2.5,16.0,98.0,168.2,123.19
2016,8,26,18,15,238.0,31.5,2.4,15.5,60.0,103.77,65.96
2016,8,26,18,30,123.0,17.0,2.3,15.0,22.0,45.94,0.0
2016,8,26,18,45,61.5,8.5,2.2,15.0,11.0,16.93,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,10.5,2.0,14.0,16.0,10.32,0.0
2016,8,27,6,0,162.0,21.0,2.1,14.0,32.0,16.35,0.78
2016,8,27,6,15,268.0,35.5,2.15,14.0,72.0,27.16,17.35
2016,8,27,6,30,374.0,50.0,2.2,14.0,112.0,37.92,27.71
2016,8,27,6,45,445.0,61.0,2.3,14.5,160.5,54.98,34.32
2016,8,27,7,0,516.0,72.0,2.4,15.0,209.0,97.6,57.25
2016,8,27,7,15,258.0,60.0,2.4,15.0,128.5,84.64,54.84
2016,8,27,7,30,0.0,48.0,2.4,15.0,48.0,46.36,33.86
2016,8,27,7,45,0.0,55.0,2.4,15.5,55.0,53.14,39.44
2016,8,27,8,0,0.0,62.0,2.4,16.0,62.0,59.93,44.91
2016,8,27,8,15,0.0,77.0,2.4,16.0,77.0,74.46,56.87
2016,8,27,8,30,0.0,92.0,2.4,16.0,92.0,88.97,68.67
2016,8,27,8,45,0.0,112.0,2.4,16.5,112.0,108.12,84.01
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,127.33,99.18
2016,8,27,9,15,0.0,132.0,2.35,17.0,132.0,127.48,99.0
2016,8,27,9,30,0.0,132.0,2.3,17.0,132.0,127.6,98.84
2016,8,27,9,45,3.5,171.5,2.3,17.5,174.5,168.03,130.85
2016,8,27,10,0,7.0,211.0,2.3,18.0,217.0,208.94,162.6
2016,8,27,10,15,8.0,217.5,2.3,18.0,224.5,216.55,168.23
2016,8,27,10,30,9.0,224.0,2.3,18.0,232.0,224.23,174.01
2016,8,27,10,45,10.5,239.5,2.35,18.0,249.0,241.15,187.01
2016,8,27,11,0,12.0,255.0,2.4,18.0,266.0,258.22,200.06
2016,8,27,11,15,10.5,238.0,2.45,18.0,247.5,240.9,186.48
2016,8,27,11,30,9.0,221.0,2.5,18.0,229.0,223.38,172.83
2016,8,27,11,45,13.5,262.5,2.6,18.5,275.0,268.86,207.78
2016,8,27,12,0,18.0,304.0,2.7,19.0,321.0,314.84,242.46
2016,8,27,12,15,16.5,293.5,2.75,19.0,309.0,303.62,233.78
2016,8,27,12,30,15.0,283.0,2.8,19.0,297.0,292.24,225.18
2016,8,27,12,45,18.0,298.5,2.85,19.0,315.0,311.13,239.83
2016,8,27,13,0,21.0,314.0,2.9,19.0,333.0,330.13,254.45
2016,8,27,13,15,24.5,320.0,2.95,18.5,341.5,340.03,262.75
2016,8,27,13,30,28.0,326.0,3.0,18.0,350.0,358.48,277.61
2016,8,27,13,45,28.5,318.5,3.05,18.0,342.5,351.76,272.83
2016,8,27,14,0,29.0,311.0,3.1,18.0,335.0,344.88,268.05
2016,8,27,14,15,34.0,308.5,3.1,18.0,335.5,347.31,270.53
2016,8,27,14,30,39.0,306.0,3.1,18.0,336.0,349.5,272.84
2016,8,27,14,45,32.5,282.0,3.1,18.0,306.0,318.22,249.11
2016,8,27,15,0,26.0,258.0,3.1,18.0,276.0,279.04,219.14
2016,8,27,15,15,18.5,230.0,3.1,17.5,242.5,243.84,192.28
2016,8,27,15,30,11.0,202.0,3.1,17.0,209.0,209.05,165.32
2016,8,27,15,45,16.0,197.0,3.1,17.0,206.0,207.92,165.13
2016,8,27,16,0,21.0,192.0,3.1,17.0,203.0,206.52,164.63
2016,8,27,16,15,19.0,174.0,3.1,16.5,183.5,186.43,149.11
2016,8,27,16,30,17.0,156.0,3.1,16.0,164.0,166.47,133.49
2016,8,27,16,45,13.0,137.5,3.1,16.0,143.0,145.02,116.09
2016,8,27,17,0,9.0,119.0,3.1,16.0,122.0,123.92,98.75
2016,8,27,17,15,4.5,99.5,3.0,15.5,101.0,101.87,80.5
2016,8,27,17,30,0.0,80.0,2.9,15.0,80.0,80.23,62.27
2016,8,27,17,45,0.0,60.0,2.85,15.0,60.0,59.99,44.82
2016,8,27,18,0,0.0,40.0,2.8,15.0,40.0,39.55,27.04
2016,8,27,18,15,0.0,24.5,2.7,14.5,24.5,23.88,12.2
2016,8,27,18,30,0.0,9.0,2.6,14.0,9.0,8.85,0.0
2016,8,27,18,45,0.0,4.5,2.55,14.0,4.5,4.42,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,3.0,1.65,13.5,3.0,2.95,0.0
2016,8,28,6,0,0.0,6.0,1.7,14.0,6.0,5.78,0.0
2016,8,28,6,15,0.0,14.5,1.65,14.0,14.5,13.98,6.15
2016,8,28,6,30,0.0,23.0,1.6,14.0,23.0,22.19,13.9
2016,8,28,6,45,0.0,32.5,1.6,14.5,32.5,31.37,21.03
2016,8,28,7,0,0.0,42.0,1.6,15.0,42.0,40.56,28.95
2016,8,28,7,15,0.0,52.0,1.55,15.0,52.0,50.23,37.22
2016,8,28,7,30,0.0,62.0,1.5,15.0,62.0,59.92,45.37
2016,8,28,7,45,0.0,78.5,1.5,15.5,78.5,75.83,58.5
2016,8,28,8,0,0.0,95.0,1.5,16.0,95.0,91.52,71.22
2016,8,28,8,15,0.0,108.0,1.45,16.0,108.0,103.98,81.24
2016,8,28,8,30,0.0,121.0,1.4,16.0,121.0,116.48,91.19
2016,8,28,8,45,2.0,152.5,1.4,16.5,154.0,147.46,115.81
2016,8,28,9,0,4.0,184.0,1.4,17.0,187.0,178.78,140.23
2016,8,28,9,15,4.5,189.5,1.45,17.0,193.0,184.92,144.69
2016,8,28,9,30,5.0,195.0,1.5,17.0,199.0,191.06,149.24
2016,8,28,9,45,8.0,215.5,1.55,17.5,222.0,213.28,166.17
2016,8,28,10,0,11.0,236.0,1.6,18.0,245.0,235.84,183.14
2016,8,28,10,15,81.5,312.0,1.7,18.0,377.5,363.99,282.73
2016,8,28,10,30,152.0,388.0,1.8,18.0,510.0,499.89,384.18
2016,8,28,10,45,203.0,395.0,1.9,18.5,562.5,555.63,424.45
2016,8,28,11,0,254.0,402.0,2.0,19.0,615.0,617.66,469.1
2016,8,28,11,15,249.0,410.5,2.1,19.0,623.0,631.74,478.73
2016,8,28,11,30,244.0,419.0,2.2,19.0,631.0,644.77,487.99
2016,8,28,11,45,258.5,419.5,2.3,19.0,645.5,666.39,504.01
2016,8,28,12,0,273.0,420.0,2.4,19.0,660.0,687.51,519.62
2016,8,28,12,15,600.0,263.0,2.45,19.0,789.0,847.33,641.98
2016,8,28,12,30,927.0,106.0,2.5,19.0,918.0,993.98,741.77
2016,8,28,12,45,933.0,101.0,2.6,19.0,911.5,1000.14,745.57
2016,8,28,13,0,939.0,96.0,2.7,19.0,905.0,1002.74,748.57
2016,8,28,13,15,935.5,95.0,2.75,19.0,888.5,996.93,745.66
2016,8,28,13,30,932.0,94.0,2.8,19.0,872.0,987.59,740.58
2016,8,28,13,45,926.5,93.0,2.85,19.0,847.5,972.91,732.04
2016,8,28,14,0,921.0,92.0,2.9,19.0,823.0,954.9,721.35
2016,8,28,14,15,913.5,91.0,2.9,18.5,792.0,931.85,708.23
2016,8,28,14,30,906.0,90.0,2.9,18.0,761.0,905.79,693.03
2016,8,28,14,45,895.5,88.0,2.9,18.0,723.5,873.18,671.93
2016,8,28,15,0,885.0,86.0,2.9,18.0,686.0,838.05,648.98
2016,8,28,15,15,871.0,84.0,2.9,17.5,643.0,797.8,623.38
2016,8,28,15,30,857.0,82.0,2.9,17.0,600.0,755.69,596.07
2016,8,28,15,45,837.5,79.5,2.9,17.0,553.0,707.39,562.68
2016,8,28,16,0,818.0,77.0,2.9,17.0,506.0,662.03,530.97
2016,8,28,16,15,793.0,74.0,2.85,16.5,455.5,607.85,491.59
2016,8,28,16,30,768.0,71.0,2.8,16.0,405.0,553.83,450.22
2016,8,28,16,45,731.5,67.0,2.75,16.0,352.0,492.74,401.12
2016,8,28,17,0,695.0,63.0,2.7,16.0,299.0,433.56,352.02
2016,8,28,17,15,644.5,57.5,2.6,15.5,247.0,368.59,297.23
2016,8,28,17,30,594.0,52.0,2.5,15.0,195.0,309.54,245.46
2016,8,28,17,45,510.5,45.0,2.45,15.0,146.0,240.18,184.21
2016,8,28,18,0,427.0,38.0,2.4,15.0,97.0,179.37,129.59
2016,8,28,18,15,294.5,26.0,2.35,14.5,58.5,110.39,64.86
2016,8,28,18,30,162.0,14.0,2.3,14.0,20.0,43.7,0.0
2016,8,28,18,45,81.0,7.0,2.25,14.0,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,95.0,10.0,2.5,13.5,15.5,9.83,0.0
2016,8,29,6,0,190.0,20.0,2.6,14.0,31.0,15.82,0.0
2016,8,29,6,15,308.0,32.0,2.7,14.5,71.5,24.54,14.88
2016,8,29,6,30,426.0,44.0,2.8,15.0,112.0,32.64,22.9
2016,8,29,6,45,256.5,71.5,2.95,15.5,117.0,58.69,40.61
2016,8,29,7,0,87.0,99.0,3.1,16.0,122.0,92.23,68.95
2016,8,29,7,15,98.5,120.5,3.1,16.0,152.0,119.39,90.67
2016,8,29,7,30,110.0,142.0,3.1,16.0,182.0,148.11,114.2
2016,8,29,7,45,430.5,109.5,3.1,16.0,299.0,202.86,149.27
2016,8,29,8,0,751.0,77.0,3.1,16.0,416.0,298.13,222.07
2016,8,29,8,15,775.5,80.0,3.05,16.5,465.5,352.49,270.03
2016,8,29,8,30,800.0,83.0,3.0,17.0,515.0,408.56,318.28
2016,8,29,8,45,822.0,84.5,3.0,17.5,561.5,463.48,364.31
2016,8,29,9,0,844.0,86.0,3.0,18.0,608.0,520.68,410.59
2016,8,29,9,15,858.0,88.0,2.95,18.0,649.5,572.63,452.18
2016,8,29,9,30,872.0,90.0,2.9,18.0,691.0,624.07,492.2
2016,8,29,9,45,763.5,147.5,2.85,18.0,694.0,648.48,508.9
2016,8,29,10,0,655.0,205.0,2.8,18.0,697.0,662.24,516.9
2016,8,29,10,15,789.0,146.0,2.8,18.0,761.5,730.93,569.8
2016,8,29,10,30,923.0,87.0,2.8,18.0,826.0,804.68,621.04
2016,8,29,10,45,929.0,87.5,2.85,18.5,849.0,841.47,644.62
2016,8,29,11,0,935.0,88.0,2.9,19.0,872.0,875.7,666.52
2016,8,29,11,15,938.5,88.5,2.95,19.0,887.0,905.03,686.23
2016,8,29,11,30,942.0,89.0,3.0,19.0,902.0,931.35,703.91
2016,8,29,11,45,944.5,89.0,3.05,19.0,909.5,953.11,718.55
2016,8,29,12,0,947.0,89.0,3.1,19.0,917.0,971.56,731.07
2016,8,29,12,15,947.0,89.0,3.15,19.0,916.0,984.28,739.84
2016,8,29,12,30,947.0,89.0,3.2,19.0,915.0,993.47,746.41
2016,8,29,12,45,927.5,99.0,3.25,19.0,901.5,991.16,745.4
2016,8,29,13,0,908.0,109.0,3.3,19.0,888.0,985.27,742.2
2016,8,29,13,15,904.0,108.5,3.35,19.0,871.5,979.61,739.3
2016,8,29,13,30,900.0,108.0,3.4,19.0,855.0,970.54,734.2
2016,8,29,13,45,898.5,104.5,3.45,19.0,832.5,957.25,726.34
2016,8,29,14,0,897.0,101.0,3.5,19.0,810.0,940.59,716.28
2016,8,29,14,15,889.0,99.5,3.5,19.0,779.0,916.95,701.14
2016,8,29,14,30,881.0,98.0,3.5,19.0,748.0,890.39,684.03
2016,8,29,14,45,873.0,95.0,3.55,19.0,711.5,859.42,664.09
2016,8,29,15,0,865.0,92.0,3.6,19.0,675.0,825.86,642.19
2016,8,29,15,15,850.5,90.0,3.6,19.0,632.5,785.81,615.21
2016,8,29,15,30,836.0,88.0,3.6,19.0,590.0,748.34,589.87
2016,8,29,15,45,662.5,126.5,3.6,19.0,504.5,636.37,507.89
2016,8,29,16,0,489.0,165.0,3.6,19.0,419.0,528.94,424.24
2016,8,29,16,15,541.0,133.5,3.6,18.5,388.0,507.08,410.03
2016,8,29,16,30,593.0,102.0,3.6,18.0,357.0,482.81,392.47
2016,8,29,16,45,552.5,97.0,3.6,18.0,310.0,426.48,346.75
2016,8,29,17,0,512.0,92.0,3.6,18.0,263.0,372.71,302.01
2016,8,29,17,15,470.5,80.5,3.5,17.5,216.5,314.53,253.03
2016,8,29,17,30,429.0,69.0,3.4,17.0,170.0,258.2,204.2
2016,8,29,17,45,364.5,55.5,3.3,17.0,126.5,197.77,151.06
2016,8,29,18,0,300.0,42.0,3.2,17.0,83.0,144.19,103.32
2016,8,29,18,15,150.0,29.0,3.15,16.5,49.5,77.13,42.49
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
