Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,9.5,3.0,15.0,15.5,9.34,0.0
2016,8,30,6,0,232.0,19.0,3.1,15.0,31.0,14.99,0.0
2016,8,30,6,15,356.0,29.0,3.1,15.0,72.5,21.87,12.49
2016,8,30,6,30,480.0,39.0,3.1,15.0,114.0,28.26,19.05
2016,8,30,6,45,555.5,45.5,3.1,15.5,164.0,40.79,22.45
2016,8,30,7,0,631.0,52.0,3.1,16.0,214.0,88.36,45.59
2016,8,30,7,15,677.5,56.5,3.0,16.5,266.0,136.33,79.35
2016,8,30,7,30,724.0,61.0,2.9,17.0,318.0,189.51,123.03
2016,8,30,7,45,759.5,64.0,2.85,17.5,370.5,243.58,170.46
2016,8,30,8,0,795.0,67.0,2.8,18.0,423.0,301.07,221.25
2016,8,30,8,15,818.0,69.5,2.75,18.0,473.0,359.1,272.61
2016,8,30,8,30,841.0,72.0,2.7,18.0,523.0,416.04,322.0
2016,8,30,8,45,860.0,73.0,2.65,18.5,569.5,470.85,367.74
2016,8,30,9,0,879.0,74.0,2.6,19.0,616.0,526.09,412.22
2016,8,30,9,15,891.0,76.0,2.6,19.0,657.5,578.53,454.04
2016,8,30,9,30,903.0,78.0,2.6,19.0,699.0,630.19,494.09
2016,8,30,9,45,912.5,79.0,2.65,19.5,734.5,678.2,529.66
2016,8,30,10,0,922.0,80.0,2.7,20.0,770.0,724.72,561.41
2016,8,30,10,15,928.5,81.0,2.75,20.0,799.0,767.29,590.7
2016,8,30,10,30,935.0,82.0,2.8,20.0,828.0,807.7,618.25
2016,8,30,10,45,941.0,82.0,2.9,20.5,850.5,844.3,642.09
2016,8,30,11,0,947.0,82.0,3.0,21.0,873.0,878.31,663.99
2016,8,30,11,15,949.5,82.5,3.1,21.0,887.5,907.02,683.49
2016,8,30,11,30,952.0,83.0,3.2,21.0,902.0,932.62,700.95
2016,8,30,11,45,954.0,82.5,3.3,21.0,908.5,953.5,715.28
2016,8,30,12,0,956.0,82.0,3.4,21.0,915.0,971.02,727.48
2016,8,30,12,15,955.5,82.0,3.45,20.5,914.0,983.27,737.32
2016,8,30,12,30,955.0,82.0,3.5,20.0,913.0,991.96,744.95
2016,8,30,12,45,949.5,84.0,3.6,20.0,903.0,994.44,747.49
2016,8,30,13,0,944.0,86.0,3.7,20.0,893.0,993.3,747.78
2016,8,30,13,15,940.5,85.5,3.7,20.0,876.5,987.81,744.58
2016,8,30,13,30,937.0,85.0,3.7,20.0,860.0,978.77,739.14
2016,8,30,13,45,933.0,83.0,3.75,20.0,836.0,964.15,730.36
2016,8,30,14,0,929.0,81.0,3.8,20.0,812.0,946.12,719.35
2016,8,30,14,15,922.0,80.0,3.75,20.0,781.0,923.18,704.43
2016,8,30,14,30,915.0,79.0,3.7,20.0,750.0,897.18,687.45
2016,8,30,14,45,906.0,77.0,3.7,20.0,713.0,865.45,666.74
2016,8,30,15,0,897.0,75.0,3.7,20.0,676.0,831.09,644.1
2016,8,30,15,15,883.5,73.5,3.65,19.5,633.5,791.27,618.35
2016,8,30,15,30,870.0,72.0,3.6,19.0,591.0,749.55,590.89
2016,8,30,15,45,852.5,69.5,3.6,19.0,544.0,702.12,557.92
2016,8,30,16,0,835.0,67.0,3.6,19.0,497.0,653.61,523.66
2016,8,30,16,15,811.5,64.5,3.55,18.5,447.0,600.46,485.15
2016,8,30,16,30,788.0,62.0,3.5,18.0,397.0,550.66,446.63
2016,8,30,16,45,752.5,59.0,3.5,18.0,344.5,490.48,398.03
2016,8,30,17,0,717.0,56.0,3.5,18.0,292.0,432.12,349.3
2016,8,30,17,15,666.0,51.0,3.45,17.5,240.5,366.67,293.88
2016,8,30,17,30,615.0,46.0,3.4,17.0,189.0,305.39,240.03
2016,8,30,17,45,528.5,40.0,3.35,17.0,140.0,237.16,179.47
2016,8,30,18,0,442.0,34.0,3.3,17.0,91.0,176.38,124.55
2016,8,30,18,15,221.0,25.0,3.25,16.5,53.5,88.17,43.97
2016,8,30,18,30,0.0,16.0,3.2,16.0,16.0,15.73,0.0
2016,8,30,18,45,0.0,8.0,3.2,16.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,113.0,9.0,2.9,14.5,15.0,8.85,0.0
2016,8,31,6,0,226.0,18.0,3.0,15.0,30.0,14.15,0.0
2016,8,31,6,15,354.0,28.0,3.1,15.0,71.0,21.08,11.71
2016,8,31,6,30,482.0,38.0,3.2,15.0,112.0,27.52,18.37
2016,8,31,6,45,241.0,49.0,3.3,15.5,86.0,39.6,25.31
2016,8,31,7,0,0.0,60.0,3.4,16.0,60.0,57.55,43.11
2016,8,31,7,15,0.0,74.5,3.4,16.0,74.5,71.29,54.79
2016,8,31,7,30,0.0,89.0,3.4,16.0,89.0,85.11,66.34
2016,8,31,7,45,0.0,106.5,3.45,16.5,106.5,101.74,79.9
2016,8,31,8,0,0.0,124.0,3.5,17.0,124.0,118.46,93.31
2016,8,31,8,15,17.0,165.0,3.45,17.0,174.0,163.02,129.19
2016,8,31,8,30,34.0,206.0,3.4,17.0,224.0,208.04,165.09
2016,8,31,8,45,84.5,241.0,3.4,17.5,291.5,266.83,211.28
2016,8,31,9,0,135.0,276.0,3.4,18.0,359.0,330.69,260.97
2016,8,31,9,15,271.5,273.0,3.4,18.0,454.5,413.62,326.51
2016,8,31,9,30,408.0,270.0,3.4,18.0,550.0,509.85,401.54
2016,8,31,9,45,433.0,274.5,3.4,18.5,585.5,551.5,432.37
2016,8,31,10,0,458.0,279.0,3.4,19.0,621.0,594.24,463.7
2016,8,31,10,15,688.0,185.0,3.4,19.0,721.0,693.48,541.89
2016,8,31,10,30,918.0,91.0,3.4,19.0,821.0,802.36,620.8
2016,8,31,10,45,924.5,91.5,3.45,19.5,844.0,839.33,644.44
2016,8,31,11,0,931.0,92.0,3.5,20.0,867.0,873.78,666.63
2016,8,31,11,15,934.0,92.5,3.5,20.0,881.5,902.52,685.74
2016,8,31,11,30,937.0,93.0,3.5,20.0,896.0,928.21,702.78
2016,8,31,11,45,940.0,92.0,3.55,20.0,903.0,949.2,716.95
2016,8,31,12,0,943.0,91.0,3.6,20.0,910.0,966.89,729.0
2016,8,31,12,15,942.5,91.0,3.6,20.0,909.0,978.98,737.03
2016,8,31,12,30,942.0,91.0,3.6,20.0,908.0,987.54,742.84
2016,8,31,12,45,935.0,93.5,3.6,20.0,897.5,989.05,744.03
2016,8,31,13,0,928.0,96.0,3.6,20.0,887.0,987.0,743.0
2016,8,31,13,15,924.0,95.5,3.65,20.0,869.5,981.07,739.86
2016,8,31,13,30,920.0,95.0,3.7,20.0,852.0,971.66,734.5
2016,8,31,13,45,916.5,92.5,3.75,20.0,828.5,957.13,725.76
2016,8,31,14,0,913.0,90.0,3.8,20.0,805.0,939.22,714.82
2016,8,31,14,15,728.5,164.0,3.8,20.0,720.5,847.32,651.9
2016,8,31,14,30,544.0,238.0,3.8,20.0,636.0,746.83,579.09
2016,8,31,14,45,711.5,160.0,3.85,20.0,652.0,796.65,619.79
2016,8,31,15,0,879.0,82.0,3.9,20.0,668.0,821.71,639.03
2016,8,31,15,15,563.5,169.0,3.9,20.0,535.5,647.35,511.35
2016,8,31,15,30,248.0,256.0,3.9,20.0,403.0,471.83,372.96
2016,8,31,15,45,187.5,238.0,3.9,20.0,343.5,392.03,311.87
2016,8,31,16,0,127.0,220.0,3.9,20.0,284.0,324.62,258.76
2016,8,31,16,15,101.0,195.0,3.85,19.5,243.0,269.17,215.55
2016,8,31,16,30,75.0,170.0,3.8,19.0,202.0,222.97,178.87
2016,8,31,16,45,70.5,148.0,3.8,19.0,175.0,194.18,155.72
2016,8,31,17,0,66.0,126.0,3.8,19.0,148.0,165.64,132.31
2016,8,31,17,15,329.0,87.0,3.7,18.5,165.0,253.5,203.46
2016,8,31,17,30,592.0,48.0,3.6,18.0,182.0,298.09,233.44
2016,8,31,17,45,507.5,40.5,3.55,17.5,134.0,228.79,172.28
2016,8,31,18,0,423.0,33.0,3.5,17.0,86.0,168.33,117.84
2016,8,31,18,15,272.5,22.0,3.5,16.5,49.5,95.17,41.11
2016,8,31,18,30,122.0,11.0,3.5,16.0,13.0,32.07,0.0
2016,8,31,18,45,61.0,5.5,3.5,16.0,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,103.0,9.0,2.35,14.5,14.0,8.85,0.0
2016,9,1,6,0,206.0,18.0,2.4,15.0,28.0,14.3,0.0
2016,9,1,6,15,337.0,28.5,2.35,15.0,69.0,21.7,12.07
2016,9,1,6,30,468.0,39.0,2.3,15.0,110.0,28.56,19.26
2016,9,1,6,45,538.0,47.0,2.3,15.5,159.5,40.08,23.33
2016,9,1,7,0,608.0,55.0,2.3,16.0,209.0,84.94,44.03
2016,9,1,7,15,304.0,57.5,2.15,16.0,134.5,86.5,54.19
2016,9,1,7,30,0.0,60.0,2.0,16.0,60.0,57.98,43.53
2016,9,1,7,45,0.0,81.5,1.9,16.5,81.5,78.59,60.62
2016,9,1,8,0,0.0,103.0,1.8,17.0,103.0,98.97,77.16
2016,9,1,8,15,0.0,125.5,1.75,17.0,125.5,120.36,94.43
2016,9,1,8,30,0.0,148.0,1.7,17.0,148.0,141.87,111.56
2016,9,1,8,45,5.0,174.0,1.65,17.5,177.0,169.09,132.82
2016,9,1,9,0,10.0,200.0,1.6,18.0,206.0,196.97,154.29
2016,9,1,9,15,33.0,246.0,1.65,18.0,268.5,254.13,198.98
2016,9,1,9,30,56.0,292.0,1.7,18.0,331.0,314.54,245.4
2016,9,1,9,45,63.5,312.5,1.75,18.0,359.0,343.08,266.72
2016,9,1,10,0,71.0,333.0,1.8,18.0,387.0,372.3,288.56
2016,9,1,10,15,112.0,358.0,1.9,18.0,445.5,433.22,334.87
2016,9,1,10,30,153.0,383.0,2.0,18.0,504.0,495.68,381.58
2016,9,1,10,45,204.0,389.5,2.1,18.5,556.0,550.63,421.97
2016,9,1,11,0,255.0,396.0,2.2,19.0,608.0,612.03,466.4
2016,9,1,11,15,586.5,253.0,2.35,19.0,751.0,769.16,587.97
2016,9,1,11,30,918.0,110.0,2.5,19.0,894.0,927.39,698.81
2016,9,1,11,45,915.0,113.0,2.65,19.0,899.5,946.75,711.36
2016,9,1,12,0,912.0,116.0,2.8,19.0,905.0,962.73,723.08
2016,9,1,12,15,911.5,115.5,2.8,19.0,903.5,974.02,730.49
2016,9,1,12,30,911.0,115.0,2.8,19.0,902.0,981.88,735.76
2016,9,1,12,45,913.5,112.0,2.85,19.0,894.0,986.51,739.47
2016,9,1,13,0,916.0,109.0,2.9,19.0,886.0,987.63,741.0
2016,9,1,13,15,911.5,108.5,2.85,19.0,869.0,981.28,736.81
2016,9,1,13,30,907.0,108.0,2.8,19.0,852.0,971.49,730.52
2016,9,1,13,45,902.0,106.5,2.75,19.0,827.5,956.8,721.07
2016,9,1,14,0,897.0,105.0,2.7,19.0,803.0,938.84,709.56
2016,9,1,14,15,592.0,215.5,2.75,19.0,669.0,778.37,598.81
2016,9,1,14,30,287.0,326.0,2.8,19.0,535.0,607.0,468.97
2016,9,1,14,45,478.0,244.0,2.85,19.0,570.0,683.2,532.37
2016,9,1,15,0,669.0,162.0,2.9,19.0,605.0,742.57,580.67
2016,9,1,15,15,397.5,212.0,2.9,18.5,470.5,557.55,440.76
2016,9,1,15,30,126.0,262.0,2.9,18.0,336.0,377.39,298.94
2016,9,1,15,45,450.0,175.5,2.95,18.0,408.5,527.65,423.92
2016,9,1,16,0,774.0,89.0,3.0,18.0,481.0,635.89,511.24
2016,9,1,16,15,745.0,85.5,3.0,17.5,430.5,580.41,468.83
2016,9,1,16,30,716.0,82.0,3.0,17.0,380.0,527.52,428.07
2016,9,1,16,45,673.0,77.0,3.0,17.0,327.5,464.44,377.19
2016,9,1,17,0,630.0,72.0,3.0,17.0,275.0,404.08,326.94
2016,9,1,17,15,571.0,65.0,3.0,16.5,223.5,337.49,270.73
2016,9,1,17,30,512.0,58.0,3.0,16.0,172.0,276.05,217.09
2016,9,1,17,45,416.0,48.5,3.0,16.0,124.5,205.02,155.02
2016,9,1,18,0,320.0,39.0,3.0,16.0,77.0,143.97,100.76
2016,9,1,18,15,160.0,19.5,2.95,15.5,38.5,65.33,21.42
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,59.5,8.5,2.15,13.5,11.0,8.36,0.0
2016,9,2,6,0,119.0,17.0,2.2,14.0,22.0,13.32,0.0
2016,9,2,6,15,238.5,30.5,2.2,14.0,59.5,23.78,13.63
2016,9,2,6,30,358.0,44.0,2.2,14.0,97.0,33.37,23.51
2016,9,2,6,45,437.5,53.5,2.2,14.5,144.5,43.95,28.12
2016,9,2,7,0,517.0,63.0,2.2,15.0,192.0,84.89,47.68
2016,9,2,7,15,569.0,70.0,2.1,15.5,242.5,129.37,78.57
2016,9,2,7,30,621.0,77.0,2.0,16.0,293.0,179.75,119.18
2016,9,2,7,45,661.5,81.0,1.9,16.5,344.0,230.32,162.76
2016,9,2,8,0,702.0,85.0,1.8,17.0,395.0,284.98,210.26
2016,9,2,8,15,729.0,89.0,1.75,17.5,444.0,340.51,258.25
2016,9,2,8,30,756.0,93.0,1.7,18.0,493.0,396.03,305.02
2016,9,2,8,45,591.0,159.0,1.65,18.5,489.0,422.34,328.1
2016,9,2,9,0,426.0,225.0,1.6,19.0,485.0,431.43,335.34
2016,9,2,9,15,629.0,163.5,1.65,19.0,576.0,510.92,398.21
2016,9,2,9,30,832.0,102.0,1.7,19.0,667.0,606.5,472.06
2016,9,2,9,45,608.5,205.0,1.75,19.5,630.0,599.21,462.59
2016,9,2,10,0,385.0,308.0,1.8,20.0,593.0,568.98,435.86
2016,9,2,10,15,640.5,201.5,1.85,20.0,698.0,673.24,517.19
2016,9,2,10,30,896.0,95.0,1.9,20.0,803.0,786.89,598.53
2016,9,2,10,45,899.5,97.0,1.95,20.5,824.0,822.18,620.21
2016,9,2,11,0,903.0,99.0,2.0,21.0,845.0,854.84,640.68
2016,9,2,11,15,906.5,99.5,2.05,21.0,860.0,883.2,659.42
2016,9,2,11,30,910.0,100.0,2.1,21.0,875.0,908.63,676.23
2016,9,2,11,45,912.0,100.0,2.2,21.0,881.5,929.14,690.35
2016,9,2,12,0,914.0,100.0,2.3,21.0,888.0,946.44,702.46
2016,9,2,12,15,914.0,100.0,2.35,21.0,887.0,958.56,710.78
2016,9,2,12,30,914.0,100.0,2.4,21.0,886.0,967.27,717.03
2016,9,2,12,45,900.0,106.5,2.5,21.0,873.5,966.19,717.44
2016,9,2,13,0,886.0,113.0,2.6,21.0,861.0,961.67,715.75
2016,9,2,13,15,882.0,112.0,2.7,21.0,844.5,955.29,712.94
2016,9,2,13,30,878.0,111.0,2.8,21.0,828.0,945.57,707.98
2016,9,2,13,45,875.5,108.0,2.9,21.0,805.0,931.82,700.39
2016,9,2,14,0,873.0,105.0,3.0,21.0,782.0,914.82,690.63
2016,9,2,14,15,864.5,103.5,3.1,20.5,751.5,890.92,677.46
2016,9,2,14,30,856.0,102.0,3.2,20.0,721.0,864.21,662.24
2016,9,2,14,45,846.5,99.5,3.3,20.0,684.5,832.91,642.39
2016,9,2,15,0,837.0,97.0,3.4,20.0,648.0,799.21,620.64
2016,9,2,15,15,821.5,94.5,3.45,19.5,605.5,763.14,597.87
2016,9,2,15,30,806.0,92.0,3.5,19.0,563.0,720.68,570.04
2016,9,2,15,45,786.0,89.0,3.55,19.0,516.5,673.06,536.84
2016,9,2,16,0,766.0,86.0,3.6,19.0,470.0,624.69,502.04
2016,9,2,16,15,737.5,82.0,3.55,18.5,420.0,569.36,460.33
2016,9,2,16,30,709.0,78.0,3.5,18.0,370.0,514.63,417.81
2016,9,2,16,45,665.0,74.0,3.5,18.0,318.0,454.42,368.82
2016,9,2,17,0,621.0,70.0,3.5,18.0,266.0,395.24,319.24
2016,9,2,17,15,560.5,63.0,3.5,17.5,215.5,328.63,262.85
2016,9,2,17,30,500.0,56.0,3.5,17.0,165.0,267.39,209.3
2016,9,2,17,45,402.0,46.5,3.5,16.5,118.5,196.72,147.94
2016,9,2,18,0,304.0,37.0,3.5,16.0,72.0,136.33,94.27
2016,9,2,18,15,152.0,18.5,3.45,15.5,36.0,59.92,11.33
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,13.0,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,2.8,13.0,21.0,19.29,0.0
2016,9,3,6,15,167.5,34.0,2.8,13.5,58.5,26.44,15.55
2016,9,3,6,30,335.0,47.0,2.8,14.0,96.0,35.62,25.41
2016,9,3,6,45,409.5,58.5,2.85,14.5,143.0,47.73,36.62
2016,9,3,7,0,484.0,70.0,2.9,15.0,190.0,88.37,52.0
2016,9,3,7,15,538.5,78.0,2.8,15.0,240.5,132.04,82.36
2016,9,3,7,30,593.0,86.0,2.7,15.0,291.0,181.99,122.71
2016,9,3,7,45,629.0,93.0,2.6,15.5,341.5,232.61,166.53
2016,9,3,8,0,665.0,100.0,2.5,16.0,392.0,286.9,213.93
2016,9,3,8,15,693.0,105.0,2.4,16.0,441.0,339.93,260.54
2016,9,3,8,30,721.0,110.0,2.3,16.0,490.0,395.18,307.97
2016,9,3,8,45,531.0,178.0,2.2,16.5,471.5,411.19,323.3
2016,9,3,9,0,341.0,246.0,2.1,17.0,453.0,407.29,320.36
2016,9,3,9,15,567.0,185.5,2.1,17.0,557.5,495.77,390.94
2016,9,3,9,30,793.0,125.0,2.1,17.0,662.0,604.31,475.39
2016,9,3,9,45,833.0,113.5,2.1,17.5,704.0,655.62,513.2
2016,9,3,10,0,873.0,102.0,2.1,18.0,746.0,707.62,550.49
2016,9,3,10,15,542.5,239.5,2.2,18.0,645.0,636.89,493.7
2016,9,3,10,30,212.0,377.0,2.3,18.0,544.0,534.99,411.78
2016,9,3,10,45,261.0,378.5,2.45,18.0,589.5,588.47,452.97
2016,9,3,11,0,310.0,380.0,2.6,18.0,635.0,641.41,492.51
2016,9,3,11,15,207.5,395.0,2.75,18.0,567.0,575.26,441.95
2016,9,3,11,30,105.0,410.0,2.9,18.0,499.0,502.14,385.77
2016,9,3,11,45,152.5,417.0,3.05,18.0,547.5,561.71,431.64
2016,9,3,12,0,200.0,424.0,3.2,18.0,596.0,617.22,473.53
2016,9,3,12,15,391.5,360.0,3.3,18.0,696.0,740.16,568.39
2016,9,3,12,30,583.0,296.0,3.4,18.0,796.0,865.79,662.24
2016,9,3,12,45,434.0,346.5,3.5,18.0,716.5,782.68,599.26
2016,9,3,13,0,285.0,397.0,3.6,18.0,637.0,691.03,530.32
2016,9,3,13,15,309.0,381.5,3.6,18.0,637.0,698.44,537.55
2016,9,3,13,30,333.0,366.0,3.6,18.0,637.0,704.16,543.01
2016,9,3,13,45,602.0,239.5,3.65,18.0,711.5,826.84,640.47
2016,9,3,14,0,871.0,113.0,3.7,18.0,786.0,919.56,707.51
2016,9,3,14,15,863.0,111.5,3.7,18.0,755.0,896.13,691.46
2016,9,3,14,30,855.0,110.0,3.7,18.0,724.0,869.87,674.34
2016,9,3,14,45,638.5,180.0,3.7,18.0,625.0,751.04,590.28
2016,9,3,15,0,422.0,250.0,3.7,18.0,526.0,628.59,495.98
2016,9,3,15,15,613.0,174.5,3.75,17.5,546.0,687.42,547.46
2016,9,3,15,30,804.0,99.0,3.8,17.0,566.0,724.62,579.14
2016,9,3,15,45,779.5,97.0,3.85,17.0,518.0,674.93,543.49
2016,9,3,16,0,755.0,95.0,3.9,17.0,470.0,624.83,506.4
2016,9,3,16,15,725.0,90.5,3.95,16.5,419.5,570.63,465.29
2016,9,3,16,30,695.0,86.0,4.0,16.0,369.0,515.1,421.84
2016,9,3,16,45,646.0,82.0,4.05,16.0,316.5,451.06,369.33
2016,9,3,17,0,597.0,78.0,4.1,16.0,264.0,390.31,317.95
2016,9,3,17,15,533.5,70.0,4.0,15.5,212.5,322.54,259.96
2016,9,3,17,30,470.0,62.0,3.9,15.0,161.0,260.4,205.22
2016,9,3,17,45,365.5,51.0,3.85,15.0,114.5,187.72,141.7
2016,9,3,18,0,261.0,40.0,3.8,15.0,68.0,127.15,87.47
2016,9,3,18,15,130.5,20.0,3.75,14.5,34.0,56.13,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,7.5,2.75,12.5,9.0,7.37,0.0
2016,9,4,6,0,61.0,15.0,2.8,13.0,18.0,14.74,0.0
2016,9,4,6,15,171.0,33.0,2.8,13.0,54.5,25.68,14.68
2016,9,4,6,30,281.0,51.0,2.8,13.0,91.0,38.98,28.39
2016,9,4,6,45,374.5,62.0,2.8,13.5,139.5,49.19,38.04
2016,9,4,7,0,468.0,73.0,2.8,14.0,188.0,89.48,53.91
2016,9,4,7,15,525.5,82.0,2.65,14.0,239.0,133.4,84.4
2016,9,4,7,30,583.0,91.0,2.5,14.0,290.0,183.98,125.11
2016,9,4,7,45,633.0,94.5,2.45,14.5,343.0,234.1,168.05
2016,9,4,8,0,683.0,98.0,2.4,15.0,396.0,289.48,216.15
2016,9,4,8,15,712.0,103.0,2.3,15.5,446.0,343.81,263.53
2016,9,4,8,30,741.0,108.0,2.2,16.0,496.0,400.46,311.59
2016,9,4,8,45,768.5,109.5,2.1,16.5,543.5,456.67,357.88
2016,9,4,9,0,796.0,111.0,2.0,17.0,591.0,512.54,402.36
2016,9,4,9,15,812.0,113.5,1.95,17.0,632.5,564.18,443.13
2016,9,4,9,30,828.0,116.0,1.9,17.0,674.0,615.61,482.53
2016,9,4,9,45,853.0,112.0,1.9,17.5,713.5,665.98,519.59
2016,9,4,10,0,878.0,108.0,1.9,18.0,753.0,715.74,554.95
2016,9,4,10,15,886.0,109.5,1.95,18.0,782.0,758.21,584.02
2016,9,4,10,30,894.0,111.0,2.0,18.0,811.0,798.72,611.53
2016,9,4,10,45,899.0,112.0,2.05,18.5,833.0,834.15,634.17
2016,9,4,11,0,904.0,113.0,2.1,19.0,855.0,867.03,654.92
2016,9,4,11,15,907.5,113.5,2.2,19.0,869.5,895.41,674.26
2016,9,4,11,30,911.0,114.0,2.3,19.0,884.0,920.84,691.69
2016,9,4,11,45,913.0,114.5,2.4,19.0,891.0,941.86,706.23
2016,9,4,12,0,915.0,115.0,2.5,19.0,898.0,959.65,718.75
2016,9,4,12,15,914.5,114.5,2.6,19.0,896.5,970.77,726.93
2016,9,4,12,30,914.0,114.0,2.7,19.0,895.0,978.45,733.0
2016,9,4,12,45,915.5,111.5,2.8,19.0,886.5,982.43,736.75
2016,9,4,13,0,917.0,109.0,2.9,19.0,878.0,982.89,738.29
2016,9,4,13,15,913.0,108.5,2.95,19.0,860.5,976.79,735.15
2016,9,4,13,30,909.0,108.0,3.0,19.0,843.0,967.25,729.85
2016,9,4,13,45,901.5,107.5,3.1,19.0,818.0,951.1,720.58
2016,9,4,14,0,894.0,107.0,3.2,19.0,793.0,931.76,709.18
2016,9,4,14,15,885.0,105.5,3.2,18.5,761.0,906.93,694.64
2016,9,4,14,30,876.0,104.0,3.2,18.0,729.0,879.24,678.07
2016,9,4,14,45,862.5,102.0,3.25,18.0,690.5,844.53,655.49
2016,9,4,15,0,849.0,100.0,3.3,18.0,652.0,812.39,634.6
2016,9,4,15,15,833.0,97.5,3.3,18.0,608.5,770.72,606.35
2016,9,4,15,30,817.0,95.0,3.3,18.0,565.0,727.42,576.63
2016,9,4,15,45,792.0,92.5,3.3,18.0,516.5,676.35,540.72
2016,9,4,16,0,767.0,90.0,3.3,18.0,468.0,624.9,502.99
2016,9,4,16,15,736.5,86.0,3.35,17.5,417.0,568.28,460.48
2016,9,4,16,30,706.0,82.0,3.4,17.0,366.0,514.59,418.73
2016,9,4,16,45,657.0,77.5,3.5,16.5,313.0,449.62,366.62
2016,9,4,17,0,608.0,73.0,3.6,16.0,260.0,387.98,315.36
2016,9,4,17,15,543.5,65.5,3.6,15.5,208.5,320.04,257.27
2016,9,4,17,30,479.0,58.0,3.6,15.0,157.0,257.86,202.45
2016,9,4,17,45,373.0,47.0,3.6,15.0,110.5,184.72,138.53
2016,9,4,18,0,267.0,36.0,3.6,15.0,64.0,123.24,82.92
2016,9,4,18,15,133.5,18.0,3.45,14.5,32.0,53.37,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,53.0,7.5,1.05,12.5,9.5,0.0,0.0
2016,9,5,6,0,106.0,15.0,1.0,13.0,19.0,14.74,0.0
2016,9,5,6,15,232.0,29.0,1.0,13.5,56.0,22.85,12.12
2016,9,5,6,30,358.0,43.0,1.0,14.0,93.0,33.03,23.11
2016,9,5,6,45,441.5,52.5,1.0,14.5,141.0,41.1,30.77
2016,9,5,7,0,525.0,62.0,1.0,15.0,189.0,82.21,45.8
2016,9,5,7,15,579.0,69.0,0.9,15.0,240.0,127.23,76.42
2016,9,5,7,30,633.0,76.0,0.8,15.0,291.0,178.39,117.28
2016,9,5,7,45,672.0,81.0,0.75,15.5,342.5,230.08,161.44
2016,9,5,8,0,711.0,86.0,0.7,16.0,394.0,285.69,209.24
2016,9,5,8,15,738.5,90.0,0.65,16.5,443.5,341.86,257.0
2016,9,5,8,30,766.0,94.0,0.6,17.0,493.0,398.02,303.35
2016,9,5,8,45,786.5,97.0,0.6,17.5,539.0,451.83,346.68
2016,9,5,9,0,807.0,100.0,0.6,18.0,585.0,506.42,389.02
2016,9,5,9,15,822.0,102.5,0.65,18.0,626.0,557.94,428.88
2016,9,5,9,30,837.0,105.0,0.7,18.0,667.0,609.13,467.42
2016,9,5,9,45,858.0,102.5,0.8,18.5,705.0,658.61,503.57
2016,9,5,10,0,879.0,100.0,0.9,19.0,743.0,707.29,537.89
2016,9,5,10,15,887.0,101.0,1.05,19.0,772.0,749.22,567.08
2016,9,5,10,30,895.0,102.0,1.2,19.0,801.0,789.16,594.84
2016,9,5,10,45,898.0,104.5,1.35,19.5,822.5,824.44,618.19
2016,9,5,11,0,901.0,107.0,1.5,20.0,844.0,857.05,639.66
2016,9,5,11,15,904.5,107.5,1.65,20.0,858.5,885.25,659.37
2016,9,5,11,30,908.0,108.0,1.8,20.0,873.0,910.51,677.2
2016,9,5,11,45,907.0,110.0,1.95,20.0,879.0,930.23,691.43
2016,9,5,12,0,906.0,112.0,2.1,20.0,885.0,946.64,703.59
2016,9,5,12,15,905.5,112.0,2.2,20.0,883.5,958.09,712.05
2016,9,5,12,30,905.0,112.0,2.3,20.0,882.0,966.13,718.42
2016,9,5,12,45,892.5,117.5,2.4,20.0,869.5,965.27,719.04
2016,9,5,13,0,880.0,123.0,2.5,20.0,857.0,960.99,717.56
2016,9,5,13,15,875.5,122.5,2.55,20.0,840.0,954.55,714.3
2016,9,5,13,30,871.0,122.0,2.6,20.0,823.0,944.81,708.94
2016,9,5,13,45,864.5,120.5,2.7,20.0,798.5,928.92,699.98
2016,9,5,14,0,858.0,119.0,2.8,20.0,774.0,909.94,688.96
2016,9,5,14,15,848.5,117.0,2.8,20.0,742.5,890.19,676.68
2016,9,5,14,30,839.0,115.0,2.8,20.0,711.0,862.2,658.73
2016,9,5,14,45,827.5,112.0,2.85,20.0,673.5,828.84,637.36
2016,9,5,15,0,816.0,109.0,2.9,20.0,636.0,793.19,614.21
2016,9,5,15,15,799.0,106.0,2.85,19.5,593.0,751.19,586.83
2016,9,5,15,30,782.0,103.0,2.8,19.0,550.0,707.71,558.01
2016,9,5,15,45,762.5,98.5,2.8,19.0,503.0,659.61,524.49
2016,9,5,16,0,743.0,94.0,2.8,19.0,456.0,612.94,490.08
2016,9,5,16,15,712.0,89.5,2.7,18.5,405.5,556.59,447.59
2016,9,5,16,30,681.0,85.0,2.6,18.0,355.0,501.16,404.55
2016,9,5,16,45,638.5,78.5,2.55,18.0,303.5,438.65,354.0
2016,9,5,17,0,596.0,72.0,2.5,18.0,252.0,378.92,304.11
2016,9,5,17,15,532.0,64.0,2.45,17.5,201.5,311.47,247.16
2016,9,5,17,30,468.0,56.0,2.4,17.0,151.0,249.79,193.44
2016,9,5,17,45,365.0,45.0,2.35,16.5,105.5,178.65,132.14
2016,9,5,18,0,262.0,34.0,2.3,16.0,60.0,118.8,77.57
2016,9,5,18,15,131.0,17.0,2.3,15.5,30.0,50.7,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.0,6.5,0.9,13.5,8.5,0.0,0.0
2016,9,6,6,0,112.0,13.0,0.8,14.0,17.0,12.78,0.0
2016,9,6,6,15,240.5,26.5,0.7,14.5,54.0,20.56,9.95
2016,9,6,6,30,369.0,40.0,0.6,15.0,91.0,30.33,20.64
2016,9,6,6,45,449.5,49.5,0.55,15.5,138.5,37.72,27.67
2016,9,6,7,0,530.0,59.0,0.5,16.0,186.0,79.03,43.02
2016,9,6,7,15,583.5,66.0,0.5,16.0,237.0,124.22,73.38
2016,9,6,7,30,637.0,73.0,0.5,16.0,288.0,175.49,114.01
2016,9,6,7,45,673.5,78.5,0.5,16.5,339.0,227.22,158.0
2016,9,6,8,0,710.0,84.0,0.5,17.0,390.0,282.59,205.42
2016,9,6,8,15,737.5,88.0,0.55,17.5,439.0,338.6,253.09
2016,9,6,8,30,765.0,92.0,0.6,18.0,488.0,394.67,299.66
2016,9,6,8,45,784.0,95.5,0.7,19.0,533.5,448.19,342.67
2016,9,6,9,0,803.0,99.0,0.8,20.0,579.0,502.33,384.64
2016,9,6,9,15,818.0,101.5,0.8,20.0,620.0,553.62,423.92
2016,9,6,9,30,833.0,104.0,0.8,20.0,661.0,604.58,461.76
2016,9,6,9,45,847.0,105.0,0.8,20.5,697.5,652.72,495.62
2016,9,6,10,0,861.0,106.0,0.8,21.0,734.0,699.55,527.48
2016,9,6,10,15,869.0,107.5,0.85,21.0,763.0,741.26,555.09
2016,9,6,10,30,877.0,109.0,0.9,21.0,792.0,781.05,581.23
2016,9,6,10,45,883.5,109.5,1.0,21.5,814.0,816.5,603.9
2016,9,6,11,0,890.0,110.0,1.1,22.0,836.0,849.53,624.87
2016,9,6,11,15,894.0,111.0,1.25,22.0,850.0,878.33,644.94
2016,9,6,11,30,898.0,112.0,1.4,22.0,864.0,904.26,663.19
2016,9,6,11,45,900.0,112.0,1.6,22.0,871.0,924.37,678.36
2016,9,6,12,0,902.0,112.0,1.8,22.0,878.0,941.29,691.51
2016,9,6,12,15,902.0,112.0,1.9,22.0,876.5,953.07,700.19
2016,9,6,12,30,902.0,112.0,2.0,22.0,875.0,961.48,706.83
2016,9,6,12,45,898.5,112.0,2.15,22.0,865.0,963.19,709.78
2016,9,6,13,0,895.0,112.0,2.3,22.0,855.0,961.45,710.59
2016,9,6,13,15,891.0,111.0,2.35,22.0,838.0,954.76,707.22
2016,9,6,13,30,887.0,110.0,2.4,22.0,821.0,944.69,701.77
2016,9,6,13,45,883.0,107.5,2.5,22.0,797.0,929.7,693.6
2016,9,6,14,0,879.0,105.0,2.6,22.0,773.0,911.47,683.29
2016,9,6,14,15,870.0,103.5,2.6,22.0,741.5,886.78,667.81
2016,9,6,14,30,861.0,102.0,2.6,22.0,710.0,859.29,650.45
2016,9,6,14,45,852.0,98.5,2.6,22.0,673.0,826.96,629.71
2016,9,6,15,0,843.0,95.0,2.6,22.0,636.0,796.9,610.47
2016,9,6,15,15,827.0,92.5,2.55,21.5,592.5,755.36,583.77
2016,9,6,15,30,811.0,90.0,2.5,21.0,549.0,712.21,555.6
2016,9,6,15,45,792.5,86.0,2.5,21.0,502.0,664.29,522.7
2016,9,6,16,0,774.0,82.0,2.5,21.0,455.0,615.5,487.71
2016,9,6,16,15,744.5,78.0,2.45,20.5,404.5,559.32,445.94
2016,9,6,16,30,715.0,74.0,2.4,20.0,354.0,503.85,403.33
2016,9,6,16,45,675.0,68.5,2.35,20.0,302.5,444.13,355.17
2016,9,6,17,0,635.0,63.0,2.3,20.0,251.0,385.13,306.06
2016,9,6,17,15,572.0,56.0,2.15,19.5,200.5,317.53,249.09
2016,9,6,17,30,509.0,49.0,2.0,19.0,150.0,255.64,195.26
2016,9,6,17,45,406.5,39.5,1.9,18.5,104.0,184.62,134.18
2016,9,6,18,0,304.0,30.0,1.8,18.0,58.0,124.68,77.86
2016,9,6,18,15,152.0,15.0,1.75,17.5,29.0,46.01,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,53.0,6.0,1.1,16.0,7.5,0.0,0.0
2016,9,7,6,0,106.0,12.0,1.1,16.0,15.0,11.8,0.0
2016,9,7,6,15,231.5,26.0,1.15,16.5,51.5,20.24,9.17
2016,9,7,6,30,357.0,40.0,1.2,17.0,88.0,30.52,20.53
2016,9,7,6,45,439.5,50.0,1.3,17.5,135.5,37.47,27.15
2016,9,7,7,0,522.0,60.0,1.4,18.0,183.0,78.66,42.87
2016,9,7,7,15,576.0,67.5,1.45,18.5,234.0,123.84,72.87
2016,9,7,7,30,630.0,75.0,1.5,19.0,285.0,175.15,113.18
2016,9,7,7,45,668.5,80.0,1.55,19.5,336.0,226.47,156.78
2016,9,7,8,0,707.0,85.0,1.6,20.0,387.0,281.65,204.27
2016,9,7,8,15,734.0,89.0,1.55,20.5,436.5,337.33,251.85
2016,9,7,8,30,761.0,93.0,1.5,21.0,486.0,392.98,298.21
2016,9,7,8,45,781.5,96.5,1.45,21.5,531.5,446.95,341.9
2016,9,7,9,0,802.0,100.0,1.4,22.0,577.0,501.69,384.56
2016,9,7,9,15,817.0,102.5,1.3,22.5,618.0,552.91,422.81
2016,9,7,9,30,832.0,105.0,1.2,23.0,659.0,603.79,459.27
2016,9,7,9,45,842.5,107.5,1.15,23.5,694.0,651.17,492.22
2016,9,7,10,0,853.0,110.0,1.1,24.0,729.0,696.71,522.78
2016,9,7,10,15,861.5,111.5,1.0,24.5,758.0,738.46,547.78
2016,9,7,10,30,870.0,113.0,0.9,25.0,787.0,778.33,570.7
2016,9,7,10,45,876.0,114.0,0.85,25.5,809.0,813.63,590.77
2016,9,7,11,0,882.0,115.0,0.8,26.0,831.0,846.5,608.95
2016,9,7,11,15,885.5,115.5,0.85,26.0,845.0,874.13,626.46
2016,9,7,11,30,889.0,116.0,0.9,26.0,859.0,898.88,642.22
2016,9,7,11,45,891.0,116.5,1.0,26.0,865.5,919.29,656.18
2016,9,7,12,0,893.0,117.0,1.1,26.0,872.0,936.54,668.28
2016,9,7,12,15,892.5,117.0,1.25,26.0,870.5,947.73,677.47
2016,9,7,12,30,892.0,117.0,1.4,26.0,869.0,955.54,684.64
2016,9,7,12,45,870.0,127.5,1.55,26.0,853.5,950.94,683.99
2016,9,7,13,0,848.0,138.0,1.7,26.0,838.0,948.61,684.9
2016,9,7,13,15,843.0,136.5,1.8,25.5,821.0,940.8,682.99
2016,9,7,13,30,838.0,135.0,1.9,25.0,804.0,929.75,679.05
2016,9,7,13,45,830.0,134.0,2.0,25.0,779.0,913.33,670.31
2016,9,7,14,0,822.0,133.0,2.1,25.0,754.0,893.92,659.6
2016,9,7,14,15,811.5,131.0,2.15,24.5,722.0,868.37,645.56
2016,9,7,14,30,801.0,129.0,2.2,24.0,690.0,840.22,629.68
2016,9,7,14,45,786.0,126.5,2.3,24.0,652.0,805.35,608.19
2016,9,7,15,0,771.0,124.0,2.4,24.0,614.0,768.51,585.06
2016,9,7,15,15,752.0,120.0,2.4,23.5,571.0,728.02,559.48
2016,9,7,15,30,733.0,116.0,2.4,23.0,528.0,683.56,530.63
2016,9,7,15,45,708.0,112.0,2.45,23.0,481.0,634.0,495.82
2016,9,7,16,0,683.0,108.0,2.5,23.0,434.0,584.3,459.6
2016,9,7,16,15,648.5,102.0,2.45,22.5,384.0,526.7,416.89
2016,9,7,16,30,614.0,96.0,2.4,22.0,334.0,470.46,373.91
2016,9,7,16,45,567.0,88.5,2.4,21.5,283.5,407.78,324.58
2016,9,7,17,0,520.0,81.0,2.4,21.0,233.0,348.4,276.18
2016,9,7,17,15,451.5,71.0,2.2,20.5,183.5,281.01,219.83
2016,9,7,17,30,383.0,61.0,2.0,20.0,134.0,219.37,167.07
2016,9,7,17,45,283.0,46.5,1.85,19.5,91.0,151.46,109.58
2016,9,7,18,0,183.0,32.0,1.7,19.0,48.0,94.72,56.73
2016,9,7,18,15,91.5,16.0,1.6,18.5,24.0,34.2,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.3,14.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.3,15.0,12.0,9.83,0.0
2016,9,8,6,15,166.0,27.0,1.35,15.0,46.0,20.96,9.27
2016,9,8,6,30,276.0,44.0,1.4,15.0,80.0,33.6,23.3
2016,9,8,6,45,359.5,56.5,1.45,15.5,126.0,42.2,31.5
2016,9,8,7,0,443.0,69.0,1.5,16.0,172.0,81.62,48.55
2016,9,8,7,15,221.5,56.0,1.5,16.0,107.5,72.34,45.98
2016,9,8,7,30,0.0,43.0,1.5,16.0,43.0,41.52,29.67
2016,9,8,7,45,0.0,52.0,1.5,16.5,52.0,50.24,36.92
2016,9,8,8,0,0.0,61.0,1.5,17.0,61.0,58.95,44.02
2016,9,8,8,15,0.0,77.0,1.5,17.0,77.0,74.46,56.76
2016,9,8,8,30,0.0,93.0,1.5,17.0,93.0,89.87,69.28
2016,9,8,8,45,0.0,106.0,1.55,17.5,106.0,102.37,79.12
2016,9,8,9,0,0.0,119.0,1.6,18.0,119.0,114.91,88.88
2016,9,8,9,15,0.0,142.0,1.6,18.0,142.0,137.08,106.47
2016,9,8,9,30,0.0,165.0,1.6,18.0,165.0,159.35,123.94
2016,9,8,9,45,6.5,202.0,1.65,18.5,207.0,199.4,155.13
2016,9,8,10,0,13.0,239.0,1.7,19.0,249.0,240.22,186.36
2016,9,8,10,15,13.0,243.5,1.75,19.0,253.5,245.53,190.08
2016,9,8,10,30,13.0,248.0,1.8,19.0,258.0,250.79,193.91
2016,9,8,10,45,17.5,274.0,1.85,19.5,288.0,280.65,216.33
2016,9,8,11,0,22.0,300.0,1.9,20.0,318.0,310.95,238.73
2016,9,8,11,15,20.0,295.5,1.95,20.0,312.5,305.9,234.63
2016,9,8,11,30,18.0,291.0,2.0,20.0,307.0,300.63,230.55
2016,9,8,11,45,18.5,293.0,2.05,20.0,309.5,303.87,233.03
2016,9,8,12,0,19.0,295.0,2.1,20.0,312.0,307.06,235.47
2016,9,8,12,15,15.0,269.5,2.15,20.0,282.5,278.48,213.75
2016,9,8,12,30,11.0,244.0,2.2,20.0,253.0,249.68,191.83
2016,9,8,12,45,17.0,275.5,2.25,20.0,290.0,287.31,220.99
2016,9,8,13,0,23.0,307.0,2.3,20.0,327.0,325.33,250.01
2016,9,8,13,15,24.5,305.5,2.3,20.0,326.0,325.68,250.39
2016,9,8,13,30,26.0,304.0,2.3,20.0,325.0,334.5,257.33
2016,9,8,13,45,32.0,306.0,2.35,20.0,331.0,342.86,264.22
2016,9,8,14,0,38.0,308.0,2.4,20.0,337.0,351.08,271.04
2016,9,8,14,15,44.0,301.5,2.4,19.5,333.5,349.89,271.3
2016,9,8,14,30,50.0,295.0,2.4,19.0,330.0,348.36,271.39
2016,9,8,14,45,67.5,287.5,2.45,19.0,332.0,354.92,277.67
2016,9,8,15,0,85.0,280.0,2.5,19.0,334.0,360.45,283.12
2016,9,8,15,15,66.0,253.0,2.5,19.0,293.0,314.83,248.09
2016,9,8,15,30,47.0,226.0,2.5,19.0,252.0,270.21,213.53
2016,9,8,15,45,44.5,207.0,2.55,19.0,230.0,247.24,196.12
2016,9,8,16,0,42.0,188.0,2.6,19.0,208.0,224.34,178.46
2016,9,8,16,15,38.5,167.0,2.55,18.5,184.0,198.67,158.56
2016,9,8,16,30,35.0,146.0,2.5,18.0,160.0,173.18,138.45
2016,9,8,16,45,297.5,108.5,2.5,17.5,195.5,278.57,226.79
2016,9,8,17,0,560.0,71.0,2.5,17.0,231.0,354.36,285.63
2016,9,8,17,15,493.0,62.0,2.45,16.5,182.0,287.02,227.64
2016,9,8,17,30,426.0,53.0,2.4,16.0,133.0,225.89,174.05
2016,9,8,17,45,325.0,40.5,2.35,16.0,90.0,157.34,114.35
2016,9,8,18,0,224.0,28.0,2.3,16.0,47.0,98.73,55.88
2016,9,8,18,15,112.0,14.0,2.35,15.5,23.5,35.95,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
