Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,33.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,9,9,6,0,66.0,11.0,1.5,13.0,12.0,10.81,0.0
2016,9,9,6,15,191.5,26.0,1.5,13.5,47.0,20.2,8.22
2016,9,9,6,30,317.0,41.0,1.5,14.0,82.0,31.91,21.88
2016,9,9,6,45,405.5,51.5,1.5,14.5,128.5,38.18,28.07
2016,9,9,7,0,494.0,62.0,1.5,15.0,175.0,77.37,43.74
2016,9,9,7,15,247.0,54.5,1.4,15.0,111.0,73.7,46.22
2016,9,9,7,30,0.0,47.0,1.3,15.0,47.0,45.39,33.09
2016,9,9,7,45,0.0,64.0,1.2,15.5,64.0,61.86,46.88
2016,9,9,8,0,0.0,81.0,1.1,16.0,81.0,78.25,60.34
2016,9,9,8,15,0.0,97.0,1.05,16.0,97.0,93.53,72.78
2016,9,9,8,30,0.0,113.0,1.0,16.0,113.0,108.87,85.12
2016,9,9,8,45,0.0,122.0,0.95,16.5,122.0,117.62,91.77
2016,9,9,9,0,0.0,131.0,0.9,17.0,131.0,126.38,98.37
2016,9,9,9,15,0.0,147.5,0.9,17.5,147.5,142.36,110.68
2016,9,9,9,30,0.0,164.0,0.9,18.0,164.0,158.4,122.88
2016,9,9,9,45,12.0,217.0,0.95,18.5,226.0,217.38,168.78
2016,9,9,10,0,24.0,270.0,1.0,19.0,288.0,277.73,214.5
2016,9,9,10,15,22.0,274.0,1.05,19.0,291.0,281.69,216.92
2016,9,9,10,30,20.0,278.0,1.1,19.0,294.0,285.41,219.48
2016,9,9,10,45,28.0,304.0,1.2,19.5,326.5,321.78,246.57
2016,9,9,11,0,36.0,330.0,1.3,20.0,359.0,356.35,271.84
2016,9,9,11,15,33.5,330.5,1.4,20.0,358.0,356.95,272.07
2016,9,9,11,30,31.0,331.0,1.5,20.0,357.0,357.27,272.32
2016,9,9,11,45,34.5,341.0,1.65,20.0,370.0,372.4,283.88
2016,9,9,12,0,38.0,351.0,1.8,20.0,383.0,387.63,295.47
2016,9,9,12,15,34.5,342.5,1.9,20.0,371.5,377.32,287.89
2016,9,9,12,30,31.0,334.0,2.0,20.0,360.0,366.7,280.2
2016,9,9,12,45,45.0,351.0,2.1,20.0,388.0,398.82,304.91
2016,9,9,13,0,59.0,368.0,2.2,20.0,416.0,431.15,329.48
2016,9,9,13,15,39.5,327.0,2.25,19.5,359.0,370.63,284.74
2016,9,9,13,30,20.0,286.0,2.3,19.0,302.0,302.0,233.33
2016,9,9,13,45,18.0,272.0,2.4,19.0,286.5,286.15,221.77
2016,9,9,14,0,16.0,258.0,2.5,19.0,271.0,270.26,209.92
2016,9,9,14,15,20.5,260.5,2.55,19.0,276.0,277.1,215.82
2016,9,9,14,30,25.0,263.0,2.6,19.0,281.0,283.85,221.62
2016,9,9,14,45,26.0,251.0,2.65,19.0,268.5,272.36,213.24
2016,9,9,15,0,27.0,239.0,2.7,19.0,256.0,260.77,204.8
2016,9,9,15,15,23.0,219.5,2.7,18.5,233.5,237.3,187.15
2016,9,9,15,30,19.0,200.0,2.7,18.0,211.0,214.02,169.46
2016,9,9,15,45,9.5,169.5,2.75,18.0,175.0,175.49,138.82
2016,9,9,16,0,0.0,139.0,2.8,18.0,139.0,137.72,108.4
2016,9,9,16,15,0.0,123.5,2.85,17.5,123.5,122.31,96.35
2016,9,9,16,30,0.0,108.0,2.9,17.0,108.0,106.89,84.06
2016,9,9,16,45,0.0,91.0,2.95,16.5,91.0,89.88,70.2
2016,9,9,17,0,0.0,74.0,3.0,16.0,74.0,72.85,56.03
2016,9,9,17,15,202.0,64.0,2.95,15.5,101.0,158.56,126.33
2016,9,9,17,30,404.0,54.0,2.9,15.0,128.0,217.3,168.09
2016,9,9,17,45,296.5,41.0,2.9,14.5,85.5,147.25,106.97
2016,9,9,18,0,189.0,28.0,2.9,14.0,43.0,88.16,45.82
2016,9,9,18,15,94.5,14.0,2.8,14.0,21.5,32.12,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.05,12.5,5.0,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.1,13.0,10.0,8.85,0.0
2016,9,10,6,15,147.5,25.5,2.15,13.0,42.5,19.84,7.27
2016,9,10,6,30,258.0,42.0,2.2,13.0,75.0,32.13,22.08
2016,9,10,6,45,341.5,55.0,2.25,13.5,120.0,41.0,30.63
2016,9,10,7,0,425.0,68.0,2.3,14.0,165.0,77.91,46.85
2016,9,10,7,15,212.5,70.0,2.25,14.0,118.5,85.58,57.98
2016,9,10,7,30,0.0,72.0,2.2,14.0,72.0,69.31,53.52
2016,9,10,7,45,0.0,97.0,2.2,14.5,97.0,92.82,73.13
2016,9,10,8,0,0.0,122.0,2.2,15.0,122.0,116.46,92.45
2016,9,10,8,15,0.0,129.0,2.1,15.5,129.0,123.55,97.8
2016,9,10,8,30,0.0,136.0,2.0,16.0,136.0,130.57,103.02
2016,9,10,8,45,2.5,159.5,1.95,16.5,161.0,154.26,121.73
2016,9,10,9,0,5.0,183.0,1.9,17.0,186.0,178.35,140.44
2016,9,10,9,15,11.0,207.5,1.9,17.0,215.0,205.68,161.86
2016,9,10,9,30,17.0,232.0,1.9,17.0,244.0,233.72,183.64
2016,9,10,9,45,13.5,228.5,1.95,17.5,238.0,229.41,179.46
2016,9,10,10,0,10.0,225.0,2.0,18.0,232.0,224.65,175.06
2016,9,10,10,15,9.5,226.5,2.05,18.0,233.5,226.5,176.28
2016,9,10,10,30,9.0,228.0,2.1,18.0,235.0,228.27,177.43
2016,9,10,10,45,34.0,293.0,2.2,18.0,320.5,315.63,245.44
2016,9,10,11,0,59.0,358.0,2.3,18.0,406.0,403.37,311.95
2016,9,10,11,15,49.0,351.5,2.35,18.0,392.0,391.35,302.13
2016,9,10,11,30,39.0,345.0,2.4,18.0,378.0,378.54,292.18
2016,9,10,11,45,38.0,346.0,2.45,18.5,378.0,380.71,293.28
2016,9,10,12,0,37.0,347.0,2.5,19.0,378.0,382.69,294.2
2016,9,10,12,15,40.5,352.0,2.55,19.0,386.0,392.76,301.95
2016,9,10,12,30,44.0,357.0,2.6,19.0,394.0,402.81,309.68
2016,9,10,12,45,35.5,336.5,2.65,19.0,366.0,374.85,288.66
2016,9,10,13,0,27.0,316.0,2.7,19.0,338.0,346.54,267.38
2016,9,10,13,15,24.0,301.0,2.7,19.0,320.5,320.69,248.02
2016,9,10,13,30,21.0,286.0,2.7,19.0,303.0,302.96,234.73
2016,9,10,13,45,19.5,274.5,2.75,19.0,289.5,290.13,225.23
2016,9,10,14,0,18.0,263.0,2.8,19.0,276.0,277.25,215.65
2016,9,10,14,15,18.5,255.5,2.8,18.5,268.5,270.23,211.05
2016,9,10,14,30,19.0,248.0,2.8,18.0,261.0,263.16,206.38
2016,9,10,14,45,21.5,240.0,2.85,18.0,254.0,257.19,202.29
2016,9,10,15,0,24.0,232.0,2.9,18.0,247.0,251.07,198.09
2016,9,10,15,15,16.5,207.5,2.9,17.5,217.5,219.75,173.9
2016,9,10,15,30,9.0,183.0,2.9,17.0,188.0,188.86,149.77
2016,9,10,15,45,4.5,160.0,2.9,17.0,162.5,162.13,128.51
2016,9,10,16,0,0.0,137.0,2.9,17.0,137.0,135.74,107.26
2016,9,10,16,15,0.0,110.5,2.9,16.5,110.5,108.79,85.59
2016,9,10,16,30,0.0,84.0,2.9,16.0,84.0,81.92,63.58
2016,9,10,16,45,0.0,70.5,2.9,16.0,70.5,68.51,52.43
2016,9,10,17,0,0.0,57.0,2.9,16.0,57.0,55.09,41.09
2016,9,10,17,15,163.0,57.5,2.85,15.5,86.0,134.27,106.28
2016,9,10,17,30,326.0,58.0,2.8,15.0,115.0,191.77,148.03
2016,9,10,17,45,229.5,42.0,2.75,15.0,75.5,127.53,91.84
2016,9,10,18,0,133.0,26.0,2.7,15.0,36.0,70.45,30.96
2016,9,10,18,15,66.5,13.0,2.65,14.5,18.0,25.45,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,9.5,3.5,2.5,13.0,3.5,0.0,0.0
2016,9,11,6,0,19.0,7.0,2.6,13.0,7.0,6.88,0.0
2016,9,11,6,15,103.5,26.0,2.7,13.0,37.5,21.71,7.53
2016,9,11,6,30,188.0,45.0,2.8,13.0,68.0,34.69,24.18
2016,9,11,6,45,262.5,61.5,2.9,13.5,111.0,46.32,35.27
2016,9,11,7,0,337.0,78.0,3.0,14.0,154.0,80.84,52.3
2016,9,11,7,15,168.5,61.5,2.95,14.0,99.5,73.04,49.32
2016,9,11,7,30,0.0,45.0,2.9,14.0,45.0,43.46,31.57
2016,9,11,7,45,0.0,54.0,2.85,14.5,54.0,52.17,38.87
2016,9,11,8,0,0.0,63.0,2.8,15.0,63.0,60.89,46.04
2016,9,11,8,15,0.0,73.5,2.75,15.0,73.5,71.07,54.43
2016,9,11,8,30,0.0,84.0,2.7,15.0,84.0,81.25,62.74
2016,9,11,8,45,0.0,103.5,2.65,15.5,103.5,99.98,77.91
2016,9,11,9,0,0.0,123.0,2.6,16.0,123.0,118.74,92.88
2016,9,11,9,15,0.0,136.0,2.55,16.0,136.0,131.34,102.86
2016,9,11,9,30,0.0,149.0,2.5,16.0,149.0,143.99,112.82
2016,9,11,9,45,0.5,158.5,2.5,16.5,159.0,153.64,120.1
2016,9,11,10,0,1.0,168.0,2.5,17.0,169.0,163.35,127.41
2016,9,11,10,15,2.5,174.5,2.5,17.0,176.5,170.95,133.27
2016,9,11,10,30,4.0,181.0,2.5,17.0,184.0,178.67,139.25
2016,9,11,10,45,5.0,187.5,2.55,17.0,191.5,186.11,145.01
2016,9,11,11,0,6.0,194.0,2.6,17.0,199.0,193.62,150.85
2016,9,11,11,15,7.5,208.0,2.65,17.0,214.5,208.98,162.89
2016,9,11,11,30,9.0,222.0,2.7,17.0,230.0,224.48,174.99
2016,9,11,11,45,10.5,237.5,2.75,17.0,246.5,241.59,188.33
2016,9,11,12,0,12.0,253.0,2.8,17.0,263.0,258.82,201.73
2016,9,11,12,15,9.5,228.0,2.85,17.0,236.0,232.02,180.77
2016,9,11,12,30,7.0,203.0,2.9,17.0,209.0,205.1,159.7
2016,9,11,12,45,4.5,183.0,3.0,17.0,187.5,183.06,142.36
2016,9,11,13,0,2.0,163.0,3.1,17.0,166.0,160.99,124.88
2016,9,11,13,15,5.0,188.0,3.15,17.0,192.5,188.77,147.23
2016,9,11,13,30,8.0,213.0,3.2,17.0,219.0,216.79,169.61
2016,9,11,13,45,9.5,223.5,3.3,17.0,230.5,228.98,179.45
2016,9,11,14,0,11.0,234.0,3.4,17.0,242.0,241.26,189.44
2016,9,11,14,15,14.0,237.5,3.45,16.5,247.5,247.76,195.35
2016,9,11,14,30,17.0,241.0,3.5,16.0,253.0,254.25,201.34
2016,9,11,14,45,16.5,229.0,3.55,16.0,240.0,241.64,191.76
2016,9,11,15,0,16.0,217.0,3.6,16.0,227.0,229.04,182.19
2016,9,11,15,15,23.0,212.5,3.6,16.0,226.0,230.06,183.75
2016,9,11,15,30,30.0,208.0,3.6,16.0,225.0,238.11,190.91
2016,9,11,15,45,16.0,178.0,3.65,16.0,187.0,189.21,151.49
2016,9,11,16,0,2.0,148.0,3.7,16.0,149.0,148.76,118.53
2016,9,11,16,15,1.0,125.0,3.7,15.5,125.5,124.74,99.26
2016,9,11,16,30,0.0,102.0,3.7,15.0,102.0,100.78,79.68
2016,9,11,16,45,261.5,86.5,3.7,15.0,157.5,239.33,197.22
2016,9,11,17,0,523.0,71.0,3.7,15.0,213.0,331.05,269.32
2016,9,11,17,15,451.5,61.5,3.65,14.5,165.0,263.9,210.46
2016,9,11,17,30,380.0,52.0,3.6,14.0,117.0,203.48,156.73
2016,9,11,17,45,271.0,38.5,3.55,14.0,76.5,134.92,96.37
2016,9,11,18,0,162.0,25.0,3.5,14.0,36.0,75.0,25.56
2016,9,11,18,15,81.0,12.5,3.4,14.0,18.0,27.42,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,8.5,3.3,13.0,8.5,8.19,0.0
2016,9,12,6,30,0.0,17.0,3.4,13.0,17.0,16.4,8.42
2016,9,12,6,45,0.0,27.5,3.5,13.5,27.5,26.54,17.82
2016,9,12,7,0,0.0,38.0,3.6,14.0,38.0,36.69,25.61
2016,9,12,7,15,0.0,49.5,3.55,14.0,49.5,47.82,35.25
2016,9,12,7,30,0.0,61.0,3.5,14.0,61.0,58.95,44.77
2016,9,12,7,45,0.0,72.5,3.5,14.5,72.5,70.04,53.99
2016,9,12,8,0,0.0,84.0,3.5,15.0,84.0,81.05,62.99
2016,9,12,8,15,0.0,105.5,3.45,15.0,105.5,101.52,79.89
2016,9,12,8,30,0.0,127.0,3.4,15.0,127.0,122.09,96.65
2016,9,12,8,45,0.0,141.0,3.35,15.5,141.0,135.65,107.28
2016,9,12,9,0,0.0,155.0,3.3,16.0,155.0,149.27,117.83
2016,9,12,9,15,0.0,140.5,3.3,16.0,140.5,135.66,106.43
2016,9,12,9,30,0.0,126.0,3.3,16.0,126.0,121.85,94.96
2016,9,12,9,45,1.0,150.0,3.3,16.0,151.0,145.75,114.17
2016,9,12,10,0,2.0,174.0,3.3,16.0,176.0,169.85,133.34
2016,9,12,10,15,2.5,174.0,3.3,16.0,176.5,170.47,133.59
2016,9,12,10,30,3.0,174.0,3.3,16.0,177.0,171.1,133.92
2016,9,12,10,45,6.5,204.0,3.35,16.5,210.0,203.43,159.34
2016,9,12,11,0,10.0,234.0,3.4,17.0,243.0,236.17,184.72
2016,9,12,11,15,10.0,232.0,3.45,17.0,241.0,234.74,183.42
2016,9,12,11,30,10.0,230.0,3.5,17.0,239.0,233.26,182.2
2016,9,12,11,45,10.0,233.0,3.6,17.0,242.0,236.69,184.86
2016,9,12,12,0,10.0,236.0,3.7,17.0,245.0,240.09,187.52
2016,9,12,12,15,9.5,229.5,3.75,16.5,238.0,233.53,182.73
2016,9,12,12,30,9.0,223.0,3.8,16.0,231.0,226.89,177.91
2016,9,12,12,45,14.5,256.0,3.85,16.0,268.5,265.41,208.51
2016,9,12,13,0,20.0,289.0,3.9,16.0,306.0,304.35,239.14
2016,9,12,13,15,21.0,288.5,3.9,16.0,305.5,305.2,239.94
2016,9,12,13,30,22.0,288.0,3.9,16.0,305.0,306.02,240.86
2016,9,12,13,45,14.0,244.0,3.95,16.0,255.0,253.96,200.11
2016,9,12,14,0,6.0,200.0,4.0,16.0,205.0,202.21,159.17
2016,9,12,14,15,5.5,197.0,4.0,15.5,201.5,198.92,157.18
2016,9,12,14,30,5.0,194.0,4.0,15.0,198.0,195.68,155.15
2016,9,12,14,45,6.0,193.0,4.0,15.0,197.0,195.78,155.62
2016,9,12,15,0,7.0,192.0,4.0,15.0,196.0,195.93,156.15
2016,9,12,15,15,3.5,170.0,3.95,15.0,172.0,170.85,136.06
2016,9,12,15,30,0.0,148.0,3.9,15.0,148.0,146.01,116.03
2016,9,12,15,45,3.5,150.5,3.85,15.0,152.5,151.68,121.19
2016,9,12,16,0,7.0,153.0,3.8,15.0,157.0,157.44,126.39
2016,9,12,16,15,3.5,108.0,3.75,14.5,110.0,108.45,86.13
2016,9,12,16,30,0.0,63.0,3.7,14.0,63.0,60.89,46.33
2016,9,12,16,45,0.0,52.5,3.65,14.0,52.5,50.72,37.76
2016,9,12,17,0,0.0,42.0,3.6,14.0,42.0,40.56,29.04
2016,9,12,17,15,0.0,32.5,3.5,13.5,32.5,31.37,21.1
2016,9,12,17,30,0.0,23.0,3.4,13.0,23.0,22.19,13.05
2016,9,12,17,45,0.0,14.5,3.35,13.0,14.5,13.98,5.66
2016,9,12,18,0,0.0,6.0,3.3,13.0,6.0,5.78,0.0
2016,9,12,18,15,0.0,3.0,3.25,13.0,3.0,2.95,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,6,15,117.5,21.0,1.85,14.0,35.0,16.28,2.26
2016,9,13,6,30,235.0,42.0,1.9,14.0,70.0,32.41,21.95
2016,9,13,6,45,318.0,56.5,1.95,14.5,114.5,42.51,31.72
2016,9,13,7,0,401.0,71.0,2.0,15.0,159.0,77.16,47.42
2016,9,13,7,15,462.0,81.0,1.95,15.0,208.5,118.29,74.49
2016,9,13,7,30,523.0,91.0,1.9,15.0,258.0,166.73,112.22
2016,9,13,7,45,566.0,99.0,1.85,15.5,307.5,215.41,153.32
2016,9,13,8,0,609.0,107.0,1.8,16.0,357.0,268.64,199.03
2016,9,13,8,15,640.5,113.0,1.75,16.0,405.5,320.37,244.09
2016,9,13,8,30,672.0,119.0,1.7,16.0,454.0,374.77,290.52
2016,9,13,8,45,696.5,123.0,1.7,16.5,499.0,426.53,333.43
2016,9,13,9,0,721.0,127.0,1.7,17.0,544.0,479.62,376.04
2016,9,13,9,15,739.0,131.0,1.75,17.0,584.5,530.21,416.45
2016,9,13,9,30,757.0,135.0,1.8,17.0,625.0,580.91,455.93
2016,9,13,9,45,765.5,140.0,1.85,17.5,659.0,626.43,489.7
2016,9,13,10,0,774.0,145.0,1.9,18.0,693.0,670.71,521.7
2016,9,13,10,15,784.0,147.0,1.9,18.0,721.0,711.36,551.15
2016,9,13,10,30,794.0,149.0,1.9,18.0,749.0,750.45,578.4
2016,9,13,10,45,806.5,147.5,1.9,18.5,772.0,786.21,601.24
2016,9,13,11,0,819.0,146.0,1.9,19.0,795.0,820.09,622.56
2016,9,13,11,15,510.0,272.0,1.85,19.0,678.5,712.17,541.83
2016,9,13,11,30,201.0,398.0,1.8,19.0,562.0,578.06,438.2
2016,9,13,11,45,523.5,269.5,1.8,19.0,700.0,747.6,568.84
2016,9,13,12,0,846.0,141.0,1.8,19.0,838.0,912.73,683.51
2016,9,13,12,15,845.5,140.5,1.75,19.0,836.0,922.88,687.82
2016,9,13,12,30,845.0,140.0,1.7,19.0,834.0,929.78,691.8
2016,9,13,12,45,846.5,137.0,1.7,19.5,824.5,932.55,692.52
2016,9,13,13,0,848.0,134.0,1.7,20.0,815.0,931.99,691.22
2016,9,13,13,15,594.5,238.0,1.7,20.0,710.5,812.1,609.93
2016,9,13,13,30,341.0,342.0,1.7,20.0,606.0,679.31,512.49
2016,9,13,13,45,360.0,324.0,1.7,20.0,594.5,674.65,511.78
2016,9,13,14,0,379.0,306.0,1.7,20.0,583.0,667.9,508.48
2016,9,13,14,15,349.5,298.5,1.7,19.5,545.0,628.6,481.74
2016,9,13,14,30,320.0,291.0,1.7,19.0,507.0,589.18,454.76
2016,9,13,14,45,553.5,201.0,1.7,19.0,548.5,682.31,529.22
2016,9,13,15,0,787.0,111.0,1.7,19.0,590.0,752.07,581.72
2016,9,13,15,15,767.5,107.5,1.7,19.0,546.5,708.38,551.5
2016,9,13,15,30,748.0,104.0,1.7,19.0,503.0,666.0,522.9
2016,9,13,15,45,724.0,99.0,1.75,19.0,456.0,615.57,487.0
2016,9,13,16,0,700.0,94.0,1.8,19.0,409.0,564.95,449.67
2016,9,13,16,15,664.0,89.0,1.8,18.5,358.5,507.33,406.3
2016,9,13,16,30,628.0,84.0,1.8,18.0,308.0,451.25,362.59
2016,9,13,16,45,576.5,77.0,1.85,18.0,257.5,387.09,310.44
2016,9,13,17,0,525.0,70.0,1.9,18.0,207.0,326.73,259.63
2016,9,13,17,15,449.5,60.0,1.8,17.5,158.5,257.85,201.03
2016,9,13,17,30,374.0,50.0,1.7,17.0,110.0,196.15,147.31
2016,9,13,17,45,258.5,35.5,1.6,16.5,70.0,126.14,86.43
2016,9,13,18,0,143.0,21.0,1.5,16.0,30.0,63.09,0.0
2016,9,13,18,15,71.5,10.5,1.5,15.5,15.0,23.15,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,103.5,21.0,0.85,14.0,32.5,16.33,0.97
2016,9,14,6,30,207.0,42.0,0.9,14.0,65.0,32.5,21.94
2016,9,14,6,45,289.5,57.5,0.95,14.5,109.0,43.43,32.51
2016,9,14,7,0,372.0,73.0,1.0,15.0,153.0,76.77,48.16
2016,9,14,7,15,432.0,84.5,1.0,15.5,202.0,117.36,74.79
2016,9,14,7,30,492.0,96.0,1.0,16.0,251.0,164.75,111.12
2016,9,14,7,45,535.0,104.5,1.0,16.5,300.5,212.9,151.11
2016,9,14,8,0,578.0,113.0,1.0,17.0,350.0,264.78,194.95
2016,9,14,8,15,610.5,120.0,1.0,17.0,397.5,316.03,238.81
2016,9,14,8,30,643.0,127.0,1.0,17.0,445.0,370.12,284.17
2016,9,14,8,45,668.0,132.0,1.0,17.5,490.0,421.53,325.92
2016,9,14,9,0,693.0,137.0,1.0,18.0,535.0,474.39,367.46
2016,9,14,9,15,711.5,141.0,1.05,18.0,575.5,523.91,406.31
2016,9,14,9,30,730.0,145.0,1.1,18.0,616.0,573.66,444.37
2016,9,14,9,45,794.5,124.0,1.15,18.5,662.5,628.06,484.89
2016,9,14,10,0,859.0,103.0,1.2,19.0,709.0,684.14,525.73
2016,9,14,10,15,867.5,104.5,1.2,19.0,737.5,725.7,553.8
2016,9,14,10,30,876.0,106.0,1.2,19.0,766.0,765.33,579.88
2016,9,14,10,45,883.5,106.5,1.3,19.0,787.5,801.03,604.26
2016,9,14,11,0,891.0,107.0,1.4,19.0,809.0,834.32,626.98
2016,9,14,11,15,894.5,107.5,1.45,19.0,823.0,861.68,645.11
2016,9,14,11,30,898.0,108.0,1.5,19.0,837.0,886.09,661.36
2016,9,14,11,45,901.0,107.5,1.6,19.5,843.0,905.96,674.02
2016,9,14,12,0,904.0,107.0,1.7,20.0,849.0,922.63,684.65
2016,9,14,12,15,904.0,107.0,1.75,20.0,847.0,933.82,692.47
2016,9,14,12,30,904.0,107.0,1.8,20.0,845.0,941.59,698.23
2016,9,14,12,45,896.0,109.5,1.85,20.0,833.0,941.26,698.82
2016,9,14,13,0,888.0,112.0,1.9,20.0,821.0,937.49,697.34
2016,9,14,13,15,883.5,111.0,1.95,20.0,803.0,929.8,693.41
2016,9,14,13,30,879.0,110.0,2.0,20.0,785.0,918.76,687.39
2016,9,14,13,45,874.5,107.5,2.05,20.0,760.5,902.82,678.19
2016,9,14,14,0,870.0,105.0,2.1,20.0,736.0,883.7,666.92
2016,9,14,14,15,860.0,103.0,2.1,20.0,703.5,857.32,650.25
2016,9,14,14,30,850.0,101.0,2.1,20.0,671.0,833.25,635.21
2016,9,14,14,45,839.5,98.0,2.15,20.0,633.0,799.98,614.11
2016,9,14,15,0,829.0,95.0,2.2,20.0,595.0,764.38,591.21
2016,9,14,15,15,810.5,92.0,2.2,19.5,551.5,720.65,562.95
2016,9,14,15,30,792.0,89.0,2.2,19.0,508.0,675.58,533.21
2016,9,14,15,45,770.5,84.5,2.2,19.0,460.5,625.74,497.85
2016,9,14,16,0,749.0,80.0,2.2,19.0,413.0,575.37,460.05
2016,9,14,16,15,715.0,75.5,2.15,18.5,362.5,517.42,415.85
2016,9,14,16,30,681.0,71.0,2.1,18.0,312.0,462.8,372.66
2016,9,14,16,45,634.5,65.0,2.1,18.0,260.5,399.98,320.96
2016,9,14,17,0,588.0,59.0,2.1,18.0,209.0,340.46,270.18
2016,9,14,17,15,512.5,51.0,2.0,17.5,160.0,271.0,210.54
2016,9,14,17,30,437.0,43.0,1.9,17.0,111.0,208.74,155.66
2016,9,14,17,45,315.0,31.0,1.8,16.5,70.0,136.88,91.71
2016,9,14,18,0,193.0,19.0,1.7,16.0,29.0,71.31,0.0
2016,9,14,18,15,96.5,9.5,1.75,15.5,14.5,26.31,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,184.0,16.5,1.55,13.5,37.0,12.34,0.0
2016,9,15,6,30,368.0,33.0,1.6,14.0,74.0,25.31,15.72
2016,9,15,6,45,460.5,42.0,1.65,14.5,121.0,30.59,21.23
2016,9,15,7,0,553.0,51.0,1.7,15.0,168.0,65.81,33.97
2016,9,15,7,15,610.5,57.0,1.6,15.0,219.5,111.26,62.41
2016,9,15,7,30,668.0,63.0,1.5,15.0,271.0,163.18,102.94
2016,9,15,7,45,334.0,61.5,1.45,15.5,165.5,127.81,89.59
2016,9,15,8,0,0.0,60.0,1.4,16.0,60.0,57.98,43.36
2016,9,15,8,15,0.0,79.0,1.3,16.5,79.0,76.4,58.57
2016,9,15,8,30,0.0,98.0,1.2,17.0,98.0,94.6,73.26
2016,9,15,8,45,0.0,124.5,1.15,17.5,124.5,119.99,93.54
2016,9,15,9,0,0.0,151.0,1.1,18.0,151.0,145.48,113.52
2016,9,15,9,15,4.0,177.5,1.1,18.0,180.0,173.26,135.31
2016,9,15,9,30,8.0,204.0,1.1,18.0,209.0,201.58,157.28
2016,9,15,9,45,10.5,219.0,1.15,18.5,226.0,218.38,169.75
2016,9,15,10,0,13.0,234.0,1.2,19.0,243.0,235.44,182.38
2016,9,15,10,15,51.0,290.5,1.25,19.0,328.5,320.83,248.24
2016,9,15,10,30,89.0,347.0,1.3,19.0,414.0,408.25,313.69
2016,9,15,10,45,53.0,310.5,1.4,19.0,350.5,348.12,267.67
2016,9,15,11,0,17.0,274.0,1.5,19.0,287.0,281.33,216.5
2016,9,15,11,15,161.5,323.5,1.6,19.0,453.5,462.07,356.65
2016,9,15,11,30,306.0,373.0,1.7,19.0,620.0,647.49,492.21
2016,9,15,11,45,312.0,370.5,1.85,19.5,624.0,658.55,498.61
2016,9,15,12,0,318.0,368.0,2.0,20.0,628.0,668.55,505.75
2016,9,15,12,15,372.5,349.5,2.1,20.0,652.5,704.29,533.17
2016,9,15,12,30,427.0,331.0,2.2,20.0,677.0,746.26,564.45
2016,9,15,12,45,660.5,221.0,2.3,20.0,749.0,850.76,644.54
2016,9,15,13,0,894.0,111.0,2.4,20.0,821.0,939.52,705.03
2016,9,15,13,15,693.0,194.0,2.45,19.5,737.5,852.34,647.19
2016,9,15,13,30,492.0,277.0,2.5,19.0,654.0,752.44,575.82
2016,9,15,13,45,536.5,250.5,2.55,19.0,648.5,759.4,583.99
2016,9,15,14,0,581.0,224.0,2.6,19.0,643.0,762.65,588.71
2016,9,15,14,15,544.5,224.0,2.65,19.0,602.5,721.45,559.67
2016,9,15,14,30,508.0,224.0,2.7,19.0,562.0,679.68,530.16
2016,9,15,14,45,519.5,205.5,2.75,19.0,533.5,656.33,515.05
2016,9,15,15,0,531.0,187.0,2.8,19.0,505.0,630.34,497.64
2016,9,15,15,15,391.0,203.5,2.8,18.5,428.0,527.31,419.47
2016,9,15,15,30,251.0,220.0,2.8,18.0,351.0,425.15,340.21
2016,9,15,15,45,491.5,152.0,2.8,18.0,378.5,509.75,411.25
2016,9,15,16,0,732.0,84.0,2.8,18.0,406.0,566.31,457.64
2016,9,15,16,15,696.0,79.5,2.8,17.5,355.0,510.22,413.58
2016,9,15,16,30,660.0,75.0,2.8,17.0,304.0,453.51,368.25
2016,9,15,16,45,607.5,68.5,2.85,17.0,252.5,388.3,314.0
2016,9,15,17,0,555.0,62.0,2.9,17.0,201.0,327.0,261.23
2016,9,15,17,15,474.5,53.0,2.85,16.5,152.5,256.42,200.22
2016,9,15,17,30,394.0,44.0,2.8,16.0,104.0,193.6,144.68
2016,9,15,17,45,263.0,31.0,2.8,15.5,64.0,121.05,79.57
2016,9,15,18,0,132.0,18.0,2.8,15.0,24.0,54.75,0.0
2016,9,15,18,15,66.0,9.0,2.75,14.5,12.0,8.85,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,166.0,16.5,0.7,13.5,34.5,12.45,0.0
2016,9,16,6,30,332.0,33.0,0.6,14.0,69.0,25.48,15.79
2016,9,16,6,45,429.0,42.5,0.55,14.5,115.5,31.2,21.78
2016,9,16,7,0,526.0,52.0,0.5,15.0,162.0,64.62,34.1
2016,9,16,7,15,585.0,58.5,0.4,15.0,213.0,109.01,61.56
2016,9,16,7,30,644.0,65.0,0.3,15.0,264.0,160.08,100.75
2016,9,16,7,45,322.0,84.5,0.25,15.5,184.0,145.99,104.26
2016,9,16,8,0,0.0,104.0,0.2,16.0,104.0,99.71,77.76
2016,9,16,8,15,0.0,118.5,0.15,16.5,118.5,113.69,88.95
2016,9,16,8,30,0.0,133.0,0.1,17.0,133.0,127.72,99.73
2016,9,16,8,45,0.0,143.0,0.1,17.5,143.0,137.55,107.01
2016,9,16,9,0,0.0,153.0,0.1,18.0,153.0,147.39,114.23
2016,9,16,9,15,3.5,175.0,0.15,18.0,177.5,170.61,132.24
2016,9,16,9,30,7.0,197.0,0.2,18.0,202.0,194.28,150.38
2016,9,16,9,45,29.5,248.0,0.3,18.5,269.0,259.48,200.27
2016,9,16,10,0,52.0,299.0,0.4,19.0,336.0,326.58,250.14
2016,9,16,10,15,74.5,323.5,0.5,19.5,378.5,369.99,281.75
2016,9,16,10,30,97.0,348.0,0.6,20.0,421.0,415.17,314.45
2016,9,16,10,45,124.0,363.5,0.7,20.5,459.0,460.28,346.84
2016,9,16,11,0,151.0,379.0,0.8,21.0,497.0,503.51,377.55
2016,9,16,11,15,138.0,384.5,0.95,21.0,494.0,504.48,378.28
2016,9,16,11,30,125.0,390.0,1.1,21.0,491.0,504.35,378.53
2016,9,16,11,45,127.5,390.5,1.25,21.0,494.0,511.6,384.55
2016,9,16,12,0,130.0,391.0,1.4,21.0,497.0,518.41,390.19
2016,9,16,12,15,204.0,386.0,1.45,21.0,551.5,583.21,438.76
2016,9,16,12,30,278.0,381.0,1.5,21.0,606.0,656.24,491.73
2016,9,16,12,45,360.0,347.0,1.6,21.0,634.0,698.02,523.73
2016,9,16,13,0,442.0,313.0,1.7,21.0,662.0,746.04,559.96
2016,9,16,13,15,665.5,208.5,1.75,21.0,721.0,840.91,631.56
2016,9,16,13,30,889.0,104.0,1.8,21.0,780.0,916.14,682.16
2016,9,16,13,45,882.0,103.0,1.85,21.0,754.0,899.34,671.56
2016,9,16,14,0,875.0,102.0,1.9,21.0,728.0,879.41,659.9
2016,9,16,14,15,865.0,100.0,1.9,21.0,696.0,852.82,643.24
2016,9,16,14,30,855.0,98.0,1.9,21.0,664.0,823.52,624.74
2016,9,16,14,45,841.5,96.0,1.95,21.0,625.0,793.71,606.26
2016,9,16,15,0,828.0,94.0,2.0,21.0,586.0,756.77,582.58
2016,9,16,15,15,809.5,91.0,2.0,21.0,542.0,713.07,553.44
2016,9,16,15,30,791.0,88.0,2.0,21.0,498.0,668.03,522.94
2016,9,16,15,45,766.5,84.0,2.05,21.0,450.5,616.82,486.79
2016,9,16,16,0,742.0,80.0,2.1,21.0,403.0,565.34,448.56
2016,9,16,16,15,706.5,75.5,2.1,20.5,352.0,509.02,405.88
2016,9,16,16,30,671.0,71.0,2.1,20.0,301.0,452.23,361.31
2016,9,16,16,45,620.0,65.0,2.1,19.5,249.5,388.0,309.21
2016,9,16,17,0,569.0,59.0,2.1,19.0,198.0,327.53,258.21
2016,9,16,17,15,488.5,50.5,2.05,18.5,149.5,257.13,197.97
2016,9,16,17,30,408.0,42.0,2.0,18.0,101.0,194.49,142.99
2016,9,16,17,45,274.0,29.0,1.95,17.5,61.5,121.01,76.06
2016,9,16,18,0,140.0,16.0,1.9,17.0,22.0,46.58,0.0
2016,9,16,18,15,70.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,172.0,16.0,0.75,13.5,34.0,12.1,0.0
2016,9,17,6,30,344.0,32.0,0.6,14.0,68.0,24.7,15.0
2016,9,17,6,45,442.5,40.5,0.5,14.5,114.5,29.56,20.32
2016,9,17,7,0,541.0,49.0,0.4,15.0,161.0,61.79,31.66
2016,9,17,7,15,600.0,55.0,0.35,15.0,212.0,106.53,58.94
2016,9,17,7,30,659.0,61.0,0.3,15.0,263.0,157.89,98.27
2016,9,17,7,45,329.5,76.5,0.3,15.5,177.5,140.0,99.12
2016,9,17,8,0,0.0,92.0,0.3,16.0,92.0,88.5,68.62
2016,9,17,8,15,0.0,115.0,0.3,16.5,115.0,110.4,86.44
2016,9,17,8,30,0.0,138.0,0.3,17.0,138.0,132.42,103.74
2016,9,17,8,45,4.5,163.5,0.35,17.5,166.5,158.9,124.32
2016,9,17,9,0,9.0,189.0,0.4,18.0,195.0,186.0,145.07
2016,9,17,9,15,15.0,211.5,0.45,18.5,221.5,211.64,164.43
2016,9,17,9,30,21.0,234.0,0.5,19.0,248.0,237.96,184.09
2016,9,17,9,45,22.0,246.5,0.55,19.5,261.5,252.15,194.2
2016,9,17,10,0,23.0,259.0,0.6,20.0,275.0,266.41,204.37
2016,9,17,10,15,200.0,286.5,0.65,20.0,435.0,424.93,326.08
2016,9,17,10,30,377.0,314.0,0.7,20.0,595.0,595.66,449.65
2016,9,17,10,45,244.5,343.0,0.8,20.5,527.0,536.89,403.53
2016,9,17,11,0,112.0,372.0,0.9,21.0,459.0,460.47,345.98
2016,9,17,11,15,100.0,374.5,1.0,21.0,453.5,457.55,344.54
2016,9,17,11,30,88.0,377.0,1.1,21.0,448.0,453.69,341.78
2016,9,17,11,45,90.5,377.5,1.2,21.5,450.5,459.56,345.86
2016,9,17,12,0,93.0,378.0,1.3,22.0,453.0,465.16,349.7
2016,9,17,12,15,220.0,364.5,1.4,22.0,541.5,574.65,432.15
2016,9,17,12,30,347.0,351.0,1.5,22.0,630.0,686.35,513.16
2016,9,17,12,45,333.5,354.0,1.6,22.0,619.5,680.67,508.8
2016,9,17,13,0,320.0,357.0,1.7,22.0,609.0,673.62,504.58
2016,9,17,13,15,599.5,231.0,1.75,21.5,689.0,802.97,604.12
2016,9,17,13,30,879.0,105.0,1.8,21.0,769.0,905.65,675.79
2016,9,17,13,45,871.5,103.5,1.9,21.0,743.0,887.92,664.75
2016,9,17,14,0,864.0,102.0,2.0,21.0,717.0,867.11,652.91
2016,9,17,14,15,853.5,100.5,2.0,21.0,684.0,840.81,636.34
2016,9,17,14,30,843.0,99.0,2.0,21.0,651.0,816.85,621.38
2016,9,17,14,45,828.5,96.5,2.05,21.0,612.5,781.0,598.5
2016,9,17,15,0,814.0,94.0,2.1,21.0,574.0,743.08,573.97
2016,9,17,15,15,794.5,91.0,2.1,21.0,530.5,699.1,544.41
2016,9,17,15,30,775.0,88.0,2.1,21.0,487.0,653.9,513.55
2016,9,17,15,45,749.5,84.5,2.15,21.0,439.0,603.23,477.25
2016,9,17,16,0,724.0,81.0,2.2,21.0,391.0,552.42,439.22
2016,9,17,16,15,687.5,76.0,2.15,20.5,341.0,495.93,395.97
2016,9,17,16,30,651.0,71.0,2.1,20.0,291.0,439.0,350.94
2016,9,17,16,45,599.0,65.0,2.1,19.5,240.5,375.43,299.15
2016,9,17,17,0,547.0,59.0,2.1,19.0,190.0,315.76,248.64
2016,9,17,17,15,464.5,50.0,1.95,18.5,142.0,245.49,188.41
2016,9,17,17,30,382.0,41.0,1.8,18.0,94.0,183.27,133.82
2016,9,17,17,45,248.0,27.5,1.7,17.5,56.5,110.86,66.24
2016,9,17,18,0,114.0,14.0,1.6,17.0,19.0,38.43,0.0
2016,9,17,18,15,57.0,7.0,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,164.0,15.0,0.85,15.5,32.0,11.29,0.0
2016,9,18,6,30,328.0,30.0,0.9,16.0,64.0,22.95,13.24
2016,9,18,6,45,425.5,39.5,1.0,16.5,110.0,28.82,19.42
2016,9,18,7,0,523.0,49.0,1.1,17.0,156.0,60.18,30.85
2016,9,18,7,15,582.5,55.0,1.05,17.5,206.0,103.82,57.02
2016,9,18,7,30,642.0,61.0,1.0,18.0,256.0,154.16,95.15
2016,9,18,7,45,683.0,65.5,0.95,18.5,306.5,207.4,139.82
2016,9,18,8,0,724.0,70.0,0.9,19.0,357.0,262.68,187.26
2016,9,18,8,15,752.0,73.5,0.9,19.5,405.5,316.52,233.74
2016,9,18,8,30,780.0,77.0,0.9,20.0,454.0,372.41,280.74
2016,9,18,8,45,801.0,79.5,0.9,21.0,499.5,426.04,324.03
2016,9,18,9,0,822.0,82.0,0.9,22.0,545.0,480.36,366.14
2016,9,18,9,15,837.0,84.0,0.85,22.5,585.0,532.05,405.04
2016,9,18,9,30,852.0,86.0,0.8,23.0,625.0,582.26,441.39
2016,9,18,9,45,872.5,84.0,0.75,23.5,662.0,631.17,475.57
2016,9,18,10,0,893.0,82.0,0.7,24.0,699.0,679.45,508.09
2016,9,18,10,15,900.5,83.0,0.6,24.5,727.0,720.7,532.14
2016,9,18,10,30,908.0,84.0,0.5,25.0,755.0,759.82,554.15
2016,9,18,10,45,913.0,85.0,0.45,25.5,776.0,794.69,573.66
2016,9,18,11,0,918.0,86.0,0.4,26.0,797.0,826.89,591.17
2016,9,18,11,15,921.0,86.5,0.5,26.0,810.0,854.08,609.26
2016,9,18,11,30,924.0,87.0,0.6,26.0,823.0,878.21,625.58
2016,9,18,11,45,925.5,87.5,0.7,26.5,828.5,897.84,637.95
2016,9,18,12,0,927.0,88.0,0.8,27.0,834.0,914.14,648.34
2016,9,18,12,15,926.0,88.0,0.95,27.0,831.0,924.25,657.11
2016,9,18,12,30,925.0,88.0,1.1,27.0,828.0,930.84,663.78
2016,9,18,12,45,920.5,88.5,1.25,27.0,816.5,931.26,666.6
2016,9,18,13,0,916.0,89.0,1.4,27.0,805.0,928.15,667.22
2016,9,18,13,15,911.0,88.5,1.5,27.0,786.5,920.0,663.98
2016,9,18,13,30,906.0,88.0,1.6,27.0,768.0,908.43,658.6
2016,9,18,13,45,899.5,87.0,1.7,27.0,742.5,891.64,649.87
2016,9,18,14,0,893.0,86.0,1.8,27.0,717.0,871.66,639.04
2016,9,18,14,15,883.0,84.5,1.85,26.5,684.5,845.09,624.51
2016,9,18,14,30,873.0,83.0,1.9,26.0,652.0,815.76,608.02
2016,9,18,14,45,860.0,81.0,2.0,26.0,613.0,780.9,586.78
2016,9,18,15,0,847.0,79.0,2.1,26.0,574.0,743.85,563.7
2016,9,18,15,15,828.5,76.5,2.15,25.5,530.0,700.23,536.32
2016,9,18,15,30,810.0,74.0,2.2,25.0,486.0,659.43,510.39
2016,9,18,15,45,785.5,71.0,2.25,25.0,438.5,608.72,475.05
2016,9,18,16,0,761.0,68.0,2.3,25.0,391.0,557.75,437.3
2016,9,18,16,15,726.5,64.5,2.25,24.5,340.5,500.52,394.01
2016,9,18,16,30,692.0,61.0,2.2,24.0,290.0,444.59,350.15
2016,9,18,16,45,641.0,55.5,2.2,23.5,239.5,380.18,298.19
2016,9,18,17,0,590.0,50.0,2.2,23.0,189.0,321.61,248.85
2016,9,18,17,15,508.0,42.5,2.1,22.0,140.5,251.47,189.58
2016,9,18,17,30,426.0,35.0,2.0,21.0,92.0,189.43,135.45
2016,9,18,17,45,284.0,24.0,1.9,20.5,54.5,114.59,62.75
2016,9,18,18,0,142.0,13.0,1.8,20.0,17.0,42.93,0.0
2016,9,18,18,15,71.0,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,160.0,15.0,1.05,16.5,31.0,11.4,0.0
2016,9,19,6,30,320.0,30.0,1.1,17.0,62.0,23.13,13.13
2016,9,19,6,45,417.0,39.0,1.15,17.5,107.0,28.53,19.04
2016,9,19,7,0,514.0,48.0,1.2,18.0,152.0,58.09,29.57
