Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,574.0,54.5,1.15,18.0,201.5,101.62,55.53
2016,9,19,7,30,634.0,61.0,1.1,18.0,251.0,151.89,93.62
2016,9,19,7,45,675.5,65.0,1.05,18.5,301.0,204.24,137.53
2016,9,19,8,0,717.0,69.0,1.0,19.0,351.0,258.68,184.33
2016,9,19,8,15,745.0,72.5,1.0,19.5,399.5,312.07,230.56
2016,9,19,8,30,773.0,76.0,1.0,20.0,448.0,367.51,277.35
2016,9,19,8,45,795.0,78.5,1.05,20.5,493.0,421.13,321.64
2016,9,19,9,0,817.0,81.0,1.1,21.0,538.0,475.56,365.11
2016,9,19,9,15,832.0,83.0,1.1,21.5,578.0,526.92,404.6
2016,9,19,9,30,847.0,85.0,1.1,22.0,618.0,576.83,441.7
2016,9,19,9,45,851.0,90.0,1.15,22.5,650.5,622.14,474.6
2016,9,19,10,0,855.0,95.0,1.2,23.0,683.0,665.58,505.26
2016,9,19,10,15,864.0,96.5,1.2,23.0,711.0,706.96,533.34
2016,9,19,10,30,873.0,98.0,1.2,23.0,739.0,746.42,559.12
2016,9,19,10,45,881.5,97.5,1.3,23.5,760.5,781.34,581.61
2016,9,19,11,0,890.0,97.0,1.4,24.0,782.0,813.88,602.41
2016,9,19,11,15,893.5,97.5,1.5,24.0,795.5,840.77,620.59
2016,9,19,11,30,897.0,98.0,1.6,24.0,809.0,864.71,636.9
2016,9,19,11,45,901.5,97.0,1.75,24.5,815.0,884.85,650.11
2016,9,19,12,0,906.0,96.0,1.9,25.0,821.0,901.82,661.27
2016,9,19,12,15,905.5,96.0,1.95,25.0,818.5,912.12,668.4
2016,9,19,12,30,905.0,96.0,2.0,25.0,816.0,918.98,673.48
2016,9,19,12,45,893.0,100.5,2.15,25.0,803.0,916.87,673.84
2016,9,19,13,0,881.0,105.0,2.3,25.0,790.0,911.34,672.07
2016,9,19,13,15,876.5,104.0,2.35,25.0,772.0,903.28,667.81
2016,9,19,13,30,872.0,103.0,2.4,25.0,754.0,891.91,661.46
2016,9,19,13,45,868.5,100.0,2.5,25.0,729.5,875.99,652.57
2016,9,19,14,0,865.0,97.0,2.6,25.0,705.0,856.89,641.55
2016,9,19,14,15,854.5,95.5,2.65,24.5,672.5,830.46,626.38
2016,9,19,14,30,844.0,94.0,2.7,24.0,640.0,801.4,609.29
2016,9,19,14,45,834.0,90.5,2.75,24.0,602.5,772.77,591.17
2016,9,19,15,0,824.0,87.0,2.8,24.0,565.0,736.95,567.78
2016,9,19,15,15,805.5,84.5,2.8,23.5,521.5,693.95,539.79
2016,9,19,15,30,787.0,82.0,2.8,23.0,478.0,649.66,510.35
2016,9,19,15,45,765.0,77.5,2.85,23.0,431.0,599.79,474.26
2016,9,19,16,0,743.0,73.0,2.9,23.0,384.0,549.49,436.25
2016,9,19,16,15,707.0,68.5,2.85,22.5,334.0,491.11,391.29
2016,9,19,16,30,671.0,64.0,2.8,22.0,284.0,436.18,347.38
2016,9,19,16,45,621.5,58.0,2.75,21.5,233.5,373.23,295.6
2016,9,19,17,0,572.0,52.0,2.7,21.0,183.0,313.99,244.98
2016,9,19,17,15,487.5,44.0,2.6,20.5,135.5,243.58,184.46
2016,9,19,17,30,403.0,36.0,2.5,20.0,88.0,181.52,129.54
2016,9,19,17,45,258.0,23.5,2.4,19.5,51.0,104.93,51.68
2016,9,19,18,0,113.0,11.0,2.3,19.0,14.0,34.36,0.0
2016,9,19,18,15,56.5,5.5,2.3,18.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,127.5,17.0,2.6,14.0,29.5,13.33,0.0
2016,9,20,6,30,255.0,34.0,2.7,14.0,59.0,26.38,15.73
2016,9,20,6,45,360.0,45.5,2.8,14.5,104.0,34.84,24.72
2016,9,20,7,0,465.0,57.0,2.9,15.0,149.0,63.66,36.21
2016,9,20,7,15,530.5,64.5,2.9,15.0,199.0,105.59,61.52
2016,9,20,7,30,596.0,72.0,2.9,15.0,249.0,155.05,99.25
2016,9,20,7,45,333.5,114.5,2.95,15.5,217.0,173.47,127.28
2016,9,20,8,0,71.0,157.0,3.0,16.0,185.0,165.64,130.72
2016,9,20,8,15,75.0,178.5,2.95,16.0,211.5,192.07,152.55
2016,9,20,8,30,79.0,200.0,2.9,16.0,238.0,219.03,174.46
2016,9,20,8,45,105.0,223.5,2.85,16.5,279.0,257.8,205.09
2016,9,20,9,0,131.0,247.0,2.8,17.0,320.0,299.61,237.78
2016,9,20,9,15,209.0,259.0,2.8,17.0,385.5,360.79,286.22
2016,9,20,9,30,287.0,271.0,2.8,17.0,451.0,430.22,340.63
2016,9,20,9,45,574.5,185.0,2.8,17.5,570.0,543.15,430.46
2016,9,20,10,0,862.0,99.0,2.8,18.0,689.0,672.54,530.49
2016,9,20,10,15,870.0,100.5,2.8,18.0,716.5,713.44,559.49
2016,9,20,10,30,878.0,102.0,2.8,18.0,744.0,752.33,586.47
2016,9,20,10,45,884.5,102.5,2.85,18.5,765.0,786.84,609.25
2016,9,20,11,0,891.0,103.0,2.9,19.0,786.0,818.86,630.13
2016,9,20,11,15,578.5,237.5,2.95,19.0,684.0,728.29,562.44
2016,9,20,11,30,266.0,372.0,3.0,19.0,582.0,610.33,468.99
2016,9,20,11,45,271.5,370.0,3.05,19.0,585.5,620.52,477.48
2016,9,20,12,0,277.0,368.0,3.1,19.0,589.0,629.77,484.54
2016,9,20,12,15,277.0,367.0,3.15,19.0,587.0,634.18,487.98
2016,9,20,12,30,277.0,366.0,3.2,19.0,585.0,637.43,490.67
2016,9,20,12,45,276.0,361.0,3.25,19.0,577.0,634.35,488.89
2016,9,20,13,0,275.0,356.0,3.3,19.0,569.0,630.06,486.32
2016,9,20,13,15,577.5,229.5,3.3,19.0,662.5,776.57,601.96
2016,9,20,13,30,880.0,103.0,3.3,19.0,756.0,896.29,687.92
2016,9,20,13,45,871.5,102.0,3.35,19.0,729.5,878.05,675.4
2016,9,20,14,0,863.0,101.0,3.4,19.0,703.0,856.77,661.92
2016,9,20,14,15,852.0,99.5,3.4,19.0,670.5,829.95,644.25
2016,9,20,14,30,841.0,98.0,3.4,19.0,638.0,805.46,628.25
2016,9,20,14,45,826.5,95.5,3.45,19.0,599.0,769.6,604.21
2016,9,20,15,0,812.0,93.0,3.5,19.0,560.0,731.7,578.5
2016,9,20,15,15,792.0,90.0,3.5,18.5,516.0,687.44,548.59
2016,9,20,15,30,772.0,87.0,3.5,18.0,472.0,642.02,517.28
2016,9,20,15,45,746.5,83.0,3.55,18.0,424.5,591.02,478.64
2016,9,20,16,0,721.0,79.0,3.6,18.0,377.0,539.92,438.75
2016,9,20,16,15,682.5,74.0,3.55,17.5,326.5,482.8,393.38
2016,9,20,16,30,644.0,69.0,3.5,17.0,276.0,425.4,346.31
2016,9,20,16,45,588.5,62.5,3.5,17.0,226.0,360.49,291.1
2016,9,20,17,0,533.0,56.0,3.5,17.0,176.0,299.9,237.86
2016,9,20,17,15,443.5,47.0,3.45,16.5,128.5,228.8,175.83
2016,9,20,17,30,354.0,38.0,3.4,16.0,81.0,166.53,119.97
2016,9,20,17,45,207.5,24.0,3.35,16.0,46.5,90.16,37.55
2016,9,20,18,0,61.0,10.0,3.3,16.0,12.0,22.31,0.0
2016,9,20,18,15,30.5,5.0,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,16.0,3.6,14.0,29.0,12.54,0.0
2016,9,21,6,30,269.0,32.0,3.8,14.0,58.0,25.51,14.74
2016,9,21,6,45,372.5,43.0,4.0,14.0,103.0,32.65,22.8
2016,9,21,7,0,476.0,54.0,4.2,14.0,148.0,60.56,33.82
2016,9,21,7,15,542.0,61.5,4.3,14.0,198.0,103.11,59.34
2016,9,21,7,30,608.0,69.0,4.4,14.0,248.0,153.21,97.67
2016,9,21,7,45,384.0,113.5,4.5,14.5,234.0,182.76,133.77
2016,9,21,8,0,160.0,158.0,4.6,15.0,220.0,189.08,148.26
2016,9,21,8,15,183.5,178.5,4.6,15.0,258.5,226.2,179.31
2016,9,21,8,30,207.0,199.0,4.6,15.0,297.0,265.81,212.27
2016,9,21,8,45,201.5,221.0,4.65,15.5,324.5,296.71,237.68
2016,9,21,9,0,196.0,243.0,4.7,16.0,352.0,326.91,261.91
2016,9,21,9,15,520.5,170.0,4.7,16.0,487.0,441.89,356.02
2016,9,21,9,30,845.0,97.0,4.7,16.0,622.0,584.28,471.04
2016,9,21,9,45,861.0,97.5,4.75,16.0,658.5,632.5,509.52
2016,9,21,10,0,877.0,98.0,4.8,16.0,695.0,679.7,546.84
2016,9,21,10,15,887.0,99.5,4.8,16.0,724.5,722.49,578.96
2016,9,21,10,30,897.0,101.0,4.8,16.0,754.0,763.36,608.41
2016,9,21,10,45,904.5,101.5,4.8,16.5,776.0,799.17,632.71
2016,9,21,11,0,912.0,102.0,4.8,17.0,798.0,832.46,654.97
2016,9,21,11,15,917.0,103.0,4.8,17.0,812.5,861.54,675.34
2016,9,21,11,30,922.0,104.0,4.8,17.0,827.0,887.65,693.57
2016,9,21,11,45,924.5,104.0,4.85,17.0,833.0,907.45,707.69
2016,9,21,12,0,927.0,104.0,4.9,17.0,839.0,923.94,719.58
2016,9,21,12,15,928.0,104.0,4.95,17.0,837.0,935.69,728.24
2016,9,21,12,30,929.0,104.0,5.0,17.0,835.0,943.95,734.58
2016,9,21,12,45,925.5,104.5,5.05,17.0,824.5,945.17,736.1
2016,9,21,13,0,922.0,105.0,5.1,17.0,814.0,942.84,735.27
2016,9,21,13,15,917.5,104.0,5.15,17.0,795.0,934.47,730.3
2016,9,21,13,30,913.0,103.0,5.2,17.0,776.0,922.64,722.99
2016,9,21,13,45,909.0,100.5,5.3,17.5,750.5,906.21,711.42
2016,9,21,14,0,905.0,98.0,5.4,18.0,725.0,886.47,697.54
2016,9,21,14,15,894.0,96.0,5.45,17.5,691.0,858.23,679.88
2016,9,21,14,30,883.0,94.0,5.5,17.0,657.0,827.23,660.06
2016,9,21,14,45,872.0,90.5,5.55,17.0,617.5,791.99,635.64
2016,9,21,15,0,861.0,87.0,5.6,17.0,578.0,758.95,612.69
2016,9,21,15,15,841.0,84.5,5.6,17.0,532.5,713.65,579.96
2016,9,21,15,30,821.0,82.0,5.6,17.0,487.0,667.07,545.86
2016,9,21,15,45,796.0,78.0,5.6,17.0,438.0,614.56,505.09
2016,9,21,16,0,771.0,74.0,5.6,17.0,389.0,561.78,462.69
2016,9,21,16,15,732.5,69.5,5.5,16.5,337.0,500.92,413.19
2016,9,21,16,30,694.0,65.0,5.4,16.0,285.0,443.92,365.16
2016,9,21,16,45,635.0,59.5,5.35,16.0,232.5,376.34,306.45
2016,9,21,17,0,576.0,54.0,5.3,16.0,180.0,313.34,250.02
2016,9,21,17,15,480.5,45.0,5.2,15.5,131.0,238.21,183.58
2016,9,21,17,30,385.0,36.0,5.1,15.0,82.0,172.58,123.64
2016,9,21,17,45,192.5,18.0,5.05,14.5,41.0,78.15,22.83
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,141.0,15.5,3.8,13.0,28.5,15.24,0.0
2016,9,22,6,30,282.0,31.0,3.9,13.0,57.0,24.72,13.86
2016,9,22,6,45,392.5,41.0,4.05,13.5,102.5,30.95,21.33
2016,9,22,7,0,503.0,51.0,4.2,14.0,148.0,58.03,31.41
2016,9,22,7,15,569.0,58.0,4.1,14.0,199.0,101.61,57.06
2016,9,22,7,30,635.0,65.0,4.0,14.0,250.0,152.68,95.96
2016,9,22,7,45,685.0,68.5,3.95,14.5,302.5,204.4,140.05
2016,9,22,8,0,735.0,72.0,3.9,15.0,355.0,262.84,191.5
2016,9,22,8,15,764.5,75.5,3.7,15.5,404.0,317.52,240.58
2016,9,22,8,30,794.0,79.0,3.5,16.0,453.0,374.38,290.51
2016,9,22,8,45,819.0,81.0,3.35,16.5,499.5,429.72,337.99
2016,9,22,9,0,844.0,83.0,3.2,17.0,546.0,486.1,384.73
2016,9,22,9,15,859.0,85.0,3.1,17.0,586.5,538.49,427.74
2016,9,22,9,30,874.0,87.0,3.0,17.0,627.0,589.45,468.37
2016,9,22,9,45,888.0,87.0,2.9,17.5,662.5,636.97,504.35
2016,9,22,10,0,902.0,87.0,2.8,18.0,698.0,683.27,538.29
2016,9,22,10,15,909.5,88.5,2.75,18.0,726.0,725.12,567.9
2016,9,22,10,30,917.0,90.0,2.7,18.0,754.0,764.8,595.03
2016,9,22,10,45,921.0,91.5,2.65,18.0,774.0,799.44,618.31
2016,9,22,11,0,925.0,93.0,2.6,18.0,794.0,831.32,639.5
2016,9,22,11,15,928.0,93.5,2.65,18.0,807.0,858.43,658.0
2016,9,22,11,30,931.0,94.0,2.7,18.0,820.0,882.43,674.4
2016,9,22,11,45,929.5,95.5,2.75,18.5,824.5,900.4,685.44
2016,9,22,12,0,928.0,97.0,2.8,19.0,829.0,914.92,694.22
2016,9,22,12,15,927.5,96.5,2.8,19.0,825.5,924.7,700.81
2016,9,22,12,30,927.0,96.0,2.8,19.0,822.0,930.94,705.16
2016,9,22,12,45,920.5,97.5,2.85,19.0,810.0,930.44,705.5
2016,9,22,13,0,914.0,99.0,2.9,19.0,798.0,926.42,703.62
2016,9,22,13,15,909.0,98.0,2.95,19.0,778.5,917.53,698.56
2016,9,22,13,30,904.0,97.0,3.0,19.0,759.0,905.22,691.3
2016,9,22,13,45,893.5,97.0,3.05,19.0,732.0,885.93,679.3
2016,9,22,14,0,883.0,97.0,3.1,19.0,705.0,863.59,665.24
2016,9,22,14,15,872.0,95.5,3.2,18.5,671.5,836.29,649.22
2016,9,22,14,30,861.0,94.0,3.3,18.0,638.0,806.33,631.11
2016,9,22,14,45,843.0,93.0,3.4,18.0,598.0,773.74,609.69
2016,9,22,15,0,825.0,92.0,3.5,18.0,558.0,734.39,583.06
2016,9,22,15,15,804.0,89.0,3.6,18.0,513.0,689.01,551.56
2016,9,22,15,30,783.0,86.0,3.7,18.0,468.0,642.51,518.5
2016,9,22,15,45,751.5,83.0,3.85,18.0,419.0,588.44,477.38
2016,9,22,16,0,720.0,80.0,4.0,18.0,370.0,537.0,437.02
2016,9,22,16,15,679.0,75.0,4.05,17.5,319.5,476.65,388.97
2016,9,22,16,30,638.0,70.0,4.1,17.0,269.0,418.36,340.88
2016,9,22,16,45,577.5,63.5,4.2,16.5,218.0,351.81,284.52
2016,9,22,17,0,517.0,57.0,4.3,16.0,167.0,290.04,230.35
2016,9,22,17,15,420.0,47.0,4.15,15.5,120.0,216.65,165.98
2016,9,22,17,30,323.0,37.0,4.0,15.0,73.0,152.92,108.03
2016,9,22,17,45,161.5,18.5,3.9,15.0,36.5,69.31,7.9
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,158.0,13.5,1.85,12.5,27.0,13.27,0.0
2016,9,23,6,30,316.0,27.0,1.9,13.0,54.0,20.94,10.58
2016,9,23,6,45,419.5,36.0,1.95,13.5,99.0,26.49,17.43
2016,9,23,7,0,523.0,45.0,2.0,14.0,144.0,52.47,26.69
2016,9,23,7,15,584.5,51.0,1.9,14.5,193.5,95.8,51.51
2016,9,23,7,30,646.0,57.0,1.8,15.0,243.0,147.94,90.89
2016,9,23,7,45,688.0,61.0,1.75,15.5,293.0,198.68,133.99
2016,9,23,8,0,730.0,65.0,1.7,16.0,343.0,253.59,182.13
2016,9,23,8,15,758.0,68.5,1.65,16.5,391.0,307.41,229.8
2016,9,23,8,30,786.0,72.0,1.6,17.0,439.0,363.22,278.08
2016,9,23,8,45,807.5,73.5,1.6,17.5,483.5,416.02,322.84
2016,9,23,9,0,829.0,75.0,1.6,18.0,528.0,470.45,367.35
2016,9,23,9,15,843.5,77.0,1.55,18.0,567.5,520.83,407.87
2016,9,23,9,30,858.0,79.0,1.5,18.0,607.0,570.64,446.66
2016,9,23,9,45,868.5,80.5,1.5,18.5,640.5,616.67,480.9
2016,9,23,10,0,879.0,82.0,1.5,19.0,674.0,661.26,513.07
2016,9,23,10,15,886.5,83.0,1.55,19.0,701.5,701.61,541.51
2016,9,23,10,30,894.0,84.0,1.6,19.0,729.0,739.85,567.68
2016,9,23,10,45,899.0,85.0,1.65,19.5,749.0,773.88,589.66
2016,9,23,11,0,904.0,86.0,1.7,20.0,769.0,805.27,609.69
2016,9,23,11,15,907.0,86.5,1.8,20.0,781.5,831.72,627.94
2016,9,23,11,30,910.0,87.0,1.9,20.0,794.0,855.13,644.21
2016,9,23,11,45,909.5,88.0,2.0,20.5,798.0,872.93,655.54
2016,9,23,12,0,909.0,89.0,2.1,21.0,802.0,887.37,664.72
2016,9,23,12,15,908.0,89.0,2.25,20.5,798.5,896.91,673.73
2016,9,23,12,30,907.0,89.0,2.4,20.0,795.0,902.98,680.58
2016,9,23,12,45,902.0,89.5,2.55,20.0,783.5,902.57,681.86
2016,9,23,13,0,897.0,90.0,2.7,20.0,772.0,898.69,680.89
2016,9,23,13,15,892.0,89.5,2.8,20.0,753.0,890.3,676.56
2016,9,23,13,30,887.0,89.0,2.9,20.0,734.0,878.57,670.02
2016,9,23,13,45,641.5,183.0,3.05,20.0,641.0,768.0,594.25
2016,9,23,14,0,396.0,277.0,3.2,20.0,548.0,640.24,497.53
2016,9,23,14,15,623.5,180.5,3.25,19.5,582.5,729.22,571.37
2016,9,23,14,30,851.0,84.0,3.3,19.0,617.0,783.93,613.65
2016,9,23,14,45,838.5,81.0,3.4,19.0,579.0,748.8,589.64
2016,9,23,15,0,826.0,78.0,3.5,19.0,541.0,711.54,564.42
2016,9,23,15,15,558.5,135.5,3.5,18.5,437.5,565.03,454.29
2016,9,23,15,30,291.0,193.0,3.5,18.0,334.0,416.09,335.81
2016,9,23,15,45,510.5,130.5,3.55,18.0,346.0,483.53,393.34
2016,9,23,16,0,730.0,68.0,3.6,18.0,358.0,524.31,427.25
2016,9,23,16,15,691.0,64.0,3.6,17.5,308.5,465.86,380.0
2016,9,23,16,30,652.0,60.0,3.6,17.0,259.0,411.2,334.53
2016,9,23,16,45,597.5,53.5,3.6,17.0,209.5,347.04,279.32
2016,9,23,17,0,543.0,47.0,3.6,17.0,160.0,287.21,226.11
2016,9,23,17,15,449.0,38.5,3.55,16.5,114.0,215.87,163.47
2016,9,23,17,30,355.0,30.0,3.5,16.0,68.0,154.16,106.2
2016,9,23,17,45,177.5,15.0,3.45,15.5,34.0,67.79,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,176.0,12.0,1.35,14.5,27.0,11.8,0.0
2016,9,24,6,30,352.0,24.0,1.4,15.0,54.0,18.24,8.05
2016,9,24,6,45,455.0,32.5,1.5,15.5,99.5,23.52,14.67
2016,9,24,7,0,558.0,41.0,1.6,16.0,145.0,51.45,25.27
2016,9,24,7,15,619.5,46.0,1.65,16.0,195.0,95.45,49.62
2016,9,24,7,30,681.0,51.0,1.7,16.0,245.0,146.42,87.7
2016,9,24,7,45,721.0,55.0,1.75,16.5,296.0,198.65,132.06
2016,9,24,8,0,761.0,59.0,1.8,17.0,347.0,254.76,181.37
2016,9,24,8,15,789.0,62.0,1.9,17.5,395.5,309.68,230.23
2016,9,24,8,30,817.0,65.0,2.0,18.0,444.0,368.06,280.98
2016,9,24,8,45,838.0,67.0,2.1,19.0,489.5,422.35,326.75
2016,9,24,9,0,859.0,69.0,2.2,20.0,535.0,477.18,371.38
2016,9,24,9,15,874.0,70.5,2.2,20.5,575.5,528.65,412.39
2016,9,24,9,30,889.0,72.0,2.2,21.0,616.0,579.52,451.58
2016,9,24,9,45,903.0,72.0,2.2,21.5,651.5,627.38,487.36
2016,9,24,10,0,917.0,72.0,2.2,22.0,687.0,673.99,521.17
2016,9,24,10,15,924.5,73.0,2.15,22.0,714.5,715.63,549.52
2016,9,24,10,30,932.0,74.0,2.1,22.0,742.0,755.05,575.72
2016,9,24,10,45,937.5,75.0,2.1,22.5,763.0,790.52,598.14
2016,9,24,11,0,943.0,76.0,2.1,23.0,784.0,823.26,618.47
2016,9,24,11,15,946.5,76.0,2.05,23.0,797.0,850.41,635.66
2016,9,24,11,30,950.0,76.0,2.0,23.0,810.0,874.41,650.69
2016,9,24,11,45,951.0,76.5,1.95,23.5,815.0,893.52,661.19
2016,9,24,12,0,952.0,77.0,1.9,24.0,820.0,909.18,669.43
2016,9,24,12,15,951.5,77.0,1.9,24.0,816.5,919.44,676.05
2016,9,24,12,30,951.0,77.0,1.9,24.0,813.0,926.1,680.49
2016,9,24,12,45,939.5,81.0,1.95,24.0,800.0,923.76,679.77
2016,9,24,13,0,928.0,85.0,2.0,24.0,787.0,917.84,676.9
2016,9,24,13,15,923.0,84.5,2.05,24.0,767.5,909.22,672.4
2016,9,24,13,30,918.0,84.0,2.1,24.0,748.0,897.14,665.72
2016,9,24,13,45,909.5,83.5,2.15,24.0,721.0,878.67,654.87
2016,9,24,14,0,901.0,83.0,2.2,24.0,694.0,857.06,641.97
2016,9,24,14,15,890.5,81.5,2.2,23.5,661.0,829.67,625.93
2016,9,24,14,30,880.0,80.0,2.2,23.0,628.0,799.54,607.91
2016,9,24,14,45,865.0,78.5,2.25,23.0,588.0,763.38,584.73
2016,9,24,15,0,850.0,77.0,2.3,23.0,548.0,725.17,559.82
2016,9,24,15,15,830.0,74.5,2.3,22.5,503.5,684.71,533.68
2016,9,24,15,30,810.0,72.0,2.3,22.0,459.0,638.62,502.89
2016,9,24,15,45,781.5,69.0,2.35,22.0,410.5,585.63,463.86
2016,9,24,16,0,753.0,66.0,2.4,22.0,362.0,532.75,423.5
2016,9,24,16,15,714.0,62.0,2.35,21.5,311.5,473.41,377.24
2016,9,24,16,30,675.0,58.0,2.3,21.0,261.0,415.84,330.64
2016,9,24,16,45,611.5,53.0,2.3,20.5,210.0,350.4,276.21
2016,9,24,17,0,548.0,48.0,2.3,20.0,159.0,288.2,222.64
2016,9,24,17,15,449.5,39.0,2.25,19.0,112.5,214.82,159.8
2016,9,24,17,30,351.0,30.0,2.2,18.0,66.0,151.56,101.23
2016,9,24,17,45,175.5,15.0,2.2,17.5,33.0,65.88,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,159.5,12.5,1.7,16.5,25.5,12.29,0.0
2016,9,25,6,30,319.0,25.0,1.8,17.0,51.0,19.35,8.33
2016,9,25,6,45,433.5,34.0,1.9,17.5,97.5,25.01,15.74
2016,9,25,7,0,548.0,43.0,2.0,18.0,144.0,49.75,24.31
2016,9,25,7,15,611.5,49.5,2.05,18.5,195.0,97.03,50.9
2016,9,25,7,30,675.0,56.0,2.1,19.0,246.0,149.11,89.14
2016,9,25,7,45,719.0,59.5,2.15,19.5,297.5,201.26,132.71
2016,9,25,8,0,763.0,63.0,2.2,20.0,349.0,257.77,181.68
2016,9,25,8,15,791.5,66.5,2.2,20.5,398.5,313.39,230.55
2016,9,25,8,30,820.0,70.0,2.2,21.0,448.0,371.02,280.1
2016,9,25,8,45,841.0,72.5,2.25,21.5,494.0,427.37,327.5
2016,9,25,9,0,862.0,75.0,2.3,22.0,540.0,482.83,372.76
2016,9,25,9,15,876.5,76.5,2.25,22.5,580.0,534.16,413.21
2016,9,25,9,30,891.0,78.0,2.2,23.0,620.0,584.83,451.73
2016,9,25,9,45,909.5,76.5,2.2,24.0,656.5,633.98,487.22
2016,9,25,10,0,928.0,75.0,2.2,25.0,693.0,682.2,520.83
2016,9,25,10,15,935.0,76.0,2.15,25.5,720.5,723.85,547.91
2016,9,25,10,30,942.0,77.0,2.1,26.0,748.0,763.21,572.52
2016,9,25,10,45,945.0,78.5,2.1,26.5,768.0,797.57,593.75
2016,9,25,11,0,948.0,80.0,2.1,27.0,788.0,829.02,612.84
2016,9,25,11,15,950.5,80.5,2.0,27.5,800.5,855.97,627.9
2016,9,25,11,30,953.0,81.0,1.9,28.0,813.0,879.69,640.67
2016,9,25,11,45,951.0,82.5,1.85,28.5,816.5,897.34,649.9
2016,9,25,12,0,949.0,84.0,1.8,29.0,820.0,911.43,656.89
2016,9,25,12,15,948.0,84.0,1.7,29.0,816.5,921.2,661.9
2016,9,25,12,30,947.0,84.0,1.6,29.0,813.0,927.36,664.69
2016,9,25,12,45,942.0,84.5,1.5,29.5,800.5,926.91,662.06
2016,9,25,13,0,937.0,85.0,1.4,30.0,788.0,922.84,657.3
2016,9,25,13,15,931.5,84.0,1.25,30.0,768.5,913.12,649.71
2016,9,25,13,30,926.0,83.0,1.1,30.0,749.0,899.91,640.02
2016,9,25,13,45,913.0,84.5,1.0,30.0,720.5,879.68,626.75
2016,9,25,14,0,900.0,86.0,0.9,30.0,692.0,856.45,611.72
2016,9,25,14,15,889.0,84.5,0.8,29.5,658.5,828.66,595.04
2016,9,25,14,30,878.0,83.0,0.7,29.0,625.0,798.16,576.59
2016,9,25,14,45,855.0,83.5,0.6,29.0,583.0,758.19,550.76
2016,9,25,15,0,832.0,84.0,0.5,29.0,541.0,721.16,526.82
2016,9,25,15,15,811.0,81.5,0.55,28.5,496.5,676.19,500.42
2016,9,25,15,30,790.0,79.0,0.6,28.0,452.0,630.13,472.17
2016,9,25,15,45,752.0,77.0,0.65,28.0,402.0,573.09,432.95
2016,9,25,16,0,714.0,75.0,0.7,28.0,352.0,516.93,392.99
2016,9,25,16,15,672.0,70.0,0.8,27.0,301.5,458.89,351.76
2016,9,25,16,30,630.0,65.0,0.9,26.0,251.0,400.9,308.33
2016,9,25,16,45,561.5,58.5,1.05,25.0,200.0,331.89,254.48
2016,9,25,17,0,493.0,52.0,1.2,24.0,149.0,268.56,202.65
2016,9,25,17,15,393.5,41.0,1.3,23.0,104.0,195.82,142.27
2016,9,25,17,30,294.0,30.0,1.4,22.0,59.0,133.47,85.14
2016,9,25,17,45,147.0,15.0,1.5,21.0,29.5,57.66,0.0
2016,9,25,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,110.0,13.5,0.45,17.0,22.0,13.27,0.0
2016,9,26,6,30,220.0,27.0,0.4,17.0,44.0,21.5,9.32
2016,9,26,6,45,325.0,40.0,0.35,17.5,87.0,30.83,20.7
2016,9,26,7,0,430.0,53.0,0.3,18.0,130.0,54.62,31.2
2016,9,26,7,15,498.5,62.0,0.3,18.5,179.5,95.47,54.1
2016,9,26,7,30,567.0,71.0,0.3,19.0,229.0,144.19,89.15
2016,9,26,7,45,614.0,77.0,0.3,19.5,279.0,193.33,128.88
2016,9,26,8,0,661.0,83.0,0.3,20.0,329.0,247.3,173.86
2016,9,26,8,15,694.0,88.0,0.25,20.5,377.5,300.43,218.38
2016,9,26,8,30,727.0,93.0,0.2,21.0,426.0,356.21,263.88
2016,9,26,8,45,751.5,97.0,0.2,22.0,471.5,409.79,306.12
2016,9,26,9,0,776.0,101.0,0.2,23.0,517.0,465.5,348.22
2016,9,26,9,15,794.0,104.0,0.3,23.5,557.5,516.46,386.95
2016,9,26,9,30,812.0,107.0,0.4,24.0,598.0,567.32,424.57
2016,9,26,9,45,825.0,109.5,0.55,24.5,632.5,614.26,459.04
2016,9,26,10,0,838.0,112.0,0.7,25.0,667.0,660.11,492.01
2016,9,26,10,15,847.5,113.5,0.75,25.0,695.0,701.2,520.89
2016,9,26,10,30,857.0,115.0,0.8,25.0,723.0,740.44,547.01
2016,9,26,10,45,864.0,116.0,0.9,25.5,743.5,775.21,569.21
2016,9,26,11,0,871.0,117.0,1.0,26.0,764.0,804.82,587.92
2016,9,26,11,15,875.0,117.5,1.1,26.0,777.0,831.22,605.73
2016,9,26,11,30,879.0,118.0,1.2,26.0,790.0,854.73,621.72
2016,9,26,11,45,882.0,117.5,1.3,26.5,795.0,873.34,633.4
2016,9,26,12,0,885.0,117.0,1.4,27.0,800.0,888.79,643.12
2016,9,26,12,15,884.5,117.0,1.5,27.0,796.5,898.46,650.51
2016,9,26,12,30,884.0,117.0,1.6,27.0,793.0,904.78,655.89
2016,9,26,12,45,907.0,104.0,1.75,27.5,789.0,914.4,662.83
2016,9,26,13,0,930.0,91.0,1.9,28.0,785.0,920.28,667.35
2016,9,26,13,15,925.0,90.0,1.95,27.5,765.5,911.01,663.74
2016,9,26,13,30,920.0,89.0,2.0,27.0,746.0,898.27,658.09
2016,9,26,13,45,914.0,87.0,2.1,27.0,719.5,880.19,648.16
2016,9,26,14,0,908.0,85.0,2.2,27.0,693.0,858.85,636.07
2016,9,26,14,15,897.5,83.5,2.2,26.5,659.0,831.27,620.13
2016,9,26,14,30,887.0,82.0,2.2,26.0,625.0,800.94,602.22
2016,9,26,14,45,874.5,79.5,2.25,26.0,585.5,765.37,579.73
2016,9,26,15,0,862.0,77.0,2.3,26.0,546.0,727.57,555.41
2016,9,26,15,15,842.0,74.5,2.25,25.5,501.0,686.76,529.05
2016,9,26,15,30,822.0,72.0,2.2,25.0,456.0,640.29,497.98
2016,9,26,15,45,797.5,68.0,2.15,25.0,407.5,588.31,459.55
2016,9,26,16,0,773.0,64.0,2.1,25.0,359.0,536.1,419.82
2016,9,26,16,15,733.5,59.5,1.9,24.5,307.5,475.28,372.51
2016,9,26,16,30,694.0,55.0,1.7,24.0,256.0,416.27,324.96
2016,9,26,16,45,636.5,49.0,1.55,23.5,205.5,349.78,270.14
2016,9,26,17,0,579.0,43.0,1.4,23.0,155.0,287.69,217.03
2016,9,26,17,15,479.0,34.5,1.35,22.0,108.0,216.14,156.25
2016,9,26,17,30,379.0,26.0,1.3,21.0,61.0,152.6,93.76
2016,9,26,17,45,189.5,13.0,1.3,20.5,30.5,57.01,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.0,12.0,0.25,17.0,23.0,11.8,0.0
2016,9,27,6,30,288.0,24.0,0.2,17.0,46.0,18.72,6.76
2016,9,27,6,45,395.0,34.5,0.2,17.5,90.0,25.8,16.38
2016,9,27,7,0,502.0,45.0,0.2,18.0,134.0,48.46,25.15
2016,9,27,7,15,568.5,52.0,0.2,18.0,184.0,91.44,48.29
2016,9,27,7,30,635.0,59.0,0.2,18.0,234.0,141.91,84.66
2016,9,27,7,45,677.0,64.0,0.2,18.5,284.0,194.64,127.76
2016,9,27,8,0,719.0,69.0,0.2,19.0,334.0,249.51,174.1
2016,9,27,8,15,461.0,129.5,0.2,19.5,308.0,264.93,196.52
2016,9,27,8,30,203.0,190.0,0.2,20.0,282.0,254.1,194.26
2016,9,27,8,45,215.0,210.0,0.25,21.0,316.5,290.26,222.12
2016,9,27,9,0,227.0,230.0,0.3,22.0,351.0,327.45,249.72
2016,9,27,9,15,212.0,251.0,0.35,22.0,370.5,352.57,268.65
2016,9,27,9,30,197.0,272.0,0.4,22.0,390.0,376.04,285.97
2016,9,27,9,45,221.0,286.0,0.5,22.5,425.5,414.71,314.26
2016,9,27,10,0,245.0,300.0,0.6,23.0,461.0,454.91,343.18
2016,9,27,10,15,307.0,299.0,0.65,23.5,510.0,510.7,383.17
2016,9,27,10,30,369.0,298.0,0.7,24.0,559.0,567.3,422.98
2016,9,27,10,45,317.5,321.0,0.8,24.5,550.0,565.95,420.25
2016,9,27,11,0,266.0,344.0,0.9,25.0,541.0,560.78,415.23
2016,9,27,11,15,270.5,347.0,0.95,25.0,550.0,576.67,426.69
2016,9,27,11,30,275.0,350.0,1.0,25.0,559.0,591.79,437.4
2016,9,27,11,45,225.5,359.0,1.1,25.0,531.0,560.3,415.04
2016,9,27,12,0,176.0,368.0,1.2,25.0,503.0,532.53,395.18
2016,9,27,12,15,172.5,368.5,1.3,25.0,500.5,533.84,396.88
2016,9,27,12,30,169.0,369.0,1.4,25.0,498.0,534.42,397.85
2016,9,27,12,45,168.5,363.0,1.5,25.0,490.0,529.93,395.47
2016,9,27,13,0,168.0,357.0,1.6,25.0,482.0,524.72,392.62
2016,9,27,13,15,171.0,345.5,1.65,25.0,469.5,515.83,387.16
2016,9,27,13,30,174.0,334.0,1.7,25.0,457.0,506.13,381.14
2016,9,27,13,45,289.5,298.5,1.75,25.0,494.5,573.64,433.49
2016,9,27,14,0,405.0,263.0,1.8,25.0,532.0,627.46,475.07
2016,9,27,14,15,402.5,249.5,1.85,24.5,506.0,603.78,459.9
2016,9,27,14,30,400.0,236.0,1.9,24.0,480.0,578.64,444.06
2016,9,27,14,45,623.0,156.0,2.0,24.0,506.5,663.13,511.1
2016,9,27,15,0,846.0,76.0,2.1,24.0,533.0,711.4,548.1
2016,9,27,15,15,825.5,73.5,2.15,23.5,488.5,670.78,521.44
2016,9,27,15,30,805.0,71.0,2.2,23.0,444.0,624.62,490.47
2016,9,27,15,45,776.0,68.0,2.25,23.0,395.5,571.73,451.23
2016,9,27,16,0,747.0,65.0,2.3,23.0,347.0,519.02,410.85
2016,9,27,16,15,706.5,60.5,2.25,22.5,296.5,458.94,363.85
2016,9,27,16,30,666.0,56.0,2.2,22.0,246.0,400.82,316.59
2016,9,27,16,45,603.0,50.0,2.2,21.5,195.5,335.72,262.21
2016,9,27,17,0,540.0,44.0,2.2,21.0,145.0,273.81,208.67
2016,9,27,17,15,436.5,34.5,2.15,20.0,99.5,199.94,145.34
2016,9,27,17,30,333.0,25.0,2.1,19.0,54.0,135.95,79.77
2016,9,27,17,45,166.5,12.5,2.05,18.5,27.0,50.49,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,121.0,12.5,1.75,14.0,21.0,12.29,0.0
2016,9,28,6,30,242.0,25.0,1.8,14.0,42.0,19.89,6.77
2016,9,28,6,45,356.5,35.5,1.9,14.5,85.5,26.91,17.42
2016,9,28,7,0,471.0,46.0,2.0,15.0,129.0,47.75,25.85
2016,9,28,7,15,540.5,53.5,1.9,15.0,178.0,89.5,48.61
2016,9,28,7,30,610.0,61.0,1.8,15.0,227.0,139.11,84.92
2016,9,28,7,45,305.0,88.0,1.75,15.5,171.0,139.7,99.79
2016,9,28,8,0,0.0,115.0,1.7,16.0,115.0,109.66,86.59
2016,9,28,8,15,0.0,127.5,1.65,16.0,127.5,121.96,96.61
2016,9,28,8,30,0.0,140.0,1.6,16.0,140.0,134.26,106.4
2016,9,28,8,45,6.0,162.0,1.6,16.5,165.5,158.05,125.2
2016,9,28,9,0,12.0,184.0,1.6,17.0,191.0,182.6,144.34
2016,9,28,9,15,13.5,198.0,1.65,17.0,206.0,197.88,156.19
2016,9,28,9,30,15.0,212.0,1.7,17.0,221.0,213.32,168.13
2016,9,28,9,45,22.5,234.0,1.75,17.5,248.5,240.3,188.83
2016,9,28,10,0,30.0,256.0,1.8,18.0,276.0,270.22,211.57
2016,9,28,10,15,31.0,267.5,1.85,18.0,289.0,284.47,222.26
2016,9,28,10,30,32.0,279.0,1.9,18.0,302.0,298.79,233.05
2016,9,28,10,45,39.0,296.5,2.0,18.5,325.0,323.74,251.7
2016,9,28,11,0,46.0,314.0,2.1,19.0,348.0,349.2,270.56
2016,9,28,11,15,37.0,304.5,2.2,19.0,332.0,334.58,259.11
2016,9,28,11,30,28.0,295.0,2.3,19.0,316.0,319.28,247.27
2016,9,28,11,45,42.0,316.5,2.4,19.0,348.5,354.88,274.88
2016,9,28,12,0,56.0,338.0,2.5,19.0,381.0,391.14,302.63
2016,9,28,12,15,57.5,337.5,2.55,19.0,381.5,393.8,304.66
2016,9,28,12,30,59.0,337.0,2.6,19.0,382.0,396.28,306.76
2016,9,28,12,45,58.5,331.0,2.7,19.0,375.0,390.93,303.07
2016,9,28,13,0,58.0,325.0,2.8,19.0,368.0,385.33,299.25
2016,9,28,13,15,58.5,316.5,2.85,18.5,358.5,377.67,294.44
2016,9,28,13,30,59.0,308.0,2.9,18.0,349.0,369.75,289.45
2016,9,28,13,45,38.5,272.5,3.0,18.0,299.0,314.25,246.68
2016,9,28,14,0,18.0,237.0,3.1,18.0,249.0,251.32,197.54
2016,9,28,14,15,31.0,242.0,3.1,17.5,261.5,275.95,218.29
2016,9,28,14,30,44.0,247.0,3.1,17.0,274.0,292.46,232.5
2016,9,28,14,45,41.5,230.0,3.15,17.0,254.0,272.05,216.82
2016,9,28,15,0,39.0,213.0,3.2,17.0,234.0,251.63,201.13
2016,9,28,15,15,33.0,193.0,3.25,17.0,209.5,225.41,180.52
2016,9,28,15,30,27.0,173.0,3.3,17.0,185.0,199.47,159.93
2016,9,28,15,45,13.5,145.5,3.35,17.0,151.5,154.86,123.65
2016,9,28,16,0,0.0,118.0,3.4,17.0,118.0,118.09,93.36
2016,9,28,16,15,307.5,90.5,3.35,16.5,176.0,276.88,227.73
2016,9,28,16,30,615.0,63.0,3.3,16.0,234.0,383.67,312.28
2016,9,28,16,45,539.0,56.5,3.3,15.5,184.0,312.95,251.01
2016,9,28,17,0,463.0,50.0,3.3,15.0,134.0,248.67,194.28
2016,9,28,17,15,350.0,39.0,3.25,14.5,90.5,174.29,129.08
2016,9,28,17,30,237.0,28.0,3.2,14.0,47.0,109.38,60.44
2016,9,28,17,45,118.5,14.0,3.15,14.0,23.5,40.49,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,86.0,13.5,2.5,12.0,19.5,13.27,0.0
2016,9,29,6,30,172.0,27.0,2.6,12.0,39.0,21.23,6.56
2016,9,29,6,45,289.5,40.0,2.75,12.5,81.0,30.66,20.7
2016,9,29,7,0,407.0,53.0,2.9,13.0,123.0,52.11,31.28
2016,9,29,7,15,480.0,61.5,2.85,13.0,171.0,91.07,52.88
2016,9,29,7,30,553.0,70.0,2.8,13.0,219.0,138.46,87.61
2016,9,29,7,45,276.5,62.5,2.8,13.5,137.0,110.57,77.37
2016,9,29,8,0,0.0,55.0,2.8,14.0,55.0,53.14,39.75
2016,9,29,8,15,0.0,77.5,2.8,14.0,77.5,74.9,58.1
