Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,30,0.0,100.0,2.8,14.0,100.0,96.44,76.0
2016,9,29,8,45,0.0,113.5,2.8,14.5,113.5,109.48,86.45
2016,9,29,9,0,0.0,127.0,2.8,15.0,127.0,122.58,96.83
2016,9,29,9,15,0.0,137.0,2.8,15.0,137.0,132.37,104.59
2016,9,29,9,30,0.0,147.0,2.8,15.0,147.0,142.19,112.34
2016,9,29,9,45,3.5,175.0,2.8,15.5,177.5,171.61,135.76
2016,9,29,10,0,7.0,203.0,2.8,16.0,208.0,201.5,159.23
2016,9,29,10,15,8.0,210.5,2.8,16.0,216.5,210.08,165.77
2016,9,29,10,30,9.0,218.0,2.8,16.0,225.0,218.73,172.42
2016,9,29,10,45,447.5,158.5,2.85,16.5,486.0,503.44,404.98
2016,9,29,11,0,886.0,99.0,2.9,17.0,747.0,791.13,618.86
2016,9,29,11,15,889.0,99.5,2.95,17.0,758.5,816.73,634.61
2016,9,29,11,30,892.0,100.0,3.0,17.0,770.0,839.34,650.4
2016,9,29,11,45,892.0,100.5,3.05,17.5,774.0,856.35,661.07
2016,9,29,12,0,892.0,101.0,3.1,18.0,778.0,870.07,669.54
2016,9,29,12,15,891.0,101.0,3.15,18.0,774.0,879.06,676.11
2016,9,29,12,30,890.0,101.0,3.2,18.0,770.0,884.66,680.47
2016,9,29,12,45,887.0,100.0,3.25,18.0,758.0,884.02,680.66
2016,9,29,13,0,884.0,99.0,3.3,18.0,746.0,879.97,678.63
2016,9,29,13,15,878.5,98.0,3.3,17.5,726.5,870.38,673.84
2016,9,29,13,30,873.0,97.0,3.3,17.0,707.0,857.51,666.87
2016,9,29,13,45,863.0,96.0,3.35,17.0,680.0,837.67,654.07
2016,9,29,14,0,853.0,95.0,3.4,17.0,653.0,814.91,639.23
2016,9,29,14,15,841.0,93.5,3.45,17.0,620.0,792.08,624.34
2016,9,29,14,30,829.0,92.0,3.5,17.0,587.0,761.82,603.96
2016,9,29,14,45,811.0,90.0,3.55,17.0,547.5,724.14,577.98
2016,9,29,15,0,793.0,88.0,3.6,17.0,508.0,684.71,550.41
2016,9,29,15,15,770.0,85.0,3.65,16.5,464.0,639.21,518.82
2016,9,29,15,30,747.0,82.0,3.7,16.0,420.0,592.89,484.43
2016,9,29,15,45,714.5,78.0,3.75,16.0,372.0,539.07,442.08
2016,9,29,16,0,682.0,74.0,3.8,16.0,324.0,488.21,400.79
2016,9,29,16,15,636.5,69.0,3.75,15.5,274.5,428.19,351.43
2016,9,29,16,30,591.0,64.0,3.7,15.0,225.0,370.78,302.55
2016,9,29,16,45,520.0,56.5,3.7,15.0,176.5,302.53,242.99
2016,9,29,17,0,449.0,49.0,3.7,15.0,128.0,240.32,187.26
2016,9,29,17,15,336.5,37.5,3.55,14.5,85.5,166.83,122.54
2016,9,29,17,30,224.0,26.0,3.4,14.0,43.0,101.67,49.28
2016,9,29,17,45,112.0,13.0,3.3,14.0,21.5,37.61,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,103.0,12.0,3.35,12.0,19.0,11.8,0.0
2016,9,30,6,30,206.0,24.0,3.5,12.0,38.0,19.28,4.14
2016,9,30,6,45,323.0,35.5,3.65,12.5,79.5,27.32,17.73
2016,9,30,7,0,440.0,47.0,3.8,13.0,121.0,46.45,26.39
2016,9,30,7,15,511.5,55.0,3.85,13.0,169.5,86.71,48.14
2016,9,30,7,30,583.0,63.0,3.9,13.0,218.0,135.11,83.54
2016,9,30,7,45,632.5,68.0,4.0,13.5,267.5,184.27,124.83
2016,9,30,8,0,682.0,73.0,4.1,14.0,317.0,238.45,172.52
2016,9,30,8,15,714.0,77.0,4.1,14.0,365.0,292.5,221.58
2016,9,30,8,30,746.0,81.0,4.1,14.0,413.0,347.33,270.94
2016,9,30,8,45,772.0,83.5,4.2,14.5,457.5,400.39,317.68
2016,9,30,9,0,798.0,86.0,4.3,15.0,502.0,454.65,364.21
2016,9,30,9,15,815.0,88.5,4.3,15.0,542.0,505.2,407.16
2016,9,30,9,30,832.0,91.0,4.3,15.0,582.0,555.49,448.79
2016,9,30,9,45,846.5,92.0,4.3,15.5,616.0,602.2,485.77
2016,9,30,10,0,861.0,93.0,4.3,16.0,650.0,647.04,520.36
2016,9,30,10,15,870.0,94.5,4.25,16.0,677.5,687.75,551.74
2016,9,30,10,30,879.0,96.0,4.2,16.0,705.0,726.49,579.51
2016,9,30,10,45,884.5,97.5,4.2,16.5,725.0,760.45,602.6
2016,9,30,11,0,890.0,99.0,4.2,17.0,745.0,791.84,623.63
2016,9,30,11,15,894.0,99.5,4.25,17.0,757.5,818.25,642.34
2016,9,30,11,30,898.0,100.0,4.3,17.0,770.0,841.7,658.98
2016,9,30,11,45,900.5,99.5,4.35,17.0,775.0,859.76,671.94
2016,9,30,12,0,903.0,99.0,4.4,17.0,780.0,874.57,682.71
2016,9,30,12,15,902.5,99.0,4.4,17.0,776.0,884.02,689.43
2016,9,30,12,30,902.0,99.0,4.4,17.0,772.0,890.04,693.87
2016,9,30,12,45,899.0,98.0,4.45,17.0,760.5,889.35,694.08
2016,9,30,13,0,896.0,97.0,4.5,17.0,749.0,885.21,692.0
2016,9,30,13,15,891.0,96.0,4.5,17.0,729.5,875.92,686.03
2016,9,30,13,30,886.0,95.0,4.5,17.0,710.0,863.31,677.82
2016,9,30,13,45,880.0,93.0,4.55,17.0,684.0,845.5,666.32
2016,9,30,14,0,874.0,91.0,4.6,17.0,658.0,824.58,652.6
2016,9,30,14,15,862.5,89.0,4.55,17.0,624.5,796.27,632.87
2016,9,30,14,30,851.0,87.0,4.5,17.0,591.0,765.38,611.24
2016,9,30,14,45,836.5,84.5,4.5,17.0,552.0,733.87,589.34
2016,9,30,15,0,822.0,82.0,4.5,17.0,513.0,695.65,562.18
2016,9,30,15,15,800.0,79.0,4.45,16.5,468.5,649.93,529.8
2016,9,30,15,30,778.0,76.0,4.4,16.0,424.0,603.25,494.76
2016,9,30,15,45,747.0,72.5,4.35,16.0,375.5,549.83,452.11
2016,9,30,16,0,716.0,69.0,4.3,16.0,327.0,496.82,408.64
2016,9,30,16,15,671.5,64.0,4.2,15.5,277.0,438.08,359.81
2016,9,30,16,30,627.0,59.0,4.1,15.0,227.0,379.76,309.74
2016,9,30,16,45,554.0,52.0,4.05,15.0,177.5,309.83,248.39
2016,9,30,17,0,481.0,45.0,4.0,15.0,128.0,246.15,191.03
2016,9,30,17,15,365.0,34.5,3.85,14.5,84.5,171.54,124.71
2016,9,30,17,30,249.0,24.0,3.7,14.0,41.0,104.41,40.95
2016,9,30,17,45,124.5,12.0,3.55,14.0,20.5,38.92,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,109.5,11.5,2.05,12.5,18.5,11.3,0.0
2016,10,1,6,30,219.0,23.0,2.1,13.0,37.0,18.46,2.15
2016,10,1,6,45,343.0,34.0,2.2,13.5,79.5,26.08,16.51
2016,10,1,7,0,467.0,45.0,2.3,14.0,122.0,44.4,24.62
2016,10,1,7,15,540.5,52.5,2.35,14.0,171.5,85.8,46.22
2016,10,1,7,30,614.0,60.0,2.4,14.0,221.0,135.52,82.07
2016,10,1,7,45,662.0,65.0,2.45,14.5,271.5,186.02,124.2
2016,10,1,8,0,710.0,70.0,2.5,15.0,322.0,242.95,173.85
2016,10,1,8,15,742.5,74.0,2.4,15.5,371.0,296.88,221.9
2016,10,1,8,30,775.0,78.0,2.3,16.0,420.0,353.29,271.25
2016,10,1,8,45,799.0,81.0,2.25,16.5,465.0,407.4,317.73
2016,10,1,9,0,823.0,84.0,2.2,17.0,510.0,462.46,363.47
2016,10,1,9,15,840.0,86.0,2.15,17.0,550.0,513.61,405.5
2016,10,1,9,30,857.0,88.0,2.1,17.0,590.0,564.41,445.99
2016,10,1,9,45,874.5,87.5,2.1,17.5,625.5,611.95,482.3
2016,10,1,10,0,892.0,87.0,2.1,18.0,661.0,658.59,516.89
2016,10,1,10,15,901.0,88.0,2.1,18.0,688.5,699.82,547.39
2016,10,1,10,30,910.0,89.0,2.1,18.0,716.0,738.98,574.32
2016,10,1,10,45,915.5,90.0,2.1,18.5,736.5,773.26,596.46
2016,10,1,11,0,921.0,91.0,2.1,19.0,757.0,804.86,616.54
2016,10,1,11,15,924.5,91.5,2.2,19.0,769.0,831.5,635.09
2016,10,1,11,30,928.0,92.0,2.3,19.0,781.0,855.05,651.6
2016,10,1,11,45,928.5,92.5,2.4,19.0,785.5,872.89,664.28
2016,10,1,12,0,929.0,93.0,2.5,19.0,790.0,887.34,674.8
2016,10,1,12,15,928.0,93.0,2.6,19.0,786.0,896.51,681.84
2016,10,1,12,30,927.0,93.0,2.7,19.0,782.0,902.14,686.65
2016,10,1,12,45,924.0,92.5,2.85,19.0,770.0,901.96,687.99
2016,10,1,13,0,921.0,92.0,3.0,19.0,758.0,898.23,687.03
2016,10,1,13,15,916.0,91.0,3.05,19.0,738.0,888.73,681.48
2016,10,1,13,30,911.0,90.0,3.1,19.0,718.0,875.8,673.7
2016,10,1,13,45,902.5,89.0,3.2,19.0,691.0,856.63,661.95
2016,10,1,14,0,894.0,88.0,3.3,19.0,664.0,834.36,648.02
2016,10,1,14,15,882.5,86.0,3.35,18.5,629.5,805.61,630.35
2016,10,1,14,30,871.0,84.0,3.4,18.0,595.0,774.22,610.61
2016,10,1,14,45,855.0,82.0,3.5,18.0,555.0,741.58,588.81
2016,10,1,15,0,839.0,80.0,3.6,18.0,515.0,702.31,561.8
2016,10,1,15,15,816.5,77.0,3.65,17.5,470.0,655.73,529.69
2016,10,1,15,30,794.0,74.0,3.7,17.0,425.0,608.17,494.73
2016,10,1,15,45,762.5,70.5,3.75,17.0,376.0,553.93,452.14
2016,10,1,16,0,731.0,67.0,3.8,17.0,327.0,500.1,408.58
2016,10,1,16,15,685.0,62.0,3.75,16.5,276.0,437.82,357.39
2016,10,1,16,30,639.0,57.0,3.7,16.0,225.0,380.54,308.36
2016,10,1,16,45,567.0,50.0,3.7,16.0,175.0,310.78,247.34
2016,10,1,17,0,495.0,43.0,3.7,16.0,125.0,247.18,190.13
2016,10,1,17,15,370.5,33.0,3.6,15.5,81.5,170.23,121.76
2016,10,1,17,30,246.0,23.0,3.5,15.0,38.0,100.44,25.89
2016,10,1,17,45,123.0,11.5,3.45,15.0,19.0,37.64,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,15,105.5,11.0,2.35,13.0,17.5,10.81,0.0
2016,10,2,6,30,211.0,22.0,2.5,13.0,35.0,17.64,0.0
2016,10,2,6,45,328.5,33.0,2.65,13.5,76.0,25.31,15.73
2016,10,2,7,0,446.0,44.0,2.8,14.0,117.0,42.28,23.64
2016,10,2,7,15,519.0,51.5,2.9,14.0,165.0,82.28,44.28
2016,10,2,7,30,592.0,59.0,3.0,14.0,213.0,130.53,78.9
2016,10,2,7,45,296.0,83.5,3.15,14.5,160.5,131.79,93.89
2016,10,2,8,0,0.0,108.0,3.3,15.0,108.0,103.12,81.65
2016,10,2,8,15,120.0,143.0,3.35,15.0,195.5,171.36,135.37
2016,10,2,8,30,240.0,178.0,3.4,15.0,283.0,254.29,201.87
2016,10,2,8,45,151.5,196.5,3.45,15.5,265.5,249.92,199.75
2016,10,2,9,0,63.0,215.0,3.5,16.0,248.0,235.62,188.33
2016,10,2,9,15,122.0,239.0,3.5,16.0,308.0,293.89,235.18
2016,10,2,9,30,181.0,263.0,3.5,16.0,368.0,356.94,285.38
2016,10,2,9,45,155.5,279.0,3.55,16.5,373.5,367.15,292.32
2016,10,2,10,0,130.0,295.0,3.6,17.0,379.0,374.98,297.27
2016,10,2,10,15,282.0,282.0,3.6,17.0,472.5,474.06,376.59
2016,10,2,10,30,434.0,269.0,3.6,17.0,566.0,583.9,462.22
2016,10,2,10,45,442.5,273.0,3.65,17.0,583.5,610.41,481.85
2016,10,2,11,0,451.0,277.0,3.7,17.0,601.0,635.96,501.04
2016,10,2,11,15,669.5,190.5,3.7,17.0,680.0,735.66,580.19
2016,10,2,11,30,888.0,104.0,3.7,17.0,759.0,832.6,650.63
2016,10,2,11,45,895.5,101.5,3.75,17.0,765.5,852.37,664.1
2016,10,2,12,0,903.0,99.0,3.8,17.0,772.0,869.03,676.01
2016,10,2,12,15,903.0,99.0,3.85,17.0,769.0,878.76,683.14
2016,10,2,12,30,903.0,99.0,3.9,17.0,766.0,885.06,688.03
2016,10,2,12,45,898.5,99.5,3.95,17.0,754.0,884.6,688.29
2016,10,2,13,0,894.0,100.0,4.0,17.0,742.0,880.7,686.29
2016,10,2,13,15,888.0,99.0,4.05,17.0,722.0,870.5,679.95
2016,10,2,13,30,882.0,98.0,4.1,17.0,702.0,856.99,671.4
2016,10,2,13,45,872.5,96.5,4.2,17.0,674.5,836.83,658.36
2016,10,2,14,0,863.0,95.0,4.3,17.0,647.0,813.69,643.23
2016,10,2,14,15,850.0,93.5,4.3,17.0,613.0,789.82,627.12
2016,10,2,14,30,837.0,92.0,4.3,17.0,579.0,758.55,605.52
2016,10,2,14,45,817.5,90.0,4.35,17.0,538.5,719.59,578.33
2016,10,2,15,0,798.0,88.0,4.4,17.0,498.0,678.97,549.55
2016,10,2,15,15,774.0,85.0,4.35,16.5,453.5,632.77,516.28
2016,10,2,15,30,750.0,82.0,4.3,16.0,409.0,585.81,480.44
2016,10,2,15,45,716.0,77.5,4.3,16.0,360.5,533.02,438.21
2016,10,2,16,0,682.0,73.0,4.3,16.0,312.0,478.84,393.74
2016,10,2,16,15,633.5,67.5,4.2,15.5,262.5,417.19,342.39
2016,10,2,16,30,585.0,62.0,4.1,15.0,213.0,358.46,291.78
2016,10,2,16,45,513.0,54.0,4.0,15.0,164.5,290.4,231.8
2016,10,2,17,0,441.0,46.0,3.9,15.0,116.0,228.5,175.92
2016,10,2,17,15,315.0,34.0,3.7,14.5,74.5,152.2,107.84
2016,10,2,17,30,189.0,22.0,3.5,14.0,33.0,82.42,4.87
2016,10,2,17,45,94.5,11.0,3.3,14.0,16.5,30.71,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.55,12.5,8.5,8.36,0.0
2016,10,3,6,30,0.0,17.0,1.6,13.0,17.0,16.4,0.0
2016,10,3,6,45,17.5,36.5,1.7,13.5,39.0,33.22,22.23
2016,10,3,7,0,35.0,56.0,1.8,14.0,61.0,50.91,36.48
2016,10,3,7,15,47.5,76.5,1.8,14.0,87.0,73.21,54.51
2016,10,3,7,30,60.0,97.0,1.8,14.0,113.0,97.28,74.29
2016,10,3,7,45,68.0,118.0,1.85,14.5,139.0,122.57,95.29
2016,10,3,8,0,76.0,139.0,1.9,15.0,165.0,148.91,117.09
2016,10,3,8,15,38.0,109.5,1.9,15.0,122.5,116.11,91.3
2016,10,3,8,30,0.0,80.0,1.9,15.0,80.0,77.35,59.73
2016,10,3,8,45,11.5,135.5,1.9,15.0,142.0,135.1,107.44
2016,10,3,9,0,23.0,191.0,1.9,15.0,204.0,194.22,155.25
2016,10,3,9,15,13.0,184.5,1.9,15.0,192.0,184.63,147.0
2016,10,3,9,30,3.0,178.0,1.9,15.0,180.0,173.86,137.91
2016,10,3,9,45,2.5,179.5,1.95,15.5,181.5,175.43,138.66
2016,10,3,10,0,2.0,181.0,2.0,16.0,183.0,176.92,139.33
2016,10,3,10,15,9.0,210.0,2.05,16.0,216.5,210.31,165.91
2016,10,3,10,30,16.0,239.0,2.1,16.0,250.0,244.44,192.75
2016,10,3,10,45,12.0,227.5,2.15,16.0,236.0,230.96,181.76
2016,10,3,11,0,8.0,216.0,2.2,16.0,222.0,217.13,170.64
2016,10,3,11,15,4.0,186.0,2.25,16.0,189.5,184.64,144.7
2016,10,3,11,30,0.0,156.0,2.3,16.0,157.0,151.94,118.45
2016,10,3,11,45,13.5,221.5,2.35,16.0,232.0,228.41,179.83
2016,10,3,12,0,27.0,287.0,2.4,16.0,307.0,313.34,246.31
2016,10,3,12,15,17.5,251.0,2.4,16.0,264.0,262.54,206.28
2016,10,3,12,30,8.0,215.0,2.4,16.0,221.0,218.37,171.48
2016,10,3,12,45,4.0,184.0,2.45,16.0,187.0,183.91,144.23
2016,10,3,13,0,0.0,153.0,2.5,16.0,153.0,149.52,116.73
2016,10,3,13,15,0.0,146.0,2.45,16.0,146.0,142.63,111.35
2016,10,3,13,30,0.0,139.0,2.4,16.0,139.0,135.72,105.91
2016,10,3,13,45,0.0,152.0,2.4,16.0,152.0,148.94,116.78
2016,10,3,14,0,0.0,165.0,2.4,16.0,165.0,162.39,127.82
2016,10,3,14,15,0.0,135.0,2.35,16.0,135.0,132.12,103.51
2016,10,3,14,30,0.0,105.0,2.3,16.0,105.0,102.03,79.18
2016,10,3,14,45,0.0,125.5,2.3,16.0,125.5,122.95,96.61
2016,10,3,15,0,0.0,146.0,2.3,16.0,146.0,144.61,114.56
2016,10,3,15,15,0.0,91.5,2.25,16.0,91.5,88.87,68.9
2016,10,3,15,30,0.0,37.0,2.2,16.0,37.0,35.73,24.62
2016,10,3,15,45,311.5,58.0,2.15,16.0,165.5,264.51,220.05
2016,10,3,16,0,623.0,79.0,2.1,16.0,294.0,450.23,367.7
2016,10,3,16,15,572.0,72.5,1.95,15.5,246.0,388.91,315.91
2016,10,3,16,30,521.0,66.0,1.8,15.0,198.0,330.84,266.64
2016,10,3,16,45,441.5,57.5,1.7,15.0,151.5,262.41,207.51
2016,10,3,17,0,362.0,49.0,1.6,15.0,105.0,200.84,153.18
2016,10,3,17,15,240.5,35.0,1.5,15.0,66.5,128.69,89.13
2016,10,3,17,30,119.0,21.0,1.4,15.0,28.0,61.78,0.0
2016,10,3,17,45,59.5,10.5,1.3,15.0,14.0,22.64,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,1.7,13.0,6.0,5.9,0.0
2016,10,4,6,30,0.0,12.0,1.8,13.0,12.0,11.58,0.0
2016,10,4,6,45,0.0,29.0,1.95,13.5,29.0,27.7,17.43
2016,10,4,7,0,0.0,46.0,2.1,14.0,46.0,43.35,30.58
2016,10,4,7,15,0.0,66.0,2.1,14.0,66.0,62.05,46.9
2016,10,4,7,30,0.0,86.0,2.1,14.0,86.0,81.04,63.29
2016,10,4,7,45,7.5,105.0,2.1,14.5,107.5,100.73,79.54
2016,10,4,8,0,15.0,124.0,2.1,15.0,129.0,121.38,96.36
2016,10,4,8,15,381.5,102.0,2.0,15.0,265.0,209.7,160.11
2016,10,4,8,30,748.0,80.0,1.9,15.0,401.0,341.02,262.23
2016,10,4,8,45,779.5,81.0,1.85,15.5,447.5,394.5,307.79
2016,10,4,9,0,811.0,82.0,1.8,16.0,494.0,449.68,353.66
2016,10,4,9,15,829.0,84.5,1.7,16.0,534.0,500.96,395.61
2016,10,4,9,30,847.0,87.0,1.6,16.0,574.0,552.0,435.97
2016,10,4,9,45,861.0,88.5,1.55,16.5,608.5,598.69,471.22
2016,10,4,10,0,875.0,90.0,1.5,17.0,643.0,644.3,504.51
2016,10,4,10,15,884.5,91.5,1.45,17.0,670.5,685.49,534.55
2016,10,4,10,30,894.0,93.0,1.4,17.0,698.0,724.69,561.22
2016,10,4,10,45,903.5,92.5,1.4,17.5,719.0,759.61,583.57
2016,10,4,11,0,913.0,92.0,1.4,18.0,740.0,792.08,604.01
2016,10,4,11,15,916.5,92.5,1.5,18.0,752.0,818.28,622.3
2016,10,4,11,30,920.0,93.0,1.6,18.0,764.0,841.41,638.61
2016,10,4,11,45,924.0,92.0,1.7,18.0,769.0,860.16,652.05
2016,10,4,12,0,928.0,91.0,1.8,18.0,774.0,875.62,663.39
2016,10,4,12,15,926.5,90.5,1.95,18.0,769.5,883.58,670.31
2016,10,4,12,30,925.0,90.0,2.1,18.0,765.0,888.01,674.98
2016,10,4,12,45,920.0,90.5,2.3,18.5,752.0,887.01,675.23
2016,10,4,13,0,915.0,91.0,2.5,19.0,739.0,882.5,673.11
2016,10,4,13,15,909.0,90.5,2.65,18.5,719.0,872.58,669.43
2016,10,4,13,30,903.0,90.0,2.8,18.0,699.0,859.31,663.43
2016,10,4,13,45,893.5,88.5,2.95,18.0,671.5,838.77,651.05
2016,10,4,14,0,884.0,87.0,3.1,18.0,644.0,815.2,636.45
2016,10,4,14,15,871.5,85.5,3.2,18.0,609.5,786.4,617.71
2016,10,4,14,30,859.0,84.0,3.3,18.0,575.0,755.07,596.96
2016,10,4,14,45,841.0,82.0,3.4,18.0,535.0,721.31,574.21
2016,10,4,15,0,823.0,80.0,3.5,18.0,495.0,681.12,546.33
2016,10,4,15,15,799.5,77.0,3.55,17.5,450.0,634.57,513.68
2016,10,4,15,30,776.0,74.0,3.6,17.0,405.0,587.17,478.13
2016,10,4,15,45,739.0,71.0,3.7,17.0,356.0,531.23,433.94
2016,10,4,16,0,702.0,68.0,3.8,17.0,307.0,476.19,389.07
2016,10,4,16,15,652.0,63.0,3.8,16.5,257.0,416.2,339.23
2016,10,4,16,30,602.0,58.0,3.8,16.0,207.0,356.94,288.28
2016,10,4,16,45,514.0,51.0,3.8,16.0,157.5,283.26,223.92
2016,10,4,17,0,426.0,44.0,3.8,16.0,108.0,217.27,165.0
2016,10,4,17,15,290.0,31.5,3.7,15.5,67.5,139.37,94.41
2016,10,4,17,30,154.0,19.0,3.6,15.0,27.0,67.11,0.0
2016,10,4,17,45,77.0,9.5,3.55,15.0,13.5,25.01,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,9.5,2.15,12.0,15.0,9.34,0.0
2016,10,5,6,30,209.0,19.0,2.2,12.0,30.0,15.17,0.0
2016,10,5,6,45,348.5,29.5,2.25,12.5,72.0,22.55,13.04
2016,10,5,7,0,488.0,40.0,2.3,13.0,114.0,36.82,20.44
2016,10,5,7,15,564.0,47.0,2.3,13.5,164.0,78.55,40.21
2016,10,5,7,30,640.0,54.0,2.3,14.0,214.0,128.8,75.27
2016,10,5,7,45,691.5,58.0,2.3,14.5,265.0,181.58,118.74
2016,10,5,8,0,743.0,62.0,2.3,15.0,316.0,237.64,167.54
2016,10,5,8,15,775.0,65.5,2.3,15.5,364.5,292.28,216.5
2016,10,5,8,30,807.0,69.0,2.3,16.0,413.0,349.25,266.78
2016,10,5,8,45,831.5,71.0,2.3,16.5,458.5,403.75,314.06
2016,10,5,9,0,856.0,73.0,2.3,17.0,504.0,459.81,361.11
2016,10,5,9,15,872.0,75.0,2.15,17.0,544.5,511.22,403.43
2016,10,5,9,30,888.0,77.0,2.0,17.0,585.0,562.08,443.84
2016,10,5,9,45,900.5,78.5,1.9,17.5,619.0,609.55,479.67
2016,10,5,10,0,913.0,80.0,1.8,18.0,653.0,655.62,513.18
2016,10,5,10,15,921.0,81.0,1.75,18.0,680.0,696.54,543.22
2016,10,5,10,30,929.0,82.0,1.7,18.0,707.0,735.25,569.29
2016,10,5,10,45,935.0,82.5,1.65,18.5,727.0,769.56,590.8
2016,10,5,11,0,941.0,83.0,1.6,19.0,747.0,801.14,610.14
2016,10,5,11,15,943.5,83.5,1.65,19.0,759.0,827.08,627.67
2016,10,5,11,30,946.0,84.0,1.7,19.0,771.0,849.83,643.11
2016,10,5,11,45,947.0,84.0,1.8,19.0,774.5,867.49,655.74
2016,10,5,12,0,948.0,84.0,1.9,19.0,778.0,881.7,666.18
2016,10,5,12,15,946.5,84.0,1.95,19.0,773.5,890.28,672.46
2016,10,5,12,30,945.0,84.0,2.0,19.0,769.0,895.26,676.49
2016,10,5,12,45,933.5,87.5,2.15,19.5,754.0,892.01,674.82
2016,10,5,13,0,922.0,91.0,2.3,20.0,739.0,885.22,670.86
2016,10,5,13,15,915.5,90.0,2.35,19.5,718.5,874.25,665.79
2016,10,5,13,30,909.0,89.0,2.4,19.0,698.0,859.9,658.49
2016,10,5,13,45,898.0,88.5,2.5,19.0,669.5,839.15,645.93
2016,10,5,14,0,887.0,88.0,2.6,19.0,641.0,815.41,631.25
2016,10,5,14,15,874.0,86.0,2.65,19.0,606.5,785.6,611.83
2016,10,5,14,30,861.0,84.0,2.7,19.0,572.0,753.27,590.49
2016,10,5,14,45,840.0,82.5,2.8,19.0,531.0,717.87,566.95
2016,10,5,15,0,819.0,81.0,2.9,19.0,490.0,676.21,538.42
2016,10,5,15,15,794.0,78.0,2.95,18.5,444.5,628.85,505.29
2016,10,5,15,30,769.0,75.0,3.0,18.0,399.0,580.77,469.56
2016,10,5,15,45,730.5,72.0,3.05,18.0,349.5,524.33,425.24
2016,10,5,16,0,692.0,69.0,3.1,18.0,300.0,471.38,382.23
2016,10,5,16,15,639.5,63.5,3.05,17.5,250.0,407.88,329.97
2016,10,5,16,30,587.0,58.0,3.0,17.0,200.0,347.67,278.59
2016,10,5,16,45,502.0,50.5,3.0,16.5,151.5,275.73,216.51
2016,10,5,17,0,417.0,43.0,3.0,16.0,103.0,211.23,159.31
2016,10,5,17,15,278.0,30.5,3.05,15.5,63.5,133.53,87.69
2016,10,5,17,30,139.0,18.0,3.1,15.0,24.0,52.47,0.0
2016,10,5,17,45,69.5,9.0,3.15,15.0,12.0,8.85,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,9.0,1.45,13.0,13.5,8.85,0.0
2016,10,6,6,30,190.0,18.0,1.5,13.0,27.0,14.34,0.0
2016,10,6,6,45,330.0,28.5,1.55,13.5,68.0,21.78,12.15
2016,10,6,7,0,470.0,39.0,1.6,14.0,109.0,34.81,19.48
2016,10,6,7,15,546.5,46.0,1.7,14.5,157.5,75.37,38.26
2016,10,6,7,30,623.0,53.0,1.8,15.0,206.0,124.5,72.1
2016,10,6,7,45,673.5,57.5,1.9,15.5,256.5,176.44,114.55
2016,10,6,8,0,724.0,62.0,2.0,16.0,307.0,231.6,162.28
2016,10,6,8,15,756.0,65.5,1.95,16.0,354.5,285.09,210.29
2016,10,6,8,30,788.0,69.0,1.9,16.0,402.0,340.93,259.79
2016,10,6,8,45,812.5,71.0,1.9,16.5,447.0,394.34,306.01
2016,10,6,9,0,837.0,73.0,1.9,17.0,492.0,448.68,351.55
2016,10,6,9,15,853.0,75.0,1.85,17.5,531.5,499.74,392.96
2016,10,6,9,30,869.0,77.0,1.8,18.0,571.0,549.64,432.03
2016,10,6,9,45,885.5,77.0,1.75,18.5,605.5,597.0,467.92
2016,10,6,10,0,902.0,77.0,1.7,19.0,640.0,643.31,501.86
2016,10,6,10,15,910.0,78.0,1.6,19.0,666.5,683.71,531.07
2016,10,6,10,30,918.0,79.0,1.5,19.0,693.0,721.92,556.32
2016,10,6,10,45,924.0,79.5,1.45,19.5,713.0,755.78,577.38
2016,10,6,11,0,930.0,80.0,1.4,20.0,733.0,786.93,596.31
2016,10,6,11,15,933.0,80.5,1.35,20.0,744.5,812.9,612.65
2016,10,6,11,30,936.0,81.0,1.3,20.0,756.0,835.72,626.83
2016,10,6,11,45,937.5,81.0,1.3,20.5,759.5,853.52,637.09
2016,10,6,12,0,939.0,81.0,1.3,21.0,763.0,867.91,645.18
2016,10,6,12,15,938.0,81.0,1.35,21.0,759.0,876.74,651.61
2016,10,6,12,30,937.0,81.0,1.4,21.0,755.0,882.0,655.88
2016,10,6,12,45,929.5,82.0,1.5,21.0,741.5,879.31,655.69
2016,10,6,13,0,922.0,83.0,1.6,21.0,728.0,873.09,653.29
2016,10,6,13,15,916.5,82.5,1.65,21.0,707.5,863.42,648.11
2016,10,6,13,30,911.0,82.0,1.7,21.0,687.0,850.36,640.75
2016,10,6,13,45,901.0,81.0,1.75,21.0,659.5,829.78,628.34
2016,10,6,14,0,891.0,80.0,1.8,21.0,632.0,806.17,613.9
2016,10,6,14,15,878.5,78.5,1.85,20.5,597.5,777.19,596.8
2016,10,6,14,30,866.0,77.0,1.9,20.0,563.0,745.66,577.7
2016,10,6,14,45,847.5,75.5,2.0,20.0,523.0,707.45,552.78
2016,10,6,15,0,829.0,74.0,2.1,20.0,483.0,671.81,529.3
2016,10,6,15,15,805.5,71.0,2.15,19.5,438.0,625.19,497.44
2016,10,6,15,30,782.0,68.0,2.2,19.0,393.0,577.74,462.76
2016,10,6,15,45,745.5,65.0,2.25,19.0,344.5,522.17,419.71
2016,10,6,16,0,709.0,62.0,2.3,19.0,296.0,467.49,375.92
2016,10,6,16,15,659.0,57.0,2.25,18.5,246.5,405.11,324.94
2016,10,6,16,30,609.0,52.0,2.2,18.0,197.0,348.25,276.45
2016,10,6,16,45,524.5,45.0,2.15,17.5,148.5,276.51,214.84
2016,10,6,17,0,440.0,38.0,2.1,17.0,100.0,212.3,157.99
2016,10,6,17,15,299.0,26.5,2.1,16.5,61.0,134.61,84.21
2016,10,6,17,30,158.0,15.0,2.1,16.0,22.0,53.66,0.0
2016,10,6,17,45,79.0,7.5,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,89.5,8.5,1.35,13.5,12.5,8.36,0.0
2016,10,7,6,30,179.0,17.0,1.4,14.0,25.0,13.51,0.0
2016,10,7,6,45,313.0,28.0,1.5,14.5,64.5,21.48,11.62
2016,10,7,7,0,447.0,39.0,1.6,15.0,104.0,33.74,19.27
2016,10,7,7,15,523.5,46.0,1.6,15.0,151.5,72.8,37.1
2016,10,7,7,30,600.0,53.0,1.6,15.0,199.0,120.44,69.71
2016,10,7,7,45,451.5,86.5,1.6,15.5,210.5,159.92,109.84
2016,10,7,8,0,303.0,120.0,1.6,16.0,222.0,183.4,136.94
2016,10,7,8,15,469.0,107.0,1.6,16.5,291.0,237.6,178.7
2016,10,7,8,30,635.0,94.0,1.6,17.0,360.0,309.66,236.3
2016,10,7,8,45,636.5,105.5,1.65,17.5,397.0,355.71,275.91
2016,10,7,9,0,638.0,117.0,1.7,18.0,434.0,400.84,313.62
2016,10,7,9,15,636.0,130.0,1.7,18.5,467.0,444.66,348.88
2016,10,7,9,30,634.0,143.0,1.7,19.0,500.0,486.98,381.78
2016,10,7,9,45,738.0,119.5,1.75,20.0,559.0,552.6,431.58
2016,10,7,10,0,842.0,96.0,1.8,21.0,618.0,624.08,484.33
2016,10,7,10,15,851.5,97.5,1.75,21.5,644.5,664.21,512.47
2016,10,7,10,30,861.0,99.0,1.7,22.0,671.0,700.68,537.09
2016,10,7,10,45,868.0,99.5,1.7,22.5,690.5,733.56,558.06
2016,10,7,11,0,875.0,100.0,1.7,23.0,710.0,763.99,577.14
2016,10,7,11,15,879.0,100.5,1.6,23.0,722.0,789.46,592.91
2016,10,7,11,30,883.0,101.0,1.5,23.0,734.0,812.02,606.58
2016,10,7,11,45,884.5,101.0,1.45,23.5,737.5,828.98,615.8
2016,10,7,12,0,886.0,101.0,1.4,24.0,741.0,842.74,622.92
2016,10,7,12,15,885.0,101.0,1.3,24.0,737.0,851.13,627.15
2016,10,7,12,30,884.0,101.0,1.2,24.0,733.0,856.16,629.25
2016,10,7,12,45,861.0,109.0,1.1,24.0,716.0,852.71,625.88
2016,10,7,13,0,838.0,117.0,1.0,24.0,699.0,841.59,617.67
2016,10,7,13,15,831.5,115.5,0.9,24.0,679.0,830.71,609.8
2016,10,7,13,30,825.0,114.0,0.8,24.0,659.0,816.71,599.97
2016,10,7,13,45,813.5,113.0,0.75,24.0,631.5,796.19,586.74
2016,10,7,14,0,802.0,112.0,0.7,24.0,604.0,772.93,571.84
2016,10,7,14,15,684.5,137.0,0.7,24.0,540.5,697.09,522.18
2016,10,7,14,30,567.0,162.0,0.7,24.0,477.0,616.7,466.43
2016,10,7,14,45,578.0,145.5,0.7,24.0,447.0,595.05,453.06
2016,10,7,15,0,589.0,129.0,0.7,24.0,417.0,567.18,434.38
2016,10,7,15,15,577.0,118.5,0.75,23.5,378.5,527.91,407.91
2016,10,7,15,30,565.0,108.0,0.8,23.0,340.0,487.62,379.8
2016,10,7,15,45,518.5,104.0,0.9,22.5,296.5,430.51,337.98
2016,10,7,16,0,472.0,100.0,1.0,22.0,253.0,379.65,299.27
2016,10,7,16,15,427.0,88.0,1.1,21.0,208.5,323.16,255.23
2016,10,7,16,30,382.0,76.0,1.2,20.0,164.0,269.9,211.87
2016,10,7,16,45,315.0,61.5,1.35,19.5,122.0,208.6,160.46
2016,10,7,17,0,248.0,47.0,1.5,19.0,80.0,153.71,113.05
2016,10,7,17,15,124.0,31.0,1.55,18.5,47.5,80.55,46.43
2016,10,7,17,30,0.0,15.0,1.6,18.0,15.0,14.74,0.0
2016,10,7,17,45,0.0,7.5,1.65,18.0,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,8.0,1.1,14.0,10.5,7.86,0.0
2016,10,8,6,30,107.0,16.0,1.1,14.0,21.0,15.73,0.0
2016,10,8,6,45,236.0,30.0,1.1,14.5,58.5,23.63,13.04
2016,10,8,7,0,365.0,44.0,1.1,15.0,96.0,37.11,26.56
2016,10,8,7,15,448.0,53.0,1.1,15.5,142.5,73.43,40.42
2016,10,8,7,30,531.0,62.0,1.1,16.0,189.0,119.23,71.37
2016,10,8,7,45,582.5,69.0,1.1,16.5,237.5,166.66,109.29
2016,10,8,8,0,634.0,76.0,1.1,17.0,286.0,219.37,153.82
2016,10,8,8,15,671.5,81.0,1.1,17.5,333.0,271.07,198.66
2016,10,8,8,30,709.0,86.0,1.1,18.0,380.0,325.86,245.5
2016,10,8,8,45,733.5,90.0,1.1,18.5,424.0,377.31,288.93
2016,10,8,9,0,758.0,94.0,1.1,19.0,468.0,430.7,332.5
2016,10,8,9,15,777.5,97.0,1.15,19.5,507.0,480.39,372.19
2016,10,8,9,30,797.0,100.0,1.2,20.0,546.0,530.1,410.69
2016,10,8,9,45,844.0,89.5,1.25,21.0,587.0,581.68,448.97
2016,10,8,10,0,891.0,79.0,1.3,22.0,628.0,633.77,486.53
2016,10,8,10,15,899.5,80.5,1.25,22.5,655.0,674.43,514.6
2016,10,8,10,30,908.0,82.0,1.2,23.0,682.0,712.99,539.3
2016,10,8,10,45,913.0,83.0,1.2,23.5,701.0,746.18,559.92
2016,10,8,11,0,918.0,84.0,1.2,24.0,720.0,776.66,578.53
2016,10,8,11,15,921.5,84.5,1.1,24.0,731.5,802.59,593.86
2016,10,8,11,30,925.0,85.0,1.0,24.0,743.0,825.43,606.98
2016,10,8,11,45,925.0,85.5,0.9,24.5,746.5,842.24,614.83
2016,10,8,12,0,925.0,86.0,0.8,25.0,750.0,855.66,620.43
2016,10,8,12,15,924.0,86.0,0.7,25.0,745.5,864.25,624.12
2016,10,8,12,30,923.0,86.0,0.6,25.0,741.0,869.35,625.64
2016,10,8,12,45,919.5,85.5,0.5,25.0,728.5,868.28,623.36
2016,10,8,13,0,916.0,85.0,0.4,25.0,716.0,863.7,619.05
2016,10,8,13,15,910.5,84.0,0.35,25.0,696.0,853.44,612.3
2016,10,8,13,30,905.0,83.0,0.3,25.0,676.0,839.82,603.65
2016,10,8,13,45,895.5,82.0,0.3,25.0,648.5,819.71,591.9
2016,10,8,14,0,886.0,81.0,0.3,25.0,621.0,796.58,578.31
2016,10,8,14,15,873.5,79.5,0.4,25.0,586.5,767.72,562.66
2016,10,8,14,30,861.0,78.0,0.5,25.0,552.0,736.34,545.11
2016,10,8,14,45,842.5,76.0,0.6,25.0,512.0,702.2,525.3
2016,10,8,15,0,824.0,74.0,0.7,25.0,472.0,661.78,500.64
2016,10,8,15,15,800.0,71.0,0.8,24.5,427.0,615.14,470.99
2016,10,8,15,30,776.0,68.0,0.9,24.0,382.0,567.73,438.72
2016,10,8,15,45,740.5,64.5,1.05,23.5,334.0,512.66,399.55
2016,10,8,16,0,705.0,61.0,1.2,23.0,286.0,458.42,358.95
2016,10,8,16,15,653.5,55.5,1.2,22.0,236.5,395.32,309.55
2016,10,8,16,30,602.0,50.0,1.2,21.0,187.0,337.95,262.36
2016,10,8,16,45,518.5,42.5,1.3,20.5,139.0,267.1,202.85
2016,10,8,17,0,435.0,35.0,1.4,20.0,91.0,203.81,147.4
2016,10,8,17,15,290.0,23.5,1.45,19.5,53.5,123.93,66.11
2016,10,8,17,30,145.0,12.0,1.5,19.0,16.0,46.4,0.0
2016,10,8,17,45,72.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,79.0,7.5,0.7,14.0,10.5,0.0,0.0
2016,10,9,6,30,158.0,15.0,0.7,14.0,21.0,14.74,0.0
2016,10,9,6,45,293.0,27.0,0.7,14.5,59.5,20.89,10.56
2016,10,9,7,0,428.0,39.0,0.7,15.0,98.0,32.01,22.12
2016,10,9,7,15,508.5,47.0,0.65,15.5,145.5,70.79,36.4
2016,10,9,7,30,589.0,55.0,0.6,16.0,193.0,118.62,68.3
2016,10,9,7,45,639.0,60.5,0.55,16.5,242.0,167.48,107.21
2016,10,9,8,0,689.0,66.0,0.5,17.0,291.0,221.34,152.61
2016,10,9,8,15,724.0,70.0,0.5,17.5,339.0,275.44,199.31
2016,10,9,8,30,759.0,74.0,0.5,18.0,387.0,330.77,246.39
2016,10,9,8,45,782.5,77.5,0.5,18.5,431.0,383.5,290.47
2016,10,9,9,0,806.0,81.0,0.5,19.0,475.0,437.12,333.76
2016,10,9,9,15,824.0,83.5,0.55,19.5,514.0,487.64,373.68
2016,10,9,9,30,842.0,86.0,0.6,20.0,553.0,537.91,412.14
2016,10,9,9,45,859.5,86.0,0.65,20.5,587.5,584.29,446.71
2016,10,9,10,0,877.0,86.0,0.7,21.0,622.0,629.93,479.79
2016,10,9,10,15,886.0,87.0,0.8,21.5,648.5,669.85,508.57
2016,10,9,10,30,895.0,88.0,0.9,22.0,675.0,707.72,534.67
