Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,899.0,90.0,1.0,22.5,694.0,740.8,556.34
2016,10,9,11,0,903.0,92.0,1.1,23.0,713.0,771.17,576.1
2016,10,9,11,15,906.0,92.5,1.2,23.0,724.5,796.33,593.46
2016,10,9,11,30,909.0,93.0,1.3,23.0,736.0,818.43,608.88
2016,10,9,11,45,908.0,94.0,1.4,23.0,739.0,834.69,620.51
2016,10,9,12,0,907.0,95.0,1.5,23.0,742.0,847.6,630.07
2016,10,9,12,15,905.5,95.0,1.55,23.0,737.0,855.61,635.93
2016,10,9,12,30,904.0,95.0,1.6,23.0,732.0,860.18,639.69
2016,10,9,12,45,898.5,95.0,1.7,23.0,719.0,857.97,639.65
2016,10,9,13,0,893.0,95.0,1.8,23.0,706.0,852.34,637.46
2016,10,9,13,15,886.5,94.0,1.85,23.0,685.5,841.43,631.31
2016,10,9,13,30,880.0,93.0,1.9,23.0,665.0,827.25,623.07
2016,10,9,13,45,869.0,92.0,1.95,23.0,637.0,806.32,610.27
2016,10,9,14,0,858.0,91.0,2.0,23.0,609.0,787.28,598.82
2016,10,9,14,15,844.0,89.0,2.05,22.5,575.0,757.3,580.79
2016,10,9,14,30,830.0,87.0,2.1,22.0,541.0,724.91,560.89
2016,10,9,14,45,811.0,84.5,2.15,22.0,501.0,686.2,535.07
2016,10,9,15,0,792.0,82.0,2.2,22.0,461.0,645.86,507.67
2016,10,9,15,15,766.0,78.5,2.2,21.5,416.0,598.48,473.76
2016,10,9,15,30,740.0,75.0,2.2,21.0,371.0,550.54,438.32
2016,10,9,15,45,703.5,70.5,2.2,20.5,323.5,495.24,396.0
2016,10,9,16,0,667.0,66.0,2.2,20.0,276.0,443.5,354.83
2016,10,9,16,15,612.5,60.0,2.05,19.5,227.0,380.43,302.94
2016,10,9,16,30,558.0,54.0,1.9,19.0,178.0,320.94,252.25
2016,10,9,16,45,473.0,45.5,1.8,18.5,131.5,250.77,192.1
2016,10,9,17,0,388.0,37.0,1.7,18.0,85.0,188.28,136.5
2016,10,9,17,15,194.0,25.0,1.6,17.5,49.0,95.22,44.62
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.78,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,1.2,13.0,5.0,0.0,0.0
2016,10,10,6,30,0.0,10.0,1.2,13.0,10.0,9.83,0.0
2016,10,10,6,45,14.5,28.5,1.3,13.5,30.5,26.24,14.22
2016,10,10,7,0,29.0,47.0,1.4,14.0,51.0,42.38,31.06
2016,10,10,7,15,44.0,68.0,1.45,14.0,76.5,64.57,47.27
2016,10,10,7,30,59.0,89.0,1.5,14.0,102.0,88.94,67.17
2016,10,10,7,45,68.5,110.0,1.55,14.5,129.0,114.3,88.2
2016,10,10,8,0,78.0,131.0,1.6,15.0,156.0,140.9,110.24
2016,10,10,8,15,86.0,150.0,1.55,15.0,182.0,166.4,131.48
2016,10,10,8,30,94.0,169.0,1.5,15.0,208.0,192.75,153.22
2016,10,10,8,45,116.0,190.0,1.5,15.5,243.0,227.76,181.23
2016,10,10,9,0,138.0,211.0,1.5,16.0,278.0,264.87,210.58
2016,10,10,9,15,172.0,227.5,1.5,16.0,318.0,305.53,242.82
2016,10,10,9,30,206.0,244.0,1.5,16.0,358.0,349.06,277.02
2016,10,10,9,45,129.0,250.5,1.5,16.5,323.0,321.87,254.57
2016,10,10,10,0,52.0,257.0,1.5,17.0,288.0,285.04,224.27
2016,10,10,10,15,91.5,280.5,1.55,17.0,339.0,337.22,265.37
2016,10,10,10,30,131.0,304.0,1.6,17.0,390.0,396.27,310.76
2016,10,10,10,45,186.5,310.5,1.65,17.5,436.5,448.3,350.21
2016,10,10,11,0,242.0,317.0,1.7,18.0,483.0,502.96,391.1
2016,10,10,11,15,163.0,320.0,1.75,18.0,432.5,453.32,352.2
2016,10,10,11,30,84.0,323.0,1.8,18.0,382.0,393.43,305.59
2016,10,10,11,45,100.5,329.5,1.85,18.0,400.5,416.22,323.62
2016,10,10,12,0,117.0,336.0,1.9,18.0,419.0,439.27,341.36
2016,10,10,12,15,119.5,334.0,1.95,18.0,418.5,449.2,348.9
2016,10,10,12,30,122.0,332.0,2.0,18.0,418.0,451.6,351.03
2016,10,10,12,45,119.0,326.0,2.1,18.0,408.5,444.61,346.24
2016,10,10,13,0,116.0,320.0,2.2,18.0,399.0,428.75,334.94
2016,10,10,13,15,301.5,275.0,2.25,18.0,471.5,549.88,431.68
2016,10,10,13,30,487.0,230.0,2.3,18.0,544.0,658.7,516.04
2016,10,10,13,45,465.5,230.0,2.35,18.0,520.0,636.2,499.13
2016,10,10,14,0,444.0,230.0,2.4,18.0,496.0,612.49,482.22
2016,10,10,14,15,608.0,169.0,2.4,17.5,511.0,665.43,527.01
2016,10,10,14,30,772.0,108.0,2.4,17.0,526.0,705.2,560.15
2016,10,10,14,45,626.5,130.0,2.45,17.0,453.0,605.85,485.46
2016,10,10,15,0,481.0,152.0,2.5,17.0,380.0,509.08,410.78
2016,10,10,15,15,445.5,147.0,2.55,16.5,342.0,464.88,377.66
2016,10,10,15,30,410.0,142.0,2.6,16.0,304.0,421.8,344.23
2016,10,10,15,45,488.0,113.5,2.7,16.0,282.5,418.22,342.05
2016,10,10,16,0,566.0,85.0,2.8,16.0,261.0,409.11,333.85
2016,10,10,16,15,505.5,76.5,2.75,15.5,213.0,344.73,279.82
2016,10,10,16,30,445.0,68.0,2.7,15.0,165.0,284.49,227.86
2016,10,10,16,45,355.0,55.5,2.7,14.5,120.0,213.69,166.57
2016,10,10,17,0,265.0,43.0,2.7,14.0,75.0,152.53,111.91
2016,10,10,17,15,145.5,26.0,2.6,13.5,42.0,81.38,31.11
2016,10,10,17,30,26.0,9.0,2.5,13.0,9.0,14.87,0.0
2016,10,10,17,45,13.0,4.5,2.45,13.0,4.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.35,13.0,3.0,0.0,0.0
2016,10,11,6,30,0.0,6.0,1.4,13.0,6.0,5.9,0.0
2016,10,11,6,45,0.0,20.0,1.45,13.5,20.0,19.31,8.5
2016,10,11,7,0,0.0,34.0,1.5,14.0,34.0,32.57,22.53
2016,10,11,7,15,0.0,51.5,1.55,14.0,51.5,48.93,35.62
2016,10,11,7,30,0.0,69.0,1.6,14.0,69.0,65.54,50.07
2016,10,11,7,45,0.0,87.5,1.65,14.5,87.5,83.22,65.09
2016,10,11,8,0,0.0,106.0,1.7,15.0,106.0,101.04,79.93
2016,10,11,8,15,3.0,122.5,1.65,15.0,124.0,117.96,93.83
2016,10,11,8,30,6.0,139.0,1.6,15.0,142.0,135.27,107.88
2016,10,11,8,45,23.5,165.5,1.6,15.5,176.5,168.03,134.06
2016,10,11,9,0,41.0,192.0,1.6,16.0,211.0,203.3,161.98
2016,10,11,9,15,100.0,218.5,1.55,16.0,271.5,260.34,207.37
2016,10,11,9,30,159.0,245.0,1.5,16.0,332.0,324.84,258.09
2016,10,11,9,45,221.5,254.0,1.5,16.0,383.0,377.73,299.48
2016,10,11,10,0,284.0,263.0,1.5,16.0,434.0,438.22,346.25
2016,10,11,10,15,585.0,176.5,1.5,16.0,548.5,563.74,445.4
2016,10,11,10,30,886.0,90.0,1.5,16.0,663.0,698.47,547.88
2016,10,11,10,45,892.0,91.0,1.5,16.5,682.5,731.51,568.37
2016,10,11,11,0,898.0,92.0,1.5,17.0,702.0,761.95,587.86
2016,10,11,11,15,901.5,92.5,1.5,17.0,713.5,787.21,604.73
2016,10,11,11,30,905.0,93.0,1.5,17.0,725.0,809.45,619.56
2016,10,11,11,45,905.5,93.0,1.5,17.0,728.0,825.65,630.28
2016,10,11,12,0,906.0,93.0,1.5,17.0,731.0,838.52,638.89
2016,10,11,12,15,905.0,93.0,1.5,17.0,726.5,846.81,644.5
2016,10,11,12,30,904.0,93.0,1.5,17.0,722.0,851.66,647.96
2016,10,11,12,45,883.0,100.0,1.55,17.5,705.5,844.23,642.6
2016,10,11,13,0,862.0,107.0,1.6,18.0,689.0,838.28,638.5
2016,10,11,13,15,855.0,106.0,1.65,17.5,668.5,827.25,633.39
2016,10,11,13,30,848.0,105.0,1.7,17.0,648.0,813.05,626.17
2016,10,11,13,45,653.0,160.5,1.8,17.0,568.0,711.56,555.93
2016,10,11,14,0,458.0,216.0,1.9,17.0,488.0,606.57,477.34
2016,10,11,14,15,626.5,156.5,2.0,17.0,506.0,663.79,525.37
2016,10,11,14,30,795.0,97.0,2.1,17.0,524.0,704.03,557.68
2016,10,11,14,45,708.5,105.0,2.25,17.0,464.0,633.26,506.68
2016,10,11,15,0,622.0,113.0,2.4,17.0,404.0,562.49,453.61
2016,10,11,15,15,623.0,100.5,2.5,16.5,367.5,528.25,429.15
2016,10,11,15,30,624.0,88.0,2.6,16.0,331.0,491.89,401.82
2016,10,11,15,45,619.0,80.5,2.75,16.0,295.5,455.91,372.83
2016,10,11,16,0,614.0,73.0,2.9,16.0,260.0,418.63,341.47
2016,10,11,16,15,554.0,66.0,2.85,15.5,211.5,354.48,287.45
2016,10,11,16,30,494.0,59.0,2.8,15.0,163.0,294.44,235.26
2016,10,11,16,45,401.0,48.5,2.8,15.0,118.0,222.68,172.45
2016,10,11,17,0,308.0,38.0,2.8,15.0,73.0,159.46,115.04
2016,10,11,17,15,154.0,19.0,2.7,14.5,36.5,73.11,17.7
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,6,15,37.5,6.0,1.45,12.0,7.5,0.0,0.0
2016,10,12,6,30,75.0,12.0,1.3,12.0,15.0,11.8,0.0
2016,10,12,6,45,205.5,27.0,1.2,12.5,50.0,21.01,9.16
2016,10,12,7,0,336.0,42.0,1.1,13.0,85.0,32.95,22.88
2016,10,12,7,15,420.5,52.5,1.0,13.0,131.0,68.08,38.21
2016,10,12,7,30,505.0,63.0,0.9,13.0,177.0,113.08,68.27
2016,10,12,7,45,562.5,69.5,0.85,13.5,225.0,159.0,104.5
2016,10,12,8,0,620.0,76.0,0.8,14.0,273.0,210.87,148.13
2016,10,12,8,15,402.5,120.5,0.8,14.0,256.0,226.68,171.61
2016,10,12,8,30,185.0,165.0,0.8,14.0,239.0,219.03,172.52
2016,10,12,8,45,154.5,185.5,0.85,14.5,252.5,237.83,188.75
2016,10,12,9,0,124.0,206.0,0.9,15.0,266.0,253.51,201.51
2016,10,12,9,15,122.5,224.0,1.0,15.0,287.0,277.72,220.91
2016,10,12,9,30,121.0,242.0,1.1,15.0,308.0,301.68,239.79
2016,10,12,9,45,69.0,229.5,1.25,15.0,268.0,264.22,210.03
2016,10,12,10,0,17.0,217.0,1.4,15.0,228.0,221.54,175.57
2016,10,12,10,15,15.5,221.0,1.6,15.0,231.5,225.5,178.77
2016,10,12,10,30,14.0,225.0,1.8,15.0,235.0,229.3,181.66
2016,10,12,10,45,17.5,238.0,2.0,15.0,250.5,245.48,194.5
2016,10,12,11,0,21.0,251.0,2.2,15.0,266.0,261.91,207.49
2016,10,12,11,15,23.0,258.5,2.2,15.0,275.0,271.88,215.2
2016,10,12,11,30,25.0,266.0,2.2,15.0,284.0,281.93,223.01
2016,10,12,11,45,56.0,294.0,2.2,15.5,333.5,343.07,270.96
2016,10,12,12,0,87.0,322.0,2.2,16.0,383.0,399.75,314.46
2016,10,12,12,15,180.0,319.0,2.15,16.0,444.0,482.07,379.24
2016,10,12,12,30,273.0,316.0,2.1,16.0,505.0,565.85,443.5
2016,10,12,12,45,157.5,297.5,2.1,16.0,406.5,444.83,350.13
2016,10,12,13,0,42.0,279.0,2.1,16.0,308.0,322.7,254.04
2016,10,12,13,15,97.0,287.5,2.15,16.0,350.5,377.98,299.45
2016,10,12,13,30,152.0,296.0,2.2,16.0,393.0,441.03,349.34
2016,10,12,13,45,126.0,280.5,2.3,16.0,358.5,402.86,319.86
2016,10,12,14,0,100.0,265.0,2.4,16.0,324.0,356.38,284.17
2016,10,12,14,15,157.5,248.5,2.45,16.0,335.5,389.38,312.31
2016,10,12,14,30,215.0,232.0,2.5,16.0,347.0,410.63,330.85
2016,10,12,14,45,493.0,155.5,2.65,16.0,391.5,531.89,431.53
2016,10,12,15,0,771.0,79.0,2.8,16.0,436.0,618.88,502.89
2016,10,12,15,15,743.5,75.5,2.65,16.0,392.0,571.53,465.03
2016,10,12,15,30,716.0,72.0,2.5,16.0,348.0,523.81,426.98
2016,10,12,15,45,678.5,67.5,2.45,16.0,301.5,471.63,384.64
2016,10,12,16,0,641.0,63.0,2.4,16.0,255.0,418.59,340.37
2016,10,12,16,15,583.5,57.0,2.3,15.5,207.0,355.96,287.55
2016,10,12,16,30,526.0,51.0,2.2,15.0,159.0,297.27,236.3
2016,10,12,16,45,434.5,42.0,2.15,15.0,114.5,226.79,174.38
2016,10,12,17,0,343.0,33.0,2.1,15.0,70.0,164.82,116.96
2016,10,12,17,15,171.5,16.5,2.1,14.5,35.0,75.11,4.88
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,1.9,13.0,8.0,7.86,0.0
2016,10,13,6,45,23.0,25.5,1.95,13.0,28.5,23.57,10.0
2016,10,13,7,0,46.0,43.0,2.0,13.0,49.0,37.12,26.35
2016,10,13,7,15,62.0,63.5,2.1,13.5,75.0,59.82,42.74
2016,10,13,7,30,78.0,84.0,2.2,14.0,101.0,85.03,63.01
2016,10,13,7,45,88.5,104.5,2.35,14.5,128.5,111.38,84.89
2016,10,13,8,0,99.0,125.0,2.5,15.0,156.0,139.06,108.05
2016,10,13,8,15,104.0,145.0,2.45,15.0,182.0,166.01,130.89
2016,10,13,8,30,109.0,165.0,2.4,15.0,208.0,193.54,153.98
2016,10,13,8,45,76.0,177.0,2.35,15.5,208.5,199.01,158.93
2016,10,13,9,0,43.0,189.0,2.3,16.0,209.0,201.18,160.59
2016,10,13,9,15,21.5,175.0,2.25,16.0,185.0,179.42,142.8
2016,10,13,9,30,0.0,161.0,2.2,16.0,161.0,155.94,123.36
2016,10,13,9,45,27.5,207.0,2.15,16.5,223.5,218.5,173.56
2016,10,13,10,0,55.0,253.0,2.1,17.0,286.0,282.77,223.88
2016,10,13,10,15,101.5,275.5,2.05,17.0,339.5,338.2,267.37
2016,10,13,10,30,148.0,298.0,2.0,17.0,393.0,400.97,315.88
2016,10,13,10,45,208.5,301.5,2.0,17.0,439.5,453.36,356.48
2016,10,13,11,0,269.0,305.0,2.0,17.0,486.0,513.79,402.59
2016,10,13,11,15,234.5,315.5,2.05,17.0,475.0,501.55,392.47
2016,10,13,11,30,200.0,326.0,2.1,17.0,464.0,492.38,384.92
2016,10,13,11,45,205.0,324.0,2.15,17.5,466.0,499.32,389.81
2016,10,13,12,0,210.0,322.0,2.2,18.0,468.0,505.6,394.13
2016,10,13,12,15,291.5,306.0,2.25,18.0,507.0,565.86,441.14
2016,10,13,12,30,373.0,290.0,2.3,18.0,546.0,618.74,482.02
2016,10,13,12,45,363.0,286.5,2.35,18.0,532.0,609.14,475.02
2016,10,13,13,0,353.0,283.0,2.4,18.0,518.0,598.09,467.41
2016,10,13,13,15,367.5,270.0,2.4,18.0,508.0,595.12,466.31
2016,10,13,13,30,382.0,257.0,2.4,18.0,498.0,590.35,463.85
2016,10,13,13,45,270.0,261.5,2.4,18.0,428.5,503.56,397.18
2016,10,13,14,0,158.0,266.0,2.4,18.0,359.0,410.69,324.94
2016,10,13,14,15,133.0,249.0,2.4,17.5,324.0,371.26,295.6
2016,10,13,14,30,108.0,232.0,2.4,17.0,289.0,324.19,259.6
2016,10,13,14,45,105.0,213.5,2.4,17.0,265.5,300.08,241.26
2016,10,13,15,0,102.0,195.0,2.4,17.0,242.0,275.8,222.47
2016,10,13,15,15,51.0,145.0,2.35,17.0,168.5,184.24,148.14
2016,10,13,15,30,0.0,95.0,2.3,17.0,95.0,93.43,72.77
2016,10,13,15,45,0.0,81.5,2.3,17.0,81.5,79.92,61.73
2016,10,13,16,0,0.0,68.0,2.3,17.0,68.0,66.4,50.43
2016,10,13,16,15,0.0,55.0,2.15,16.5,55.0,53.4,39.48
2016,10,13,16,30,0.0,42.0,2.0,16.0,42.0,40.57,28.5
2016,10,13,16,45,0.0,30.0,1.95,16.0,30.0,28.96,18.37
2016,10,13,17,0,0.0,18.0,1.9,16.0,18.0,17.37,7.93
2016,10,13,17,15,0.0,9.0,1.8,16.0,9.0,8.68,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.97,0.0
2016,10,14,6,45,0.0,8.0,3.75,16.0,8.0,7.71,0.0
2016,10,14,7,0,0.0,14.0,3.6,16.0,14.0,13.5,5.83
2016,10,14,7,15,0.0,22.5,3.4,16.0,22.5,21.71,12.5
2016,10,14,7,30,0.0,31.0,3.2,16.0,31.0,29.92,19.66
2016,10,14,7,45,0.0,40.0,3.0,16.0,40.0,38.62,27.17
2016,10,14,8,0,0.0,49.0,2.8,16.0,49.0,47.33,34.59
2016,10,14,8,15,0.0,57.5,2.65,16.0,57.5,55.56,41.52
2016,10,14,8,30,0.0,66.0,2.5,16.0,66.0,63.79,48.36
2016,10,14,8,45,3.0,112.5,2.45,16.0,114.0,109.65,86.42
2016,10,14,9,0,6.0,159.0,2.4,16.0,162.0,155.93,124.18
2016,10,14,9,15,3.0,102.5,2.35,16.0,104.0,100.56,78.4
2016,10,14,9,30,0.0,46.0,2.3,16.0,46.0,44.45,31.69
2016,10,14,9,45,0.0,45.0,2.3,16.5,45.0,43.49,30.78
2016,10,14,10,0,0.0,44.0,2.3,17.0,44.0,42.53,29.84
2016,10,14,10,15,0.0,29.0,2.25,17.0,29.0,28.02,17.74
2016,10,14,10,30,0.0,14.0,2.2,17.0,14.0,13.53,5.64
2016,10,14,10,45,0.0,73.5,2.15,17.0,73.5,71.12,53.28
2016,10,14,11,0,0.0,133.0,2.1,17.0,133.0,129.24,100.46
2016,10,14,11,15,6.0,181.5,2.05,17.0,186.0,181.85,142.64
2016,10,14,11,30,12.0,230.0,2.0,17.0,239.0,235.45,184.93
2016,10,14,11,45,13.0,234.5,1.95,17.0,244.0,241.32,189.3
2016,10,14,12,0,14.0,239.0,1.9,17.0,249.0,247.22,193.89
2016,10,14,12,15,7.0,201.0,1.85,17.0,206.0,203.38,159.23
2016,10,14,12,30,0.0,163.0,1.8,17.0,163.0,159.58,124.35
2016,10,14,12,45,3.0,181.5,1.8,17.5,184.0,180.89,141.38
2016,10,14,13,0,6.0,200.0,1.8,18.0,205.0,202.48,158.35
2016,10,14,13,15,3.0,156.0,1.75,17.5,158.5,155.44,121.25
2016,10,14,13,30,0.0,112.0,1.7,17.0,112.0,108.89,84.05
2016,10,14,13,45,0.0,134.0,1.65,17.0,134.0,131.1,102.3
2016,10,14,14,0,0.0,156.0,1.6,17.0,156.0,153.85,120.79
2016,10,14,14,15,3.0,165.0,1.55,17.0,167.0,165.91,130.79
2016,10,14,14,30,6.0,174.0,1.5,17.0,178.0,178.24,141.04
2016,10,14,14,45,3.0,155.5,1.5,17.0,157.5,157.24,124.31
2016,10,14,15,0,0.0,137.0,1.5,17.0,137.0,136.39,107.63
2016,10,14,15,15,0.0,123.0,1.45,17.0,123.0,122.41,96.49
2016,10,14,15,30,0.0,109.0,1.4,17.0,109.0,108.44,85.21
2016,10,14,15,45,0.0,94.0,1.4,17.0,94.0,93.4,72.89
2016,10,14,16,0,0.0,79.0,1.4,17.0,79.0,78.34,60.36
2016,10,14,16,15,0.0,63.5,1.25,16.5,63.5,62.7,47.24
2016,10,14,16,30,0.0,48.0,1.1,16.0,48.0,46.99,33.83
2016,10,14,16,45,0.0,34.0,1.0,15.5,34.0,32.84,21.57
2016,10,14,17,0,0.0,20.0,0.9,15.0,20.0,19.3,9.27
2016,10,14,17,15,0.0,10.0,0.85,15.0,10.0,9.64,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,32.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,10,15,6,30,64.0,10.0,1.9,14.0,11.0,9.83,0.0
2016,10,15,6,45,203.0,23.0,2.0,14.5,44.0,18.13,4.33
2016,10,15,7,0,342.0,36.0,2.1,15.0,77.0,27.77,17.94
2016,10,15,7,15,431.0,44.5,2.2,15.0,121.0,58.51,30.43
2016,10,15,7,30,520.0,53.0,2.3,15.0,165.0,102.1,58.21
2016,10,15,7,45,573.0,59.5,2.45,15.5,211.0,147.63,93.96
2016,10,15,8,0,626.0,66.0,2.6,16.0,257.0,198.53,137.18
2016,10,15,8,15,313.0,92.5,2.9,16.0,188.0,173.29,130.44
2016,10,15,8,30,0.0,119.0,3.2,16.0,119.0,114.37,90.5
2016,10,15,8,45,1.5,136.5,3.5,16.5,137.0,131.99,104.75
2016,10,15,9,0,3.0,154.0,3.8,17.0,155.0,149.86,118.94
2016,10,15,9,15,1.5,113.5,4.0,17.0,114.0,110.48,86.38
2016,10,15,9,30,0.0,73.0,4.2,17.0,73.0,70.59,53.28
2016,10,15,9,45,0.0,118.5,4.45,17.0,118.5,114.78,89.6
2016,10,15,10,0,0.0,164.0,4.7,17.0,164.0,159.31,125.7
2016,10,15,10,15,2.0,175.0,4.85,17.0,176.5,171.56,135.41
2016,10,15,10,30,4.0,186.0,5.0,17.0,189.0,184.0,145.32
2016,10,15,10,45,2.0,173.0,5.15,17.5,174.5,170.03,133.59
2016,10,15,11,0,0.0,160.0,5.3,18.0,160.0,155.9,121.8
2016,10,15,11,15,17.0,217.5,5.4,18.0,229.0,226.1,178.53
2016,10,15,11,30,34.0,275.0,5.5,18.0,298.0,304.23,240.66
2016,10,15,11,45,25.5,260.5,5.65,18.0,278.5,277.63,219.37
2016,10,15,12,0,17.0,246.0,5.8,18.0,259.0,256.8,202.72
2016,10,15,12,15,8.5,196.5,5.85,18.0,203.0,200.06,157.38
2016,10,15,12,30,0.0,147.0,5.9,18.0,147.0,143.56,111.77
2016,10,15,12,45,0.0,153.0,6.0,18.0,153.0,149.7,116.85
2016,10,15,13,0,0.0,159.0,6.1,18.0,159.0,155.9,121.97
2016,10,15,13,15,0.0,160.0,6.1,18.0,160.0,157.11,123.09
2016,10,15,13,30,0.0,161.0,6.1,18.0,161.0,158.38,124.28
2016,10,15,13,45,0.0,157.0,6.15,18.0,157.0,154.58,121.41
2016,10,15,14,0,0.0,153.0,6.2,18.0,153.0,150.82,118.58
2016,10,15,14,15,0.0,135.5,6.15,17.5,135.5,133.18,104.64
2016,10,15,14,30,0.0,118.0,6.1,17.0,118.0,115.55,90.58
2016,10,15,14,45,0.0,80.5,6.05,17.0,80.5,77.85,59.55
2016,10,15,15,0,0.0,43.0,6.0,17.0,43.0,41.53,29.33
2016,10,15,15,15,0.0,48.5,5.8,17.0,48.5,46.85,33.89
2016,10,15,15,30,0.0,54.0,5.6,17.0,54.0,52.17,38.45
2016,10,15,15,45,0.0,46.0,5.45,17.0,46.0,44.43,31.97
2016,10,15,16,0,0.0,38.0,5.3,17.0,38.0,36.69,25.42
2016,10,15,16,15,0.0,30.0,5.15,16.5,30.0,28.95,18.84
2016,10,15,16,30,0.0,22.0,5.0,16.0,22.0,21.22,12.18
2016,10,15,16,45,0.0,15.0,4.85,16.0,15.0,14.46,6.27
2016,10,15,17,0,0.0,8.0,4.7,16.0,8.0,7.71,0.13
2016,10,15,17,15,0.0,4.0,4.55,16.0,4.0,3.85,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,183.5,17.0,1.6,14.5,38.0,12.6,0.3
2016,10,16,7,0,367.0,34.0,1.7,15.0,76.0,26.06,16.4
2016,10,16,7,15,455.5,42.0,1.8,15.0,120.5,56.48,28.35
2016,10,16,7,30,544.0,50.0,1.9,15.0,165.0,100.7,56.09
2016,10,16,7,45,592.5,56.5,2.0,15.5,211.0,146.68,92.17
2016,10,16,8,0,641.0,63.0,2.1,16.0,257.0,197.49,135.42
2016,10,16,8,15,320.5,60.0,2.2,16.0,157.0,144.06,105.93
2016,10,16,8,30,0.0,57.0,2.3,16.0,57.0,55.08,40.97
2016,10,16,8,45,0.0,54.0,2.4,16.5,54.0,52.18,38.42
2016,10,16,9,0,0.0,51.0,2.5,17.0,51.0,49.28,35.81
2016,10,16,9,15,0.0,82.5,2.55,17.0,82.5,79.79,61.1
2016,10,16,9,30,0.0,114.0,2.6,17.0,114.0,110.35,86.08
2016,10,16,9,45,0.0,131.5,2.7,17.0,131.5,127.45,99.82
2016,10,16,10,0,0.0,149.0,2.8,17.0,149.0,144.64,113.57
2016,10,16,10,15,0.0,125.0,2.85,17.0,125.0,121.24,94.37
2016,10,16,10,30,0.0,101.0,2.9,17.0,101.0,97.82,75.18
2016,10,16,10,45,0.0,86.0,3.0,17.0,86.0,83.23,63.18
2016,10,16,11,0,0.0,71.0,3.1,17.0,71.0,68.69,51.21
2016,10,16,11,15,0.0,72.0,3.1,17.0,72.0,69.67,51.98
2016,10,16,11,30,0.0,73.0,3.1,17.0,73.0,70.64,52.75
2016,10,16,11,45,10.5,163.0,3.15,17.5,170.5,167.43,131.41
2016,10,16,12,0,21.0,253.0,3.2,18.0,268.0,267.17,210.14
2016,10,16,12,15,10.5,181.5,3.3,18.0,189.0,186.52,146.07
2016,10,16,12,30,0.0,110.0,3.4,18.0,110.0,106.78,81.85
2016,10,16,12,45,5.0,161.0,3.55,18.0,164.5,161.83,126.61
2016,10,16,13,0,10.0,212.0,3.7,18.0,219.0,218.18,171.78
2016,10,16,13,15,5.0,160.0,3.85,18.0,163.5,161.16,126.19
2016,10,16,13,30,0.0,108.0,4.0,18.0,108.0,104.92,80.74
2016,10,16,13,45,9.5,158.5,4.2,18.0,164.0,163.56,128.89
2016,10,16,14,0,19.0,209.0,4.4,18.0,220.0,224.01,177.97
2016,10,16,14,15,50.0,214.5,4.5,17.5,241.0,261.66,209.75
2016,10,16,14,30,81.0,220.0,4.6,17.0,262.0,290.83,234.77
2016,10,16,14,45,40.5,172.5,4.7,17.0,193.5,208.33,167.67
2016,10,16,15,0,0.0,125.0,4.8,17.0,125.0,123.89,97.82
2016,10,16,15,15,0.0,75.0,4.7,17.0,75.0,72.52,55.39
2016,10,16,15,30,0.0,25.0,4.6,17.0,25.0,24.13,14.79
2016,10,16,15,45,0.0,21.5,4.6,17.0,21.5,20.74,11.95
2016,10,16,16,0,0.0,18.0,4.6,17.0,18.0,17.36,9.07
2016,10,16,16,15,0.0,14.0,4.45,16.5,14.0,13.5,5.77
2016,10,16,16,30,0.0,10.0,4.3,16.0,10.0,9.64,2.44
2016,10,16,16,45,0.0,7.0,4.2,16.0,7.0,6.74,0.0
2016,10,16,17,0,0.0,4.0,4.1,16.0,4.0,3.85,0.0
2016,10,16,17,15,0.0,2.0,4.1,16.0,2.0,1.97,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,45,132.0,20.0,1.6,14.5,35.0,15.53,0.12
2016,10,17,7,0,264.0,40.0,1.6,15.0,70.0,30.95,20.37
2016,10,17,7,15,360.0,51.0,1.6,15.0,113.5,58.93,33.4
2016,10,17,7,30,456.0,62.0,1.6,15.0,157.0,101.92,60.85
2016,10,17,7,45,523.5,68.5,1.6,15.0,204.0,145.81,94.4
2016,10,17,8,0,591.0,75.0,1.6,15.0,251.0,196.8,136.81
2016,10,17,8,15,632.5,80.0,1.6,15.0,297.0,246.07,180.19
2016,10,17,8,30,674.0,85.0,1.6,15.0,343.0,298.85,226.6
2016,10,17,8,45,708.0,87.5,1.6,15.5,386.0,349.56,270.5
2016,10,17,9,0,742.0,90.0,1.6,16.0,429.0,402.29,314.94
2016,10,17,9,15,762.0,93.0,1.6,16.0,467.0,451.18,355.91
2016,10,17,9,30,782.0,96.0,1.6,16.0,505.0,499.41,395.29
2016,10,17,9,45,800.0,96.5,1.6,16.5,537.5,543.77,429.96
2016,10,17,10,0,818.0,97.0,1.6,17.0,570.0,587.4,463.09
2016,10,17,10,15,828.0,98.5,1.6,17.0,595.5,626.04,492.52
2016,10,17,10,30,838.0,100.0,1.6,17.0,621.0,662.88,520.04
2016,10,17,10,45,847.0,100.0,1.65,17.5,640.0,695.43,543.18
2016,10,17,11,0,856.0,100.0,1.7,18.0,659.0,725.68,563.31
2016,10,17,11,15,859.0,100.5,1.75,18.0,669.5,746.61,577.84
2016,10,17,11,30,862.0,101.0,1.8,18.0,680.0,767.24,592.32
2016,10,17,11,45,864.0,101.0,1.9,18.0,683.0,783.58,604.29
2016,10,17,12,0,866.0,101.0,2.0,18.0,686.0,796.81,614.23
2016,10,17,12,15,864.5,100.5,2.05,18.0,680.5,803.54,619.35
2016,10,17,12,30,863.0,100.0,2.1,18.0,675.0,807.0,622.37
2016,10,17,12,45,863.0,97.5,2.15,18.0,663.0,806.19,622.57
2016,10,17,13,0,863.0,95.0,2.2,18.0,651.0,802.09,620.63
2016,10,17,13,15,855.5,93.5,2.25,18.0,631.0,789.85,613.08
2016,10,17,13,30,848.0,92.0,2.3,18.0,611.0,779.18,606.78
2016,10,17,13,45,838.5,90.0,2.35,18.0,583.5,758.77,593.57
2016,10,17,14,0,829.0,88.0,2.4,18.0,556.0,735.54,578.38
2016,10,17,14,15,814.0,86.0,2.4,17.5,522.5,705.63,559.01
2016,10,17,14,30,799.0,84.0,2.4,17.0,489.0,673.5,537.81
2016,10,17,14,45,778.0,81.5,2.45,17.0,449.5,634.73,510.53
2016,10,17,15,0,757.0,79.0,2.5,17.0,410.0,594.58,480.43
2016,10,17,15,15,727.5,75.5,2.45,17.0,366.5,546.96,443.41
2016,10,17,15,30,698.0,72.0,2.4,17.0,323.0,501.62,407.15
2016,10,17,15,45,655.5,67.0,2.4,17.0,276.5,445.51,361.54
2016,10,17,16,0,613.0,62.0,2.4,17.0,230.0,391.12,315.89
2016,10,17,16,15,548.0,55.5,2.25,16.5,183.5,326.94,261.33
2016,10,17,16,30,483.0,49.0,2.1,16.0,137.0,267.43,209.13
2016,10,17,16,45,375.5,39.0,2.0,15.5,94.5,194.1,145.32
2016,10,17,17,0,268.0,29.0,1.9,15.0,52.0,129.93,79.41
2016,10,17,17,15,134.0,14.5,1.9,14.5,26.0,48.64,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,17.5,1.9,13.5,36.0,13.32,0.0
2016,10,18,7,0,340.0,35.0,1.9,14.0,72.0,27.52,17.41
2016,10,18,7,15,435.5,43.5,2.0,14.0,116.5,55.12,28.6
2016,10,18,7,30,531.0,52.0,2.1,14.0,161.0,98.92,55.55
2016,10,18,7,45,596.0,57.0,2.25,14.5,209.0,145.03,90.83
2016,10,18,8,0,661.0,62.0,2.4,15.0,257.0,197.77,135.09
2016,10,18,8,15,699.5,66.0,2.45,15.0,303.0,249.98,181.73
2016,10,18,8,30,738.0,70.0,2.5,15.0,349.0,303.86,230.01
2016,10,18,8,45,767.0,73.0,2.55,15.5,392.5,355.99,276.07
2016,10,18,9,0,796.0,76.0,2.6,16.0,436.0,409.53,322.16
2016,10,18,9,15,814.5,78.0,2.5,16.0,474.5,458.28,363.7
2016,10,18,9,30,833.0,80.0,2.4,16.0,513.0,506.81,403.84
2016,10,18,9,45,852.0,80.0,2.35,16.5,546.5,552.47,440.01
2016,10,18,10,0,871.0,80.0,2.3,17.0,580.0,597.57,474.66
2016,10,18,10,15,880.5,81.0,2.2,17.0,605.5,636.69,504.5
2016,10,18,10,30,890.0,82.0,2.1,17.0,631.0,673.81,532.1
2016,10,18,10,45,898.0,82.0,2.05,17.5,650.5,706.63,554.19
2016,10,18,11,0,906.0,82.0,2.0,18.0,670.0,736.94,573.71
2016,10,18,11,15,909.5,82.5,1.95,18.0,680.5,761.78,590.28
2016,10,18,11,30,913.0,83.0,1.9,18.0,691.0,783.6,604.71
2016,10,18,11,45,916.5,82.0,1.85,18.0,694.5,800.64,615.82
2016,10,18,12,0,920.0,81.0,1.8,18.0,698.0,814.43,624.74
2016,10,18,12,15,918.5,81.0,1.85,18.0,693.0,821.99,630.44
2016,10,18,12,30,917.0,81.0,1.9,18.0,688.0,826.1,633.94
2016,10,18,12,45,912.5,80.5,1.95,18.5,675.0,823.79,631.97
2016,10,18,13,0,908.0,80.0,2.0,19.0,662.0,818.04,627.8
2016,10,18,13,15,901.5,79.0,2.0,19.0,641.0,806.77,620.68
2016,10,18,13,30,895.0,78.0,2.0,19.0,620.0,792.22,611.42
2016,10,18,13,45,883.0,77.5,2.05,19.0,592.0,770.88,597.86
2016,10,18,14,0,871.0,77.0,2.1,19.0,564.0,746.7,582.29
2016,10,18,14,15,856.5,75.0,2.15,19.0,529.5,716.33,562.17
2016,10,18,14,30,842.0,73.0,2.2,19.0,495.0,683.64,540.18
2016,10,18,14,45,817.5,72.0,2.25,19.0,454.5,647.51,515.35
2016,10,18,15,0,793.0,71.0,2.3,19.0,414.0,605.75,484.68
2016,10,18,15,15,764.5,67.5,2.25,18.5,370.0,557.68,448.56
2016,10,18,15,30,736.0,64.0,2.2,18.0,326.0,509.3,411.07
2016,10,18,15,45,692.0,60.5,2.2,18.0,278.5,452.64,365.2
2016,10,18,16,0,648.0,57.0,2.2,18.0,231.0,400.2,321.09
2016,10,18,16,15,583.5,51.0,2.2,17.5,184.0,335.61,266.52
2016,10,18,16,30,519.0,45.0,2.2,17.0,137.0,275.64,214.01
2016,10,18,16,45,410.5,35.5,2.2,16.5,93.5,201.34,149.16
2016,10,18,17,0,302.0,26.0,2.2,16.0,50.0,135.18,76.97
2016,10,18,17,15,151.0,13.0,2.3,15.5,25.0,51.0,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,45,207.0,14.5,1.9,13.5,36.0,10.72,0.0
2016,10,19,7,0,414.0,29.0,1.9,14.0,72.0,21.94,12.59
2016,10,19,7,15,503.5,36.0,1.95,14.0,117.0,51.82,24.46
2016,10,19,7,30,593.0,43.0,2.0,14.0,162.0,96.96,51.44
2016,10,19,7,45,647.5,48.0,2.05,14.5,209.5,144.45,88.01
2016,10,19,8,0,702.0,53.0,2.1,15.0,257.0,197.37,132.89
2016,10,19,8,15,737.0,56.5,2.1,15.5,303.0,248.76,178.82
2016,10,19,8,30,772.0,60.0,2.1,16.0,349.0,302.78,226.93
2016,10,19,8,45,797.0,62.5,2.15,16.5,391.5,354.44,272.67
2016,10,19,9,0,822.0,65.0,2.2,17.0,434.0,407.49,318.32
2016,10,19,9,15,839.0,67.0,2.15,17.0,472.0,456.24,359.83
2016,10,19,9,30,856.0,69.0,2.1,17.0,510.0,504.55,399.76
2016,10,19,9,45,867.5,71.0,2.1,17.5,541.5,549.16,435.1
2016,10,19,10,0,879.0,73.0,2.1,18.0,573.0,592.35,468.3
2016,10,19,10,15,887.0,74.0,2.0,18.0,598.5,630.68,497.39
2016,10,19,10,30,895.0,75.0,1.9,18.0,624.0,666.88,524.15
2016,10,19,10,45,897.5,77.0,1.85,18.5,641.5,698.07,544.82
2016,10,19,11,0,900.0,79.0,1.8,19.0,659.0,726.48,562.87
