Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,903.0,79.5,1.75,19.0,669.5,750.72,578.92
2016,10,19,11,30,906.0,80.0,1.7,19.0,680.0,771.95,592.82
2016,10,19,11,45,905.5,81.0,1.7,19.5,682.5,787.89,602.41
2016,10,19,12,0,905.0,82.0,1.7,20.0,685.0,800.53,609.82
2016,10,19,12,15,903.5,81.5,1.7,20.0,679.5,807.38,614.52
2016,10,19,12,30,902.0,81.0,1.7,20.0,674.0,810.82,617.07
2016,10,19,12,45,898.0,80.5,1.75,20.0,661.0,808.87,616.57
2016,10,19,13,0,894.0,80.0,1.8,20.0,648.0,803.54,613.91
2016,10,19,13,15,887.0,79.0,1.8,20.0,628.0,791.95,606.59
2016,10,19,13,30,880.0,78.0,1.8,20.0,608.0,777.16,597.2
2016,10,19,13,45,871.0,76.5,1.85,20.0,580.5,757.19,584.68
2016,10,19,14,0,862.0,75.0,1.9,20.0,553.0,734.34,570.12
2016,10,19,14,15,847.5,73.5,1.95,20.0,519.0,704.77,550.66
2016,10,19,14,30,833.0,72.0,2.0,20.0,485.0,677.27,532.55
2016,10,19,14,45,812.5,70.0,2.05,20.0,445.5,638.64,505.99
2016,10,19,15,0,792.0,68.0,2.1,20.0,406.0,598.54,476.65
2016,10,19,15,15,763.5,64.5,2.05,19.5,362.5,550.63,440.75
2016,10,19,15,30,735.0,61.0,2.0,19.0,319.0,502.44,403.5
2016,10,19,15,45,693.5,57.0,1.95,19.0,272.5,446.8,358.44
2016,10,19,16,0,652.0,53.0,1.9,19.0,226.0,392.66,313.1
2016,10,19,16,15,588.5,47.0,1.85,18.5,179.0,330.91,260.84
2016,10,19,16,30,525.0,41.0,1.8,18.0,132.0,271.51,208.91
2016,10,19,16,45,419.5,32.5,1.75,17.5,89.5,199.66,145.99
2016,10,19,17,0,314.0,24.0,1.7,17.0,47.0,134.53,69.25
2016,10,19,17,15,157.0,12.0,1.75,16.5,23.5,51.01,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,45,199.5,14.5,1.45,14.0,35.0,10.83,0.0
2016,10,20,7,0,399.0,29.0,1.5,14.0,70.0,22.13,12.57
2016,10,20,7,15,492.5,37.0,1.5,14.5,115.0,49.42,23.15
2016,10,20,7,30,586.0,45.0,1.5,15.0,160.0,96.92,51.61
2016,10,20,7,45,644.5,50.0,1.55,15.5,208.0,144.42,87.59
2016,10,20,8,0,703.0,55.0,1.6,16.0,256.0,197.82,132.28
2016,10,20,8,15,739.5,58.5,1.5,16.5,302.5,249.53,177.93
2016,10,20,8,30,776.0,62.0,1.4,17.0,349.0,304.02,225.75
2016,10,20,8,45,802.0,64.5,1.35,17.5,392.5,356.13,271.08
2016,10,20,9,0,828.0,67.0,1.3,18.0,436.0,409.28,315.86
2016,10,20,9,15,845.5,69.0,1.25,18.5,474.0,458.86,356.48
2016,10,20,9,30,863.0,71.0,1.2,19.0,512.0,507.61,395.0
2016,10,20,9,45,879.0,71.5,1.2,19.5,545.0,553.32,430.23
2016,10,20,10,0,895.0,72.0,1.2,20.0,578.0,597.92,463.55
2016,10,20,10,15,903.5,73.0,1.2,20.0,603.5,637.04,492.84
2016,10,20,10,30,912.0,74.0,1.2,20.0,629.0,674.02,519.96
2016,10,20,10,45,916.5,75.0,1.25,20.5,647.0,705.94,541.39
2016,10,20,11,0,921.0,76.0,1.3,21.0,665.0,735.11,560.31
2016,10,20,11,15,924.0,76.5,1.3,21.0,675.5,759.75,576.6
2016,10,20,11,30,927.0,77.0,1.3,21.0,686.0,781.3,590.82
2016,10,20,11,45,927.0,77.0,1.3,21.5,688.5,796.8,599.84
2016,10,20,12,0,927.0,77.0,1.3,22.0,691.0,808.93,606.69
2016,10,20,12,15,925.5,77.0,1.3,22.0,685.5,816.45,611.73
2016,10,20,12,30,924.0,77.0,1.3,22.0,680.0,820.49,614.62
2016,10,20,12,45,918.5,77.0,1.35,22.5,666.5,817.89,612.64
2016,10,20,13,0,913.0,77.0,1.4,23.0,653.0,811.84,608.53
2016,10,20,13,15,906.5,76.0,1.4,23.0,632.5,800.5,601.59
2016,10,20,13,30,900.0,75.0,1.4,23.0,612.0,785.89,592.58
2016,10,20,13,45,890.0,74.0,1.45,23.0,584.5,765.46,580.19
2016,10,20,14,0,880.0,73.0,1.5,23.0,557.0,742.11,565.78
2016,10,20,14,15,866.0,71.0,1.5,22.5,522.5,711.98,547.13
2016,10,20,14,30,852.0,69.0,1.5,22.0,488.0,679.49,526.61
2016,10,20,14,45,832.0,67.0,1.5,22.0,448.0,640.85,500.36
2016,10,20,15,0,812.0,65.0,1.5,22.0,408.0,604.77,474.3
2016,10,20,15,15,784.0,62.0,1.5,21.5,364.0,557.19,439.56
2016,10,20,15,30,756.0,59.0,1.5,21.0,320.0,509.25,403.33
2016,10,20,15,45,714.0,55.0,1.55,21.0,273.0,452.7,358.61
2016,10,20,16,0,672.0,51.0,1.6,21.0,226.0,397.66,313.37
2016,10,20,16,15,607.5,45.5,1.6,20.0,178.5,332.9,259.85
2016,10,20,16,30,543.0,40.0,1.6,19.0,131.0,275.58,210.21
2016,10,20,16,45,429.0,31.5,1.65,18.5,88.0,200.38,144.68
2016,10,20,17,0,315.0,23.0,1.7,18.0,45.0,131.61,58.53
2016,10,20,17,15,157.5,11.5,1.7,17.5,22.5,50.13,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,188.0,14.0,1.2,15.0,32.5,10.49,0.0
2016,10,21,7,0,376.0,28.0,1.2,15.0,65.0,21.37,11.67
2016,10,21,7,15,470.0,36.0,1.15,15.0,109.0,46.55,21.74
2016,10,21,7,30,564.0,44.0,1.1,15.0,153.0,90.91,47.64
2016,10,21,7,45,621.5,49.0,1.05,15.5,200.0,138.49,83.5
2016,10,21,8,0,679.0,54.0,1.0,16.0,247.0,190.23,126.48
2016,10,21,8,15,716.5,58.0,0.9,16.5,292.5,241.25,171.08
2016,10,21,8,30,754.0,62.0,0.8,17.0,338.0,295.19,217.89
2016,10,21,8,45,780.0,65.0,0.7,17.5,380.5,346.57,261.89
2016,10,21,9,0,806.0,68.0,0.6,18.0,423.0,399.03,305.18
2016,10,21,9,15,824.0,70.0,0.55,18.0,461.0,447.59,344.87
2016,10,21,9,30,842.0,72.0,0.5,18.0,499.0,495.64,382.83
2016,10,21,9,45,520.0,162.0,0.5,18.5,431.5,447.56,346.49
2016,10,21,10,0,198.0,252.0,0.5,19.0,364.0,367.24,283.83
2016,10,21,10,15,540.5,166.0,0.5,19.5,488.5,506.73,391.95
2016,10,21,10,30,883.0,80.0,0.5,20.0,613.0,658.65,502.71
2016,10,21,10,45,888.5,81.0,0.55,20.5,631.0,690.35,522.68
2016,10,21,11,0,894.0,82.0,0.6,21.0,649.0,719.45,541.36
2016,10,21,11,15,897.0,82.5,0.7,21.0,659.5,743.45,558.32
2016,10,21,11,30,900.0,83.0,0.8,21.0,670.0,764.45,573.37
2016,10,21,11,45,900.0,83.5,0.9,21.0,672.5,780.06,584.9
2016,10,21,12,0,900.0,84.0,1.0,21.0,675.0,792.4,594.39
2016,10,21,12,15,898.0,83.5,1.1,21.0,669.5,798.76,599.97
2016,10,21,12,30,896.0,83.0,1.2,21.0,664.0,801.73,603.44
2016,10,21,12,45,886.5,84.5,1.35,21.0,650.0,797.64,602.82
2016,10,21,13,0,877.0,86.0,1.5,21.0,636.0,790.25,599.98
2016,10,21,13,15,869.5,85.0,1.65,21.0,615.5,778.43,594.06
2016,10,21,13,30,862.0,84.0,1.8,21.0,595.0,763.49,585.92
2016,10,21,13,45,849.5,83.5,1.95,21.0,567.0,742.34,573.31
2016,10,21,14,0,837.0,83.0,2.1,21.0,539.0,723.04,561.88
2016,10,21,14,15,822.0,81.0,2.2,20.5,505.0,693.14,543.33
2016,10,21,14,30,807.0,79.0,2.3,20.0,471.0,661.02,522.87
2016,10,21,14,45,784.5,76.5,2.4,20.0,432.0,621.35,494.85
2016,10,21,15,0,762.0,74.0,2.5,20.0,393.0,580.39,464.39
2016,10,21,15,15,731.5,70.5,2.5,19.5,349.5,532.5,428.2
2016,10,21,15,30,701.0,67.0,2.5,19.0,306.0,484.51,390.74
2016,10,21,15,45,657.0,62.0,2.55,19.0,260.0,430.57,346.64
2016,10,21,16,0,613.0,57.0,2.6,19.0,214.0,376.17,300.75
2016,10,21,16,15,544.0,50.5,2.6,18.5,168.0,311.37,245.67
2016,10,21,16,30,475.0,44.0,2.6,18.0,122.0,251.65,193.23
2016,10,21,16,45,360.5,33.5,2.6,17.5,81.0,177.66,128.13
2016,10,21,17,0,246.0,23.0,2.6,17.0,40.0,109.23,38.55
2016,10,21,17,15,123.0,11.5,2.65,16.5,20.0,41.23,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,15.5,1.7,12.5,31.5,12.02,0.0
2016,10,22,7,0,334.0,31.0,1.7,13.0,63.0,24.52,14.04
2016,10,22,7,15,436.0,40.0,1.7,13.0,107.5,48.09,24.44
2016,10,22,7,30,538.0,49.0,1.7,13.0,152.0,91.95,50.12
2016,10,22,7,45,602.0,55.0,1.7,13.5,199.5,138.44,84.99
2016,10,22,8,0,666.0,61.0,1.7,14.0,247.0,191.43,129.06
2016,10,22,8,15,706.0,65.5,1.65,14.0,293.5,244.14,175.83
2016,10,22,8,30,746.0,70.0,1.6,14.0,340.0,298.69,224.4
2016,10,22,8,45,610.5,105.0,1.55,14.5,344.0,322.72,250.39
2016,10,22,9,0,475.0,140.0,1.5,15.0,348.0,332.01,261.95
2016,10,22,9,15,459.0,158.5,1.4,15.0,374.0,366.8,291.29
2016,10,22,9,30,443.0,177.0,1.3,15.0,400.0,399.3,317.59
2016,10,22,9,45,488.0,176.5,1.2,15.5,436.5,443.38,351.72
2016,10,22,10,0,533.0,176.0,1.1,16.0,473.0,489.66,386.56
2016,10,22,10,15,570.0,172.5,1.1,16.0,503.0,529.74,417.34
2016,10,22,10,30,607.0,169.0,1.1,16.0,533.0,572.81,449.81
2016,10,22,10,45,595.0,179.5,1.1,16.5,545.5,595.41,465.23
2016,10,22,11,0,583.0,190.0,1.1,17.0,558.0,613.2,477.08
2016,10,22,11,15,533.5,212.5,1.15,17.0,553.5,616.21,478.61
2016,10,22,11,30,484.0,235.0,1.2,17.0,549.0,615.35,477.33
2016,10,22,11,45,512.0,225.0,1.25,17.0,558.0,635.87,493.41
2016,10,22,12,0,540.0,215.0,1.3,17.0,567.0,655.05,508.3
2016,10,22,12,15,579.5,199.5,1.35,17.0,574.5,675.63,524.52
2016,10,22,12,30,619.0,184.0,1.4,17.0,582.0,697.51,541.56
2016,10,22,12,45,755.0,139.0,1.45,17.0,614.5,758.14,586.88
2016,10,22,13,0,891.0,94.0,1.5,17.0,647.0,806.9,621.36
2016,10,22,13,15,727.0,136.5,1.55,17.0,578.0,729.17,567.34
2016,10,22,13,30,563.0,179.0,1.6,17.0,509.0,639.93,502.32
2016,10,22,13,45,547.5,174.5,1.7,17.0,483.5,616.64,487.12
2016,10,22,14,0,532.0,170.0,1.8,17.0,458.0,591.77,469.84
2016,10,22,14,15,557.5,150.5,1.85,17.0,435.5,577.93,461.25
2016,10,22,14,30,583.0,131.0,1.9,17.0,413.0,564.53,452.53
2016,10,22,14,45,538.5,128.5,1.95,17.0,372.0,513.08,413.57
2016,10,22,15,0,494.0,126.0,2.0,17.0,331.0,466.34,377.55
2016,10,22,15,15,467.0,117.5,2.05,16.5,294.0,424.51,345.45
2016,10,22,15,30,440.0,109.0,2.1,16.0,257.0,383.21,312.73
2016,10,22,15,45,418.0,95.0,2.15,16.0,218.5,338.97,276.16
2016,10,22,16,0,396.0,81.0,2.2,16.0,180.0,295.42,238.96
2016,10,22,16,15,349.0,67.0,2.15,15.5,141.0,241.99,192.96
2016,10,22,16,30,302.0,53.0,2.1,15.0,102.0,192.23,148.93
2016,10,22,16,45,226.5,38.0,2.1,14.5,67.0,135.78,97.99
2016,10,22,17,0,151.0,23.0,2.1,14.0,32.0,79.91,17.82
2016,10,22,17,15,75.5,11.5,2.15,13.5,16.0,29.45,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,14.0,1.35,12.5,30.0,13.76,0.0
2016,10,23,7,0,350.0,28.0,1.3,13.0,60.0,21.78,11.52
2016,10,23,7,15,451.0,37.0,1.3,13.0,104.5,44.76,21.81
2016,10,23,7,30,552.0,46.0,1.3,13.0,149.0,89.1,47.32
2016,10,23,7,45,611.0,52.0,1.3,13.5,196.0,135.44,81.97
2016,10,23,8,0,670.0,58.0,1.3,14.0,243.0,188.99,126.51
2016,10,23,8,15,709.5,62.0,1.3,14.0,289.0,239.75,171.59
2016,10,23,8,30,749.0,66.0,1.3,14.0,335.0,293.65,219.6
2016,10,23,8,45,774.0,69.5,1.3,14.5,377.5,344.7,264.64
2016,10,23,9,0,799.0,73.0,1.3,15.0,420.0,396.74,309.26
2016,10,23,9,15,818.5,75.5,1.3,15.0,457.5,445.99,351.06
2016,10,23,9,30,838.0,78.0,1.3,15.0,495.0,495.09,391.53
2016,10,23,9,45,708.5,118.5,1.35,15.0,487.0,503.18,399.29
2016,10,23,10,0,579.0,159.0,1.4,15.0,479.0,499.1,396.73
2016,10,23,10,15,736.0,120.0,1.45,15.0,545.5,577.41,458.75
2016,10,23,10,30,893.0,81.0,1.5,15.0,612.0,660.37,522.67
2016,10,23,10,45,900.0,81.5,1.55,15.5,630.5,692.71,545.53
2016,10,23,11,0,907.0,82.0,1.6,16.0,649.0,722.48,565.5
2016,10,23,11,15,910.5,82.5,1.65,16.0,659.5,747.02,582.73
2016,10,23,11,30,914.0,83.0,1.7,16.0,670.0,768.53,597.92
2016,10,23,11,45,915.5,82.5,1.75,16.0,673.0,784.32,609.15
2016,10,23,12,0,917.0,82.0,1.8,16.0,676.0,796.81,618.24
2016,10,23,12,15,915.0,82.0,1.85,16.0,670.5,803.79,623.61
2016,10,23,12,30,913.0,82.0,1.9,16.0,665.0,807.34,626.76
2016,10,23,12,45,620.5,173.0,2.0,16.5,566.0,686.92,539.18
2016,10,23,13,0,328.0,264.0,2.1,17.0,467.0,546.33,429.83
2016,10,23,13,15,602.5,173.5,2.15,17.0,530.5,670.23,529.73
2016,10,23,13,30,877.0,83.0,2.2,17.0,594.0,767.33,602.2
2016,10,23,13,45,745.5,112.5,2.25,17.0,532.5,697.93,552.29
2016,10,23,14,0,614.0,142.0,2.3,17.0,471.0,622.44,496.41
2016,10,23,14,15,450.0,168.5,2.3,17.0,401.5,519.72,417.16
2016,10,23,14,30,286.0,195.0,2.3,17.0,332.0,418.87,337.41
2016,10,23,14,45,267.0,180.0,2.35,17.0,299.5,382.79,309.98
2016,10,23,15,0,248.0,165.0,2.4,17.0,267.0,346.91,281.87
2016,10,23,15,15,236.5,148.0,2.35,16.5,236.5,313.55,255.74
2016,10,23,15,30,225.0,131.0,2.3,16.0,206.0,280.27,229.01
2016,10,23,15,45,210.0,112.5,2.3,16.0,174.0,243.58,198.42
2016,10,23,16,0,195.0,94.0,2.3,16.0,142.0,207.52,167.61
2016,10,23,16,15,171.0,75.0,2.15,15.5,110.5,167.7,133.21
2016,10,23,16,30,147.0,56.0,2.0,15.0,79.0,129.55,99.58
2016,10,23,16,45,93.5,38.5,1.9,14.5,51.0,85.41,60.05
2016,10,23,17,0,40.0,21.0,1.8,14.0,23.0,37.07,0.0
2016,10,23,17,15,20.0,10.5,1.8,14.0,11.5,15.07,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,3.45,14.5,13.5,13.27,0.0
2016,10,24,7,0,0.0,27.0,3.6,15.0,27.0,25.57,13.82
2016,10,24,7,15,11.0,46.0,3.65,15.0,48.0,43.33,29.76
2016,10,24,7,30,22.0,65.0,3.7,15.0,69.0,62.19,45.65
2016,10,24,7,45,30.5,84.5,3.8,15.0,92.0,83.46,63.55
2016,10,24,8,0,39.0,104.0,3.9,15.0,115.0,105.89,82.44
2016,10,24,8,15,47.0,122.5,4.0,15.0,137.5,128.33,101.34
2016,10,24,8,30,55.0,141.0,4.1,15.0,160.0,151.71,120.91
2016,10,24,8,45,69.5,160.5,4.25,15.5,188.5,179.19,143.41
2016,10,24,9,0,84.0,180.0,4.4,16.0,217.0,208.16,166.97
2016,10,24,9,15,111.0,198.5,4.4,16.0,251.5,244.78,196.84
2016,10,24,9,30,138.0,217.0,4.4,16.0,286.0,282.54,227.53
2016,10,24,9,45,70.5,195.0,4.4,16.0,230.5,229.33,184.25
2016,10,24,10,0,3.0,173.0,4.4,16.0,175.0,170.12,135.21
2016,10,24,10,15,35.5,215.5,4.45,16.0,236.5,235.41,188.54
2016,10,24,10,30,68.0,258.0,4.5,16.0,298.0,301.46,241.66
2016,10,24,10,45,46.5,248.0,4.55,16.5,276.0,279.72,223.22
2016,10,24,11,0,25.0,238.0,4.6,17.0,254.0,251.74,199.96
2016,10,24,11,15,13.0,206.0,4.6,17.0,214.0,211.67,167.62
2016,10,24,11,30,1.0,174.0,4.6,17.0,174.0,171.1,134.63
2016,10,24,11,45,7.0,198.5,4.65,17.0,203.0,200.53,158.53
2016,10,24,12,0,13.0,223.0,4.7,17.0,232.0,230.47,182.65
2016,10,24,12,15,12.5,220.0,4.75,17.0,228.5,227.49,180.27
2016,10,24,12,30,12.0,217.0,4.8,17.0,225.0,224.48,177.96
2016,10,24,12,45,6.5,195.0,4.85,17.0,199.0,197.92,156.62
2016,10,24,13,0,1.0,173.0,4.9,17.0,173.0,171.37,135.19
2016,10,24,13,15,0.5,147.0,4.95,17.0,147.0,144.67,113.71
2016,10,24,13,30,0.0,121.0,5.0,17.0,121.0,118.1,92.17
2016,10,24,13,45,0.0,90.5,5.05,17.0,90.5,87.59,67.24
2016,10,24,14,0,0.0,60.0,5.1,17.0,60.0,58.0,42.85
2016,10,24,14,15,0.0,34.0,4.95,16.5,34.0,32.84,21.98
2016,10,24,14,30,0.0,8.0,4.8,16.0,8.0,7.72,0.87
2016,10,24,14,45,0.0,66.5,4.7,16.0,66.5,64.28,48.65
2016,10,24,15,0,0.0,125.0,4.6,16.0,125.0,124.89,99.39
2016,10,24,15,15,0.0,110.5,4.45,16.0,110.5,110.34,87.39
2016,10,24,15,30,0.0,96.0,4.3,16.0,96.0,95.79,75.32
2016,10,24,15,45,0.0,80.0,4.15,16.0,80.0,79.58,61.71
2016,10,24,16,0,0.0,64.0,4.0,16.0,64.0,63.32,47.87
2016,10,24,16,15,0.0,49.0,3.9,15.5,49.0,48.1,34.82
2016,10,24,16,30,0.0,34.0,3.8,15.0,34.0,32.84,21.61
2016,10,24,16,45,0.0,21.5,3.7,15.0,21.5,20.75,10.57
2016,10,24,17,0,0.0,9.0,3.6,15.0,9.0,8.68,0.0
2016,10,24,17,15,0.0,4.5,3.65,15.0,4.5,4.42,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,11.0,3.6,15.0,11.0,10.6,3.06
2016,10,25,7,30,0.0,16.0,3.6,15.0,16.0,15.43,7.33
2016,10,25,7,45,0.0,22.0,3.65,15.5,22.0,21.22,12.36
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,27.02,17.33
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,32.34,21.88
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,37.66,26.38
2016,10,25,8,45,0.0,62.5,3.55,16.0,62.5,60.4,45.53
2016,10,25,9,0,0.0,86.0,3.5,16.0,86.0,83.15,64.47
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,76.4,58.66
2016,10,25,9,30,0.0,72.0,3.6,16.0,72.0,69.62,52.88
2016,10,25,9,45,0.0,102.0,3.7,16.5,102.0,98.76,76.82
2016,10,25,10,0,0.0,132.0,3.8,17.0,132.0,128.13,100.58
2016,10,25,10,15,0.0,99.0,3.85,17.0,99.0,95.87,73.95
2016,10,25,10,30,0.0,66.0,3.9,17.0,66.0,63.83,47.47
2016,10,25,10,45,0.0,79.0,3.95,17.0,79.0,76.43,57.82
2016,10,25,11,0,0.0,92.0,4.0,17.0,92.0,89.04,68.11
2016,10,25,11,15,0.0,76.0,4.0,17.0,76.0,73.53,55.31
2016,10,25,11,30,0.0,60.0,4.0,17.0,60.0,58.03,42.52
2016,10,25,11,45,0.0,97.0,4.05,17.5,97.0,93.94,71.9
2016,10,25,12,0,0.0,134.0,4.1,18.0,134.0,130.6,101.51
2016,10,25,12,15,0.0,130.0,4.0,18.0,130.0,126.68,98.31
2016,10,25,12,30,0.0,126.0,3.9,18.0,126.0,122.76,95.17
2016,10,25,12,45,0.0,123.5,3.85,18.0,123.5,120.33,93.27
2016,10,25,13,0,0.0,121.0,3.8,18.0,121.0,117.9,91.39
2016,10,25,13,15,23.0,179.5,3.75,18.0,193.0,201.13,159.5
2016,10,25,13,30,46.0,238.0,3.7,18.0,265.0,283.51,225.64
2016,10,25,13,45,49.5,229.0,3.65,18.0,256.5,276.92,220.66
2016,10,25,14,0,53.0,220.0,3.6,18.0,248.0,270.12,215.75
2016,10,25,14,15,65.0,209.0,3.5,18.0,241.5,266.79,213.82
2016,10,25,14,30,77.0,198.0,3.4,18.0,235.0,262.8,211.31
2016,10,25,14,45,75.5,181.5,3.35,18.0,214.5,242.8,195.59
2016,10,25,15,0,74.0,165.0,3.3,18.0,194.0,222.68,179.62
2016,10,25,15,15,69.5,146.0,3.15,17.5,171.5,197.69,159.7
2016,10,25,15,30,65.0,127.0,3.0,17.0,149.0,172.8,139.49
2016,10,25,15,45,57.5,108.0,2.9,17.0,125.0,146.5,117.44
2016,10,25,16,0,50.0,89.0,2.8,17.0,101.0,120.61,95.38
2016,10,25,16,15,37.0,69.5,2.6,16.5,77.5,92.13,71.01
2016,10,25,16,30,24.0,50.0,2.4,16.0,54.0,64.41,47.09
2016,10,25,16,45,12.0,32.0,2.25,16.0,34.0,39.62,24.5
2016,10,25,17,0,0.0,14.0,2.1,16.0,14.0,13.51,0.0
2016,10,25,17,15,0.0,7.0,2.05,16.0,7.0,6.88,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,158.0,13.0,1.7,13.5,25.5,12.78,0.0
2016,10,26,7,0,316.0,26.0,1.7,14.0,51.0,20.46,8.91
2016,10,26,7,15,421.5,34.5,1.7,14.0,93.0,38.54,18.6
2016,10,26,7,30,527.0,43.0,1.7,14.0,135.0,80.29,41.34
2016,10,26,7,45,590.0,48.5,1.75,14.5,181.0,124.73,73.54
2016,10,26,8,0,653.0,54.0,1.8,15.0,227.0,176.69,116.17
2016,10,26,8,15,381.0,97.5,1.85,15.5,203.0,186.27,137.45
2016,10,26,8,30,109.0,141.0,1.9,16.0,179.0,167.78,131.83
2016,10,26,8,45,449.0,104.5,2.0,16.5,289.5,258.61,200.51
2016,10,26,9,0,789.0,68.0,2.1,17.0,400.0,380.88,296.36
2016,10,26,9,15,808.5,70.0,2.15,17.0,437.0,428.75,337.37
2016,10,26,9,30,828.0,72.0,2.2,17.0,474.0,476.5,377.59
2016,10,26,9,45,845.0,72.5,2.3,17.5,506.0,520.36,413.27
2016,10,26,10,0,862.0,73.0,2.4,18.0,538.0,563.55,447.5
2016,10,26,10,15,871.0,74.5,2.45,18.0,563.0,601.81,477.85
2016,10,26,10,30,880.0,76.0,2.5,18.0,588.0,638.07,506.12
2016,10,26,10,45,884.0,77.5,2.6,18.0,605.5,668.83,530.06
2016,10,26,11,0,888.0,79.0,2.7,18.0,623.0,696.96,550.71
2016,10,26,11,15,892.0,79.5,2.75,18.0,633.5,721.21,568.07
2016,10,26,11,30,896.0,80.0,2.8,18.0,644.0,742.55,583.37
2016,10,26,11,45,894.5,81.5,2.9,18.5,646.5,757.85,593.54
2016,10,26,12,0,893.0,83.0,3.0,19.0,649.0,769.89,601.48
2016,10,26,12,15,892.5,82.5,3.0,19.0,644.5,777.19,606.76
2016,10,26,12,30,892.0,82.0,3.0,19.0,640.0,781.18,609.82
2016,10,26,12,45,884.5,83.5,3.05,19.0,626.5,778.68,608.67
2016,10,26,13,0,877.0,85.0,3.1,19.0,613.0,772.92,605.35
2016,10,26,13,15,870.5,84.0,3.05,18.5,593.0,761.92,598.99
2016,10,26,13,30,864.0,83.0,3.0,18.0,573.0,747.81,590.49
2016,10,26,13,45,851.5,82.0,2.95,18.0,545.5,730.72,578.78
2016,10,26,14,0,839.0,81.0,2.9,18.0,518.0,706.5,561.87
2016,10,26,14,15,823.0,79.0,2.8,18.0,484.5,676.14,540.18
2016,10,26,14,30,807.0,77.0,2.7,18.0,451.0,643.64,516.72
2016,10,26,14,45,783.0,74.5,2.65,18.0,411.5,603.46,486.17
2016,10,26,15,0,759.0,72.0,2.6,18.0,372.0,562.11,454.09
2016,10,26,15,15,726.5,68.5,2.45,17.5,328.5,513.79,416.28
2016,10,26,15,30,694.0,65.0,2.3,17.0,285.0,465.53,377.38
2016,10,26,15,45,644.0,60.0,2.2,17.0,239.0,409.97,330.88
2016,10,26,16,0,594.0,55.0,2.1,17.0,193.0,354.26,282.97
2016,10,26,16,15,517.0,47.5,1.8,16.5,148.0,287.17,225.1
2016,10,26,16,30,440.0,40.0,1.5,16.0,103.0,225.97,170.8
2016,10,26,16,45,220.0,33.0,1.25,15.5,64.5,125.65,83.94
2016,10,26,17,0,0.0,26.0,1.0,15.0,26.0,29.88,0.0
2016,10,26,17,15,0.0,13.0,0.95,15.0,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,2.15,14.5,8.0,7.86,0.0
2016,10,27,7,0,0.0,16.0,2.3,15.0,16.0,15.44,4.7
2016,10,27,7,15,0.0,30.0,2.4,15.0,30.0,28.96,17.99
2016,10,27,7,30,0.0,44.0,2.5,15.0,44.0,42.23,29.73
2016,10,27,7,45,0.0,59.0,2.6,15.5,59.0,56.55,42.12
2016,10,27,8,0,0.0,74.0,2.7,16.0,74.0,70.98,54.41
2016,10,27,8,15,0.0,89.5,2.65,16.0,89.5,85.96,67.08
2016,10,27,8,30,0.0,105.0,2.6,16.0,105.0,101.03,79.64
2016,10,27,8,45,0.0,83.0,2.55,16.0,83.0,80.2,62.11
2016,10,27,9,0,0.0,61.0,2.5,16.0,61.0,58.95,44.2
2016,10,27,9,15,0.0,97.0,2.45,16.0,97.0,93.84,73.24
2016,10,27,9,30,0.0,133.0,2.4,16.0,133.0,128.93,102.0
2016,10,27,9,45,2.5,154.5,2.35,16.5,156.5,151.42,119.9
2016,10,27,10,0,5.0,176.0,2.3,17.0,180.0,174.28,137.91
2016,10,27,10,15,60.0,219.5,2.25,17.0,254.5,253.98,202.26
2016,10,27,10,30,115.0,263.0,2.2,17.0,329.0,335.84,266.91
2016,10,27,10,45,118.5,269.0,2.15,17.0,339.5,353.43,280.07
2016,10,27,11,0,122.0,275.0,2.1,17.0,350.0,366.69,290.15
2016,10,27,11,15,61.0,190.0,2.2,17.0,227.5,233.48,185.36
2016,10,27,11,30,0.0,105.0,2.3,17.0,105.0,101.81,78.26
2016,10,27,11,45,0.0,105.5,2.4,17.0,105.5,102.32,78.83
2016,10,27,12,0,0.0,106.0,2.5,17.0,106.0,102.83,79.25
2016,10,27,12,15,0.0,132.0,2.5,16.5,132.0,128.71,100.51
2016,10,27,12,30,0.0,158.0,2.5,16.0,158.0,154.99,122.03
2016,10,27,12,45,0.0,142.5,2.5,16.0,142.5,139.48,109.49
2016,10,27,13,0,0.0,127.0,2.5,16.0,127.0,123.97,97.0
2016,10,27,13,15,0.0,117.0,2.4,16.0,117.0,114.02,88.99
2016,10,27,13,30,0.0,107.0,2.3,16.0,107.0,104.06,80.95
2016,10,27,13,45,0.0,102.5,2.2,16.0,102.5,99.64,77.45
2016,10,27,14,0,0.0,98.0,2.1,16.0,98.0,95.21,73.95
2016,10,27,14,15,0.0,109.0,2.0,16.0,109.0,106.57,83.49
2016,10,27,14,30,0.0,120.0,1.9,16.0,120.0,118.33,93.36
2016,10,27,14,45,0.0,87.5,1.8,16.0,87.5,85.1,65.99
2016,10,27,15,0,0.0,55.0,1.7,16.0,55.0,53.14,39.38
2016,10,27,15,15,0.0,48.5,1.6,16.0,48.5,46.85,34.17
2016,10,27,15,30,0.0,42.0,1.5,16.0,42.0,40.56,28.87
2016,10,27,15,45,0.0,35.0,1.4,16.0,35.0,33.79,23.11
2016,10,27,16,0,0.0,28.0,1.3,16.0,28.0,27.02,17.27
2016,10,27,16,15,0.0,21.0,1.2,16.0,21.0,20.26,11.39
2016,10,27,16,30,0.0,14.0,1.1,16.0,14.0,13.5,5.47
2016,10,27,16,45,0.0,8.5,1.0,16.0,8.5,8.19,0.38
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,1.47,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.93,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,7.71,0.0
2016,10,28,7,15,0.0,15.5,0.35,15.0,15.5,14.95,6.57
2016,10,28,7,30,0.0,23.0,0.4,15.0,23.0,22.19,13.03
2016,10,28,7,45,0.0,31.0,0.5,15.5,31.0,29.92,19.76
2016,10,28,8,0,0.0,39.0,0.6,16.0,39.0,37.66,26.4
2016,10,28,8,15,0.0,47.5,0.7,16.0,47.5,45.88,33.41
2016,10,28,8,30,0.0,56.0,0.8,16.0,56.0,54.11,40.34
2016,10,28,8,45,198.5,100.5,0.9,16.0,182.5,166.14,129.74
2016,10,28,9,0,397.0,145.0,1.0,16.0,309.0,298.73,234.62
2016,10,28,9,15,232.5,173.0,1.1,16.0,271.5,273.15,216.59
2016,10,28,9,30,68.0,201.0,1.2,16.0,234.0,229.84,182.85
2016,10,28,9,45,48.0,203.5,1.35,16.5,227.5,225.6,179.29
2016,10,28,10,0,28.0,206.0,1.5,17.0,221.0,216.83,171.73
2016,10,28,10,15,14.0,187.0,1.6,17.0,194.5,190.93,150.8
2016,10,28,10,30,0.0,168.0,1.7,17.0,168.0,163.94,128.83
2016,10,28,10,45,0.0,141.5,1.85,17.0,141.5,137.76,107.71
2016,10,28,11,0,0.0,115.0,2.0,17.0,115.0,111.63,86.49
2016,10,28,11,15,0.0,125.5,2.1,17.0,125.5,122.03,94.93
2016,10,28,11,30,0.0,136.0,2.2,17.0,136.0,132.51,103.36
2016,10,28,11,45,1.0,159.0,2.35,17.0,159.5,156.33,122.6
2016,10,28,12,0,2.0,182.0,2.5,17.0,183.0,180.48,141.99
2016,10,28,12,15,1.0,123.5,2.55,17.0,124.0,121.0,94.02
2016,10,28,12,30,0.0,65.0,2.6,17.0,65.0,62.87,46.54
2016,10,28,12,45,0.0,96.5,2.65,17.0,96.5,93.48,71.8
2016,10,28,13,0,0.0,128.0,2.7,17.0,128.0,125.0,97.58
2016,10,28,13,15,5.0,160.5,2.7,17.0,163.5,162.09,127.91
2016,10,28,13,30,10.0,193.0,2.7,17.0,199.0,200.13,158.79
2016,10,28,13,45,5.0,163.0,2.7,17.0,166.0,165.42,130.84
2016,10,28,14,0,0.0,133.0,2.7,17.0,133.0,131.0,102.98
2016,10,28,14,15,0.0,86.5,2.65,17.0,86.5,83.76,64.36
2016,10,28,14,30,0.0,40.0,2.6,17.0,40.0,38.63,26.9
2016,10,28,14,45,386.0,53.5,2.6,17.0,202.5,319.63,266.11
2016,10,28,15,0,772.0,67.0,2.6,17.0,365.0,558.86,455.16
2016,10,28,15,15,739.5,63.5,2.45,16.5,322.0,510.42,415.1
2016,10,28,15,30,707.0,60.0,2.3,16.0,279.0,462.05,375.74
2016,10,28,15,45,662.5,54.5,2.15,16.0,233.5,405.84,328.26
2016,10,28,16,0,618.0,49.0,2.0,16.0,188.0,351.45,280.83
2016,10,28,16,15,539.5,42.5,1.75,15.5,143.0,287.29,224.8
2016,10,28,16,30,461.0,36.0,1.5,15.0,98.0,226.45,170.09
2016,10,28,16,45,230.5,29.0,1.3,15.0,60.0,122.43,76.6
2016,10,28,17,0,0.0,22.0,1.1,15.0,22.0,21.63,0.0
2016,10,28,17,15,0.0,11.0,1.1,14.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.0,1.7,15.0,10.0,9.83,0.0
2016,10,29,7,0,0.0,20.0,1.8,15.0,20.0,19.22,5.1
2016,10,29,7,15,9.5,39.0,1.9,15.0,40.5,36.71,23.9
2016,10,29,7,30,19.0,58.0,2.0,15.0,61.0,55.22,39.73
2016,10,29,7,45,31.0,77.0,2.15,15.5,84.0,76.18,57.09
2016,10,29,8,0,43.0,96.0,2.3,16.0,107.0,98.66,75.71
2016,10,29,8,15,51.0,114.5,2.4,16.0,130.0,121.16,94.62
2016,10,29,8,30,59.0,133.0,2.5,16.0,153.0,144.59,114.21
2016,10,29,8,45,40.5,143.0,2.6,16.0,157.5,151.85,120.85
2016,10,29,9,0,22.0,153.0,2.7,16.0,162.0,156.31,124.78
2016,10,29,9,15,11.0,152.0,2.8,16.0,157.0,152.0,121.17
2016,10,29,9,30,0.0,151.0,2.9,16.0,152.0,146.55,116.49
2016,10,29,9,45,5.0,167.0,3.05,16.5,170.5,165.04,131.18
2016,10,29,10,0,10.0,183.0,3.2,17.0,189.0,184.02,146.13
2016,10,29,10,15,54.0,219.5,3.25,17.0,250.5,250.26,199.79
2016,10,29,10,30,98.0,256.0,3.3,17.0,312.0,317.6,253.53
2016,10,29,10,45,73.5,254.5,3.35,17.5,297.5,303.91,241.56
2016,10,29,11,0,49.0,253.0,3.4,18.0,283.0,288.59,228.46
2016,10,29,11,15,141.5,267.5,3.35,18.0,354.5,376.13,298.96
2016,10,29,11,30,234.0,282.0,3.3,18.0,426.0,462.1,366.68
2016,10,29,11,45,304.0,269.0,3.3,18.0,457.0,511.35,405.48
2016,10,29,12,0,374.0,256.0,3.3,18.0,488.0,554.96,440.0
