Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,202.5,249.5,3.25,18.0,375.5,416.07,330.84
2016,10,29,12,30,31.0,243.0,3.2,18.0,263.0,273.74,215.93
2016,10,29,12,45,457.5,161.0,3.15,18.0,431.5,532.86,428.88
2016,10,29,13,0,884.0,79.0,3.1,18.0,600.0,761.84,602.06
2016,10,29,13,15,500.0,164.5,3.0,18.0,457.5,566.89,452.61
2016,10,29,13,30,116.0,250.0,2.9,18.0,315.0,357.42,283.86
2016,10,29,13,45,70.5,222.5,2.85,18.0,261.5,285.12,227.33
2016,10,29,14,0,25.0,195.0,2.8,18.0,208.0,214.55,170.52
2016,10,29,14,15,41.5,190.5,2.7,18.0,210.0,229.46,183.38
2016,10,29,14,30,58.0,186.0,2.6,18.0,212.0,236.29,189.51
2016,10,29,14,45,29.0,149.0,2.55,18.0,162.0,175.26,139.92
2016,10,29,15,0,0.0,112.0,2.5,18.0,112.0,111.52,87.42
2016,10,29,15,15,347.5,85.5,2.35,17.5,191.5,307.49,252.74
2016,10,29,15,30,695.0,59.0,2.2,17.0,271.0,452.06,367.24
2016,10,29,15,45,641.5,54.5,2.1,17.0,225.5,393.17,316.71
2016,10,29,16,0,588.0,50.0,2.0,17.0,180.0,339.78,270.25
2016,10,29,16,15,508.0,43.0,1.85,16.5,135.5,273.29,212.79
2016,10,29,16,30,428.0,36.0,1.7,16.0,91.0,213.03,158.84
2016,10,29,16,45,214.0,27.5,1.55,15.5,55.0,113.6,67.5
2016,10,29,17,0,0.0,19.0,1.4,15.0,19.0,18.68,0.0
2016,10,29,17,15,0.0,9.5,1.4,15.0,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,4.15,15.0,3.0,2.95,0.0
2016,10,30,7,0,0.0,6.0,4.3,15.0,6.0,5.78,0.0
2016,10,30,7,15,0.0,12.0,4.3,15.0,12.0,11.57,3.65
2016,10,30,7,30,0.0,18.0,4.3,15.0,18.0,17.36,8.85
2016,10,30,7,45,0.0,25.5,4.35,15.5,25.5,24.6,15.14
2016,10,30,8,0,0.0,33.0,4.4,16.0,33.0,31.85,21.39
2016,10,30,8,15,0.0,40.5,4.45,16.0,40.5,39.1,27.6
2016,10,30,8,30,0.0,48.0,4.5,16.0,48.0,46.36,33.75
2016,10,30,8,45,0.0,51.5,4.55,16.0,51.5,49.75,36.57
2016,10,30,9,0,0.0,55.0,4.6,16.0,55.0,53.14,39.36
2016,10,30,9,15,0.0,55.0,4.65,16.0,55.0,53.15,39.27
2016,10,30,9,30,0.0,55.0,4.7,16.0,55.0,53.15,39.18
2016,10,30,9,45,73.5,144.5,4.8,16.5,183.0,179.59,144.29
2016,10,30,10,0,147.0,234.0,4.9,17.0,311.0,316.45,254.8
2016,10,30,10,15,88.5,228.0,4.95,17.0,275.0,279.03,223.93
2016,10,30,10,30,30.0,222.0,5.0,17.0,239.0,240.42,191.86
2016,10,30,10,45,78.5,248.0,5.1,17.0,294.5,300.27,240.72
2016,10,30,11,0,127.0,274.0,5.2,17.0,350.0,368.23,295.37
2016,10,30,11,15,283.0,254.5,5.15,17.0,426.5,466.13,375.55
2016,10,30,11,30,439.0,235.0,5.1,17.0,503.0,570.09,458.9
2016,10,30,11,45,439.5,236.0,5.1,17.0,505.5,580.41,466.67
2016,10,30,12,0,440.0,237.0,5.1,17.0,508.0,589.08,473.52
2016,10,30,12,15,394.5,246.0,5.05,17.0,487.5,563.09,452.82
2016,10,30,12,30,349.0,255.0,5.0,17.0,467.0,542.1,435.83
2016,10,30,12,45,572.0,183.5,4.95,17.5,521.5,642.53,517.61
2016,10,30,13,0,795.0,112.0,4.9,18.0,576.0,732.79,587.75
2016,10,30,13,15,785.0,110.5,4.85,17.5,555.5,719.41,578.77
2016,10,30,13,30,775.0,109.0,4.8,17.0,535.0,703.23,568.26
2016,10,30,13,45,516.0,162.0,4.75,17.0,439.5,564.24,458.43
2016,10,30,14,0,257.0,215.0,4.7,17.0,344.0,425.01,344.84
2016,10,30,14,15,483.0,156.5,4.55,17.0,379.5,517.83,423.09
2016,10,30,14,30,709.0,98.0,4.4,17.0,415.0,593.96,485.47
2016,10,30,14,45,687.5,93.0,4.3,17.0,377.5,555.7,454.69
2016,10,30,15,0,666.0,88.0,4.2,17.0,340.0,516.41,423.05
2016,10,30,15,15,627.5,83.0,4.0,16.5,297.5,466.72,383.0
2016,10,30,15,30,589.0,78.0,3.8,16.0,255.0,417.78,342.5
2016,10,30,15,45,543.5,69.5,3.65,16.0,212.0,362.68,295.38
2016,10,30,16,0,498.0,61.0,3.5,16.0,169.0,309.78,248.86
2016,10,30,16,15,409.5,52.0,3.4,15.5,126.5,241.46,189.58
2016,10,30,16,30,321.0,43.0,3.3,15.0,84.0,180.64,135.32
2016,10,30,16,45,160.5,29.5,3.2,15.0,50.0,98.37,55.02
2016,10,30,17,0,0.0,16.0,3.1,15.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,3.05,15.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,6,45,79.0,12.5,1.7,13.0,17.5,12.29,0.0
2016,10,31,7,0,158.0,25.0,1.7,13.0,35.0,19.73,1.82
2016,10,31,7,15,277.0,37.5,1.8,13.5,73.5,33.75,18.81
2016,10,31,7,30,396.0,50.0,1.9,14.0,112.0,71.61,40.0
2016,10,31,7,45,476.5,57.0,2.0,14.5,156.5,111.33,67.19
2016,10,31,8,0,557.0,64.0,2.1,15.0,201.0,159.48,105.01
2016,10,31,8,15,605.0,69.5,2.15,15.0,245.0,206.67,145.9
2016,10,31,8,30,653.0,75.0,2.2,15.0,289.0,258.01,191.19
2016,10,31,8,45,365.0,120.5,2.3,15.0,243.0,240.08,187.16
2016,10,31,9,0,77.0,166.0,2.4,15.0,197.0,190.54,152.55
2016,10,31,9,15,101.0,184.0,2.45,15.0,228.5,222.75,179.04
2016,10,31,9,30,125.0,202.0,2.5,15.0,260.0,259.26,208.7
2016,10,31,9,45,62.5,178.5,2.55,15.5,207.5,207.71,166.61
2016,10,31,10,0,0.0,155.0,2.6,16.0,155.0,150.88,119.48
2016,10,31,10,15,75.5,205.0,2.6,16.0,247.5,247.82,198.91
2016,10,31,10,30,151.0,255.0,2.6,16.0,340.0,352.88,282.64
2016,10,31,10,45,112.5,258.0,2.65,16.0,322.5,332.42,265.55
2016,10,31,11,0,74.0,261.0,2.7,16.0,305.0,313.67,250.03
2016,10,31,11,15,111.5,271.5,2.75,16.0,339.0,353.32,282.02
2016,10,31,11,30,149.0,282.0,2.8,16.0,373.0,400.44,319.32
2016,10,31,11,45,172.5,282.5,2.85,16.0,388.0,421.92,336.43
2016,10,31,12,0,196.0,283.0,2.9,16.0,403.0,443.45,353.69
2016,10,31,12,15,187.0,281.0,2.95,16.0,394.5,437.79,349.3
2016,10,31,12,30,178.0,279.0,3.0,16.0,386.0,431.35,344.45
2016,10,31,12,45,279.0,256.0,3.1,16.5,420.0,491.51,393.14
2016,10,31,13,0,380.0,233.0,3.2,17.0,454.0,542.53,434.02
2016,10,31,13,15,314.0,236.0,3.25,17.0,414.5,496.01,397.36
2016,10,31,13,30,248.0,239.0,3.3,17.0,375.0,449.54,360.77
2016,10,31,13,45,124.0,158.5,3.35,17.0,226.5,259.39,209.97
2016,10,31,14,0,0.0,78.0,3.4,17.0,78.0,75.43,57.31
2016,10,31,14,15,22.5,128.0,3.45,16.5,138.0,146.47,117.13
2016,10,31,14,30,45.0,178.0,3.5,16.0,198.0,218.57,176.93
2016,10,31,14,45,30.0,157.5,3.55,16.0,170.5,186.11,150.22
2016,10,31,15,0,15.0,137.0,3.6,16.0,143.0,148.31,119.04
2016,10,31,15,15,10.5,121.0,3.55,16.0,125.0,129.2,103.27
2016,10,31,15,30,6.0,105.0,3.5,16.0,107.0,110.39,87.54
2016,10,31,15,45,3.0,87.0,3.5,16.0,88.0,90.32,70.57
2016,10,31,16,0,0.0,69.0,3.5,16.0,69.0,70.38,53.52
2016,10,31,16,15,0.0,51.0,3.5,15.5,51.0,51.73,37.48
2016,10,31,16,30,0.0,33.0,3.5,15.0,33.0,32.73,20.93
2016,10,31,16,45,0.0,19.5,3.5,15.0,19.5,18.83,5.69
2016,10,31,17,0,0.0,6.0,3.5,15.0,6.0,5.9,0.0
2016,10,31,17,15,0.0,3.0,3.6,15.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,91.0,11.5,1.95,13.0,17.0,11.3,0.0
2016,11,1,7,0,182.0,23.0,1.9,13.0,34.0,18.12,0.0
2016,11,1,7,15,306.0,34.5,1.95,13.0,72.5,31.35,17.01
2016,11,1,7,30,430.0,46.0,2.0,13.0,111.0,68.96,36.99
2016,11,1,7,45,506.5,53.0,2.05,13.5,156.0,109.85,64.92
2016,11,1,8,0,583.0,60.0,2.1,14.0,201.0,158.65,103.47
2016,11,1,8,15,631.5,65.0,2.15,14.0,245.5,206.63,145.21
2016,11,1,8,30,680.0,70.0,2.2,14.0,290.0,258.74,191.46
2016,11,1,8,45,712.0,74.0,2.25,14.5,331.5,308.22,235.63
2016,11,1,9,0,744.0,78.0,2.3,15.0,373.0,360.04,280.92
2016,11,1,9,15,767.0,81.0,2.25,15.0,410.0,407.77,322.47
2016,11,1,9,30,790.0,84.0,2.2,15.0,447.0,455.79,363.16
2016,11,1,9,45,808.0,85.5,2.15,15.5,479.0,499.72,398.93
2016,11,1,10,0,826.0,87.0,2.1,16.0,511.0,542.91,433.04
2016,11,1,10,15,837.0,88.5,1.95,16.0,536.0,581.05,462.71
2016,11,1,10,30,848.0,90.0,1.8,16.0,561.0,617.44,490.19
2016,11,1,10,45,854.0,91.5,1.7,16.5,579.0,648.67,512.42
2016,11,1,11,0,860.0,93.0,1.6,17.0,597.0,677.47,532.25
2016,11,1,11,15,864.0,93.5,1.5,17.0,607.0,701.23,548.64
2016,11,1,11,30,868.0,94.0,1.4,17.0,617.0,722.16,562.16
2016,11,1,11,45,867.5,94.5,1.35,17.0,619.0,736.9,571.74
2016,11,1,12,0,867.0,95.0,1.3,17.0,621.0,748.49,579.21
2016,11,1,12,15,865.0,94.5,1.25,17.0,615.5,754.67,582.98
2016,11,1,12,30,863.0,94.0,1.2,17.0,610.0,757.61,584.65
2016,11,1,12,45,860.0,92.5,1.2,17.0,597.5,755.44,583.48
2016,11,1,13,0,857.0,91.0,1.2,17.0,585.0,750.03,580.24
2016,11,1,13,15,848.5,89.5,1.15,17.0,564.0,737.38,571.48
2016,11,1,13,30,840.0,88.0,1.1,17.0,543.0,721.7,560.76
2016,11,1,13,45,826.0,87.0,1.1,17.0,515.5,699.77,546.24
2016,11,1,14,0,812.0,86.0,1.1,17.0,488.0,675.28,529.89
2016,11,1,14,15,793.5,83.5,1.1,17.0,454.0,643.66,508.01
2016,11,1,14,30,775.0,81.0,1.1,17.0,420.0,610.1,483.68
2016,11,1,14,45,747.0,78.5,1.1,17.0,381.0,568.91,453.07
2016,11,1,15,0,719.0,76.0,1.1,17.0,342.0,529.55,423.0
2016,11,1,15,15,681.5,71.5,1.15,16.5,299.0,479.62,385.05
2016,11,1,15,30,644.0,67.0,1.2,16.0,256.0,430.3,346.13
2016,11,1,15,45,589.0,61.0,1.25,16.0,211.5,371.74,297.8
2016,11,1,16,0,534.0,55.0,1.3,16.0,167.0,316.04,250.16
2016,11,1,16,15,444.5,46.5,1.45,15.5,123.5,247.11,191.46
2016,11,1,16,30,355.0,38.0,1.6,15.0,80.0,185.2,136.24
2016,11,1,16,45,213.5,25.0,1.75,14.5,46.5,106.47,48.87
2016,11,1,17,0,72.0,12.0,1.9,14.0,13.0,30.46,0.0
2016,11,1,17,15,36.0,6.0,1.95,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,45,110.5,10.0,1.8,11.5,16.5,9.83,0.0
2016,11,2,7,0,221.0,20.0,1.8,12.0,33.0,15.94,0.0
2016,11,2,7,15,343.5,30.5,1.85,12.0,72.0,27.01,16.82
2016,11,2,7,30,466.0,41.0,1.9,12.0,111.0,65.32,33.14
2016,11,2,7,45,538.0,48.5,2.0,12.5,155.5,107.91,62.2
2016,11,2,8,0,610.0,56.0,2.1,13.0,200.0,157.84,101.88
2016,11,2,8,15,656.0,60.5,2.1,13.5,244.5,205.96,143.77
2016,11,2,8,30,702.0,65.0,2.1,14.0,289.0,258.79,190.5
2016,11,2,8,45,733.5,69.0,2.15,14.5,331.0,308.83,235.27
2016,11,2,9,0,765.0,73.0,2.2,15.0,373.0,360.57,280.64
2016,11,2,9,15,786.5,75.5,2.15,15.0,410.0,407.95,322.05
2016,11,2,9,30,808.0,78.0,2.1,15.0,447.0,455.44,362.44
2016,11,2,9,45,832.0,77.0,2.1,15.5,480.0,500.35,399.23
2016,11,2,10,0,856.0,76.0,2.1,16.0,513.0,544.88,434.69
2016,11,2,10,15,866.0,77.5,1.95,16.0,537.5,581.98,463.71
2016,11,2,10,30,876.0,79.0,1.8,16.0,562.0,618.19,491.16
2016,11,2,10,45,881.5,80.5,1.7,16.5,579.5,649.43,513.49
2016,11,2,11,0,887.0,82.0,1.6,17.0,597.0,678.14,533.32
2016,11,2,11,15,890.5,82.5,1.5,17.0,607.5,701.72,549.16
2016,11,2,11,30,894.0,83.0,1.4,17.0,618.0,722.39,562.49
2016,11,2,11,45,893.5,83.5,1.3,17.5,620.0,737.16,570.51
2016,11,2,12,0,893.0,84.0,1.2,18.0,622.0,748.72,576.28
2016,11,2,12,15,891.0,83.5,1.1,18.0,616.5,754.82,579.33
2016,11,2,12,30,889.0,83.0,1.0,18.0,611.0,757.62,580.19
2016,11,2,12,45,887.0,81.5,0.95,18.0,598.5,756.0,578.77
2016,11,2,13,0,885.0,80.0,0.9,18.0,586.0,751.09,575.24
2016,11,2,13,15,877.0,79.0,0.85,18.0,565.5,739.09,566.95
2016,11,2,13,30,869.0,78.0,0.8,18.0,545.0,724.01,556.69
2016,11,2,13,45,856.5,76.5,0.75,18.0,517.5,702.21,541.83
2016,11,2,14,0,844.0,75.0,0.7,18.0,490.0,682.04,528.19
2016,11,2,14,15,827.0,73.0,0.7,18.0,456.0,651.43,507.7
2016,11,2,14,30,810.0,71.0,0.7,18.0,422.0,618.74,484.57
2016,11,2,14,45,785.0,68.5,0.75,18.0,383.0,578.65,455.81
2016,11,2,15,0,760.0,66.0,0.8,18.0,344.0,537.46,425.33
2016,11,2,15,15,725.0,62.5,0.85,17.5,301.0,488.75,388.81
2016,11,2,15,30,690.0,59.0,0.9,17.0,258.0,440.28,350.95
2016,11,2,15,45,636.0,53.5,0.95,17.0,213.0,383.78,304.58
2016,11,2,16,0,582.0,48.0,1.0,17.0,168.0,327.56,256.8
2016,11,2,16,15,497.0,40.5,1.1,16.5,124.0,259.96,199.31
2016,11,2,16,30,412.0,33.0,1.2,16.0,80.0,199.11,144.32
2016,11,2,16,45,261.0,21.5,1.3,15.5,46.0,116.04,45.18
2016,11,2,17,0,110.0,10.0,1.4,15.0,12.0,38.06,0.0
2016,11,2,17,15,55.0,5.0,1.45,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,3,6,45,108.5,9.5,1.95,11.5,15.0,9.34,0.0
2016,11,3,7,0,217.0,19.0,2.0,12.0,30.0,15.14,0.0
2016,11,3,7,15,341.0,29.5,2.05,12.5,69.0,25.18,15.02
2016,11,3,7,30,465.0,40.0,2.1,13.0,108.0,63.11,31.49
2016,11,3,7,45,538.5,47.0,2.15,13.5,152.5,105.1,59.62
2016,11,3,8,0,612.0,54.0,2.2,14.0,197.0,154.57,98.53
2016,11,3,8,15,658.5,58.5,2.15,14.0,241.5,202.72,140.47
2016,11,3,8,30,705.0,63.0,2.1,14.0,286.0,255.58,187.48
2016,11,3,8,45,737.5,66.5,2.1,14.5,327.5,305.43,232.1
2016,11,3,9,0,770.0,70.0,2.1,15.0,369.0,357.06,277.37
2016,11,3,9,15,792.0,72.5,2.05,15.5,406.0,404.73,318.46
2016,11,3,9,30,814.0,75.0,2.0,16.0,443.0,452.54,358.39
2016,11,3,9,45,835.0,75.5,2.0,16.5,475.5,497.6,395.17
2016,11,3,10,0,856.0,76.0,2.0,17.0,508.0,542.08,430.42
2016,11,3,10,15,866.5,77.0,1.9,17.0,533.0,578.86,459.34
2016,11,3,10,30,877.0,78.0,1.8,17.0,558.0,614.78,486.8
2016,11,3,10,45,883.5,79.0,1.7,17.5,576.0,646.09,509.17
2016,11,3,11,0,890.0,80.0,1.6,18.0,594.0,674.92,529.08
2016,11,3,11,15,893.5,80.5,1.5,18.0,604.0,698.51,545.01
2016,11,3,11,30,897.0,81.0,1.4,18.0,614.0,719.19,558.33
2016,11,3,11,45,896.5,81.5,1.35,18.5,616.0,733.98,566.86
2016,11,3,12,0,896.0,82.0,1.3,19.0,618.0,745.56,573.21
2016,11,3,12,15,894.0,82.0,1.25,19.0,612.5,752.23,577.3
2016,11,3,12,30,892.0,82.0,1.2,19.0,607.0,755.6,579.26
2016,11,3,12,45,886.5,81.5,1.15,19.5,594.0,752.51,575.79
2016,11,3,13,0,881.0,81.0,1.1,20.0,581.0,746.17,570.27
2016,11,3,13,15,873.0,80.0,1.05,20.0,560.5,734.25,562.12
2016,11,3,13,30,865.0,79.0,1.0,20.0,540.0,719.27,551.98
2016,11,3,13,45,851.0,78.0,1.0,20.0,512.0,701.41,540.51
2016,11,3,14,0,837.0,77.0,1.0,20.0,484.0,676.64,524.16
2016,11,3,14,15,819.5,74.5,0.95,20.0,450.5,645.36,502.47
2016,11,3,14,30,802.0,72.0,0.9,20.0,417.0,612.03,478.16
2016,11,3,14,45,775.5,69.5,0.85,20.0,378.0,571.34,447.92
2016,11,3,15,0,749.0,67.0,0.8,20.0,339.0,529.66,416.27
2016,11,3,15,15,713.5,63.5,0.75,19.5,296.0,481.17,379.36
2016,11,3,15,30,678.0,60.0,0.7,19.0,253.0,432.97,341.38
2016,11,3,15,45,622.0,54.5,0.7,19.0,208.0,376.37,295.21
2016,11,3,16,0,566.0,49.0,0.7,19.0,163.0,320.03,247.77
2016,11,3,16,15,478.0,41.0,0.75,18.5,119.5,251.64,190.38
2016,11,3,16,30,390.0,33.0,0.8,18.0,76.0,190.29,135.42
2016,11,3,16,45,195.0,16.5,0.85,17.5,38.0,88.9,25.69
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,89.0,9.5,2.0,12.0,14.0,9.34,0.0
2016,11,4,7,0,178.0,19.0,2.0,12.0,28.0,15.34,0.0
2016,11,4,7,15,305.0,30.5,2.05,12.5,65.5,25.2,14.73
2016,11,4,7,30,432.0,42.0,2.1,13.0,103.0,61.93,31.89
2016,11,4,7,45,507.5,49.5,2.2,13.5,147.5,102.58,58.87
2016,11,4,8,0,583.0,57.0,2.3,14.0,192.0,150.97,96.62
2016,11,4,8,15,632.0,62.5,2.15,14.5,236.0,198.97,137.82
2016,11,4,8,30,681.0,68.0,2.0,15.0,280.0,251.15,183.48
2016,11,4,8,45,713.5,72.0,1.95,15.5,321.5,300.39,227.19
2016,11,4,9,0,746.0,76.0,1.9,16.0,363.0,351.98,272.01
2016,11,4,9,15,769.0,79.0,1.75,16.0,400.0,399.43,312.92
2016,11,4,9,30,792.0,82.0,1.6,16.0,437.0,447.16,352.8
2016,11,4,9,45,809.0,84.0,1.45,16.5,469.0,490.87,387.62
2016,11,4,10,0,826.0,86.0,1.3,17.0,501.0,533.77,420.47
2016,11,4,10,15,837.5,87.5,1.15,17.5,526.0,571.95,448.51
2016,11,4,10,30,849.0,89.0,1.0,18.0,551.0,608.43,474.17
2016,11,4,10,45,857.5,90.0,0.9,18.5,569.0,640.56,496.16
2016,11,4,11,0,866.0,91.0,0.8,19.0,587.0,670.39,515.78
2016,11,4,11,15,870.0,91.5,0.7,19.0,597.0,694.15,531.51
2016,11,4,11,30,874.0,92.0,0.6,19.0,607.0,715.07,544.13
2016,11,4,11,45,875.5,92.0,0.5,19.5,610.0,730.73,551.9
2016,11,4,12,0,877.0,92.0,0.4,20.0,613.0,743.27,557.54
2016,11,4,12,15,875.0,91.5,0.3,20.0,607.5,749.51,560.06
2016,11,4,12,30,873.0,91.0,0.2,20.0,602.0,752.49,560.66
2016,11,4,12,45,873.0,88.5,0.15,20.0,590.0,751.43,559.57
2016,11,4,13,0,873.0,86.0,0.1,20.0,578.0,747.09,556.56
2016,11,4,13,15,864.5,85.0,0.15,20.0,557.0,735.01,549.76
2016,11,4,13,30,856.0,84.0,0.2,20.0,536.0,719.87,541.14
2016,11,4,13,45,844.5,82.0,0.25,20.0,509.0,698.55,528.38
2016,11,4,14,0,833.0,80.0,0.3,20.0,482.0,674.53,513.76
2016,11,4,14,15,815.0,77.5,0.3,20.0,448.0,643.09,492.73
2016,11,4,14,30,797.0,75.0,0.3,20.0,414.0,609.64,469.38
2016,11,4,14,45,772.5,72.0,0.35,20.0,375.5,569.85,441.45
2016,11,4,15,0,748.0,69.0,0.4,20.0,337.0,528.95,411.83
2016,11,4,15,15,711.0,65.0,0.45,19.5,294.0,479.23,375.26
2016,11,4,15,30,674.0,61.0,0.5,19.0,251.0,432.75,339.52
2016,11,4,15,45,619.0,55.0,0.55,19.0,206.0,373.72,292.06
2016,11,4,16,0,564.0,49.0,0.6,19.0,161.0,317.54,245.08
2016,11,4,16,15,474.0,41.0,0.7,18.5,117.5,248.75,187.57
2016,11,4,16,30,384.0,33.0,0.8,18.0,74.0,187.13,131.96
2016,11,4,16,45,192.0,16.5,0.9,17.5,37.0,86.95,15.99
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,11.0,0.65,13.0,11.0,10.81,0.0
2016,11,5,7,0,0.0,22.0,0.7,13.0,22.0,20.12,0.0
2016,11,5,7,15,149.0,33.5,0.7,13.5,54.0,26.27,15.17
2016,11,5,7,30,298.0,45.0,0.7,14.0,86.0,55.51,30.97
2016,11,5,7,45,345.5,58.5,0.75,14.5,123.5,91.28,56.11
2016,11,5,8,0,393.0,72.0,0.8,15.0,161.0,131.94,88.16
2016,11,5,8,15,427.0,83.5,0.8,15.0,198.5,172.45,122.57
2016,11,5,8,30,461.0,95.0,0.8,15.0,236.0,215.95,160.13
2016,11,5,8,45,491.5,101.5,0.85,15.5,271.5,256.2,194.94
2016,11,5,9,0,522.0,108.0,0.9,16.0,307.0,298.49,230.96
2016,11,5,9,15,547.0,115.0,0.85,16.0,342.0,342.35,267.74
2016,11,5,9,30,572.0,122.0,0.8,16.0,377.0,385.86,303.36
2016,11,5,9,45,411.0,167.5,0.8,16.5,357.0,375.68,296.24
2016,11,5,10,0,250.0,213.0,0.8,17.0,337.0,350.68,276.43
2016,11,5,10,15,366.5,200.0,0.8,17.0,392.0,413.49,326.1
2016,11,5,10,30,483.0,187.0,0.8,17.0,447.0,487.43,382.72
2016,11,5,10,45,668.0,135.0,0.85,17.5,507.5,567.62,443.87
2016,11,5,11,0,853.0,83.0,0.9,18.0,568.0,647.97,504.06
2016,11,5,11,15,856.0,83.5,1.0,18.0,577.5,670.36,520.79
2016,11,5,11,30,859.0,84.0,1.1,18.0,587.0,689.94,535.24
2016,11,5,11,45,637.0,157.0,1.2,18.0,531.0,630.65,490.73
2016,11,5,12,0,415.0,230.0,1.3,18.0,475.0,554.64,432.5
2016,11,5,12,15,635.0,157.0,1.35,18.0,527.5,645.15,504.45
2016,11,5,12,30,855.0,84.0,1.4,18.0,580.0,724.52,563.21
2016,11,5,12,45,646.5,146.0,1.45,18.0,516.5,648.05,506.83
2016,11,5,13,0,438.0,208.0,1.5,18.0,453.0,559.15,438.95
2016,11,5,13,15,322.5,220.5,1.55,18.0,397.5,480.02,379.35
2016,11,5,13,30,207.0,233.0,1.6,18.0,342.0,401.91,318.79
2016,11,5,13,45,212.0,219.5,1.65,18.0,326.0,388.96,310.09
2016,11,5,14,0,217.0,206.0,1.7,18.0,310.0,375.07,300.15
2016,11,5,14,15,261.5,185.5,1.7,17.5,302.0,386.25,310.72
2016,11,5,14,30,306.0,165.0,1.7,17.0,294.0,386.28,312.41
2016,11,5,14,45,197.5,155.0,1.75,17.0,235.0,293.92,238.27
2016,11,5,15,0,89.0,145.0,1.8,17.0,176.0,208.31,168.19
2016,11,5,15,15,81.5,127.5,1.75,17.0,153.0,183.04,147.65
2016,11,5,15,30,74.0,110.0,1.7,17.0,130.0,158.07,126.81
2016,11,5,15,45,63.5,91.0,1.7,17.0,106.0,130.1,103.12
2016,11,5,16,0,53.0,72.0,1.7,17.0,82.0,102.66,79.54
2016,11,5,16,15,35.0,53.5,1.6,16.5,59.5,73.49,54.47
2016,11,5,16,30,17.0,35.0,1.5,16.0,37.0,45.24,29.51
2016,11,5,16,45,8.5,17.5,1.45,16.0,18.5,20.63,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.8,15.0,13.0,12.78,0.0
2016,11,6,7,15,19.0,30.0,0.9,15.0,32.5,27.49,15.5
2016,11,6,7,30,38.0,47.0,1.0,15.0,52.0,45.63,30.74
2016,11,6,7,45,52.5,66.0,1.1,15.0,76.0,67.5,48.67
2016,11,6,8,0,67.0,85.0,1.2,15.0,100.0,91.2,68.34
2016,11,6,8,15,76.0,103.5,1.2,15.0,124.0,114.95,88.45
2016,11,6,8,30,85.0,122.0,1.2,15.0,148.0,139.7,109.35
2016,11,6,8,45,91.0,139.0,1.3,15.5,170.5,163.0,128.79
2016,11,6,9,0,97.0,156.0,1.4,16.0,193.0,186.84,148.41
2016,11,6,9,15,48.5,125.0,1.4,16.0,143.5,141.85,112.47
2016,11,6,9,30,0.0,94.0,1.4,16.0,94.0,91.0,70.75
2016,11,6,9,45,69.5,156.0,1.4,16.0,190.5,187.74,150.33
2016,11,6,10,0,139.0,218.0,1.4,16.0,287.0,293.37,234.63
2016,11,6,10,15,251.5,215.5,1.35,16.0,347.5,363.82,290.39
2016,11,6,10,30,364.0,213.0,1.3,16.0,408.0,437.61,348.1
2016,11,6,10,45,379.0,217.5,1.3,16.5,426.0,463.76,367.27
2016,11,6,11,0,394.0,222.0,1.3,17.0,444.0,489.55,386.22
2016,11,6,11,15,302.0,243.5,1.35,17.0,415.5,461.17,363.53
2016,11,6,11,30,210.0,265.0,1.4,17.0,387.0,422.12,332.74
2016,11,6,11,45,206.0,266.5,1.45,17.0,387.0,425.64,335.88
2016,11,6,12,0,202.0,268.0,1.5,17.0,387.0,428.36,338.12
2016,11,6,12,15,215.0,264.0,1.5,17.0,389.5,436.6,344.86
2016,11,6,12,30,228.0,260.0,1.5,17.0,392.0,444.21,351.12
2016,11,6,12,45,273.5,246.5,1.5,17.5,401.0,471.99,372.64
2016,11,6,13,0,319.0,233.0,1.5,18.0,410.0,490.99,387.4
2016,11,6,13,15,371.5,212.5,1.45,18.0,411.5,505.41,399.5
2016,11,6,13,30,424.0,192.0,1.4,18.0,413.0,525.73,415.72
2016,11,6,13,45,415.5,182.5,1.4,18.0,389.5,504.74,400.27
2016,11,6,14,0,407.0,173.0,1.4,18.0,366.0,482.38,383.97
2016,11,6,14,15,284.5,175.5,1.35,17.5,305.5,389.14,311.88
2016,11,6,14,30,162.0,178.0,1.3,17.0,245.0,301.39,242.46
2016,11,6,14,45,200.5,158.0,1.3,17.0,233.5,298.98,241.92
2016,11,6,15,0,239.0,138.0,1.3,17.0,222.0,300.98,243.9
2016,11,6,15,15,224.5,122.0,1.15,16.5,192.5,268.02,217.17
2016,11,6,15,30,210.0,106.0,1.0,16.0,163.0,235.4,190.27
2016,11,6,15,45,192.5,88.0,0.9,16.0,133.5,199.35,159.65
2016,11,6,16,0,175.0,70.0,0.8,16.0,104.0,164.11,129.05
2016,11,6,16,15,141.0,52.5,0.75,15.5,75.0,124.1,94.37
2016,11,6,16,30,107.0,35.0,0.7,15.0,46.0,86.56,59.6
2016,11,6,16,45,53.5,17.5,0.7,15.0,23.0,39.76,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,14.0,8.0,7.86,0.0
2016,11,7,7,0,0.0,16.0,1.5,14.0,16.0,15.73,0.0
2016,11,7,7,15,97.0,30.5,1.5,14.0,43.0,25.31,13.29
2016,11,7,7,30,194.0,45.0,1.5,14.0,70.0,48.59,28.68
2016,11,7,7,45,233.0,60.5,1.55,14.5,103.0,79.45,51.08
2016,11,7,8,0,272.0,76.0,1.6,15.0,136.0,114.41,78.79
2016,11,7,8,15,296.0,91.0,1.55,15.0,169.0,149.69,108.81
2016,11,7,8,30,320.0,106.0,1.5,15.0,202.0,187.16,141.19
2016,11,7,8,45,334.0,120.5,1.45,15.5,233.0,221.9,171.26
2016,11,7,9,0,348.0,135.0,1.4,16.0,264.0,258.22,202.1
2016,11,7,9,15,332.5,152.5,1.35,16.5,286.5,286.42,226.06
2016,11,7,9,30,317.0,170.0,1.3,17.0,309.0,312.72,247.64
2016,11,7,9,45,319.0,183.5,1.3,17.5,331.5,341.61,270.63
2016,11,7,10,0,321.0,197.0,1.3,18.0,354.0,369.99,292.62
2016,11,7,10,15,371.0,197.5,1.25,18.0,388.0,411.14,324.85
2016,11,7,10,30,421.0,198.0,1.2,18.0,422.0,458.96,361.51
2016,11,7,10,45,445.5,199.5,1.15,18.5,443.0,489.88,384.07
2016,11,7,11,0,470.0,201.0,1.1,19.0,464.0,520.67,406.21
2016,11,7,11,15,401.0,222.0,1.05,19.0,449.5,503.36,392.13
2016,11,7,11,30,332.0,243.0,1.0,19.0,435.0,487.73,379.3
2016,11,7,11,45,308.0,248.5,1.0,19.5,427.5,483.67,375.46
2016,11,7,12,0,284.0,254.0,1.0,20.0,420.0,477.93,370.23
2016,11,7,12,15,343.0,239.0,1.0,20.0,437.5,508.17,394.0
2016,11,7,12,30,402.0,224.0,1.0,20.0,455.0,537.69,416.79
2016,11,7,12,45,363.5,227.0,1.05,20.0,432.0,514.96,399.89
2016,11,7,13,0,325.0,230.0,1.1,20.0,409.0,491.04,382.39
2016,11,7,13,15,338.5,218.0,1.05,20.0,398.5,486.8,379.98
2016,11,7,13,30,352.0,206.0,1.0,20.0,388.0,480.98,376.22
2016,11,7,13,45,402.0,184.0,1.0,20.0,381.5,495.69,388.51
2016,11,7,14,0,452.0,162.0,1.0,20.0,375.0,499.39,392.52
2016,11,7,14,15,403.5,157.5,0.95,20.0,337.5,454.19,358.16
2016,11,7,14,30,355.0,153.0,0.9,20.0,300.0,401.65,318.31
2016,11,7,14,45,343.0,140.0,0.9,20.0,271.0,371.14,295.32
2016,11,7,15,0,331.0,127.0,0.9,20.0,242.0,340.22,271.31
2016,11,7,15,15,313.5,112.5,0.8,19.5,210.0,304.28,242.9
2016,11,7,15,30,296.0,98.0,0.7,19.0,178.0,268.65,213.98
2016,11,7,15,45,268.0,82.0,0.6,19.0,144.5,226.75,178.9
2016,11,7,16,0,240.0,66.0,0.5,19.0,111.0,193.12,149.61
2016,11,7,16,15,191.0,50.0,0.5,18.5,79.5,139.78,104.67
2016,11,7,16,30,142.0,34.0,0.5,18.0,48.0,103.67,70.18
2016,11,7,16,45,71.0,17.0,0.55,18.0,24.0,43.94,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,63.0,7.0,1.3,14.0,9.5,0.0,0.0
2016,11,8,7,0,126.0,14.0,1.3,14.0,19.0,13.76,0.0
2016,11,8,7,15,255.5,26.0,1.3,14.5,53.0,20.39,9.0
2016,11,8,7,30,385.0,38.0,1.3,15.0,87.0,51.33,25.55
2016,11,8,7,45,464.5,46.0,1.35,15.5,129.0,89.35,49.47
2016,11,8,8,0,544.0,54.0,1.4,16.0,171.0,135.53,84.12
2016,11,8,8,15,533.5,67.5,1.3,16.0,203.0,176.28,120.86
2016,11,8,8,30,523.0,81.0,1.2,16.0,235.0,215.33,156.85
2016,11,8,8,45,559.0,85.5,1.15,16.5,272.5,257.96,193.88
2016,11,8,9,0,595.0,90.0,1.1,17.0,310.0,303.03,232.37
2016,11,8,9,15,604.0,99.0,1.05,17.5,341.0,344.0,267.08
2016,11,8,9,30,613.0,108.0,1.0,18.0,372.0,384.48,300.29
2016,11,8,9,45,719.0,91.0,0.95,18.5,423.0,444.35,347.23
2016,11,8,10,0,825.0,74.0,0.9,19.0,474.0,509.86,397.28
2016,11,8,10,15,836.5,75.5,0.85,19.0,498.5,547.62,426.06
2016,11,8,10,30,848.0,77.0,0.8,19.0,523.0,582.03,451.89
2016,11,8,10,45,854.5,78.0,0.8,19.5,540.5,612.26,473.64
2016,11,8,11,0,861.0,79.0,0.8,20.0,558.0,640.12,493.19
2016,11,8,11,15,865.0,79.5,0.75,20.0,568.0,663.24,509.4
2016,11,8,11,30,869.0,80.0,0.7,20.0,578.0,683.6,522.71
2016,11,8,11,45,870.0,80.5,0.7,20.5,580.5,698.97,531.98
2016,11,8,12,0,871.0,81.0,0.7,21.0,583.0,711.29,539.25
2016,11,8,12,15,869.5,80.5,0.7,21.0,578.5,717.59,543.53
2016,11,8,12,30,868.0,80.0,0.7,21.0,574.0,720.72,545.82
2016,11,8,12,45,865.5,79.0,0.7,21.0,561.5,719.36,545.22
2016,11,8,13,0,863.0,78.0,0.7,21.0,549.0,714.84,542.61
2016,11,8,13,15,855.5,77.0,0.7,21.0,529.5,703.62,535.53
2016,11,8,13,30,848.0,76.0,0.7,21.0,510.0,693.62,529.46
2016,11,8,13,45,835.5,74.5,0.75,21.0,483.5,672.54,516.31
2016,11,8,14,0,823.0,73.0,0.8,21.0,457.0,648.87,501.33
2016,11,8,14,15,805.5,71.0,0.7,21.0,424.5,618.92,479.26
2016,11,8,14,30,788.0,69.0,0.6,21.0,392.0,587.0,455.3
2016,11,8,14,45,761.5,66.5,0.55,21.0,354.0,547.33,425.77
2016,11,8,15,0,735.0,64.0,0.5,21.0,316.0,506.72,394.85
2016,11,8,15,15,698.0,60.0,0.45,20.5,274.5,458.1,357.79
