Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,30,661.0,56.0,0.4,20.0,233.0,409.94,319.77
2016,11,8,15,45,602.0,50.5,0.35,20.0,189.0,353.64,273.62
2016,11,8,16,0,543.0,45.0,0.3,20.0,145.0,297.94,226.66
2016,11,8,16,15,451.0,37.0,0.6,19.0,104.0,230.57,171.36
2016,11,8,16,30,359.0,29.0,0.9,18.0,63.0,170.75,114.29
2016,11,8,16,45,179.5,14.5,1.2,17.5,31.5,77.05,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,14.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,14.0,16.0,15.73,0.0
2016,11,9,7,15,175.5,27.5,1.45,14.0,49.5,21.46,9.01
2016,11,9,7,30,351.0,39.0,1.5,14.0,83.0,49.79,25.61
2016,11,9,7,45,427.5,48.5,1.55,14.5,124.0,86.87,49.22
2016,11,9,8,0,504.0,58.0,1.6,15.0,165.0,131.82,83.01
2016,11,9,8,15,556.5,64.5,1.5,15.0,207.0,176.49,120.48
2016,11,9,8,30,609.0,71.0,1.4,15.0,249.0,225.81,163.17
2016,11,9,8,45,643.5,76.5,1.35,15.5,289.0,272.96,204.59
2016,11,9,9,0,678.0,82.0,1.3,16.0,329.0,322.26,247.13
2016,11,9,9,15,637.5,96.5,1.3,16.5,347.5,352.84,274.96
2016,11,9,9,30,597.0,111.0,1.3,17.0,366.0,378.56,297.64
2016,11,9,9,45,602.0,119.0,1.35,17.5,392.0,414.77,327.33
2016,11,9,10,0,607.0,127.0,1.4,18.0,418.0,449.87,355.26
2016,11,9,10,15,714.5,107.0,1.4,18.0,467.5,511.25,403.62
2016,11,9,10,30,822.0,87.0,1.4,18.0,517.0,576.39,453.89
2016,11,9,10,45,829.0,88.5,1.4,18.5,534.5,607.09,476.21
2016,11,9,11,0,836.0,90.0,1.4,19.0,552.0,635.51,496.66
2016,11,9,11,15,840.0,91.0,1.4,19.0,562.0,658.99,514.1
2016,11,9,11,30,844.0,92.0,1.4,19.0,572.0,679.77,529.41
2016,11,9,11,45,844.0,92.5,1.4,19.5,574.0,694.42,538.65
2016,11,9,12,0,844.0,93.0,1.4,20.0,576.0,706.05,545.71
2016,11,9,12,15,841.5,92.5,1.35,20.0,571.0,711.73,549.24
2016,11,9,12,30,839.0,92.0,1.3,20.0,566.0,714.28,550.73
2016,11,9,12,45,844.0,87.5,1.3,20.5,555.0,714.62,550.26
2016,11,9,13,0,849.0,83.0,1.3,21.0,544.0,711.76,547.69
2016,11,9,13,15,840.0,82.0,1.25,21.0,524.0,699.72,539.36
2016,11,9,13,30,831.0,81.0,1.2,21.0,504.0,684.75,529.13
2016,11,9,13,45,816.5,79.5,1.15,21.0,477.0,662.62,513.88
2016,11,9,14,0,802.0,78.0,1.1,21.0,450.0,638.0,496.6
2016,11,9,14,15,783.5,75.5,1.05,21.0,417.0,607.35,474.23
2016,11,9,14,30,765.0,73.0,1.0,21.0,384.0,574.83,450.13
2016,11,9,14,45,737.5,70.0,0.95,21.0,346.5,534.71,419.88
2016,11,9,15,0,710.0,67.0,0.9,21.0,309.0,493.76,388.3
2016,11,9,15,15,671.5,63.0,0.85,20.5,267.5,447.91,352.73
2016,11,9,15,30,633.0,59.0,0.8,20.0,226.0,400.38,314.68
2016,11,9,15,45,575.5,52.5,0.75,20.0,183.0,342.23,266.67
2016,11,9,16,0,518.0,46.0,0.7,20.0,140.0,287.23,219.79
2016,11,9,16,15,424.0,37.5,0.75,19.5,99.5,219.86,162.96
2016,11,9,16,30,330.0,29.0,0.8,19.0,59.0,160.26,104.83
2016,11,9,16,45,165.0,14.5,0.85,19.0,29.5,72.06,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,2.0,14.0,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,11,10,7,15,108.5,26.5,2.15,14.5,40.0,22.12,8.41
2016,11,10,7,30,217.0,41.0,2.2,15.0,68.0,44.29,24.71
2016,11,10,7,45,267.0,56.0,2.25,15.5,102.5,76.59,47.15
2016,11,10,8,0,317.0,71.0,2.3,16.0,137.0,114.11,76.07
2016,11,10,8,15,349.5,84.0,2.15,16.0,172.0,151.22,107.27
2016,11,10,8,30,382.0,97.0,2.0,16.0,207.0,191.27,141.76
2016,11,10,8,45,411.5,106.0,1.9,16.0,240.5,229.25,174.89
2016,11,10,9,0,441.0,115.0,1.8,16.0,274.0,269.36,209.53
2016,11,10,9,15,473.0,122.5,1.65,16.5,309.0,310.83,244.23
2016,11,10,9,30,505.0,130.0,1.5,17.0,344.0,354.09,279.51
2016,11,10,9,45,423.0,159.0,1.4,17.5,347.0,366.39,289.91
2016,11,10,10,0,341.0,188.0,1.3,18.0,350.0,368.1,291.1
2016,11,10,10,15,579.5,136.5,1.25,18.0,429.5,465.43,367.98
2016,11,10,10,30,818.0,85.0,1.2,18.0,509.0,569.24,447.7
2016,11,10,10,45,823.5,86.5,1.15,18.5,525.5,598.85,468.42
2016,11,10,11,0,829.0,88.0,1.1,19.0,542.0,626.13,487.54
2016,11,10,11,15,832.5,88.5,1.0,19.0,552.0,648.55,503.18
2016,11,10,11,30,836.0,89.0,0.9,19.0,562.0,668.27,516.54
2016,11,10,11,45,834.0,90.0,0.8,19.5,563.5,681.94,523.89
2016,11,10,12,0,832.0,91.0,0.7,20.0,565.0,692.59,528.88
2016,11,10,12,15,829.5,91.0,0.6,20.0,559.5,698.73,531.74
2016,11,10,12,30,827.0,91.0,0.5,20.0,554.0,701.81,532.57
2016,11,10,12,45,825.0,88.5,0.4,20.5,542.0,699.36,528.72
2016,11,10,13,0,823.0,86.0,0.3,21.0,530.0,693.85,522.98
2016,11,10,13,15,813.5,85.0,0.25,21.0,510.0,681.69,514.6
2016,11,10,13,30,804.0,84.0,0.2,21.0,490.0,666.71,504.48
2016,11,10,13,45,790.5,82.0,0.15,21.0,463.5,645.13,489.94
2016,11,10,14,0,777.0,80.0,0.1,21.0,437.0,621.14,473.22
2016,11,10,14,15,757.5,77.5,0.1,21.0,405.0,590.45,451.9
2016,11,10,14,30,738.0,75.0,0.1,21.0,373.0,558.01,428.93
2016,11,10,14,45,711.5,71.5,0.15,21.0,336.0,518.76,400.87
2016,11,10,15,0,685.0,68.0,0.2,21.0,299.0,481.24,373.19
2016,11,10,15,15,645.5,63.5,0.2,20.5,258.5,432.84,336.73
2016,11,10,15,30,606.0,59.0,0.2,20.0,218.0,385.29,299.59
2016,11,10,15,45,547.0,53.0,0.2,20.0,176.0,328.28,253.34
2016,11,10,16,0,488.0,47.0,0.2,20.0,134.0,274.54,208.26
2016,11,10,16,15,394.0,37.5,0.2,19.5,94.5,207.61,152.36
2016,11,10,16,30,300.0,28.0,0.2,19.0,55.0,148.6,94.54
2016,11,10,16,45,150.0,14.0,0.2,19.0,27.5,56.42,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.3,14.0,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,14.0,5.0,4.91,0.0
2016,11,11,7,15,0.0,17.5,1.3,14.5,17.5,16.89,4.11
2016,11,11,7,30,0.0,30.0,1.3,15.0,30.0,28.86,17.68
2016,11,11,7,45,0.0,46.0,1.35,15.5,46.0,44.03,31.04
2016,11,11,8,0,0.0,62.0,1.4,16.0,62.0,59.39,44.29
2016,11,11,8,15,0.0,79.0,1.25,16.0,79.0,75.82,58.36
2016,11,11,8,30,0.0,96.0,1.1,16.0,96.0,92.38,72.33
2016,11,11,8,45,2.5,111.0,1.0,16.5,112.0,107.87,84.97
2016,11,11,9,0,5.0,126.0,0.9,17.0,128.0,123.68,97.66
2016,11,11,9,15,46.5,152.0,0.85,17.0,171.5,167.11,132.5
2016,11,11,9,30,88.0,178.0,0.8,17.0,215.0,213.57,169.48
2016,11,11,9,45,146.5,191.5,0.8,17.5,258.5,261.69,207.22
2016,11,11,10,0,205.0,205.0,0.8,18.0,302.0,311.89,246.17
2016,11,11,10,15,271.0,206.5,0.8,18.0,342.0,361.43,284.77
2016,11,11,10,30,337.0,208.0,0.8,18.0,382.0,411.22,323.2
2016,11,11,10,45,352.5,213.0,0.85,18.0,400.0,437.09,343.03
2016,11,11,11,0,368.0,218.0,0.9,18.0,418.0,462.73,362.71
2016,11,11,11,15,284.0,236.5,0.95,18.0,392.5,437.4,342.69
2016,11,11,11,30,200.0,255.0,1.0,18.0,367.0,401.83,314.97
2016,11,11,11,45,140.0,253.0,1.1,18.5,331.5,362.93,284.54
2016,11,11,12,0,80.0,251.0,1.2,19.0,296.0,315.19,246.88
2016,11,11,12,15,50.0,230.5,1.2,19.0,258.5,273.21,214.23
2016,11,11,12,30,20.0,210.0,1.2,19.0,221.0,223.98,175.42
2016,11,11,12,45,10.0,181.5,1.3,19.0,187.0,187.47,146.81
2016,11,11,13,0,0.0,153.0,1.4,19.0,153.0,151.09,117.82
2016,11,11,13,15,0.0,147.0,1.4,19.0,147.0,145.22,113.34
2016,11,11,13,30,0.0,141.0,1.4,19.0,141.0,139.36,108.8
2016,11,11,13,45,26.0,164.5,1.45,19.0,176.5,188.71,149.38
2016,11,11,14,0,52.0,188.0,1.5,19.0,212.0,233.92,186.04
2016,11,11,14,15,60.0,176.5,1.45,18.5,202.0,226.66,180.88
2016,11,11,14,30,68.0,165.0,1.4,18.0,192.0,218.96,175.47
2016,11,11,14,45,64.5,149.5,1.4,18.0,173.5,199.11,159.65
2016,11,11,15,0,61.0,134.0,1.4,18.0,155.0,179.31,143.67
2016,11,11,15,15,55.0,117.0,1.3,17.5,133.5,156.4,125.06
2016,11,11,15,30,49.0,100.0,1.2,17.0,112.0,133.76,106.3
2016,11,11,15,45,40.5,81.5,1.1,17.0,90.5,108.31,84.67
2016,11,11,16,0,32.0,63.0,1.0,17.0,69.0,83.23,63.11
2016,11,11,16,15,16.0,45.5,0.95,16.5,48.5,57.02,40.59
2016,11,11,16,30,0.0,28.0,0.9,16.0,28.0,29.07,15.16
2016,11,11,16,45,0.0,14.0,0.9,16.0,14.0,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,2.0,0.95,15.0,2.0,0.0,0.0
2016,11,12,7,0,0.0,4.0,0.9,15.0,4.0,3.93,0.0
2016,11,12,7,15,0.0,16.0,0.9,15.0,16.0,15.44,2.11
2016,11,12,7,30,0.0,28.0,0.9,15.0,28.0,27.01,16.08
2016,11,12,7,45,0.0,43.5,0.9,15.5,43.5,41.7,29.07
2016,11,12,8,0,0.0,59.0,0.9,16.0,59.0,56.57,41.91
2016,11,12,8,15,0.0,75.0,0.85,16.0,75.0,72.03,55.17
2016,11,12,8,30,0.0,91.0,0.8,16.0,91.0,87.61,68.33
2016,11,12,8,45,0.0,106.0,0.8,16.5,106.0,102.33,80.42
2016,11,12,9,0,0.0,121.0,0.8,17.0,121.0,117.12,92.35
2016,11,12,9,15,0.0,108.5,0.8,17.0,108.5,105.13,82.33
2016,11,12,9,30,0.0,96.0,0.8,17.0,96.0,92.99,72.21
2016,11,12,9,45,4.0,130.5,0.8,17.5,132.5,128.77,101.26
2016,11,12,10,0,8.0,165.0,0.8,18.0,169.0,165.29,130.24
2016,11,12,10,15,118.5,194.0,0.8,18.0,254.5,261.5,207.31
2016,11,12,10,30,229.0,223.0,0.8,18.0,340.0,359.69,283.7
2016,11,12,10,45,287.5,221.5,0.85,18.5,373.5,405.84,318.51
2016,11,12,11,0,346.0,220.0,0.9,19.0,407.0,449.92,351.81
2016,11,12,11,15,463.5,192.0,0.95,19.0,447.0,511.78,399.69
2016,11,12,11,30,581.0,164.0,1.0,19.0,487.0,571.15,445.16
2016,11,12,11,45,723.0,120.0,1.1,19.0,524.5,634.89,494.29
2016,11,12,12,0,865.0,76.0,1.2,19.0,562.0,690.03,535.61
2016,11,12,12,15,863.0,76.0,1.25,19.0,557.0,696.54,540.22
2016,11,12,12,30,861.0,76.0,1.3,19.0,552.0,699.91,543.25
2016,11,12,12,45,848.5,78.0,1.4,19.0,538.0,694.97,540.97
2016,11,12,13,0,836.0,80.0,1.5,19.0,524.0,691.01,539.54
2016,11,12,13,15,827.5,79.0,1.55,19.0,504.5,679.59,532.36
2016,11,12,13,30,819.0,78.0,1.6,19.0,485.0,665.28,523.19
2016,11,12,13,45,807.0,76.0,1.65,19.0,459.5,644.68,509.44
2016,11,12,14,0,795.0,74.0,1.7,19.0,434.0,621.56,493.2
2016,11,12,14,15,776.0,71.5,1.7,18.5,401.5,591.05,471.5
2016,11,12,14,30,757.0,69.0,1.7,18.0,369.0,558.71,447.91
2016,11,12,14,45,731.5,66.0,1.75,18.0,332.5,520.4,418.49
2016,11,12,15,0,706.0,63.0,1.8,18.0,296.0,481.17,387.49
2016,11,12,15,15,666.5,59.0,1.85,17.5,255.5,432.79,348.99
2016,11,12,15,30,627.0,55.0,1.9,17.0,215.0,387.89,311.75
2016,11,12,15,45,565.5,49.5,1.95,17.0,172.5,329.97,262.37
2016,11,12,16,0,504.0,44.0,2.0,17.0,130.0,275.52,214.46
2016,11,12,16,15,403.5,35.5,2.0,16.5,91.0,207.2,154.93
2016,11,12,16,30,303.0,27.0,2.0,16.0,52.0,146.02,89.94
2016,11,12,16,45,151.5,13.5,2.05,16.0,26.0,55.76,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,17.0,0.95,14.0,36.5,12.68,0.0
2016,11,13,7,30,357.0,34.0,0.9,14.0,73.0,41.4,19.81
2016,11,13,7,45,442.5,42.0,0.85,14.5,113.5,77.18,41.01
2016,11,13,8,0,528.0,50.0,0.8,15.0,154.0,121.71,73.11
2016,11,13,8,15,582.0,55.5,0.7,15.0,195.5,166.13,109.69
2016,11,13,8,30,636.0,61.0,0.6,15.0,237.0,215.26,151.75
2016,11,13,8,45,672.5,65.0,0.55,15.5,277.0,262.15,192.65
2016,11,13,9,0,709.0,69.0,0.5,16.0,317.0,311.76,235.1
2016,11,13,9,15,734.0,72.0,0.45,16.0,352.5,357.26,273.99
2016,11,13,9,30,759.0,75.0,0.4,16.0,388.0,403.3,312.2
2016,11,13,9,45,776.0,77.5,0.35,16.5,418.5,445.35,345.64
2016,11,13,10,0,793.0,80.0,0.3,17.0,449.0,486.71,377.39
2016,11,13,10,15,656.5,121.5,0.35,17.0,438.0,485.82,377.75
2016,11,13,10,30,520.0,163.0,0.4,17.0,427.0,471.25,367.37
2016,11,13,10,45,677.5,124.0,0.5,17.5,480.0,544.06,423.69
2016,11,13,11,0,835.0,85.0,0.6,18.0,533.0,618.44,479.41
2016,11,13,11,15,840.0,85.5,0.6,18.0,543.5,641.9,496.02
2016,11,13,11,30,845.0,86.0,0.6,18.0,554.0,662.71,511.12
2016,11,13,11,45,849.5,85.5,0.65,18.0,557.5,679.32,523.61
2016,11,13,12,0,854.0,85.0,0.7,18.0,561.0,693.03,533.65
2016,11,13,12,15,852.0,84.5,0.65,18.0,556.0,699.19,537.2
2016,11,13,12,30,850.0,84.0,0.6,18.0,551.0,702.22,538.76
2016,11,13,12,45,852.0,81.0,0.6,18.5,540.5,702.1,537.98
2016,11,13,13,0,854.0,78.0,0.6,19.0,530.0,694.82,532.38
2016,11,13,13,15,845.5,77.0,0.6,19.0,510.0,687.34,527.84
2016,11,13,13,30,837.0,76.0,0.6,19.0,490.0,672.93,518.52
2016,11,13,13,45,825.5,74.0,0.6,19.0,464.0,652.5,505.05
2016,11,13,14,0,814.0,72.0,0.6,19.0,438.0,629.49,489.19
2016,11,13,14,15,795.5,69.5,0.6,19.0,405.5,599.01,467.44
2016,11,13,14,30,777.0,67.0,0.6,19.0,373.0,566.64,443.87
2016,11,13,14,45,750.5,64.0,0.6,19.0,335.5,527.34,414.55
2016,11,13,15,0,724.0,61.0,0.6,19.0,298.0,487.13,383.72
2016,11,13,15,15,685.0,57.0,0.65,18.5,257.0,438.6,346.58
2016,11,13,15,30,646.0,53.0,0.7,18.0,216.0,390.69,308.35
2016,11,13,15,45,586.5,47.5,0.75,18.0,173.5,335.81,262.57
2016,11,13,16,0,527.0,42.0,0.8,18.0,131.0,281.57,215.85
2016,11,13,16,15,427.5,33.5,0.9,17.5,91.5,212.97,157.0
2016,11,13,16,30,328.0,25.0,1.0,17.0,52.0,150.77,89.07
2016,11,13,16,45,164.0,12.5,1.1,16.5,26.0,57.98,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,15.5,1.45,13.0,36.5,11.46,0.0
2016,11,14,7,30,390.0,31.0,1.4,13.0,73.0,38.55,17.22
2016,11,14,7,45,476.5,39.0,1.35,13.5,114.0,75.93,38.97
2016,11,14,8,0,563.0,47.0,1.3,14.0,155.0,122.1,72.2
2016,11,14,8,15,616.5,52.0,1.2,14.5,197.5,167.52,109.67
2016,11,14,8,30,670.0,57.0,1.1,15.0,240.0,218.29,153.3
2016,11,14,8,45,373.5,98.5,1.0,15.5,203.5,206.06,155.79
2016,11,14,9,0,77.0,140.0,0.9,16.0,167.0,162.41,128.19
2016,11,14,9,15,67.0,153.5,0.8,16.0,179.0,176.08,139.87
2016,11,14,9,30,57.0,167.0,0.7,16.0,191.0,188.82,150.23
2016,11,14,9,45,49.5,176.5,0.6,16.5,198.5,197.82,157.0
2016,11,14,10,0,42.0,186.0,0.5,17.0,206.0,206.18,163.02
2016,11,14,10,15,39.5,194.0,0.45,17.0,213.5,215.08,169.78
2016,11,14,10,30,37.0,202.0,0.4,17.0,221.0,223.78,176.29
2016,11,14,10,45,55.0,217.0,0.35,17.5,246.0,251.84,197.77
2016,11,14,11,0,73.0,232.0,0.3,18.0,271.0,280.97,219.64
2016,11,14,11,15,67.0,234.0,0.35,18.0,270.5,281.65,219.96
2016,11,14,11,30,61.0,236.0,0.4,18.0,270.0,281.92,220.18
2016,11,14,11,45,93.5,244.0,0.45,18.5,296.5,314.44,245.47
2016,11,14,12,0,126.0,252.0,0.5,19.0,323.0,354.37,275.75
2016,11,14,12,15,113.0,248.5,0.55,19.0,311.0,337.04,262.54
2016,11,14,12,30,100.0,245.0,0.6,19.0,299.0,325.8,254.24
2016,11,14,12,45,93.5,238.0,0.65,19.0,288.0,314.83,246.26
2016,11,14,13,0,87.0,231.0,0.7,19.0,277.0,303.57,238.0
2016,11,14,13,15,456.5,156.0,0.75,19.0,382.0,501.18,395.31
2016,11,14,13,30,826.0,81.0,0.8,19.0,487.0,668.69,520.48
2016,11,14,13,45,812.0,79.5,0.9,19.0,460.0,647.4,504.91
2016,11,14,14,0,798.0,78.0,1.0,19.0,433.0,623.63,489.03
2016,11,14,14,15,778.0,75.5,1.1,18.5,400.5,592.63,468.25
2016,11,14,14,30,758.0,73.0,1.2,18.0,368.0,559.83,445.4
2016,11,14,14,45,730.0,69.5,1.35,18.0,331.0,519.68,415.57
2016,11,14,15,0,702.0,66.0,1.5,18.0,294.0,478.72,383.99
2016,11,14,15,15,661.0,61.5,1.55,17.5,253.0,432.18,347.03
2016,11,14,15,30,620.0,57.0,1.6,17.0,212.0,383.97,307.39
2016,11,14,15,45,558.5,51.0,1.65,17.0,169.5,326.1,258.19
2016,11,14,16,0,497.0,45.0,1.7,17.0,127.0,271.63,210.38
2016,11,14,16,15,395.0,35.5,1.8,16.5,88.0,202.45,150.15
2016,11,14,16,30,293.0,26.0,1.9,16.0,49.0,139.19,79.57
2016,11,14,16,45,146.5,13.0,2.0,15.5,24.5,53.34,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,7,15,189.0,14.5,1.9,15.0,33.5,10.68,0.0
2016,11,15,7,30,378.0,29.0,2.0,15.0,67.0,35.21,14.96
2016,11,15,7,45,460.5,36.0,2.1,15.5,106.5,70.4,34.89
2016,11,15,8,0,543.0,43.0,2.2,16.0,146.0,113.92,65.78
2016,11,15,8,15,596.0,48.0,2.25,16.0,187.0,158.83,102.81
2016,11,15,8,30,649.0,53.0,2.3,16.0,228.0,207.33,144.93
2016,11,15,8,45,681.0,57.0,2.35,16.0,266.5,253.06,186.32
2016,11,15,9,0,713.0,61.0,2.4,16.0,305.0,300.62,229.08
2016,11,15,9,15,738.0,64.0,2.45,16.0,340.0,346.01,269.66
2016,11,15,9,30,763.0,67.0,2.5,16.0,375.0,391.94,309.88
2016,11,15,9,45,752.0,77.0,2.6,16.5,400.5,428.9,341.7
2016,11,15,10,0,741.0,87.0,2.7,17.0,426.0,463.12,370.33
2016,11,15,10,15,385.5,141.5,2.75,17.0,318.5,356.1,286.74
2016,11,15,10,30,30.0,196.0,2.8,17.0,211.0,213.58,170.02
2016,11,15,10,45,15.0,150.5,2.85,17.0,158.0,156.08,123.63
2016,11,15,11,0,0.0,105.0,2.9,17.0,105.0,101.91,79.06
2016,11,15,11,15,0.0,115.5,3.0,17.0,115.5,112.35,87.64
2016,11,15,11,30,0.0,126.0,3.1,17.0,126.0,122.87,96.19
2016,11,15,11,45,82.5,188.5,3.25,17.0,234.0,247.12,198.84
2016,11,15,12,0,165.0,251.0,3.4,17.0,342.0,379.78,304.97
2016,11,15,12,15,139.5,248.0,3.5,17.0,324.5,361.61,289.95
2016,11,15,12,30,114.0,245.0,3.6,17.0,307.0,335.48,269.18
2016,11,15,12,45,187.0,235.0,3.7,17.0,334.0,384.25,309.74
2016,11,15,13,0,260.0,225.0,3.8,17.0,361.0,432.81,349.53
2016,11,15,13,15,152.0,212.0,3.8,16.5,291.0,335.52,271.54
2016,11,15,13,30,44.0,199.0,3.8,16.0,221.0,239.39,192.86
2016,11,15,13,45,22.0,146.0,3.85,16.0,157.0,160.17,128.38
2016,11,15,14,0,0.0,93.0,3.9,16.0,93.0,90.58,70.5
2016,11,15,14,15,123.0,124.5,3.85,16.0,172.0,213.58,175.37
2016,11,15,14,30,246.0,156.0,3.8,16.0,251.0,331.88,272.93
2016,11,15,14,45,233.5,142.5,3.75,16.0,225.5,303.98,249.71
2016,11,15,15,0,221.0,129.0,3.7,16.0,200.0,276.06,226.54
2016,11,15,15,15,209.0,112.5,3.55,15.5,172.0,244.86,200.6
2016,11,15,15,30,197.0,96.0,3.4,15.0,144.0,213.83,174.17
2016,11,15,15,45,171.5,78.5,3.25,15.0,115.0,175.79,141.0
2016,11,15,16,0,146.0,61.0,3.1,15.0,86.0,139.2,108.65
2016,11,15,16,15,105.5,44.0,2.95,14.5,59.0,99.46,73.45
2016,11,15,16,30,65.0,27.0,2.8,14.0,32.0,60.18,31.27
2016,11,15,16,45,32.5,13.5,2.7,14.0,16.0,22.22,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,15.5,2.8,11.5,34.5,11.7,0.0
2016,11,16,7,30,388.0,31.0,2.9,12.0,69.0,36.42,16.23
2016,11,16,7,45,481.5,38.5,3.05,12.5,111.0,73.2,37.03
2016,11,16,8,0,575.0,46.0,3.2,13.0,153.0,119.5,69.8
2016,11,16,8,15,630.0,51.0,3.35,13.0,195.5,165.42,108.0
2016,11,16,8,30,685.0,56.0,3.5,13.0,238.0,216.8,153.17
2016,11,16,8,45,721.5,60.0,3.7,13.5,279.0,265.44,197.36
2016,11,16,9,0,758.0,64.0,3.9,14.0,320.0,316.26,243.22
2016,11,16,9,15,782.5,66.5,3.95,14.0,356.0,362.89,285.69
2016,11,16,9,30,807.0,69.0,4.0,14.0,392.0,409.91,327.66
2016,11,16,9,45,823.5,71.0,4.05,14.0,423.0,452.85,365.54
2016,11,16,10,0,840.0,73.0,4.1,14.0,454.0,494.95,401.88
2016,11,16,10,15,851.5,74.5,4.1,14.0,478.5,532.77,433.97
2016,11,16,10,30,863.0,76.0,4.1,14.0,503.0,568.89,464.08
2016,11,16,10,45,864.0,79.0,4.1,14.5,519.5,598.55,487.57
2016,11,16,11,0,865.0,82.0,4.1,15.0,536.0,625.56,508.48
2016,11,16,11,15,869.0,82.5,4.1,15.0,546.0,649.01,527.3
2016,11,16,11,30,873.0,83.0,4.1,15.0,556.0,669.68,543.76
2016,11,16,11,45,863.5,86.5,4.1,15.0,556.5,681.75,553.31
2016,11,16,12,0,854.0,90.0,4.1,15.0,557.0,690.53,560.15
2016,11,16,12,15,851.5,90.0,4.05,15.0,552.0,697.04,564.98
2016,11,16,12,30,849.0,90.0,4.0,15.0,547.0,700.42,567.57
2016,11,16,12,45,850.0,87.0,4.0,15.0,535.5,699.77,567.42
2016,11,16,13,0,851.0,84.0,4.0,15.0,524.0,695.97,565.03
2016,11,16,13,15,842.0,82.5,3.95,14.5,504.5,683.84,557.29
2016,11,16,13,30,833.0,81.0,3.9,14.0,485.0,668.78,547.4
2016,11,16,13,45,813.0,81.0,3.9,14.0,457.5,645.29,529.61
2016,11,16,14,0,793.0,81.0,3.9,14.0,430.0,619.48,509.63
2016,11,16,14,15,773.0,78.5,3.85,14.0,397.5,588.79,485.46
2016,11,16,14,30,753.0,76.0,3.8,14.0,365.0,556.3,459.42
2016,11,16,14,45,715.5,74.0,3.8,14.0,326.5,515.43,426.09
2016,11,16,15,0,678.0,72.0,3.8,14.0,288.0,471.88,389.91
2016,11,16,15,15,634.5,67.0,3.7,13.5,247.0,421.94,348.2
2016,11,16,15,30,591.0,62.0,3.6,13.0,206.0,373.06,306.11
2016,11,16,15,45,518.5,55.5,3.5,13.0,163.5,311.04,251.7
2016,11,16,16,0,446.0,49.0,3.4,13.0,121.0,253.19,199.81
2016,11,16,16,15,340.5,38.0,3.3,12.5,82.5,183.68,137.82
2016,11,16,16,30,235.0,27.0,3.2,12.0,44.0,119.2,62.61
2016,11,16,16,45,117.5,13.5,3.1,12.0,22.0,45.43,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,14.0,1.35,9.0,33.5,10.46,0.0
2016,11,17,7,30,408.0,28.0,1.3,9.0,67.0,32.91,13.7
2016,11,17,7,45,498.0,35.0,1.3,9.5,108.0,70.94,35.19
2016,11,17,8,0,588.0,42.0,1.3,10.0,149.0,116.66,67.49
2016,11,17,8,15,642.5,47.0,1.3,10.5,191.5,162.75,105.64
2016,11,17,8,30,697.0,52.0,1.3,11.0,234.0,213.53,149.94
2016,11,17,8,45,735.0,55.0,1.35,11.5,275.0,261.99,193.69
2016,11,17,9,0,773.0,58.0,1.4,12.0,316.0,312.72,239.06
2016,11,17,9,15,797.5,60.0,1.3,12.5,352.5,359.33,280.23
2016,11,17,9,30,822.0,62.0,1.2,13.0,389.0,406.31,320.39
2016,11,17,9,45,840.5,63.5,1.2,13.5,420.5,449.43,356.69
2016,11,17,10,0,859.0,65.0,1.2,14.0,452.0,492.18,391.55
2016,11,17,10,15,870.5,66.5,1.15,14.0,476.5,530.23,422.29
2016,11,17,10,30,882.0,68.0,1.1,14.0,501.0,566.54,450.85
2016,11,17,10,45,891.0,68.0,1.05,14.5,519.0,597.8,474.08
2016,11,17,11,0,900.0,68.0,1.0,15.0,537.0,626.74,494.95
2016,11,17,11,15,904.0,68.5,0.95,15.0,547.5,650.56,512.46
2016,11,17,11,30,908.0,69.0,0.9,15.0,558.0,671.53,527.59
2016,11,17,11,45,909.5,69.0,0.85,15.0,561.0,687.3,538.17
2016,11,17,12,0,911.0,69.0,0.8,15.0,564.0,699.94,546.31
2016,11,17,12,15,909.0,68.5,0.8,15.0,559.0,706.4,550.83
2016,11,17,12,30,907.0,68.0,0.8,15.0,554.0,709.58,553.22
2016,11,17,12,45,901.0,68.0,0.85,15.0,541.0,707.28,552.55
2016,11,17,13,0,895.0,68.0,0.9,15.0,528.0,701.74,549.73
2016,11,17,13,15,886.0,67.0,0.9,15.0,508.0,689.82,541.86
2016,11,17,13,30,877.0,66.0,0.9,15.0,488.0,674.87,531.94
2016,11,17,13,45,863.5,65.0,0.9,15.0,461.5,654.05,517.8
2016,11,17,14,0,850.0,64.0,0.9,15.0,435.0,630.64,501.22
2016,11,17,14,15,831.0,62.0,0.85,15.0,402.5,604.19,481.11
2016,11,17,14,30,812.0,60.0,0.8,15.0,370.0,571.73,456.26
2016,11,17,14,45,785.0,57.5,0.8,15.0,332.0,532.34,426.08
2016,11,17,15,0,758.0,55.0,0.8,15.0,294.0,491.98,394.27
2016,11,17,15,15,718.5,51.5,0.75,14.5,252.5,443.35,355.36
2016,11,17,15,30,679.0,48.0,0.7,14.0,211.0,395.29,315.49
2016,11,17,15,45,617.0,43.0,0.65,14.0,168.5,336.5,265.34
2016,11,17,16,0,555.0,38.0,0.6,14.0,126.0,280.86,216.32
2016,11,17,16,15,451.5,30.0,0.6,14.0,86.5,210.92,154.39
2016,11,17,16,30,348.0,22.0,0.6,14.0,47.0,145.73,71.02
2016,11,17,16,45,174.0,11.0,0.6,14.0,23.5,58.18,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,15,178.0,14.5,2.4,9.0,30.5,11.03,0.0
2016,11,18,7,30,356.0,29.0,2.4,9.0,61.0,31.71,13.74
2016,11,18,7,45,448.5,37.5,2.45,9.5,101.5,67.13,34.05
2016,11,18,8,0,541.0,46.0,2.5,10.0,142.0,111.94,65.63
2016,11,18,8,15,598.5,52.0,2.35,10.5,184.5,157.16,102.82
2016,11,18,8,30,656.0,58.0,2.2,11.0,227.0,207.41,146.49
2016,11,18,8,45,695.0,62.0,2.1,11.5,268.0,255.81,190.08
2016,11,18,9,0,734.0,66.0,2.0,12.0,309.0,305.93,234.86
2016,11,18,9,15,759.5,69.0,2.05,12.5,345.0,352.19,276.21
2016,11,18,9,30,785.0,72.0,2.1,13.0,381.0,398.99,317.03
2016,11,18,9,45,809.0,72.5,2.15,13.5,413.0,442.76,354.44
2016,11,18,10,0,833.0,73.0,2.2,14.0,445.0,486.27,390.68
2016,11,18,10,15,844.0,75.0,2.35,14.5,469.0,524.03,421.86
2016,11,18,10,30,855.0,77.0,2.5,15.0,493.0,560.11,451.02
2016,11,18,10,45,861.5,78.0,2.65,15.5,510.5,590.59,475.31
2016,11,18,11,0,868.0,79.0,2.8,16.0,528.0,618.71,497.34
2016,11,18,11,15,871.5,79.5,2.85,16.0,538.0,639.36,514.02
2016,11,18,11,30,875.0,80.0,2.9,16.0,548.0,659.47,530.04
2016,11,18,11,45,875.5,80.0,3.0,16.0,550.5,674.17,542.04
2016,11,18,12,0,876.0,80.0,3.1,16.0,553.0,685.83,551.22
2016,11,18,12,15,874.0,80.0,3.2,16.0,548.0,692.69,556.79
2016,11,18,12,30,872.0,80.0,3.3,16.0,543.0,696.4,560.15
2016,11,18,12,45,869.5,78.0,3.4,16.5,531.0,694.34,558.29
2016,11,18,13,0,867.0,76.0,3.5,17.0,519.0,689.14,554.21
2016,11,18,13,15,858.5,75.0,3.55,17.0,500.0,681.87,549.55
2016,11,18,13,30,850.0,74.0,3.6,17.0,481.0,667.7,539.76
2016,11,18,13,45,838.0,72.5,3.7,17.0,455.0,647.8,525.44
2016,11,18,14,0,826.0,71.0,3.8,17.0,429.0,625.29,508.58
2016,11,18,14,15,807.0,68.5,3.75,16.5,396.5,594.81,485.72
2016,11,18,14,30,788.0,66.0,3.7,16.0,364.0,562.42,460.82
2016,11,18,14,45,762.0,63.0,3.65,16.0,327.0,523.75,429.47
2016,11,18,15,0,736.0,60.0,3.6,16.0,290.0,484.1,396.53
2016,11,18,15,15,695.0,56.0,3.4,15.5,249.0,434.91,355.45
2016,11,18,15,30,654.0,52.0,3.2,15.0,208.0,386.39,313.66
2016,11,18,15,45,589.5,46.5,3.05,15.0,165.5,330.12,263.93
2016,11,18,16,0,525.0,41.0,2.9,15.0,123.0,274.63,213.8
2016,11,18,16,15,415.5,32.0,2.8,14.5,83.5,203.23,149.74
2016,11,18,16,30,306.0,23.0,2.7,14.0,44.0,136.03,62.2
2016,11,18,16,45,153.0,11.5,2.65,14.0,22.0,52.75,0.0
2016,11,18,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
