Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.5,2.4,9.5,19.0,9.34,0.0
2016,11,29,7,30,353.0,19.0,2.4,10.0,38.0,16.28,0.0
2016,11,29,7,45,464.0,26.0,2.4,10.5,76.5,44.13,17.4
2016,11,29,8,0,575.0,33.0,2.4,11.0,115.0,86.71,43.34
2016,11,29,8,15,637.0,37.5,2.45,11.0,156.0,130.51,76.84
2016,11,29,8,30,699.0,42.0,2.5,11.0,197.0,179.76,118.66
2016,11,29,8,45,737.5,45.5,2.6,11.5,237.0,227.29,161.69
2016,11,29,9,0,776.0,49.0,2.7,12.0,277.0,277.18,207.16
2016,11,29,9,15,802.0,51.5,2.65,12.0,313.0,323.77,250.22
2016,11,29,9,30,828.0,54.0,2.6,12.0,349.0,370.75,292.83
2016,11,29,9,45,845.0,56.0,2.55,12.5,380.0,413.65,330.72
2016,11,29,10,0,862.0,58.0,2.5,13.0,411.0,455.76,366.83
2016,11,29,10,15,874.0,59.0,2.35,13.0,435.5,493.29,398.76
2016,11,29,10,30,886.0,60.0,2.2,13.0,460.0,529.16,428.44
2016,11,29,10,45,892.0,61.5,2.1,13.5,478.0,560.42,453.04
2016,11,29,11,0,898.0,63.0,2.0,14.0,496.0,589.28,475.07
2016,11,29,11,15,902.5,63.5,1.9,14.0,507.0,613.59,493.97
2016,11,29,11,30,907.0,64.0,1.8,14.0,518.0,635.14,510.37
2016,11,29,11,45,906.0,65.0,1.7,14.0,521.5,650.89,522.05
2016,11,29,12,0,905.0,66.0,1.6,14.0,525.0,663.52,531.19
2016,11,29,12,15,903.5,66.0,1.55,14.0,521.0,671.54,537.1
2016,11,29,12,30,902.0,66.0,1.5,14.0,517.0,676.36,540.35
2016,11,29,12,45,888.0,68.5,1.5,14.5,504.5,672.54,536.8
2016,11,29,13,0,874.0,71.0,1.5,15.0,492.0,665.61,531.16
2016,11,29,13,15,865.5,70.0,1.5,15.0,473.5,655.26,523.95
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,645.89,517.13
2016,11,29,13,45,844.0,67.5,1.5,15.0,430.0,626.36,502.71
2016,11,29,14,0,831.0,66.0,1.5,15.0,405.0,604.24,486.16
2016,11,29,14,15,811.5,63.5,1.45,14.5,373.5,574.63,464.14
2016,11,29,14,30,792.0,61.0,1.4,14.0,342.0,543.1,440.11
2016,11,29,14,45,763.5,58.5,1.35,14.0,306.0,504.9,409.43
2016,11,29,15,0,735.0,56.0,1.3,14.0,270.0,465.8,377.21
2016,11,29,15,15,692.0,52.0,1.25,13.5,230.0,417.19,337.2
2016,11,29,15,30,649.0,48.0,1.2,13.0,190.0,369.32,296.41
2016,11,29,15,45,580.5,42.5,1.2,13.0,149.0,310.06,244.99
2016,11,29,16,0,512.0,37.0,1.2,13.0,108.0,258.24,198.02
2016,11,29,16,15,394.0,28.0,1.15,12.5,71.0,186.63,131.19
2016,11,29,16,30,276.0,19.0,1.1,12.0,34.0,116.11,0.0
2016,11,29,16,45,138.0,9.5,1.1,12.0,17.0,45.49,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,15,82.0,11.0,1.15,11.0,15.0,10.81,0.0
2016,11,30,7,30,164.0,22.0,1.1,11.0,30.0,17.4,0.0
2016,11,30,7,45,278.5,33.0,1.05,11.0,64.5,41.08,19.72
2016,11,30,8,0,393.0,44.0,1.0,11.0,99.0,78.2,43.74
2016,11,30,8,15,467.0,51.5,1.1,11.0,138.0,117.48,73.13
2016,11,30,8,30,541.0,59.0,1.2,11.0,177.0,163.68,111.01
2016,11,30,8,45,595.5,63.0,1.35,11.5,216.5,208.17,149.75
2016,11,30,9,0,650.0,67.0,1.5,12.0,256.0,256.8,192.54
2016,11,30,9,15,325.0,43.5,1.6,12.0,138.0,154.77,119.68
2016,11,30,9,30,0.0,20.0,1.7,12.0,20.0,19.3,11.01
2016,11,30,9,45,0.0,59.5,1.8,12.0,59.5,57.5,43.84
2016,11,30,10,0,0.0,99.0,1.9,12.0,99.0,96.12,76.51
2016,11,30,10,15,0.0,121.5,1.9,12.0,121.5,118.46,95.11
2016,11,30,10,30,0.0,144.0,1.9,12.0,144.0,141.06,113.79
2016,11,30,10,45,13.0,165.0,1.95,12.5,171.5,169.55,137.14
2016,11,30,11,0,26.0,186.0,2.0,13.0,199.0,199.02,161.07
2016,11,30,11,15,15.5,177.5,2.05,13.0,185.0,184.78,149.12
2016,11,30,11,30,5.0,169.0,2.1,13.0,171.0,170.05,136.82
2016,11,30,11,45,246.5,170.5,2.2,13.0,295.0,340.94,280.33
2016,11,30,12,0,488.0,172.0,2.3,13.0,419.0,509.85,416.03
2016,11,30,12,15,663.0,128.5,2.4,13.0,461.0,586.54,477.52
2016,11,30,12,30,838.0,85.0,2.5,13.0,503.0,657.26,534.34
2016,11,30,12,45,780.5,91.0,2.6,13.0,473.5,628.6,512.37
2016,11,30,13,0,723.0,97.0,2.7,13.0,444.0,599.35,490.27
2016,11,30,13,15,670.5,106.0,2.65,13.0,418.0,572.59,469.19
2016,11,30,13,30,618.0,115.0,2.6,13.0,392.0,543.84,446.35
2016,11,30,13,45,660.0,98.0,2.6,13.0,379.0,545.14,448.43
2016,11,30,14,0,702.0,81.0,2.6,13.0,366.0,542.36,446.91
2016,11,30,14,15,718.5,77.0,2.5,13.0,349.0,535.35,440.87
2016,11,30,14,30,735.0,73.0,2.4,13.0,332.0,522.61,430.02
2016,11,30,14,45,703.0,69.5,2.35,13.0,296.0,485.62,399.46
2016,11,30,15,0,671.0,66.0,2.3,13.0,260.0,445.48,365.81
2016,11,30,15,15,624.0,61.0,2.15,12.5,221.0,395.97,324.14
2016,11,30,15,30,577.0,56.0,2.0,12.0,182.0,347.7,282.29
2016,11,30,15,45,501.0,49.5,1.95,12.0,142.0,287.03,229.15
2016,11,30,16,0,425.0,43.0,1.9,12.0,102.0,230.69,178.51
2016,11,30,16,15,212.5,37.0,1.9,11.5,66.5,134.12,94.71
2016,11,30,16,30,0.0,31.0,1.9,11.0,31.0,37.28,0.0
2016,11,30,16,45,0.0,15.5,1.9,11.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,9.0,16.5,16.22,0.0
2016,12,1,7,30,0.0,33.0,2.1,9.0,33.0,28.23,0.0
2016,12,1,7,45,270.0,34.0,2.1,9.5,70.5,41.06,19.97
2016,12,1,8,0,540.0,35.0,2.1,10.0,108.0,82.51,41.69
2016,12,1,8,15,607.5,40.0,2.3,10.0,149.5,125.43,73.94
2016,12,1,8,30,675.0,45.0,2.5,10.0,191.0,174.42,115.08
2016,12,1,8,45,719.0,48.5,2.75,10.5,231.5,221.91,157.84
2016,12,1,9,0,763.0,52.0,3.0,11.0,272.0,272.33,203.74
2016,12,1,9,15,791.5,54.5,3.1,11.0,308.5,319.16,247.28
2016,12,1,9,30,820.0,57.0,3.2,11.0,345.0,366.78,290.88
2016,12,1,9,45,832.5,61.0,3.3,11.5,375.5,409.87,329.55
2016,12,1,10,0,845.0,65.0,3.4,12.0,406.0,451.9,366.32
2016,12,1,10,15,858.5,66.5,3.45,12.0,431.5,490.46,400.02
2016,12,1,10,30,872.0,68.0,3.5,12.0,457.0,526.05,430.66
2016,12,1,10,45,881.0,69.0,3.55,12.5,476.0,558.1,457.04
2016,12,1,11,0,890.0,70.0,3.6,13.0,495.0,587.96,481.09
2016,12,1,11,15,895.0,70.5,3.55,13.0,506.5,612.53,501.18
2016,12,1,11,30,900.0,71.0,3.5,13.0,518.0,634.4,518.83
2016,12,1,11,45,902.0,71.0,3.5,13.5,521.5,650.98,531.36
2016,12,1,12,0,904.0,71.0,3.5,14.0,525.0,664.55,541.37
2016,12,1,12,15,902.0,71.0,3.45,14.0,521.5,672.42,547.7
2016,12,1,12,30,900.0,71.0,3.4,14.0,518.0,677.1,551.53
2016,12,1,12,45,892.5,71.0,3.35,14.0,506.0,674.95,550.04
2016,12,1,13,0,885.0,71.0,3.3,14.0,494.0,669.65,546.16
2016,12,1,13,15,875.5,70.0,3.25,14.0,475.0,658.8,537.98
2016,12,1,13,30,866.0,69.0,3.2,14.0,456.0,648.88,530.28
2016,12,1,13,45,849.0,68.0,3.2,14.5,430.0,627.5,512.93
2016,12,1,14,0,832.0,67.0,3.2,15.0,404.0,603.63,493.49
2016,12,1,14,15,811.0,65.0,3.1,14.5,372.5,573.91,470.68
2016,12,1,14,30,790.0,63.0,3.0,14.0,341.0,542.32,445.84
2016,12,1,14,45,759.5,60.0,2.9,14.0,304.5,502.7,413.19
2016,12,1,15,0,729.0,57.0,2.8,14.0,268.0,462.28,379.1
2016,12,1,15,15,685.0,53.0,2.65,13.5,228.0,413.58,337.96
2016,12,1,15,30,641.0,49.0,2.5,13.0,188.0,365.65,296.19
2016,12,1,15,45,569.0,43.5,2.45,13.0,147.0,308.8,245.75
2016,12,1,16,0,497.0,38.0,2.4,13.0,106.0,253.01,195.0
2016,12,1,16,15,375.0,28.5,2.45,12.5,69.0,180.29,126.57
2016,12,1,16,30,253.0,19.0,2.5,12.0,32.0,108.66,0.0
2016,12,1,16,45,126.5,9.5,2.65,11.5,16.0,42.42,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,7,15,151.5,8.5,3.15,8.5,15.5,8.36,0.0
2016,12,2,7,30,303.0,17.0,3.2,9.0,31.0,14.59,0.0
2016,12,2,7,45,421.5,25.0,3.25,9.5,68.0,37.98,14.3
2016,12,2,8,0,540.0,33.0,3.3,10.0,105.0,79.09,38.98
2016,12,2,8,15,607.0,38.5,3.4,10.0,146.0,122.25,71.27
2016,12,2,8,30,674.0,44.0,3.5,10.0,187.0,171.43,112.53
2016,12,2,8,45,716.0,47.5,3.65,10.5,227.0,218.27,154.86
2016,12,2,9,0,758.0,51.0,3.8,11.0,267.0,267.87,200.23
2016,12,2,9,15,786.0,53.5,3.9,11.5,303.5,314.23,243.12
2016,12,2,9,30,814.0,56.0,4.0,12.0,340.0,361.37,285.95
2016,12,2,9,45,826.5,59.5,4.1,12.5,370.0,403.67,324.14
2016,12,2,10,0,839.0,63.0,4.2,13.0,400.0,444.93,360.49
2016,12,2,10,15,852.0,64.5,4.1,13.0,425.5,481.84,392.76
2016,12,2,10,30,865.0,66.0,4.0,13.0,451.0,518.14,423.77
2016,12,2,10,45,873.5,67.0,3.95,13.5,469.5,549.72,449.66
2016,12,2,11,0,882.0,68.0,3.9,14.0,488.0,579.12,473.18
2016,12,2,11,15,887.0,68.5,3.85,14.0,499.0,603.53,493.22
2016,12,2,11,30,892.0,69.0,3.8,14.0,510.0,625.27,510.84
2016,12,2,11,45,894.0,69.0,3.75,14.0,514.0,641.78,524.17
2016,12,2,12,0,896.0,69.0,3.7,14.0,518.0,655.29,535.02
2016,12,2,12,15,894.0,69.0,3.7,14.0,514.0,663.15,541.56
2016,12,2,12,30,892.0,69.0,3.7,14.0,510.0,667.85,545.61
2016,12,2,12,45,882.5,70.0,3.7,14.5,498.0,665.6,543.2
2016,12,2,13,0,873.0,71.0,3.7,15.0,486.0,660.24,538.36
2016,12,2,13,15,863.0,69.5,3.65,15.0,467.5,648.64,529.62
2016,12,2,13,30,853.0,68.0,3.6,15.0,449.0,638.0,521.38
2016,12,2,13,45,836.0,67.5,3.6,15.0,423.0,617.47,505.55
2016,12,2,14,0,819.0,67.0,3.6,15.0,397.0,594.49,487.59
2016,12,2,14,15,639.0,88.0,3.45,14.5,333.5,498.62,411.03
2016,12,2,14,30,459.0,109.0,3.3,14.0,270.0,401.87,332.51
2016,12,2,14,45,435.0,101.5,3.15,14.0,241.0,369.5,305.71
2016,12,2,15,0,411.0,94.0,3.0,14.0,212.0,337.06,278.03
2016,12,2,15,15,518.0,71.5,2.8,13.5,198.0,354.23,290.72
2016,12,2,15,30,625.0,49.0,2.6,13.0,184.0,357.83,290.3
2016,12,2,15,45,554.0,43.0,2.45,13.0,143.5,301.53,239.97
2016,12,2,16,0,483.0,37.0,2.3,13.0,103.0,246.25,189.64
2016,12,2,16,15,362.5,28.0,2.3,12.5,67.0,175.3,122.69
2016,12,2,16,30,242.0,19.0,2.3,12.0,31.0,105.17,0.0
2016,12,2,16,45,121.0,9.5,2.35,12.0,15.5,40.96,0.0
2016,12,2,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,15,111.5,8.5,1.35,10.0,13.5,8.36,0.0
2016,12,3,7,30,223.0,17.0,1.3,10.0,27.0,13.52,0.0
2016,12,3,7,45,345.0,26.0,1.3,10.5,61.5,34.19,13.05
2016,12,3,8,0,467.0,35.0,1.3,11.0,96.0,72.52,36.38
2016,12,3,8,15,538.0,41.0,1.35,11.0,135.5,113.03,66.12
2016,12,3,8,30,609.0,47.0,1.4,11.0,175.0,160.64,105.17
2016,12,3,8,45,659.0,50.5,1.45,11.5,214.5,206.15,145.13
2016,12,3,9,0,709.0,54.0,1.5,12.0,254.0,255.26,188.79
2016,12,3,9,15,739.0,56.5,1.55,12.0,289.5,300.07,229.74
2016,12,3,9,30,769.0,59.0,1.6,12.0,325.0,345.93,270.99
2016,12,3,9,45,729.0,70.5,1.65,12.5,341.0,373.47,296.96
2016,12,3,10,0,689.0,82.0,1.7,13.0,357.0,396.46,318.1
2016,12,3,10,15,759.0,75.5,1.65,13.0,396.0,448.09,360.94
2016,12,3,10,30,829.0,69.0,1.6,13.0,435.0,502.35,404.88
2016,12,3,10,45,838.0,70.0,1.6,13.5,453.5,533.5,429.57
2016,12,3,11,0,847.0,71.0,1.6,14.0,472.0,562.59,452.22
2016,12,3,11,15,852.5,72.0,1.6,14.0,483.5,585.07,470.27
2016,12,3,11,30,858.0,73.0,1.6,14.0,495.0,607.06,487.62
2016,12,3,11,45,858.0,73.5,1.65,14.5,498.5,622.41,499.14
2016,12,3,12,0,858.0,74.0,1.7,15.0,502.0,634.84,508.33
2016,12,3,12,15,857.0,74.0,1.75,15.0,499.0,643.1,515.27
2016,12,3,12,30,856.0,74.0,1.8,15.0,496.0,651.81,522.36
2016,12,3,12,45,853.0,73.0,1.85,15.0,485.5,651.73,522.98
2016,12,3,13,0,850.0,72.0,1.9,15.0,475.0,648.6,521.31
2016,12,3,13,15,841.5,71.0,1.85,15.0,457.5,638.86,513.99
2016,12,3,13,30,833.0,70.0,1.8,15.0,440.0,626.23,504.44
2016,12,3,13,45,815.0,69.5,1.8,15.5,415.0,605.41,487.91
2016,12,3,14,0,797.0,69.0,1.8,16.0,390.0,582.23,469.42
2016,12,3,14,15,777.0,67.0,1.7,15.5,359.5,553.98,447.99
2016,12,3,14,30,757.0,65.0,1.6,15.0,329.0,523.9,424.64
2016,12,3,14,45,720.5,63.0,1.55,15.0,293.0,483.13,391.81
2016,12,3,15,0,684.0,61.0,1.5,15.0,257.0,441.9,357.85
2016,12,3,15,15,639.0,56.5,1.45,14.5,218.5,396.68,320.35
2016,12,3,15,30,594.0,52.0,1.4,14.0,180.0,349.8,280.35
2016,12,3,15,45,513.5,46.0,1.35,14.0,139.5,287.6,226.72
2016,12,3,16,0,433.0,40.0,1.3,14.0,99.0,230.1,175.8
2016,12,3,16,15,315.0,30.0,1.35,13.5,64.5,160.94,111.67
2016,12,3,16,30,197.0,20.0,1.4,13.0,30.0,92.35,0.0
2016,12,3,16,45,98.5,10.0,1.5,12.5,15.0,35.57,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,7,15,95.5,8.5,0.85,10.0,12.5,8.36,0.0
2016,12,4,7,30,191.0,17.0,0.9,10.0,25.0,13.66,0.0
2016,12,4,7,45,318.5,27.0,0.95,10.5,59.5,33.41,12.96
2016,12,4,8,0,446.0,37.0,1.0,11.0,94.0,71.54,36.51
2016,12,4,8,15,519.5,43.5,1.05,11.0,133.5,111.63,65.67
2016,12,4,8,30,593.0,50.0,1.1,11.0,173.0,158.49,103.73
2016,12,4,8,45,637.5,54.5,1.15,11.5,211.5,203.01,142.82
2016,12,4,9,0,682.0,59.0,1.2,12.0,250.0,251.03,185.45
2016,12,4,9,15,713.0,62.5,1.2,12.0,285.5,295.98,226.1
2016,12,4,9,30,744.0,66.0,1.2,12.0,321.0,342.14,267.12
2016,12,4,9,45,570.5,103.0,1.25,12.5,309.5,341.14,271.3
2016,12,4,10,0,397.0,140.0,1.3,13.0,298.0,323.64,260.17
2016,12,4,10,15,445.5,140.5,1.3,13.0,328.0,362.83,292.83
2016,12,4,10,30,494.0,141.0,1.3,13.0,358.0,403.98,326.36
2016,12,4,10,45,532.5,138.5,1.3,13.0,381.5,438.1,354.05
2016,12,4,11,0,571.0,136.0,1.3,13.0,405.0,475.01,383.53
2016,12,4,11,15,505.5,156.0,1.35,13.0,398.5,470.12,379.75
2016,12,4,11,30,440.0,176.0,1.4,13.0,392.0,463.19,374.27
2016,12,4,11,45,631.0,130.5,1.45,13.5,442.5,545.49,439.93
2016,12,4,12,0,822.0,85.0,1.5,14.0,493.0,625.59,502.0
2016,12,4,12,15,685.5,118.0,1.65,14.0,456.5,584.46,470.03
2016,12,4,12,30,549.0,151.0,1.8,14.0,420.0,533.42,430.86
2016,12,4,12,45,488.0,161.0,1.95,14.0,396.5,507.2,411.19
2016,12,4,13,0,427.0,171.0,2.1,14.0,373.0,479.09,389.47
2016,12,4,13,15,331.0,179.0,2.2,14.0,332.5,417.44,340.68
2016,12,4,13,30,235.0,187.0,2.3,14.0,292.0,363.86,297.33
2016,12,4,13,45,356.0,157.5,2.4,14.0,305.5,405.02,332.95
2016,12,4,14,0,477.0,128.0,2.5,14.0,319.0,450.07,370.41
2016,12,4,14,15,420.0,125.5,2.45,14.0,284.5,405.49,333.97
2016,12,4,14,30,363.0,123.0,2.4,14.0,250.0,361.76,298.2
2016,12,4,14,45,338.5,115.5,2.35,14.0,224.0,331.71,273.33
2016,12,4,15,0,314.0,108.0,2.3,14.0,198.0,294.82,242.46
2016,12,4,15,15,287.5,94.5,2.25,13.5,167.5,257.78,211.26
2016,12,4,15,30,261.0,81.0,2.2,13.0,137.0,221.69,180.08
2016,12,4,15,45,232.5,65.0,2.15,13.0,107.0,182.64,145.51
2016,12,4,16,0,204.0,49.0,2.1,13.0,77.0,151.63,116.79
2016,12,4,16,15,102.0,36.0,2.15,12.5,50.0,88.28,60.63
2016,12,4,16,30,0.0,23.0,2.2,12.0,23.0,24.86,0.0
2016,12,4,16,45,0.0,11.5,2.3,12.0,11.5,11.3,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,9.0,7.5,7.37,0.0
2016,12,5,7,30,0.0,15.0,2.0,9.0,15.0,14.74,0.0
2016,12,5,7,45,52.5,30.5,2.0,9.5,37.0,29.24,14.35
2016,12,5,8,0,105.0,46.0,2.0,10.0,59.0,51.35,33.0
2016,12,5,8,15,124.5,63.0,2.0,10.0,84.0,76.66,53.91
2016,12,5,8,30,144.0,80.0,2.0,10.0,109.0,103.5,76.76
2016,12,5,8,45,155.5,96.0,2.0,10.0,134.0,129.53,99.69
2016,12,5,9,0,167.0,112.0,2.0,10.0,159.0,156.55,123.53
2016,12,5,9,15,180.5,125.0,1.95,10.0,181.5,182.11,145.98
2016,12,5,9,30,194.0,138.0,1.9,10.0,204.0,208.56,169.0
2016,12,5,9,45,231.0,148.0,1.9,10.5,234.0,244.79,199.3
2016,12,5,10,0,268.0,158.0,1.9,11.0,264.0,281.26,229.54
2016,12,5,10,15,321.0,161.0,1.9,11.0,295.5,320.13,261.95
2016,12,5,10,30,374.0,164.0,1.9,11.0,327.0,361.68,296.32
2016,12,5,10,45,455.5,154.5,1.9,11.0,361.5,412.4,337.94
2016,12,5,11,0,537.0,145.0,1.9,11.0,396.0,461.83,378.2
2016,12,5,11,15,393.0,177.5,1.85,11.0,364.0,425.84,348.47
2016,12,5,11,30,249.0,210.0,1.8,11.0,332.0,377.45,308.59
2016,12,5,11,45,246.5,212.5,1.8,11.0,334.0,384.26,314.45
2016,12,5,12,0,244.0,215.0,1.8,11.0,336.0,390.19,319.26
2016,12,5,12,15,225.5,215.5,1.75,11.0,326.5,376.08,307.94
2016,12,5,12,30,207.0,216.0,1.7,11.0,317.0,367.34,300.83
2016,12,5,12,45,222.5,209.5,1.7,11.0,316.0,372.12,305.27
2016,12,5,13,0,238.0,203.0,1.7,11.0,315.0,383.46,314.71
2016,12,5,13,15,231.0,195.5,1.6,11.0,301.0,363.52,298.87
2016,12,5,13,30,224.0,188.0,1.5,11.0,287.0,350.21,288.3
2016,12,5,13,45,198.0,179.0,1.45,11.0,263.0,322.57,265.93
2016,12,5,14,0,172.0,170.0,1.4,11.0,239.0,294.98,243.49
2016,12,5,14,15,160.5,159.5,1.4,11.0,220.0,274.63,227.04
2016,12,5,14,30,149.0,149.0,1.4,11.0,201.0,254.32,210.37
2016,12,5,14,45,146.0,133.0,1.4,11.0,179.5,232.05,192.0
2016,12,5,15,0,143.0,117.0,1.4,11.0,158.0,209.47,173.0
2016,12,5,15,15,130.5,100.5,1.45,10.5,134.0,181.28,149.15
2016,12,5,15,30,118.0,84.0,1.5,10.0,110.0,153.48,125.08
2016,12,5,15,45,104.0,66.5,1.55,10.0,86.0,124.12,99.02
2016,12,5,16,0,90.0,49.0,1.6,10.0,62.0,95.24,72.95
2016,12,5,16,15,45.0,33.5,1.6,10.0,40.0,59.02,39.54
2016,12,5,16,30,0.0,18.0,1.6,10.0,18.0,18.0,0.0
2016,12,5,16,45,0.0,9.0,1.65,10.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,7.0,9.0,8.85,0.0
2016,12,6,7,30,0.0,18.0,2.3,7.0,18.0,17.69,0.0
2016,12,6,7,45,124.0,30.0,2.35,7.5,45.0,29.67,13.15
2016,12,6,8,0,248.0,42.0,2.4,8.0,72.0,58.13,33.48
2016,12,6,8,15,287.0,55.5,2.45,8.5,103.5,90.18,58.44
2016,12,6,8,30,326.0,69.0,2.5,9.0,135.0,125.89,88.26
2016,12,6,8,45,351.5,81.0,2.6,9.5,166.0,160.57,118.88
2016,12,6,9,0,377.0,93.0,2.7,10.0,197.0,197.17,151.53
2016,12,6,9,15,402.0,101.0,2.75,10.0,225.5,231.35,182.44
2016,12,6,9,30,427.0,109.0,2.8,10.0,254.0,266.93,214.32
2016,12,6,9,45,530.5,100.5,2.9,10.5,297.5,319.87,259.02
2016,12,6,10,0,634.0,92.0,3.0,11.0,341.0,377.89,307.79
2016,12,6,10,15,643.5,96.5,3.0,11.0,363.0,410.74,336.53
2016,12,6,10,30,653.0,101.0,3.0,11.0,385.0,442.5,363.86
2016,12,6,10,45,750.0,89.0,3.05,11.5,428.5,501.22,411.92
2016,12,6,11,0,847.0,77.0,3.1,12.0,472.0,563.62,461.98
2016,12,6,11,15,852.5,78.0,3.1,12.0,483.5,588.62,482.41
2016,12,6,11,30,858.0,79.0,3.1,12.0,495.0,611.1,500.75
2016,12,6,11,45,854.0,81.0,3.15,12.0,498.5,626.13,513.19
2016,12,6,12,0,850.0,83.0,3.2,12.0,502.0,638.14,523.16
2016,12,6,12,15,848.5,83.0,3.25,12.0,499.0,646.51,530.3
2016,12,6,12,30,847.0,83.0,3.3,12.0,496.0,651.86,535.04
2016,12,6,12,45,849.0,80.0,3.35,12.0,486.5,653.1,536.68
2016,12,6,13,0,851.0,77.0,3.4,12.0,477.0,651.27,535.91
2016,12,6,13,15,842.0,76.0,3.45,12.0,459.0,641.52,528.8
2016,12,6,13,30,833.0,75.0,3.5,12.0,441.0,628.89,519.34
2016,12,6,13,45,821.0,73.0,3.6,12.0,417.0,610.45,505.34
2016,12,6,14,0,809.0,71.0,3.7,12.0,393.0,589.46,489.04
2016,12,6,14,15,788.5,68.5,3.65,11.5,362.5,560.44,466.45
2016,12,6,14,30,768.0,66.0,3.6,11.0,332.0,529.56,441.82
2016,12,6,14,45,742.0,62.0,3.6,11.0,297.0,492.36,410.75
2016,12,6,15,0,716.0,58.0,3.6,11.0,262.0,454.14,377.99
2016,12,6,15,15,671.5,54.0,3.45,10.5,223.0,406.08,336.62
2016,12,6,15,30,627.0,50.0,3.3,10.0,184.0,362.0,297.22
2016,12,6,15,45,562.5,43.5,3.15,10.0,144.0,305.12,245.87
2016,12,6,16,0,498.0,37.0,3.0,10.0,104.0,251.71,196.16
2016,12,6,16,15,249.0,34.5,2.9,9.5,68.0,143.39,101.14
2016,12,6,16,30,0.0,32.0,2.8,9.0,32.0,39.31,0.0
2016,12,6,16,45,0.0,16.0,2.7,9.0,16.0,15.73,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.9,7.0,6.5,6.39,0.0
2016,12,7,7,30,0.0,13.0,1.9,7.0,13.0,12.78,0.0
2016,12,7,7,45,42.5,27.5,1.9,7.0,33.0,25.99,11.29
2016,12,7,8,0,85.0,42.0,1.9,7.0,53.0,45.92,29.54
2016,12,7,8,15,100.0,59.5,1.95,7.0,76.5,69.53,49.47
2016,12,7,8,30,115.0,77.0,2.0,7.0,100.0,94.81,71.31
2016,12,7,8,45,125.5,93.0,2.05,7.5,123.0,119.14,92.74
2016,12,7,9,0,136.0,109.0,2.1,8.0,146.0,144.42,114.97
2016,12,7,9,15,142.5,123.5,2.05,8.0,167.0,167.82,135.75
2016,12,7,9,30,149.0,138.0,2.0,8.0,188.0,191.63,156.66
2016,12,7,9,45,165.5,151.0,2.0,8.5,211.5,218.23,179.24
2016,12,7,10,0,182.0,164.0,2.0,9.0,235.0,245.86,202.39
2016,12,7,10,15,91.0,140.5,2.0,9.0,176.0,186.01,153.18
2016,12,7,10,30,0.0,117.0,2.0,9.0,117.0,114.08,92.32
2016,12,7,10,45,16.0,150.5,2.05,9.5,158.0,156.38,127.96
2016,12,7,11,0,32.0,184.0,2.1,10.0,199.0,204.46,167.68
2016,12,7,11,15,41.0,193.0,2.2,10.0,212.5,220.55,180.95
2016,12,7,11,30,50.0,202.0,2.3,10.0,226.0,237.1,194.68
2016,12,7,11,45,41.0,198.5,2.45,10.0,218.5,229.23,188.09
2016,12,7,12,0,32.0,195.0,2.6,10.0,211.0,220.97,181.22
2016,12,7,12,15,116.5,205.0,2.7,10.0,262.0,293.78,242.91
2016,12,7,12,30,201.0,215.0,2.8,10.0,313.0,361.78,299.65
2016,12,7,12,45,103.0,188.5,2.95,10.0,239.0,270.01,223.33
2016,12,7,13,0,5.0,162.0,3.1,10.0,165.0,165.1,134.64
2016,12,7,13,15,2.5,136.5,3.15,10.0,138.0,136.97,111.33
2016,12,7,13,30,0.0,111.0,3.2,10.0,111.0,109.06,87.87
2016,12,7,13,45,0.0,104.0,3.25,10.0,104.0,102.1,82.11
2016,12,7,14,0,0.0,97.0,3.3,10.0,97.0,95.16,76.31
2016,12,7,14,15,0.0,89.5,3.3,9.5,89.5,87.7,70.19
2016,12,7,14,30,0.0,82.0,3.3,9.0,82.0,80.27,64.01
2016,12,7,14,45,0.0,73.0,3.35,9.0,73.0,71.28,56.3
2016,12,7,15,0,0.0,64.0,3.4,9.0,64.0,62.29,48.53
2016,12,7,15,15,0.0,54.0,3.3,9.0,54.0,52.25,39.75
2016,12,7,15,30,0.0,44.0,3.2,9.0,44.0,42.5,31.14
2016,12,7,15,45,0.0,34.0,3.15,9.0,34.0,32.83,22.53
2016,12,7,16,0,0.0,24.0,3.1,9.0,24.0,23.16,13.88
2016,12,7,16,15,0.0,15.5,3.05,9.0,15.5,14.95,6.04
2016,12,7,16,30,0.0,7.0,3.0,9.0,7.0,6.75,0.0
2016,12,7,16,45,0.0,3.5,2.95,9.0,3.5,3.44,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,13.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,13.0,2.0,1.97,0.0
2016,12,8,7,45,0.0,5.5,3.2,13.0,5.5,5.3,0.0
2016,12,8,8,0,0.0,9.0,3.2,13.0,9.0,8.67,1.43
2016,12,8,8,15,0.0,13.5,3.15,13.0,13.5,13.01,5.3
2016,12,8,8,30,0.0,18.0,3.1,13.0,18.0,17.36,9.15
2016,12,8,8,45,0.0,22.0,3.05,13.0,22.0,21.22,12.56
2016,12,8,9,0,0.0,26.0,3.0,13.0,26.0,25.09,15.94
2016,12,8,9,15,0.0,30.0,2.9,13.0,30.0,28.95,19.29
2016,12,8,9,30,0.0,34.0,2.8,13.0,34.0,32.82,22.6
2016,12,8,9,45,0.0,41.5,2.75,13.5,41.5,40.07,28.73
2016,12,8,10,0,0.0,49.0,2.7,14.0,49.0,47.33,34.81
2016,12,8,10,15,2.0,99.0,2.65,14.0,100.0,97.11,76.78
2016,12,8,10,30,4.0,149.0,2.6,14.0,151.0,148.3,119.25
2016,12,8,10,45,2.0,140.5,2.55,14.0,141.5,138.82,111.16
2016,12,8,11,0,0.0,132.0,2.5,14.0,132.0,129.22,103.08
2016,12,8,11,15,0.0,136.5,2.45,14.0,136.5,133.83,106.82
2016,12,8,11,30,0.0,141.0,2.4,14.0,141.0,138.49,110.59
2016,12,8,11,45,0.0,142.5,2.35,14.0,142.5,140.13,111.89
2016,12,8,12,0,0.0,144.0,2.3,14.0,144.0,141.81,113.24
2016,12,8,12,15,9.5,163.0,2.25,14.0,168.0,167.79,134.83
2016,12,8,12,30,19.0,182.0,2.2,14.0,192.0,194.39,156.76
2016,12,8,12,45,60.5,193.5,2.2,14.0,222.5,241.06,195.68
2016,12,8,13,0,102.0,205.0,2.2,14.0,253.0,282.28,229.78
2016,12,8,13,15,84.5,195.0,2.15,14.0,234.0,260.54,211.92
2016,12,8,13,30,67.0,185.0,2.1,14.0,215.0,238.74,194.16
2016,12,8,13,45,33.5,146.0,2.1,14.0,161.0,173.51,140.52
2016,12,8,14,0,0.0,107.0,2.1,14.0,107.0,105.66,83.78
2016,12,8,14,15,0.0,99.0,2.05,14.0,99.0,97.72,77.33
2016,12,8,14,30,0.0,91.0,2.0,14.0,91.0,89.81,70.77
2016,12,8,14,45,0.0,81.0,1.95,14.0,81.0,79.78,62.37
2016,12,8,15,0,0.0,71.0,1.9,14.0,71.0,69.77,53.89
2016,12,8,15,15,0.0,60.0,1.8,14.0,60.0,58.68,44.4
2016,12,8,15,30,0.0,49.0,1.7,14.0,49.0,47.58,34.8
2016,12,8,15,45,0.0,38.0,1.65,14.0,38.0,36.7,25.31
2016,12,8,16,0,0.0,27.0,1.6,14.0,27.0,26.06,15.96
2016,12,8,16,15,0.0,17.5,1.55,13.5,17.5,16.88,7.37
2016,12,8,16,30,0.0,8.0,1.5,13.0,8.0,7.71,0.0
2016,12,8,16,45,0.0,4.0,1.45,13.0,4.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
