Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,80.0,6.5,1.3,13.0,9.0,0.0,0.0
2016,12,9,7,30,160.0,13.0,1.3,13.0,18.0,12.78,0.0
2016,12,9,7,45,298.5,22.5,1.35,13.0,50.0,24.43,5.99
2016,12,9,8,0,437.0,32.0,1.4,13.0,82.0,60.49,28.17
2016,12,9,8,15,512.0,38.0,1.5,13.0,120.0,98.88,54.82
2016,12,9,8,30,587.0,44.0,1.6,13.0,158.0,144.82,91.19
2016,12,9,8,45,634.5,48.0,1.7,13.5,196.0,188.5,129.04
2016,12,9,9,0,682.0,52.0,1.8,14.0,234.0,235.65,170.78
2016,12,9,9,15,341.0,78.0,1.85,14.0,169.0,186.49,143.38
2016,12,9,9,30,0.0,104.0,1.9,14.0,104.0,101.11,80.15
2016,12,9,9,45,78.5,133.5,2.0,14.0,163.5,163.16,131.29
2016,12,9,10,0,157.0,163.0,2.1,14.0,223.0,233.31,188.75
2016,12,9,10,15,112.5,171.5,2.15,14.0,216.5,227.83,184.54
2016,12,9,10,30,68.0,180.0,2.2,14.0,210.0,215.39,174.4
2016,12,9,10,45,62.0,186.0,2.3,14.5,214.0,221.03,178.72
2016,12,9,11,0,56.0,192.0,2.4,15.0,218.0,226.23,182.54
2016,12,9,11,15,35.0,184.0,2.4,15.0,200.5,207.37,166.92
2016,12,9,11,30,14.0,176.0,2.4,15.0,183.0,182.87,146.63
2016,12,9,11,45,34.5,191.0,2.4,15.0,208.0,217.02,174.8
2016,12,9,12,0,55.0,206.0,2.4,15.0,233.0,247.5,199.71
2016,12,9,12,15,44.5,199.5,2.35,15.0,221.5,235.0,189.37
2016,12,9,12,30,34.0,193.0,2.3,15.0,210.0,222.18,178.89
2016,12,9,12,45,36.5,191.0,2.25,15.0,208.5,222.64,179.44
2016,12,9,13,0,39.0,189.0,2.2,15.0,207.0,223.1,179.97
2016,12,9,13,15,40.0,183.0,2.15,15.0,201.0,218.01,176.02
2016,12,9,13,30,41.0,177.0,2.1,15.0,195.0,212.86,172.05
2016,12,9,13,45,64.5,172.0,2.05,15.0,198.5,222.96,180.96
2016,12,9,14,0,88.0,167.0,2.0,15.0,202.0,232.47,189.26
2016,12,9,14,15,85.0,154.5,1.85,14.5,186.0,216.41,176.48
2016,12,9,14,30,82.0,142.0,1.7,14.0,170.0,200.25,163.54
2016,12,9,14,45,78.5,127.5,1.55,14.0,152.0,181.33,147.82
2016,12,9,15,0,75.0,113.0,1.4,14.0,134.0,162.38,131.87
2016,12,9,15,15,67.0,97.0,1.3,14.0,113.5,139.33,112.24
2016,12,9,15,30,59.0,81.0,1.2,14.0,93.0,116.57,92.59
2016,12,9,15,45,48.0,64.0,1.1,14.0,72.5,91.48,70.76
2016,12,9,16,0,37.0,47.0,1.0,14.0,52.0,66.77,49.09
2016,12,9,16,15,18.5,31.5,1.0,13.5,34.0,41.83,26.29
2016,12,9,16,30,0.0,16.0,1.0,13.0,16.0,15.45,0.0
2016,12,9,16,45,0.0,8.0,1.05,13.0,8.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,3.6,14.0,2.0,1.93,0.0
2016,12,10,8,0,0.0,4.0,3.6,14.0,4.0,3.85,0.0
2016,12,10,8,15,0.0,6.0,3.5,14.0,6.0,5.78,0.0
2016,12,10,8,30,0.0,8.0,3.4,14.0,8.0,7.71,0.89
2016,12,10,8,45,0.0,10.5,3.3,14.0,10.5,10.12,3.0
2016,12,10,9,0,0.0,13.0,3.2,14.0,13.0,12.53,5.1
2016,12,10,9,15,0.0,15.0,3.05,14.0,15.0,14.47,6.78
2016,12,10,9,30,0.0,17.0,2.9,14.0,17.0,16.4,8.44
2016,12,10,9,45,0.0,19.0,2.8,14.0,19.0,18.33,10.08
2016,12,10,10,0,0.0,21.0,2.7,14.0,21.0,20.26,11.72
2016,12,10,10,15,0.0,16.0,2.7,14.0,16.0,15.44,7.57
2016,12,10,10,30,0.0,11.0,2.7,14.0,11.0,10.61,3.43
2016,12,10,10,45,0.0,59.0,2.7,14.0,59.0,57.02,42.89
2016,12,10,11,0,0.0,107.0,2.7,14.0,107.0,104.13,82.37
2016,12,10,11,15,0.0,106.5,2.65,14.0,106.5,103.64,81.83
2016,12,10,11,30,0.0,106.0,2.6,14.0,106.0,103.15,81.37
2016,12,10,11,45,0.0,82.0,2.55,14.0,82.0,79.31,61.42
2016,12,10,12,0,0.0,58.0,2.5,14.0,58.0,56.06,41.89
2016,12,10,12,15,0.0,41.5,2.45,14.0,41.5,40.09,28.43
2016,12,10,12,30,0.0,25.0,2.4,14.0,25.0,24.14,14.91
2016,12,10,12,45,0.0,21.5,2.35,14.0,21.5,20.76,12.05
2016,12,10,13,0,0.0,18.0,2.3,14.0,18.0,17.37,9.18
2016,12,10,13,15,0.0,47.0,2.25,14.0,47.0,45.41,33.04
2016,12,10,13,30,0.0,76.0,2.2,14.0,76.0,73.49,56.79
2016,12,10,13,45,0.0,48.0,2.15,14.0,48.0,46.37,33.9
2016,12,10,14,0,0.0,20.0,2.1,14.0,20.0,19.3,10.89
2016,12,10,14,15,0.0,18.5,2.05,13.5,18.5,17.85,9.7
2016,12,10,14,30,0.0,17.0,2.0,13.0,17.0,16.4,8.49
2016,12,10,14,45,0.0,15.0,2.0,13.0,15.0,14.47,6.83
2016,12,10,15,0,0.0,13.0,2.0,13.0,13.0,12.54,5.16
2016,12,10,15,15,0.0,11.0,1.95,13.0,11.0,10.6,3.48
2016,12,10,15,30,0.0,9.0,1.9,13.0,9.0,8.67,1.78
2016,12,10,15,45,0.0,7.0,1.85,13.0,7.0,6.74,0.07
2016,12,10,16,0,0.0,5.0,1.8,13.0,5.0,4.82,0.0
2016,12,10,16,15,0.0,3.0,1.75,13.0,3.0,2.89,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,8.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,8.0,9.0,8.85,0.0
2016,12,11,7,45,24.5,24.0,1.45,8.0,26.5,22.73,6.25
2016,12,11,8,0,49.0,39.0,1.4,8.0,44.0,39.83,25.38
2016,12,11,8,15,62.5,56.0,1.35,8.0,65.5,60.82,43.38
2016,12,11,8,30,76.0,73.0,1.3,8.0,87.0,83.35,62.73
2016,12,11,8,45,84.5,89.0,1.3,8.5,108.5,105.27,81.84
2016,12,11,9,0,93.0,105.0,1.3,9.0,130.0,128.01,101.6
2016,12,11,9,15,98.0,120.5,1.3,9.0,149.5,149.96,120.83
2016,12,11,9,30,103.0,136.0,1.3,9.0,169.0,172.32,140.18
2016,12,11,9,45,106.5,148.5,1.3,9.5,186.0,191.39,156.29
2016,12,11,10,0,110.0,161.0,1.3,10.0,203.0,210.61,172.26
2016,12,11,10,15,55.0,147.5,1.35,10.0,168.5,172.73,141.18
2016,12,11,10,30,0.0,134.0,1.4,10.0,134.0,131.19,106.3
2016,12,11,10,45,60.0,167.5,1.45,10.5,195.0,200.28,164.16
2016,12,11,11,0,120.0,201.0,1.5,11.0,256.0,275.52,225.59
2016,12,11,11,15,208.0,199.5,1.5,11.0,298.0,328.29,269.0
2016,12,11,11,30,296.0,198.0,1.5,11.0,340.0,389.86,318.99
2016,12,11,11,45,258.5,205.5,1.55,11.5,330.0,381.58,311.32
2016,12,11,12,0,221.0,213.0,1.6,12.0,320.0,365.13,297.6
2016,12,11,12,15,317.5,195.5,1.65,12.0,349.0,417.23,340.78
2016,12,11,12,30,414.0,178.0,1.7,12.0,378.0,470.53,384.0
2016,12,11,12,45,311.5,190.0,1.75,12.0,338.5,413.3,337.83
2016,12,11,13,0,209.0,202.0,1.8,12.0,299.0,354.82,290.46
2016,12,11,13,15,113.5,183.0,1.85,12.0,235.5,272.34,223.2
2016,12,11,13,30,18.0,164.0,1.9,12.0,172.0,176.96,143.69
2016,12,11,13,45,9.0,139.0,2.0,12.0,143.0,144.86,117.31
2016,12,11,14,0,0.0,114.0,2.1,12.0,114.0,113.1,90.74
2016,12,11,14,15,0.0,105.0,1.95,11.5,105.0,104.13,83.49
2016,12,11,14,30,0.0,96.0,1.8,11.0,96.0,95.18,76.15
2016,12,11,14,45,0.0,85.5,1.65,11.0,85.5,84.64,67.23
2016,12,11,15,0,0.0,75.0,1.5,11.0,75.0,74.1,58.23
2016,12,11,15,15,0.0,64.0,1.45,10.5,64.0,63.03,48.76
2016,12,11,15,30,0.0,53.0,1.4,10.0,53.0,51.95,39.14
2016,12,11,15,45,0.0,41.0,1.35,10.0,41.0,39.73,28.35
2016,12,11,16,0,0.0,29.0,1.3,10.0,29.0,28.0,17.92
2016,12,11,16,15,0.0,19.0,1.35,9.5,19.0,18.34,8.76
2016,12,11,16,30,0.0,9.0,1.4,9.0,9.0,8.68,0.0
2016,12,11,16,45,0.0,4.5,1.45,9.0,4.5,4.42,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,8.0,14.0,13.76,0.0
2016,12,12,7,45,210.0,22.5,1.75,8.5,45.0,21.23,3.45
2016,12,12,8,0,420.0,31.0,1.8,9.0,76.0,55.43,25.5
2016,12,12,8,15,499.5,37.5,1.85,9.0,114.5,93.46,51.71
2016,12,12,8,30,579.0,44.0,1.9,9.0,153.0,139.54,88.13
2016,12,12,8,45,624.5,49.0,1.95,9.5,191.0,183.15,126.33
2016,12,12,9,0,670.0,54.0,2.0,10.0,229.0,230.09,168.47
2016,12,12,9,15,703.0,57.5,1.9,10.0,264.5,274.66,209.44
2016,12,12,9,30,736.0,61.0,1.8,10.0,300.0,320.7,251.17
2016,12,12,9,45,579.5,94.5,1.75,10.5,294.5,325.69,260.63
2016,12,12,10,0,423.0,128.0,1.7,11.0,289.0,315.37,255.48
2016,12,12,10,15,514.5,119.0,1.6,11.0,327.5,364.65,296.65
2016,12,12,10,30,606.0,110.0,1.5,11.0,366.0,420.86,342.57
2016,12,12,10,45,507.5,138.5,1.45,11.0,359.5,416.51,339.53
2016,12,12,11,0,409.0,167.0,1.4,11.0,353.0,407.48,332.32
2016,12,12,11,15,402.5,173.0,1.4,11.0,360.5,421.49,343.92
2016,12,12,11,30,396.0,179.0,1.4,11.0,368.0,433.93,353.94
2016,12,12,11,45,311.0,195.5,1.45,11.0,344.5,402.38,328.56
2016,12,12,12,0,226.0,212.0,1.5,11.0,321.0,366.88,299.79
2016,12,12,12,15,295.0,200.0,1.5,11.0,342.0,407.56,333.53
2016,12,12,12,30,364.0,188.0,1.5,11.0,363.0,442.01,361.75
2016,12,12,12,45,329.5,189.5,1.5,11.0,345.5,424.07,347.19
2016,12,12,13,0,295.0,191.0,1.5,11.0,328.0,404.94,331.94
2016,12,12,13,15,219.5,190.5,1.5,11.0,290.5,348.99,286.79
2016,12,12,13,30,144.0,190.0,1.5,11.0,253.0,300.55,247.03
2016,12,12,13,45,143.0,179.5,1.5,11.0,239.0,287.93,237.33
2016,12,12,14,0,142.0,169.0,1.5,11.0,225.0,274.88,226.98
2016,12,12,14,15,135.5,157.0,1.45,11.0,207.5,256.35,211.9
2016,12,12,14,30,129.0,145.0,1.4,11.0,190.0,237.68,196.53
2016,12,12,14,45,124.0,130.0,1.35,11.0,169.5,216.06,178.56
2016,12,12,15,0,119.0,115.0,1.3,11.0,149.0,194.3,160.17
2016,12,12,15,15,108.5,99.0,1.3,10.5,126.5,168.48,138.3
2016,12,12,15,30,98.0,83.0,1.3,10.0,104.0,142.97,116.22
2016,12,12,15,45,83.5,66.0,1.3,10.0,81.0,114.76,91.27
2016,12,12,16,0,69.0,49.0,1.3,10.0,58.0,87.11,66.49
2016,12,12,16,15,34.5,33.5,1.35,10.0,38.0,55.22,37.08
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,17.87,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,9.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,9.0,6.0,5.9,0.0
2016,12,13,7,45,0.0,20.0,1.6,9.5,20.0,19.14,2.53
2016,12,13,8,0,0.0,34.0,1.7,10.0,34.0,32.47,20.6
2016,12,13,8,15,10.5,50.5,1.65,10.0,52.5,49.52,35.7
2016,12,13,8,30,21.0,67.0,1.6,10.0,71.0,68.01,51.58
2016,12,13,8,45,28.5,83.0,1.6,10.0,89.5,86.58,67.64
2016,12,13,9,0,36.0,99.0,1.6,10.0,108.0,105.97,84.37
2016,12,13,9,15,41.5,113.5,1.55,10.0,126.0,124.04,99.94
2016,12,13,9,30,47.0,128.0,1.5,10.0,144.0,142.65,115.82
2016,12,13,9,45,50.0,140.5,1.5,10.5,159.0,158.76,129.26
2016,12,13,10,0,53.0,153.0,1.5,11.0,174.0,175.1,142.72
2016,12,13,10,15,59.5,165.0,1.5,11.0,189.0,192.76,157.38
2016,12,13,10,30,66.0,177.0,1.5,11.0,204.0,210.85,172.3
2016,12,13,10,45,257.0,167.5,1.5,11.5,283.0,311.01,254.92
2016,12,13,11,0,448.0,158.0,1.5,12.0,362.0,418.79,341.39
2016,12,13,11,15,326.0,183.5,1.45,12.0,333.5,383.06,311.84
2016,12,13,11,30,204.0,209.0,1.4,12.0,305.0,340.95,277.31
2016,12,13,11,45,163.5,212.0,1.35,12.0,290.0,324.2,263.71
2016,12,13,12,0,123.0,215.0,1.3,12.0,275.0,305.72,248.4
2016,12,13,12,15,118.0,214.0,1.25,12.0,271.0,303.98,247.05
2016,12,13,12,30,113.0,213.0,1.2,12.0,267.0,301.81,245.27
2016,12,13,12,45,145.5,208.5,1.2,12.0,277.0,319.48,260.21
2016,12,13,13,0,178.0,204.0,1.2,12.0,287.0,336.81,274.71
2016,12,13,13,15,89.0,109.5,1.2,12.0,151.0,173.84,142.36
2016,12,13,13,30,0.0,15.0,1.2,12.0,15.0,14.48,6.79
2016,12,13,13,45,0.0,31.0,1.2,12.0,31.0,29.93,20.17
2016,12,13,14,0,0.0,47.0,1.2,12.0,47.0,45.4,33.46
2016,12,13,14,15,0.0,43.5,1.2,12.0,43.5,42.01,30.59
2016,12,13,14,30,0.0,40.0,1.2,12.0,40.0,38.62,27.72
2016,12,13,14,45,0.0,35.5,1.25,12.0,35.5,34.27,23.99
2016,12,13,15,0,0.0,31.0,1.3,12.0,31.0,29.92,20.23
2016,12,13,15,15,0.0,26.0,1.25,12.0,26.0,25.09,16.02
2016,12,13,15,30,0.0,21.0,1.2,12.0,21.0,20.26,11.78
2016,12,13,15,45,0.0,16.5,1.2,12.0,16.5,15.91,7.92
2016,12,13,16,0,0.0,12.0,1.2,12.0,12.0,11.57,4.04
2016,12,13,16,15,0.0,7.5,1.3,11.5,7.5,7.23,0.02
2016,12,13,16,30,0.0,3.0,1.4,11.0,3.0,2.89,0.0
2016,12,13,16,45,0.0,1.5,1.5,11.0,1.5,1.47,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.0,2.45,13.0,2.0,0.0,0.0
2016,12,14,7,30,0.0,4.0,2.5,13.0,4.0,3.93,0.0
2016,12,14,7,45,0.0,15.5,2.65,13.0,15.5,14.96,0.02
2016,12,14,8,0,0.0,27.0,2.8,13.0,27.0,26.04,15.07
2016,12,14,8,15,0.0,41.5,2.8,13.0,41.5,39.91,27.67
2016,12,14,8,30,0.0,56.0,2.8,13.0,56.0,53.94,40.01
2016,12,14,8,45,0.0,70.5,2.85,13.5,70.5,68.07,52.25
2016,12,14,9,0,0.0,85.0,2.9,14.0,85.0,82.3,64.39
2016,12,14,9,15,0.0,98.5,2.95,14.0,99.0,95.64,75.75
2016,12,14,9,30,0.0,112.0,3.0,14.0,113.0,109.05,87.03
2016,12,14,9,45,2.5,122.5,3.05,14.0,124.0,120.52,96.55
2016,12,14,10,0,5.0,133.0,3.1,14.0,135.0,132.23,106.22
2016,12,14,10,15,2.5,131.0,3.1,14.0,132.0,129.3,103.66
2016,12,14,10,30,0.0,129.0,3.1,14.0,129.0,126.18,100.93
2016,12,14,10,45,10.0,150.5,3.1,14.0,155.0,153.17,123.32
2016,12,14,11,0,20.0,172.0,3.1,14.0,181.0,181.02,146.27
2016,12,14,11,15,85.0,191.5,3.1,14.0,231.5,243.75,198.44
2016,12,14,11,30,150.0,211.0,3.1,14.0,282.0,310.96,253.55
2016,12,14,11,45,75.0,183.5,3.1,14.0,219.0,233.39,189.68
2016,12,14,12,0,0.0,156.0,3.1,14.0,156.0,154.26,123.52
2016,12,14,12,15,0.0,142.5,3.05,14.0,142.5,140.51,112.3
2016,12,14,12,30,0.0,129.0,3.0,14.0,129.0,126.79,100.99
2016,12,14,12,45,6.0,149.0,2.95,14.0,152.0,151.65,121.78
2016,12,14,13,0,12.0,169.0,2.9,14.0,175.0,177.16,142.97
2016,12,14,13,15,6.0,152.0,2.9,14.0,155.0,155.7,125.22
2016,12,14,13,30,0.0,135.0,2.9,14.0,135.0,134.31,107.52
2016,12,14,13,45,0.0,119.5,2.9,14.0,119.5,118.4,94.44
2016,12,14,14,0,0.0,104.0,2.9,14.0,104.0,102.52,81.29
2016,12,14,14,15,0.0,96.0,2.9,14.0,96.0,94.56,74.73
2016,12,14,14,30,0.0,88.0,2.9,14.0,88.0,86.62,68.12
2016,12,14,14,45,0.0,78.5,2.9,14.0,78.5,77.11,60.13
2016,12,14,15,0,0.0,69.0,2.9,14.0,69.0,67.61,52.07
2016,12,14,15,15,0.0,58.5,2.9,14.0,58.5,57.04,43.01
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,46.46,33.85
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,36.22,24.9
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,26.06,15.98
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,16.88,7.51
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.5,4.7,14.0,1.5,1.44,0.0
2016,12,15,8,0,0.0,3.0,4.6,14.0,3.0,2.89,0.0
2016,12,15,8,15,0.0,4.5,4.35,14.0,4.5,4.33,0.0
2016,12,15,8,30,0.0,6.0,4.1,14.0,6.0,5.78,0.0
2016,12,15,8,45,0.0,8.0,3.9,14.0,8.0,7.71,0.92
2016,12,15,9,0,0.0,10.0,3.7,14.0,10.0,9.64,2.61
2016,12,15,9,15,0.0,11.5,3.6,14.0,11.5,11.09,3.87
2016,12,15,9,30,0.0,13.0,3.5,14.0,13.0,12.54,5.12
2016,12,15,9,45,0.0,14.5,3.45,14.0,14.5,13.99,6.36
2016,12,15,10,0,0.0,16.0,3.4,14.0,16.0,15.44,7.59
2016,12,15,10,15,0.0,23.5,3.3,14.0,23.5,22.68,13.77
2016,12,15,10,30,0.0,31.0,3.2,14.0,31.0,29.93,19.93
2016,12,15,10,45,0.0,42.5,3.1,14.0,42.5,41.05,29.36
2016,12,15,11,0,0.0,54.0,3.0,14.0,54.0,52.18,38.75
2016,12,15,11,15,0.0,54.0,2.95,14.0,54.0,52.18,38.71
2016,12,15,11,30,0.0,54.0,2.9,14.0,54.0,52.18,38.68
2016,12,15,11,45,0.0,54.5,2.85,14.0,54.5,52.67,39.07
2016,12,15,12,0,0.0,55.0,2.8,14.0,55.0,53.15,39.47
2016,12,15,12,15,0.0,54.0,2.8,14.0,54.0,52.18,38.66
2016,12,15,12,30,0.0,53.0,2.8,14.0,53.0,51.22,37.85
2016,12,15,12,45,0.0,76.0,2.8,14.0,76.0,73.49,56.64
2016,12,15,13,0,0.0,99.0,2.8,14.0,99.0,96.43,75.9
2016,12,15,13,15,0.0,76.0,2.75,14.0,76.0,73.49,56.69
2016,12,15,13,30,0.0,53.0,2.7,14.0,53.0,51.21,37.96
2016,12,15,13,45,0.0,45.5,2.7,14.0,45.5,43.95,31.86
2016,12,15,14,0,0.0,38.0,2.7,14.0,38.0,36.69,25.73
2016,12,15,14,15,0.0,35.5,2.6,14.0,35.5,34.27,23.71
2016,12,15,14,30,0.0,33.0,2.5,14.0,33.0,31.85,21.67
2016,12,15,14,45,0.0,29.5,2.45,14.0,29.5,28.47,18.79
2016,12,15,15,0,0.0,26.0,2.4,14.0,26.0,25.09,15.88
2016,12,15,15,15,0.0,22.0,2.25,13.5,22.0,21.22,12.57
2016,12,15,15,30,0.0,18.0,2.1,13.0,18.0,17.36,9.22
2016,12,15,15,45,0.0,14.0,2.0,13.0,14.0,13.5,5.81
2016,12,15,16,0,0.0,10.0,1.9,13.0,10.0,9.64,2.39
2016,12,15,16,15,0.0,6.5,1.8,13.0,6.5,6.26,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,7,45,194.5,16.5,4.0,8.5,36.0,13.54,0.0
2016,12,16,8,0,389.0,33.0,4.1,9.0,72.0,52.12,24.21
2016,12,16,8,15,478.0,40.5,4.2,9.0,111.0,89.93,49.78
2016,12,16,8,30,567.0,48.0,4.3,9.0,150.0,136.21,85.6
2016,12,16,8,45,622.5,53.0,4.45,9.5,189.5,181.17,124.48
2016,12,16,9,0,678.0,58.0,4.6,10.0,229.0,230.44,168.56
2016,12,16,9,15,713.5,61.5,4.6,10.0,266.0,276.39,211.32
2016,12,16,9,30,749.0,65.0,4.6,10.0,303.0,323.67,255.03
2016,12,16,9,45,780.5,66.0,4.7,10.0,336.5,368.2,296.15
2016,12,16,10,0,812.0,67.0,4.8,10.0,370.0,413.32,337.14
2016,12,16,10,15,828.0,68.5,4.8,10.0,396.5,452.19,372.26
2016,12,16,10,30,844.0,70.0,4.8,10.0,423.0,489.93,405.7
2016,12,16,10,45,853.5,72.0,4.8,10.5,442.5,523.47,434.24
2016,12,16,11,0,863.0,74.0,4.8,11.0,462.0,555.02,460.49
2016,12,16,11,15,869.5,74.5,4.75,11.0,475.5,581.07,482.56
2016,12,16,11,30,876.0,75.0,4.7,11.0,489.0,604.62,502.24
2016,12,16,11,45,879.5,75.5,4.7,11.0,495.0,623.72,518.25
2016,12,16,12,0,883.0,76.0,4.7,11.0,501.0,639.97,531.79
2016,12,16,12,15,883.0,75.5,4.7,11.0,499.0,649.95,540.26
2016,12,16,12,30,883.0,75.0,4.7,11.0,497.0,656.83,546.21
2016,12,16,12,45,879.5,74.5,4.75,11.0,488.0,658.36,548.04
2016,12,16,13,0,876.0,74.0,4.8,11.0,479.0,656.75,547.34
2016,12,16,13,15,867.5,73.0,4.8,11.0,462.0,648.27,540.92
2016,12,16,13,30,859.0,72.0,4.8,11.0,445.0,636.8,532.04
2016,12,16,13,45,846.5,70.5,4.85,11.0,421.5,619.38,518.42
2016,12,16,14,0,834.0,69.0,4.9,11.0,398.0,599.31,502.42
2016,12,16,14,15,814.0,66.5,4.85,11.0,368.0,571.14,479.28
2016,12,16,14,30,794.0,64.0,4.8,11.0,338.0,540.98,454.06
2016,12,16,14,45,767.0,61.0,4.8,11.0,303.0,504.65,423.34
2016,12,16,15,0,740.0,58.0,4.8,11.0,268.0,467.2,390.88
2016,12,16,15,15,697.0,53.5,4.65,10.5,229.0,419.34,349.38
2016,12,16,15,30,654.0,49.0,4.5,10.0,190.0,372.02,307.13
2016,12,16,15,45,589.5,43.0,4.4,10.0,150.0,314.87,255.27
2016,12,16,16,0,525.0,37.0,4.3,10.0,110.0,260.68,204.75
2016,12,16,16,15,407.0,28.5,4.2,9.5,73.0,193.43,140.15
2016,12,16,16,30,289.0,20.0,4.1,9.0,36.0,123.57,18.19
2016,12,16,16,45,144.5,10.0,4.05,9.0,18.0,48.64,0.0
2016,12,16,17,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,7,45,238.5,14.5,1.85,5.5,38.0,12.27,0.0
2016,12,17,8,0,477.0,29.0,1.8,6.0,76.0,53.18,22.88
2016,12,17,8,15,561.0,35.5,1.85,6.5,116.5,93.53,49.79
2016,12,17,8,30,645.0,42.0,1.9,7.0,157.0,141.82,87.27
2016,12,17,8,45,695.5,46.5,1.95,7.5,198.0,188.75,128.19
2016,12,17,9,0,746.0,51.0,2.0,8.0,239.0,239.42,173.8
2016,12,17,9,15,779.0,54.0,2.0,8.0,276.5,286.73,217.86
2016,12,17,9,30,812.0,57.0,2.0,8.0,314.0,335.38,262.67
2016,12,17,9,45,832.0,60.0,2.0,8.5,346.5,380.12,303.19
2016,12,17,10,0,852.0,63.0,2.0,9.0,379.0,424.49,342.3
2016,12,17,10,15,867.0,64.5,2.0,9.0,406.0,464.34,377.45
2016,12,17,10,30,882.0,66.0,2.0,9.0,433.0,501.57,409.67
2016,12,17,10,45,890.5,67.5,2.0,9.5,453.0,534.94,437.29
2016,12,17,11,0,899.0,69.0,2.0,10.0,473.0,566.17,462.48
2016,12,17,11,15,905.0,69.5,2.0,10.0,486.5,592.57,484.23
2016,12,17,11,30,911.0,70.0,2.0,10.0,500.0,616.35,503.56
2016,12,17,11,45,912.0,71.0,2.0,10.0,505.0,634.92,518.57
2016,12,17,12,0,913.0,72.0,2.0,10.0,510.0,650.48,531.07
2016,12,17,12,15,912.0,72.0,2.0,10.0,508.0,660.58,539.29
2016,12,17,12,30,911.0,72.0,2.0,10.0,506.0,667.5,545.03
2016,12,17,12,45,902.0,72.5,2.0,10.0,496.0,666.68,544.76
2016,12,17,13,0,893.0,73.0,2.0,10.0,486.0,662.67,542.05
2016,12,17,13,15,884.5,72.0,1.95,10.0,469.0,657.85,538.25
2016,12,17,13,30,876.0,71.0,1.9,10.0,452.0,646.37,529.39
2016,12,17,13,45,861.5,70.0,1.85,10.0,428.0,628.21,515.29
2016,12,17,14,0,847.0,69.0,1.8,10.0,404.0,607.38,498.94
2016,12,17,14,15,827.5,66.5,1.75,10.0,373.5,579.39,476.77
2016,12,17,14,30,808.0,64.0,1.7,10.0,343.0,549.34,452.54
2016,12,17,14,45,778.0,61.5,1.65,10.0,307.5,511.67,421.7
2016,12,17,15,0,748.0,59.0,1.6,10.0,272.0,472.97,389.25
2016,12,17,15,15,704.5,55.0,1.6,9.5,232.5,425.21,349.44
2016,12,17,15,30,661.0,51.0,1.6,9.0,193.0,377.93,308.61
2016,12,17,15,45,591.5,45.0,1.6,9.0,152.0,321.95,258.94
2016,12,17,16,0,522.0,39.0,1.6,9.0,111.0,266.25,208.24
2016,12,17,16,15,403.0,30.0,1.65,8.5,74.0,194.11,140.95
2016,12,17,16,30,284.0,21.0,1.7,8.0,37.0,123.61,23.86
2016,12,17,16,45,142.0,10.5,1.75,8.0,18.5,48.62,0.0
2016,12,17,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,13.5,2.85,4.5,37.5,10.85,0.0
2016,12,18,8,0,490.0,27.0,2.9,5.0,75.0,50.91,20.91
2016,12,18,8,15,575.0,33.5,2.95,5.5,116.0,91.91,48.1
2016,12,18,8,30,660.0,40.0,3.0,6.0,157.0,140.91,86.19
2016,12,18,8,45,711.5,44.0,3.1,6.5,198.0,188.19,127.67
2016,12,18,9,0,763.0,48.0,3.2,7.0,239.0,239.27,174.11
2016,12,18,9,15,796.5,51.0,3.15,7.0,277.0,287.45,219.46
2016,12,18,9,30,830.0,54.0,3.1,7.0,315.0,336.99,265.65
2016,12,18,9,45,849.0,57.0,3.1,7.5,348.0,382.08,307.18
2016,12,18,10,0,868.0,60.0,3.1,8.0,381.0,425.95,346.63
2016,12,18,10,15,884.0,61.5,3.0,8.0,409.0,466.57,382.89
2016,12,18,10,30,900.0,63.0,2.9,8.0,437.0,505.92,417.16
2016,12,18,10,45,910.0,64.0,2.85,8.5,457.5,540.11,445.81
2016,12,18,11,0,920.0,65.0,2.8,9.0,478.0,572.19,471.99
2016,12,18,11,15,926.0,65.5,2.75,9.0,491.5,599.15,494.39
2016,12,18,11,30,932.0,66.0,2.7,9.0,505.0,623.44,514.26
2016,12,18,11,45,934.5,66.5,2.7,9.5,511.0,642.8,529.21
2016,12,18,12,0,937.0,67.0,2.7,10.0,517.0,659.12,541.53
2016,12,18,12,15,936.0,67.0,2.7,10.0,515.0,669.55,550.13
2016,12,18,12,30,935.0,67.0,2.7,10.0,513.0,676.73,556.15
2016,12,18,12,45,931.0,66.5,2.7,10.0,503.5,678.14,557.67
2016,12,18,13,0,927.0,66.0,2.7,10.0,494.0,676.28,556.62
2016,12,18,13,15,918.5,65.0,2.7,10.0,476.5,667.71,550.35
2016,12,18,13,30,910.0,64.0,2.7,10.0,459.0,656.02,541.57
2016,12,18,13,45,897.5,62.5,2.7,10.0,435.0,638.23,527.91
2016,12,18,14,0,885.0,61.0,2.7,10.0,411.0,617.67,511.84
2016,12,18,14,15,866.5,59.5,2.6,10.0,381.0,590.96,490.18
2016,12,18,14,30,848.0,58.0,2.5,10.0,351.0,565.73,469.12
2016,12,18,14,45,821.0,55.5,2.45,10.0,315.5,528.92,438.62
2016,12,18,15,0,794.0,53.0,2.4,10.0,280.0,490.83,406.31
2016,12,18,15,15,753.5,49.5,2.3,9.5,240.0,443.94,366.47
2016,12,18,15,30,713.0,46.0,2.2,9.0,200.0,397.29,325.48
2016,12,18,15,45,649.0,40.5,2.1,8.5,158.5,338.96,273.79
2016,12,18,16,0,585.0,35.0,2.0,8.0,117.0,283.49,222.88
2016,12,18,16,15,471.0,27.5,2.0,8.0,78.5,211.85,154.7
2016,12,18,16,30,357.0,20.0,2.0,8.0,40.0,142.84,34.55
2016,12,18,16,45,178.5,10.0,2.0,8.0,20.0,58.18,0.0
2016,12,18,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,19,7,45,216.5,14.0,1.95,5.5,34.5,10.32,0.0
2016,12,19,8,0,433.0,28.0,1.9,6.0,69.0,48.19,20.42
2016,12,19,8,15,518.5,35.0,1.9,6.0,108.5,86.69,46.03
2016,12,19,8,30,604.0,42.0,1.9,6.0,148.0,133.34,82.06
2016,12,19,8,45,655.5,46.5,1.9,6.5,187.5,178.37,121.18
2016,12,19,9,0,707.0,51.0,1.9,7.0,227.0,227.32,165.19
2016,12,19,9,15,740.5,54.0,1.85,7.0,263.5,273.0,207.78
2016,12,19,9,30,774.0,57.0,1.8,7.0,300.0,320.16,251.27
2016,12,19,9,45,789.5,61.0,1.8,7.5,331.5,362.77,290.15
2016,12,19,10,0,805.0,65.0,1.8,8.0,363.0,404.77,327.46
2016,12,19,10,15,821.5,67.0,1.8,8.5,389.5,444.27,361.69
2016,12,19,10,30,838.0,69.0,1.8,9.0,416.0,482.71,394.1
2016,12,19,10,45,847.5,70.5,1.85,9.5,436.0,515.71,421.59
2016,12,19,11,0,857.0,72.0,1.9,10.0,456.0,546.77,446.89
2016,12,19,11,15,863.5,72.5,1.85,10.0,469.0,572.89,468.18
2016,12,19,11,30,870.0,73.0,1.8,10.0,482.0,596.56,487.14
2016,12,19,11,45,871.5,74.0,1.8,10.5,487.5,615.16,501.24
2016,12,19,12,0,873.0,75.0,1.8,11.0,493.0,630.89,512.89
2016,12,19,12,15,871.5,74.5,1.8,11.0,491.5,640.1,520.4
