Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,30,870.0,74.0,1.8,11.0,490.0,646.24,525.53
2016,12,19,12,45,865.5,73.5,1.8,11.0,480.5,647.37,526.78
2016,12,19,13,0,861.0,73.0,1.8,11.0,471.0,645.41,525.66
2016,12,19,13,15,714.5,98.5,1.75,11.0,421.0,581.07,474.95
2016,12,19,13,30,568.0,124.0,1.7,11.0,371.0,512.62,420.73
2016,12,19,13,45,654.5,97.5,1.65,11.5,367.5,532.93,437.45
2016,12,19,14,0,741.0,71.0,1.6,12.0,364.0,545.37,447.07
2016,12,19,14,15,756.0,68.0,1.5,11.5,348.0,539.26,442.19
2016,12,19,14,30,771.0,65.0,1.4,11.0,332.0,530.06,434.64
2016,12,19,14,45,741.0,62.0,1.3,11.0,297.5,492.81,403.91
2016,12,19,15,0,711.0,59.0,1.2,11.0,263.0,454.63,371.94
2016,12,19,15,15,668.0,55.0,1.2,10.5,225.0,408.28,333.68
2016,12,19,15,30,625.0,51.0,1.2,10.0,187.0,365.66,297.0
2016,12,19,15,45,554.5,45.0,1.3,10.0,147.5,307.21,246.27
2016,12,19,16,0,484.0,39.0,1.4,10.0,108.0,252.45,197.16
2016,12,19,16,15,371.0,30.0,1.4,10.0,72.0,183.7,133.71
2016,12,19,16,30,258.0,21.0,1.4,10.0,36.0,116.81,32.33
2016,12,19,16,45,129.0,10.5,1.4,10.0,18.0,45.42,0.0
2016,12,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,7,45,181.5,14.0,2.2,7.5,31.0,10.36,0.0
2016,12,20,8,0,363.0,28.0,2.2,8.0,62.0,42.95,18.15
2016,12,20,8,15,451.0,35.5,2.15,8.0,99.5,78.77,41.91
2016,12,20,8,30,539.0,43.0,2.1,8.0,137.0,122.97,75.53
2016,12,20,8,45,594.5,47.5,2.05,8.5,175.0,165.75,112.06
2016,12,20,9,0,650.0,52.0,2.0,9.0,213.0,213.3,154.16
2016,12,20,9,15,685.5,55.5,1.95,9.5,248.5,257.51,194.55
2016,12,20,9,30,721.0,59.0,1.9,10.0,284.0,303.5,236.07
2016,12,20,9,45,752.0,59.5,1.85,10.5,316.5,346.12,274.2
2016,12,20,10,0,783.0,60.0,1.8,11.0,349.0,389.4,311.93
2016,12,20,10,15,799.0,62.0,1.75,11.0,375.0,427.87,345.57
2016,12,20,10,30,815.0,64.0,1.7,11.0,401.0,465.33,377.52
2016,12,20,10,45,682.0,98.5,1.65,11.5,390.0,460.71,374.44
2016,12,20,11,0,549.0,133.0,1.6,12.0,379.0,443.02,360.33
2016,12,20,11,15,700.0,100.0,1.5,12.0,423.0,510.79,415.05
2016,12,20,11,30,851.0,67.0,1.4,12.0,467.0,575.75,466.2
2016,12,20,11,45,853.5,67.5,1.35,12.5,473.0,593.85,479.05
2016,12,20,12,0,856.0,68.0,1.3,13.0,479.0,609.19,489.92
2016,12,20,12,15,665.5,115.5,1.25,13.0,434.5,557.06,448.26
2016,12,20,12,30,475.0,163.0,1.2,13.0,390.0,490.57,395.57
2016,12,20,12,45,555.5,139.5,1.2,13.5,400.0,519.87,419.44
2016,12,20,13,0,636.0,116.0,1.2,14.0,410.0,550.95,443.43
2016,12,20,13,15,596.5,121.5,1.2,14.0,389.5,530.95,427.8
2016,12,20,13,30,557.0,127.0,1.2,14.0,369.0,505.96,408.75
2016,12,20,13,45,545.5,122.5,1.25,14.0,349.5,489.41,396.67
2016,12,20,14,0,534.0,118.0,1.3,14.0,330.0,471.2,382.99
2016,12,20,14,15,524.5,110.5,1.25,13.5,305.5,449.21,366.39
2016,12,20,14,30,515.0,103.0,1.2,13.0,281.0,425.76,348.26
2016,12,20,14,45,500.0,93.5,1.15,13.0,252.5,395.61,323.77
2016,12,20,15,0,485.0,84.0,1.1,13.0,224.0,367.06,299.92
2016,12,20,15,15,550.5,66.5,1.05,12.5,204.0,366.56,298.32
2016,12,20,15,30,616.0,49.0,1.0,12.0,184.0,356.83,287.77
2016,12,20,15,45,553.5,43.5,1.0,12.0,145.5,305.62,242.77
2016,12,20,16,0,491.0,38.0,1.0,12.0,107.0,254.66,197.05
2016,12,20,16,15,381.0,29.5,1.05,11.5,72.0,187.17,135.8
2016,12,20,16,30,271.0,21.0,1.1,11.0,37.0,121.61,38.77
2016,12,20,16,45,135.5,10.5,1.15,11.0,18.5,47.37,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,7,45,190.5,13.5,2.25,9.5,31.0,9.96,0.0
2016,12,21,8,0,381.0,27.0,2.3,10.0,62.0,42.16,16.97
2016,12,21,8,15,469.0,34.0,2.35,10.0,99.5,78.27,40.47
2016,12,21,8,30,557.0,41.0,2.4,10.0,137.0,123.4,74.49
2016,12,21,8,45,613.0,45.5,2.5,10.5,176.0,166.93,111.43
2016,12,21,9,0,669.0,50.0,2.6,11.0,215.0,214.89,153.77
2016,12,21,9,15,705.0,53.5,2.65,11.0,251.5,260.07,195.37
2016,12,21,9,30,741.0,57.0,2.7,11.0,288.0,307.05,238.35
2016,12,21,9,45,768.5,58.5,2.8,11.5,320.5,350.23,277.43
2016,12,21,10,0,796.0,60.0,2.9,12.0,353.0,393.78,315.99
2016,12,21,10,15,813.5,62.0,2.75,12.0,380.0,433.45,350.81
2016,12,21,10,30,831.0,64.0,2.6,12.0,407.0,472.18,383.95
2016,12,21,10,45,844.5,64.5,2.5,12.5,428.0,504.45,410.6
2016,12,21,11,0,858.0,65.0,2.4,13.0,449.0,536.3,436.12
2016,12,21,11,15,865.5,65.5,2.35,13.0,462.5,562.85,457.86
2016,12,21,11,30,873.0,66.0,2.3,13.0,476.0,587.0,477.32
2016,12,21,11,45,878.5,66.0,2.3,13.5,483.0,606.83,492.47
2016,12,21,12,0,884.0,66.0,2.3,14.0,490.0,623.92,505.24
2016,12,21,12,15,884.0,66.0,2.3,14.0,489.0,634.68,513.96
2016,12,21,12,30,884.0,66.0,2.3,14.0,488.0,642.4,520.28
2016,12,21,12,45,876.5,67.0,2.3,14.5,479.0,643.38,520.39
2016,12,21,13,0,869.0,68.0,2.3,15.0,470.0,641.27,518.13
2016,12,21,13,15,862.0,67.5,2.25,15.0,454.5,634.73,513.22
2016,12,21,13,30,855.0,67.0,2.2,15.0,439.0,629.01,508.71
2016,12,21,13,45,842.5,65.5,2.2,15.0,416.5,612.09,495.96
2016,12,21,14,0,830.0,64.0,2.2,15.0,394.0,592.53,481.02
2016,12,21,14,15,811.5,62.0,2.1,14.5,365.5,566.34,461.07
2016,12,21,14,30,793.0,60.0,2.0,14.0,337.0,538.08,439.07
2016,12,21,14,45,765.5,57.5,1.95,14.0,302.5,502.44,410.11
2016,12,21,15,0,738.0,55.0,1.9,14.0,268.0,465.69,379.52
2016,12,21,15,15,697.5,51.5,1.75,13.5,230.0,420.5,341.72
2016,12,21,15,30,657.0,48.0,1.6,13.0,192.0,375.66,303.03
2016,12,21,15,45,592.5,42.5,1.5,13.0,152.5,318.96,253.46
2016,12,21,16,0,528.0,37.0,1.4,13.0,113.0,265.17,205.1
2016,12,21,16,15,418.5,29.0,1.4,12.5,76.0,200.49,145.8
2016,12,21,16,30,309.0,21.0,1.4,12.0,39.0,134.41,48.51
2016,12,21,16,45,154.5,10.5,1.45,11.5,19.5,52.79,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,7,45,199.0,14.0,1.4,8.5,32.0,10.45,0.0
2016,12,22,8,0,398.0,28.0,1.3,9.0,64.0,43.27,17.56
2016,12,22,8,15,488.5,35.0,1.2,9.0,103.0,80.35,41.62
2016,12,22,8,30,579.0,42.0,1.1,9.0,142.0,126.73,76.41
2016,12,22,8,45,632.5,47.0,1.05,9.5,181.5,171.3,114.15
2016,12,22,9,0,686.0,52.0,1.0,10.0,221.0,220.04,156.91
2016,12,22,9,15,722.0,55.5,0.9,10.5,258.0,266.01,198.19
2016,12,22,9,30,758.0,59.0,0.8,11.0,295.0,313.75,240.31
2016,12,22,9,45,782.5,62.0,0.75,11.5,328.0,358.14,279.07
2016,12,22,10,0,807.0,65.0,0.7,12.0,361.0,402.66,316.76
2016,12,22,10,15,824.5,66.5,0.8,12.0,388.0,442.31,351.09
2016,12,22,10,30,842.0,68.0,0.9,12.0,415.0,480.97,383.94
2016,12,22,10,45,853.5,69.5,1.0,12.5,436.0,515.33,412.11
2016,12,22,11,0,865.0,71.0,1.1,13.0,457.0,547.86,438.25
2016,12,22,11,15,872.0,71.5,1.15,13.0,471.0,574.72,460.07
2016,12,22,11,30,879.0,72.0,1.2,13.0,485.0,596.72,478.0
2016,12,22,11,45,882.5,72.5,1.25,13.5,491.5,616.16,492.8
2016,12,22,12,0,886.0,73.0,1.3,14.0,498.0,632.78,505.25
2016,12,22,12,15,885.5,73.0,1.3,14.0,496.5,643.41,513.63
2016,12,22,12,30,885.0,73.0,1.3,14.0,495.0,650.98,519.66
2016,12,22,12,45,883.5,71.5,1.3,14.0,487.0,653.11,521.67
2016,12,22,13,0,882.0,70.0,1.3,14.0,479.0,652.12,521.35
2016,12,22,13,15,873.5,69.5,1.2,14.0,462.5,644.7,515.26
2016,12,22,13,30,865.0,69.0,1.1,14.0,446.0,638.06,509.53
2016,12,22,13,45,852.0,67.5,1.05,14.0,423.0,620.84,496.43
2016,12,22,14,0,839.0,66.0,1.0,14.0,400.0,600.94,481.23
2016,12,22,14,15,819.0,64.0,0.95,13.5,370.5,573.78,461.14
2016,12,22,14,30,799.0,62.0,0.9,13.0,341.0,544.58,439.05
2016,12,22,14,45,769.0,59.5,0.85,13.0,306.0,507.46,409.5
2016,12,22,15,0,739.0,57.0,0.8,13.0,271.0,469.32,378.44
2016,12,22,15,15,697.0,53.0,0.85,12.5,232.5,422.78,341.17
2016,12,22,15,30,655.0,49.0,0.9,12.0,194.0,376.67,302.76
2016,12,22,15,45,592.0,43.5,1.0,11.5,154.5,320.63,255.19
2016,12,22,16,0,529.0,38.0,1.1,11.0,115.0,271.11,211.07
2016,12,22,16,15,419.5,29.5,1.15,10.5,78.0,202.03,148.48
2016,12,22,16,30,310.0,21.0,1.2,10.0,41.0,135.61,54.68
2016,12,22,16,45,155.0,10.5,1.25,10.0,20.5,53.17,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,4.05,9.5,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,4.0,10.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.0,3.8,10.0,3.0,2.89,0.0
2016,12,23,8,30,0.0,4.0,3.6,10.0,4.0,3.85,0.0
2016,12,23,8,45,0.0,5.5,3.45,10.0,5.5,5.3,0.0
2016,12,23,9,0,0.0,7.0,3.3,10.0,7.0,6.75,0.21
2016,12,23,9,15,0.0,8.0,3.15,10.0,8.0,7.71,1.06
2016,12,23,9,30,0.0,9.0,3.0,10.0,9.0,8.68,1.91
2016,12,23,9,45,0.0,10.5,2.9,10.5,10.5,10.13,3.16
2016,12,23,10,0,0.0,12.0,2.8,11.0,12.0,11.57,4.39
2016,12,23,10,15,0.0,54.0,2.85,11.0,54.0,52.17,39.41
2016,12,23,10,30,0.0,96.0,2.9,11.0,96.0,93.23,74.36
2016,12,23,10,45,49.0,145.5,2.95,11.5,167.0,170.79,139.69
2016,12,23,11,0,98.0,195.0,3.0,12.0,238.0,251.07,205.94
2016,12,23,11,15,66.5,191.5,3.35,12.0,221.5,232.57,190.37
2016,12,23,11,30,35.0,188.0,3.7,12.0,205.0,212.39,173.4
2016,12,23,11,45,17.5,156.0,4.05,12.0,164.5,164.59,133.68
2016,12,23,12,0,0.0,124.0,4.4,12.0,124.0,121.41,97.35
2016,12,23,12,15,126.5,165.0,4.55,11.5,225.5,254.33,211.17
2016,12,23,12,30,253.0,206.0,4.7,11.0,327.0,389.22,323.94
2016,12,23,12,45,306.5,193.5,4.9,11.0,337.5,412.3,343.89
2016,12,23,13,0,360.0,181.0,5.1,11.0,348.0,434.48,363.42
2016,12,23,13,15,180.0,122.0,5.1,11.0,205.5,252.58,211.91
2016,12,23,13,30,0.0,63.0,5.1,11.0,63.0,60.89,46.61
2016,12,23,13,45,50.0,117.0,5.1,11.0,137.0,151.24,124.79
2016,12,23,14,0,100.0,171.0,5.1,11.0,211.0,244.25,203.65
2016,12,23,14,15,93.5,160.0,4.95,11.0,195.5,227.8,189.71
2016,12,23,14,30,87.0,149.0,4.8,11.0,180.0,211.39,175.88
2016,12,23,14,45,81.5,134.5,4.7,11.0,161.0,191.34,158.91
2016,12,23,15,0,76.0,120.0,4.6,11.0,142.0,171.36,141.79
2016,12,23,15,15,305.5,92.0,4.35,10.5,162.5,272.76,228.18
2016,12,23,15,30,535.0,64.0,4.1,10.0,183.0,341.14,282.76
2016,12,23,15,45,466.0,56.5,3.95,10.0,145.0,284.29,231.66
2016,12,23,16,0,397.0,49.0,3.8,10.0,107.0,230.9,183.15
2016,12,23,16,15,285.5,37.5,3.7,9.5,72.5,162.94,121.79
2016,12,23,16,30,174.0,26.0,3.6,9.0,38.0,98.56,42.98
2016,12,23,16,45,87.0,13.0,3.5,9.0,19.0,36.97,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,45,198.5,13.5,2.7,7.0,31.0,10.07,0.0
2016,12,24,8,0,397.0,27.0,2.7,7.0,62.0,40.98,16.14
2016,12,24,8,15,489.0,34.0,2.75,7.0,100.5,78.77,40.74
2016,12,24,8,30,581.0,41.0,2.8,7.0,139.0,124.34,74.96
2016,12,24,8,45,638.5,45.5,2.85,7.5,179.0,169.18,113.24
2016,12,24,9,0,696.0,50.0,2.9,8.0,219.0,218.59,157.3
2016,12,24,9,15,731.5,53.0,2.9,8.0,256.0,264.35,200.03
2016,12,24,9,30,767.0,56.0,2.9,8.0,293.0,311.84,244.1
2016,12,24,9,45,792.5,58.0,2.95,8.5,326.0,355.96,284.57
2016,12,24,10,0,818.0,60.0,3.0,9.0,359.0,400.28,324.29
2016,12,24,10,15,834.5,62.0,3.0,9.0,386.5,440.48,360.34
2016,12,24,10,30,851.0,64.0,3.0,9.0,414.0,479.64,394.69
2016,12,24,10,45,861.5,65.0,3.05,9.5,434.5,511.8,422.13
2016,12,24,11,0,872.0,66.0,3.1,10.0,455.0,543.32,448.33
2016,12,24,11,15,879.0,67.0,3.1,10.0,469.0,570.76,471.44
2016,12,24,11,30,886.0,68.0,3.1,10.0,483.0,595.76,492.2
2016,12,24,11,45,889.5,68.0,3.1,10.0,490.0,614.94,508.12
2016,12,24,12,0,893.0,68.0,3.1,10.0,497.0,631.28,521.6
2016,12,24,12,15,893.0,68.0,3.1,10.0,496.0,642.47,530.91
2016,12,24,12,30,893.0,68.0,3.1,10.0,495.0,650.59,537.72
2016,12,24,12,45,884.0,69.5,3.1,10.0,486.0,651.54,538.8
2016,12,24,13,0,875.0,71.0,3.1,10.0,477.0,649.37,537.41
2016,12,24,13,15,867.5,70.0,3.05,10.0,461.5,645.92,534.72
2016,12,24,13,30,860.0,69.0,3.0,10.0,446.0,635.87,526.93
2016,12,24,13,45,849.5,67.5,3.0,10.0,423.5,620.45,515.01
2016,12,24,14,0,839.0,66.0,3.0,10.0,401.0,602.29,500.75
2016,12,24,14,15,821.0,64.0,2.9,10.0,372.5,576.48,479.8
2016,12,24,14,30,803.0,62.0,2.8,10.0,344.0,548.53,456.76
2016,12,24,14,45,778.0,59.0,2.75,10.0,310.0,513.63,427.8
2016,12,24,15,0,753.0,56.0,2.7,10.0,276.0,477.43,397.04
2016,12,24,15,15,713.0,52.5,2.6,9.5,238.0,432.12,358.55
2016,12,24,15,30,673.0,49.0,2.5,9.0,200.0,387.04,319.03
2016,12,24,15,45,612.0,43.5,2.4,9.0,160.0,331.21,269.08
2016,12,24,16,0,551.0,38.0,2.3,9.0,120.0,277.95,220.08
2016,12,24,16,15,441.5,30.0,2.3,8.5,82.0,211.87,159.03
2016,12,24,16,30,332.0,22.0,2.3,8.0,44.0,145.67,70.07
2016,12,24,16,45,166.0,11.0,2.35,8.0,22.0,57.24,0.0
2016,12,24,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,7,45,199.5,13.0,2.2,5.5,30.5,9.66,0.0
2016,12,25,8,0,399.0,26.0,2.3,6.0,61.0,39.49,15.13
2016,12,25,8,15,490.0,33.0,2.35,6.0,99.5,77.17,39.58
2016,12,25,8,30,581.0,40.0,2.4,6.0,138.0,122.56,73.67
2016,12,25,8,45,635.0,45.0,2.45,6.5,177.5,167.2,111.97
2016,12,25,9,0,689.0,50.0,2.5,7.0,217.0,216.1,155.75
2016,12,25,9,15,724.5,53.5,2.5,7.0,254.0,262.07,198.68
2016,12,25,9,30,760.0,57.0,2.5,7.0,291.0,309.79,242.96
2016,12,25,9,45,527.5,99.0,2.55,7.5,270.0,299.8,242.37
2016,12,25,10,0,295.0,141.0,2.6,8.0,249.0,265.6,218.41
2016,12,25,10,15,249.0,158.0,2.6,8.0,253.5,274.76,227.5
2016,12,25,10,30,203.0,175.0,2.6,8.0,258.0,276.59,229.7
2016,12,25,10,45,376.5,154.5,2.65,8.5,318.5,358.9,298.43
2016,12,25,11,0,550.0,134.0,2.7,9.0,379.0,442.72,367.44
2016,12,25,11,15,329.5,170.5,2.75,9.0,319.0,367.42,305.32
2016,12,25,11,30,109.0,207.0,2.8,9.0,259.0,276.04,228.35
2016,12,25,11,45,89.5,207.0,2.85,9.5,250.0,267.02,220.61
2016,12,25,12,0,70.0,207.0,2.9,10.0,241.0,257.1,211.81
2016,12,25,12,15,91.5,210.0,2.9,10.0,254.0,275.64,227.56
2016,12,25,12,30,113.0,213.0,2.9,10.0,267.0,300.97,248.69
2016,12,25,12,45,150.0,209.0,2.9,10.0,279.5,322.18,266.84
2016,12,25,13,0,187.0,205.0,2.9,10.0,292.0,343.15,284.75
2016,12,25,13,15,292.5,183.5,2.9,10.0,314.0,394.83,328.78
2016,12,25,13,30,398.0,162.0,2.9,10.0,336.0,445.08,370.92
2016,12,25,13,45,447.5,143.5,2.95,10.0,330.5,453.21,378.41
2016,12,25,14,0,497.0,125.0,3.0,10.0,325.0,458.31,383.5
2016,12,25,14,15,478.5,120.0,2.95,10.0,301.5,434.69,364.07
2016,12,25,14,30,460.0,115.0,2.9,10.0,278.0,410.09,343.68
2016,12,25,14,45,446.5,105.0,2.85,10.0,250.0,381.75,320.0
2016,12,25,15,0,433.0,95.0,2.8,10.0,222.0,352.58,295.11
2016,12,25,15,15,406.0,85.0,2.75,9.5,191.0,315.98,263.88
2016,12,25,15,30,379.0,75.0,2.7,9.0,160.0,279.83,232.2
2016,12,25,15,45,343.0,62.5,2.65,9.0,128.0,237.45,194.14
2016,12,25,16,0,307.0,50.0,2.6,9.0,96.0,196.78,156.77
2016,12,25,16,15,238.5,37.0,2.7,8.5,65.5,145.79,109.99
2016,12,25,16,30,170.0,24.0,2.8,8.0,35.0,95.65,48.09
2016,12,25,16,45,85.0,12.0,2.95,8.0,17.5,35.72,0.0
2016,12,25,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,7,45,200.5,13.0,2.8,4.5,30.5,9.68,0.0
2016,12,26,8,0,401.0,26.0,2.9,5.0,61.0,40.1,15.71
2016,12,26,8,15,492.5,33.0,2.95,5.0,99.5,76.75,39.35
2016,12,26,8,30,584.0,40.0,3.0,5.0,138.0,122.25,73.56
2016,12,26,8,45,637.5,45.5,3.05,5.5,178.0,167.42,112.46
2016,12,26,9,0,691.0,51.0,3.1,6.0,218.0,216.81,156.93
2016,12,26,9,15,727.5,54.0,3.1,6.5,255.5,262.67,199.66
2016,12,26,9,30,764.0,57.0,3.1,7.0,293.0,310.37,243.74
2016,12,26,9,45,786.0,60.5,3.1,7.5,325.5,354.75,284.63
2016,12,26,10,0,808.0,64.0,3.1,8.0,358.0,399.11,324.52
2016,12,26,10,15,825.0,65.5,3.05,8.0,385.5,438.82,360.24
2016,12,26,10,30,842.0,67.0,3.0,8.0,413.0,477.54,394.29
2016,12,26,10,45,854.0,68.0,3.0,8.5,434.5,511.93,423.45
2016,12,26,11,0,866.0,69.0,3.0,9.0,456.0,544.53,450.44
2016,12,26,11,15,872.5,70.0,2.95,9.0,470.0,569.93,471.87
2016,12,26,11,30,879.0,71.0,2.9,9.0,484.0,594.71,492.34
2016,12,26,11,45,883.0,71.0,2.85,9.5,491.0,614.3,507.48
2016,12,26,12,0,887.0,71.0,2.8,10.0,498.0,631.07,520.12
2016,12,26,12,15,886.0,71.0,2.7,10.0,497.0,641.8,528.59
2016,12,26,12,30,885.0,71.0,2.6,10.0,496.0,649.45,534.54
2016,12,26,12,45,881.0,70.5,2.55,10.0,487.5,651.51,536.32
2016,12,26,13,0,877.0,70.0,2.5,10.0,479.0,650.45,535.66
2016,12,26,13,15,869.0,69.5,2.45,10.0,463.5,643.75,530.55
2016,12,26,13,30,861.0,69.0,2.4,10.0,448.0,637.83,525.84
2016,12,26,13,45,848.0,67.5,2.35,10.5,425.0,621.0,511.77
2016,12,26,14,0,835.0,66.0,2.3,11.0,402.0,601.49,495.53
2016,12,26,14,15,816.5,64.0,2.15,10.5,373.5,575.58,475.37
2016,12,26,14,30,798.0,62.0,2.0,10.0,345.0,547.56,453.11
2016,12,26,14,45,772.0,59.0,1.95,10.0,311.0,512.3,424.22
2016,12,26,15,0,746.0,56.0,1.9,10.0,277.0,475.8,393.61
2016,12,26,15,15,706.5,52.5,1.85,9.5,239.0,430.97,356.08
2016,12,26,15,30,667.0,49.0,1.8,9.0,201.0,386.34,317.47
2016,12,26,15,45,607.0,43.5,1.75,9.0,161.0,331.08,268.53
2016,12,26,16,0,547.0,38.0,1.7,9.0,121.0,278.35,220.46
2016,12,26,16,15,444.5,30.0,1.8,8.5,83.5,210.72,159.11
2016,12,26,16,30,342.0,22.0,1.9,8.0,46.0,151.1,81.9
2016,12,26,16,45,171.0,11.0,2.0,8.0,23.0,59.25,0.0
2016,12,26,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,45,172.5,13.5,1.7,6.5,28.5,10.16,0.0
2016,12,27,8,0,345.0,27.0,1.7,7.0,57.0,37.29,14.79
2016,12,27,8,15,438.0,35.0,1.65,7.0,94.5,72.38,37.63
2016,12,27,8,30,531.0,43.0,1.6,7.0,132.0,116.44,70.33
2016,12,27,8,45,591.5,48.0,1.55,7.5,171.5,160.0,106.91
2016,12,27,9,0,652.0,53.0,1.5,8.0,211.0,208.93,149.81
2016,12,27,9,15,689.5,57.0,1.35,8.0,248.0,254.36,191.37
2016,12,27,9,30,727.0,61.0,1.2,8.0,285.0,301.81,234.3
2016,12,27,9,45,756.0,63.0,1.1,8.5,318.0,345.76,273.35
2016,12,27,10,0,785.0,65.0,1.0,9.0,351.0,390.29,311.73
2016,12,27,10,15,802.5,66.5,1.1,9.5,378.5,429.46,345.68
2016,12,27,10,30,820.0,68.0,1.2,10.0,406.0,467.73,378.09
2016,12,27,10,45,830.5,70.0,1.3,10.5,427.0,501.85,406.48
2016,12,27,11,0,841.0,72.0,1.4,11.0,448.0,534.17,432.84
2016,12,27,11,15,685.0,110.0,1.4,11.0,422.0,510.82,414.81
2016,12,27,11,30,529.0,148.0,1.4,11.0,396.0,474.01,385.89
2016,12,27,11,45,508.5,155.0,1.4,11.5,396.5,480.65,390.96
2016,12,27,12,0,488.0,162.0,1.4,12.0,397.0,484.92,393.66
2016,12,27,12,15,460.5,168.0,1.3,12.0,389.5,481.49,390.51
2016,12,27,12,30,433.0,174.0,1.2,12.0,382.0,475.89,385.62
2016,12,27,12,45,631.0,127.5,1.1,12.0,425.0,559.58,452.21
2016,12,27,13,0,829.0,81.0,1.0,12.0,468.0,636.15,510.85
2016,12,27,13,15,614.0,121.5,1.0,12.0,403.0,544.28,438.89
2016,12,27,13,30,399.0,162.0,1.0,12.0,338.0,446.34,362.07
2016,12,27,13,45,357.5,159.5,1.0,12.0,311.5,407.38,332.48
2016,12,27,14,0,316.0,157.0,1.0,12.0,285.0,375.95,307.69
2016,12,27,14,15,334.5,143.0,1.0,12.0,269.5,367.34,301.54
2016,12,27,14,30,353.0,129.0,1.0,12.0,254.0,364.74,299.59
2016,12,27,14,45,329.0,120.5,1.05,12.0,228.5,327.13,269.33
2016,12,27,15,0,305.0,112.0,1.1,12.0,203.0,297.6,245.05
2016,12,27,15,15,284.0,99.0,1.15,11.5,174.5,264.51,217.72
2016,12,27,15,30,263.0,86.0,1.2,11.0,146.0,231.87,189.97
2016,12,27,15,45,234.0,71.0,1.25,11.0,116.5,193.78,156.67
2016,12,27,16,0,205.0,56.0,1.3,11.0,87.0,157.07,123.9
2016,12,27,16,15,151.0,41.0,1.35,10.5,60.0,112.77,84.4
2016,12,27,16,30,97.0,26.0,1.4,10.0,33.0,69.82,37.65
2016,12,27,16,45,48.5,13.0,1.5,10.0,16.5,26.61,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,7,45,207.5,12.5,2.35,6.5,30.0,10.01,0.0
2016,12,28,8,0,415.0,25.0,2.4,7.0,60.0,38.55,14.29
2016,12,28,8,15,505.0,31.5,2.4,7.5,98.5,75.14,37.25
2016,12,28,8,30,595.0,38.0,2.4,8.0,137.0,120.42,70.63
2016,12,28,8,45,651.0,42.0,2.4,8.5,177.0,165.05,108.42
2016,12,28,9,0,707.0,46.0,2.4,9.0,217.0,214.11,151.97
2016,12,28,9,15,741.5,49.0,2.4,9.0,254.0,260.14,194.79
2016,12,28,9,30,776.0,52.0,2.4,9.0,291.0,307.82,238.88
2016,12,28,9,45,803.0,53.5,2.45,9.5,324.5,352.49,279.63
2016,12,28,10,0,830.0,55.0,2.5,10.0,358.0,396.83,319.21
2016,12,28,10,15,845.5,56.5,2.4,10.5,385.0,436.46,353.79
2016,12,28,10,30,861.0,58.0,2.3,11.0,412.0,474.95,386.38
2016,12,28,10,45,872.0,59.0,2.25,11.5,433.0,509.24,414.83
2016,12,28,11,0,883.0,60.0,2.2,12.0,454.0,541.63,440.99
2016,12,28,11,15,889.5,60.5,2.1,12.0,468.5,568.86,463.09
2016,12,28,11,30,896.0,61.0,2.0,12.0,483.0,593.6,482.75
2016,12,28,11,45,899.5,61.0,1.9,12.5,490.0,613.32,497.24
2016,12,28,12,0,903.0,61.0,1.8,13.0,497.0,630.18,509.19
2016,12,28,12,15,903.0,61.0,1.75,13.0,496.5,641.86,518.22
2016,12,28,12,30,903.0,61.0,1.7,13.0,496.0,650.43,524.79
2016,12,28,12,45,897.0,62.0,1.7,13.0,488.0,653.15,527.18
2016,12,28,13,0,891.0,63.0,1.7,13.0,480.0,652.7,527.16
2016,12,28,13,15,884.0,62.0,1.65,13.0,464.5,646.17,522.23
2016,12,28,13,30,877.0,61.0,1.6,13.0,449.0,636.58,514.96
2016,12,28,13,45,865.5,60.0,1.6,13.5,427.0,621.21,502.61
2016,12,28,14,0,854.0,59.0,1.6,14.0,405.0,603.1,488.06
2016,12,28,14,15,837.5,57.5,1.5,13.5,377.0,578.82,469.69
2016,12,28,14,30,821.0,56.0,1.4,13.0,349.0,552.35,449.23
2016,12,28,14,45,796.5,53.5,1.3,13.0,315.5,521.87,424.23
2016,12,28,15,0,772.0,51.0,1.2,13.0,282.0,486.25,394.71
2016,12,28,15,15,735.5,48.0,1.15,12.5,244.5,442.85,359.24
2016,12,28,15,30,699.0,45.0,1.1,12.0,207.0,399.43,322.51
2016,12,28,15,45,641.5,40.5,1.1,12.0,167.0,345.32,275.7
2016,12,28,16,0,584.0,36.0,1.1,12.0,127.0,293.49,229.37
2016,12,28,16,15,487.5,29.0,1.1,11.5,89.0,227.46,170.41
2016,12,28,16,30,391.0,22.0,1.1,11.0,51.0,166.12,97.01
2016,12,28,16,45,195.5,11.0,1.15,11.0,25.5,66.93,0.0
2016,12,28,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,29,7,45,180.0,13.5,3.3,7.0,29.0,10.2,0.0
2016,12,29,8,0,360.0,27.0,3.4,7.0,58.0,36.94,14.33
2016,12,29,8,15,456.5,35.0,3.45,7.0,96.5,72.96,37.5
2016,12,29,8,30,553.0,43.0,3.5,7.0,135.0,118.31,71.0
2016,12,29,8,45,610.5,48.5,3.55,7.5,175.0,162.84,108.73
2016,12,29,9,0,668.0,54.0,3.6,8.0,215.0,212.49,152.81
2016,12,29,9,15,706.5,58.0,3.6,8.5,253.0,258.98,195.65
2016,12,29,9,30,745.0,62.0,3.6,9.0,291.0,307.59,240.12
2016,12,29,9,45,759.0,67.5,3.65,9.5,323.0,350.53,279.74
2016,12,29,10,0,773.0,73.0,3.7,10.0,355.0,392.9,317.92
2016,12,29,10,15,792.0,75.0,3.6,10.0,383.0,433.04,353.75
2016,12,29,10,30,811.0,77.0,3.5,10.0,411.0,472.45,388.13
2016,12,29,10,45,826.0,78.0,3.45,10.5,433.0,507.75,417.81
2016,12,29,11,0,841.0,79.0,3.4,11.0,455.0,541.54,445.52
2016,12,29,11,15,849.0,79.5,3.25,11.5,469.5,569.09,467.4
2016,12,29,11,30,857.0,80.0,3.1,12.0,484.0,594.33,486.9
2016,12,29,11,45,863.0,80.0,3.0,12.5,492.0,615.35,502.82
2016,12,29,12,0,869.0,80.0,2.9,13.0,500.0,633.67,516.32
2016,12,29,12,15,868.5,80.0,2.8,13.0,499.5,645.09,525.21
2016,12,29,12,30,868.0,80.0,2.7,13.0,499.0,653.47,531.65
2016,12,29,12,45,874.5,76.5,2.6,13.0,493.0,659.36,536.25
2016,12,29,13,0,881.0,73.0,2.5,13.0,487.0,658.55,535.79
2016,12,29,13,15,873.5,72.0,2.4,13.0,471.5,655.58,533.23
2016,12,29,13,30,866.0,71.0,2.3,13.0,456.0,645.97,525.66
2016,12,29,13,45,854.5,69.5,2.25,13.5,433.5,630.29,512.7
2016,12,29,14,0,843.0,68.0,2.2,14.0,411.0,611.85,497.51
2016,12,29,14,15,824.5,66.0,2.1,13.5,382.5,586.01,477.97
2016,12,29,14,30,806.0,64.0,2.0,13.0,354.0,558.0,456.33
2016,12,29,14,45,780.0,61.5,1.9,13.0,320.0,523.25,428.06
2016,12,29,15,0,754.0,59.0,1.8,13.0,286.0,487.19,398.1
2016,12,29,15,15,715.0,55.0,1.7,12.5,247.5,441.78,360.64
2016,12,29,15,30,676.0,51.0,1.6,12.0,209.0,396.49,322.1
2016,12,29,15,45,614.0,46.0,1.5,11.5,168.5,340.34,273.7
2016,12,29,16,0,552.0,41.0,1.4,11.0,128.0,290.42,228.95
2016,12,29,16,15,450.5,33.0,1.45,10.5,89.5,222.68,168.72
2016,12,29,16,30,349.0,25.0,1.5,10.0,51.0,160.44,97.94
2016,12,29,16,45,174.5,12.5,1.6,10.0,25.5,62.74,0.0
2016,12,29,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,148.5,14.5,0.7,8.0,27.0,11.15,0.0
2016,12,30,8,0,297.0,29.0,0.6,8.0,54.0,36.29,15.2
2016,12,30,8,15,392.5,38.0,0.55,8.0,91.0,69.92,37.42
2016,12,30,8,30,488.0,47.0,0.5,8.0,128.0,112.86,68.77
2016,12,30,8,45,544.5,53.5,0.45,8.5,166.5,155.05,103.66
2016,12,30,9,0,601.0,60.0,0.4,9.0,205.0,201.94,143.98
2016,12,30,9,15,640.5,64.5,0.55,9.5,241.5,246.38,183.7
2016,12,30,9,30,680.0,69.0,0.7,10.0,278.0,293.16,225.25
2016,12,30,9,45,719.5,69.5,0.85,10.5,312.5,337.8,264.64
2016,12,30,10,0,759.0,70.0,1.0,11.0,347.0,383.83,304.5
2016,12,30,10,15,777.5,72.5,1.15,11.0,375.0,423.81,339.58
2016,12,30,10,30,796.0,75.0,1.3,11.0,403.0,463.06,373.45
2016,12,30,10,45,806.5,77.0,1.45,11.5,424.0,496.74,401.65
2016,12,30,11,0,817.0,79.0,1.6,12.0,445.0,528.71,427.92
2016,12,30,11,15,825.0,80.0,1.6,12.0,459.5,556.28,450.35
2016,12,30,11,30,833.0,81.0,1.6,12.0,474.0,581.63,470.68
2016,12,30,11,45,837.0,81.5,1.65,12.0,481.5,601.64,486.95
2016,12,30,12,0,841.0,82.0,1.7,12.0,489.0,618.98,501.02
2016,12,30,12,15,841.0,82.0,1.7,12.0,488.5,630.47,510.21
2016,12,30,12,30,841.0,82.0,1.7,12.0,488.0,639.04,517.11
2016,12,30,12,45,838.5,81.0,1.75,12.0,481.0,641.9,520.02
2016,12,30,13,0,836.0,80.0,1.8,12.0,474.0,641.76,520.63
2016,12,30,13,15,828.0,79.0,1.85,12.0,459.0,635.06,516.21
2016,12,30,13,30,820.0,78.0,1.9,12.0,444.0,625.46,509.5
2016,12,30,13,45,806.5,77.0,2.0,12.0,422.0,609.56,498.1
2016,12,30,14,0,793.0,76.0,2.1,12.0,400.0,591.1,484.47
2016,12,30,14,15,774.0,73.5,2.15,12.0,372.0,565.19,464.53
2016,12,30,14,30,755.0,71.0,2.2,12.0,344.0,537.28,442.59
2016,12,30,14,45,722.5,69.0,2.3,12.0,310.0,500.49,413.18
2016,12,30,15,0,690.0,67.0,2.4,12.0,276.0,465.72,384.49
2016,12,30,15,15,649.0,62.5,2.35,11.5,239.0,420.65,347.03
2016,12,30,15,30,608.0,58.0,2.3,11.0,202.0,376.04,308.83
2016,12,30,15,45,529.0,53.5,2.25,11.0,161.5,315.26,255.95
2016,12,30,16,0,450.0,49.0,2.2,11.0,121.0,258.34,205.4
2016,12,30,16,15,347.0,39.0,2.2,10.5,84.5,191.36,146.24
2016,12,30,16,30,244.0,29.0,2.2,10.0,48.0,130.73,82.35
2016,12,30,16,45,122.0,14.5,2.25,10.0,24.0,49.78,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
